Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.9451869933,5.39935574651,0.534898599331,2.44450581854,12.925468867,10.100111941,35.6080865448,35.5880865448,0.0,0.02
 01/01  02:00:00,39.6141846042,5.4116194055,0.340050772205,3.29729549209,12.925468867,10.100111941,45.0106535048,39.2502393046,0.0,5.76041420014
 01/01  03:00:00,36.2832425513,5.45059761451,0.0979554565388,4.78850680235,8.34152022915,10.0650221343,48.6885556822,42.9282502804,0.0,5.76030540185
 01/01  04:00:00,37.5978394473,5.51039564642,0.0481016597175,6.09316207023,8.34152022915,10.0650221343,44.3885756872,44.3685756872,0.0,0.02
 01/01  05:00:00,40.1410283572,5.55384643197,0.0338371938595,7.00045447039,8.34152022915,11.6705166398,50.6354599262,44.8685447691,0.0,5.76691515708
 01/01  06:00:00,45.1505117065,5.59381682876,0.0294947756948,7.81590877899,8.80141237637,15.3678112995,50.1255536548,44.3520191351,0.0,5.77353451972
 01/01  07:00:00,63.8384219936,5.5337776816,0.079325259054,6.53723856735,18.5082010057,25.6353820695,53.5113894301,41.9591919699,0.0,11.5521974602
 01/01  08:00:00,73.9013316447,5.54136449718,0.78959243342,5.07905101805,19.4926561212,41.1001056674,57.3423113499,45.7232384927,0.0,11.6190728572
 01/01  09:00:00,94.8071009517,5.64341063413,3.10055240972,1.69807657332,26.3286599382,57.9988325916,73.9135069617,32.4126753581,0.0,41.5008316035
 01/01  10:00:00,80.7673322213,5.56636401517,4.36186169714,1.74792691861,26.2443270014,42.8153538416,73.3567998268,25.8605541097,18.025,29.4712457172
 01/01  11:00:00,57.4190173313,5.52909581061,3.82808603133,2.84555071155,21.7447113004,23.4437158914,71.1063609429,23.7050070228,18.025,29.3763539201
 01/01  12:00:00,54.7476192344,5.53807007459,4.07665016669,2.31883684226,19.3449162599,23.4437158914,62.0775396546,20.603859992,18.025,23.4486796627
 01/01  13:00:00,54.1090374483,5.51231811352,3.88518292511,1.75549500191,19.190480192,23.7425572507,61.5810363728,20.1693815725,18.025,23.3866548003
 01/01  14:00:00,53.3692681012,5.4550348786,3.63580245542,1.29626572001,19.260583323,23.698576057,59.6040782146,18.1951064171,18.025,23.3839717975
 01/01  15:00:00,52.9190708249,5.42637853358,3.56058454627,0.949944644116,19.260583323,23.698576057,53.6364701215,18.0608609344,18.025,17.5506091872
 01/01  16:00:00,52.2428090851,5.39107512679,3.3812730479,0.778250484383,19.260583323,23.4086260847,61.0612573929,19.6402710452,18.025,23.3959863477
 01/01  17:00:00,57.6627143499,5.37295353902,2.38518692973,0.877031331465,19.260583323,27.8781056672,44.7401956322,20.9485134931,18.025,5.76668213911
 01/01  18:00:00,70.2386548079,5.3834371182,1.04075682055,0.512347107823,18.1807569449,37.5792895564,29.4088834241,23.6366220777,0.0,5.77226134642
 01/01  19:00:00,84.8225142592,5.46907550958,1.76923690111,0.388413186626,32.6059821062,37.0465235296,41.0037365255,29.4645877168,0.0,11.5391488087
 01/01  20:00:00,85.6624245944,5.53971957077,2.31523097437,0.380409219782,36.8143715336,33.066984531,37.9397330943,32.1471900674,0.0,5.79254302681
 01/01  21:00:00,91.826760062,5.64499667544,3.0792739994,0.315919359108,36.43363367,38.8072253906,44.4674572988,32.9025286854,0.0,11.5649286134
 01/01  22:00:00,89.5589354329,5.66365453462,3.16705751398,0.298366863701,36.0963922311,36.7877557581,43.0193867219,31.4541721818,0.0,11.56521454
 01/01  23:00:00,66.9497293506,5.48606388454,1.78039861549,0.573148866896,30.9507766546,20.6087787026,44.6353622931,33.0160851659,0.0,11.6192771272
 01/01  24:00:00,44.2852516654,5.38248034363,0.750889628635,1.47669319033,17.4250845679,11.7056064465,46.4310577831,34.8779786498,0.0,11.5530791332
 01/02  01:00:00,37.6661416916,5.39997291396,0.522435866284,2.49661541361,11.6412384099,10.0650221343,35.5914004855,35.5714004855,0.0,0.02
 01/02  02:00:00,36.5456392333,5.4047165948,0.342448796134,3.11215399916,10.0992000411,10.047477231,42.2624977994,36.5020206532,0.0,5.76047714621
 01/02  03:00:00,35.0698764441,5.40922714783,0.184460503136,3.64942387588,8.25718729233,10.0299323277,42.9160772348,37.1555724204,0.0,5.76050481442
 01/02  04:00:00,35.7557652417,5.43546164154,0.0980638312174,4.39547724047,8.25718729233,10.0299323277,43.4513360569,37.6915907535,0.0,5.75974530344
 01/02  05:00:00,37.906136507,5.45924354552,0.0656333005557,4.94778858498,8.25718729233,11.6354268332,38.1041035186,38.0841035186,0.0,0.02
 01/02  06:00:00,45.4923649647,5.45976577386,0.0733512367576,4.94580330522,12.1011305571,15.3678112995,48.7703764991,37.2171601495,0.0,11.5532163496
 01/02  07:00:00,73.2998399372,5.4658634017,1.26223632814,2.029508589,19.7275818095,37.2640762949,48.8914134039,37.2732201711,0.0,11.6181932329
 01/02  08:00:00,86.8058920248,5.60428659315,2.69915566641,1.00768824612,24.3117294858,51.2795993405,57.160618023,33.8351808205,0.0,23.3254372024
 01/02  09:00:00,74.0201466739,5.48545905355,1.3060494387,2.89346360674,23.6694662846,40.6342015617,61.0458211454,31.5666936416,0.0,29.4791275038
 01/02  10:00:00,71.1776708,5.52348279489,3.74629567778,2.58034529157,23.6694662846,35.6302164847,72.7145241193,25.3147022545,18.025,29.3748218648
 01/02  11:00:00,53.7867541643,5.50821210345,3.82774734778,2.72014165355,18.7433767983,22.9618409725,61.6571168628,20.1791601937,18.025,23.4529566691
 01/02  12:00:00,53.4366178595,5.4840766744,3.4509021202,2.77341499659,18.7433767983,22.9618409725,62.977609977,21.5553356837,18.025,23.3972742932
 01/02  13:00:00,52.8904525866,5.43083507834,2.80339976888,2.88454582779,18.5889407304,23.1597249699,64.8932576606,23.4767907575,18.025,23.3914669031
 01/02  14:00:00,53.1753366288,5.46917734648,3.19131794627,2.49666549037,18.7433767983,23.2517909448,63.1750930045,21.7634011172,18.025,23.3866918873
 01/02  15:00:00,52.7322484353,5.42595883617,2.98586655709,2.30224657129,18.7433767983,23.2517909448,56.5925242307,21.0255308459,18.025,17.5419933848
 01/02  16:00:00,52.4693609168,5.43508431711,3.07075611931,2.23529806082,18.7433767983,22.9618409725,63.8326911329,22.4095137882,18.025,23.3981773447
 01/02  17:00:00,57.862325811,5.41384373491,2.07872353408,2.30620734782,18.7433767983,27.431320555,47.3767174763,23.5850850214,18.025,5.76663245488
 01/02  18:00:00,73.8637748216,5.42254905025,0.970907575981,1.5663321342,17.6635504202,40.6971502883,37.994982883,26.4553056199,0.0,11.5396772632
 01/02  19:00:00,80.3403594825,5.44238570959,1.35532450204,1.13338324455,27.5259009287,37.3340067412,44.4595783139,32.8545586454,0.0,11.6050196685
 01/02  20:00:00,82.8002891132,5.47332421747,1.7182557408,0.874416480305,33.8341110165,33.3544677425,46.0564073599,34.4928545058,0.0,11.5635528541
 01/02  21:00:00,91.6774025301,5.57562056215,2.48690433551,0.726425637954,36.5179666069,38.8247702939,43.2841853837,37.4914505841,0.0,5.79273479963
 01/02  22:00:00,86.3798881169,5.60248554655,2.63723765295,0.76631375594,32.965339924,36.8579353714,56.2277095208,38.8089884416,0.0,17.4187210792
 01/02  23:00:00,62.48019567,5.45467161818,1.14671854578,2.05243587201,25.6355707503,20.6438685092,54.1542126444,42.5748741329,0.0,11.5793385115
 01/02  24:00:00,44.7515199644,5.47132372228,0.321580927695,4.68564705116,15.0252895274,11.7056064465,51.8191401932,46.0456586763,0.0,5.77348151686
 01/03  01:00:00,42.8516778997,5.5955284574,0.0819137957677,7.92711421237,11.6412384099,10.0650221343,57.151522287,51.3845605949,0.0,5.76696169213
 01/03  02:00:00,44.5096676682,5.73863688682,0.0378483742448,11.0468614328,10.0992000411,10.047477231,57.6195581426,57.5995581426,0.0,0.02
 01/03  03:00:00,44.4730069663,5.82232453169,0.0296424680944,12.7942733362,8.25718729233,10.0299323277,64.4803380468,58.7199959329,0.0,5.76034211386
 01/03  04:00:00,45.6754378416,5.87707983127,0.0236125675214,13.9479792663,8.25718729233,10.0299323277,64.3870054019,58.6266348578,0.0,5.76037054405
 01/03  05:00:00,48.1315212318,5.91495666577,0.0186602145566,14.7644298483,8.25718729233,11.6354268332,63.6205442053,57.8544209649,0.0,5.76612324034
 01/03  06:00:00,56.4697833392,5.9454410463,0.0165989867132,15.4942946551,12.1011305571,15.3678112995,63.4972767501,57.7104360915,0.0,5.78684065861
 01/03  07:00:00,80.8851741723,5.7168044713,0.279610949704,10.3465161551,19.7275818095,37.2640762949,70.6455776393,53.2260799986,0.0,17.4194976407
 01/03  08:00:00,90.797922456,5.66360747105,1.50440370223,6.13513919516,24.3117294858,51.2795993405,64.0099560555,46.509794799,0.0,17.5001612565
 01/03  09:00:00,78.8519242152,5.65695515927,0.841421251852,8.0183649266,23.6694662846,40.6342015617,63.7454473202,34.2639483468,0.0,29.4814989733
 01/03  10:00:00,74.2829554955,5.62416813767,3.12412684596,6.2071070233,23.6694662846,35.6302164847,75.9547336984,28.5556316749,18.025,29.3741020235
 01/03  11:00:00,56.5577234813,5.60445865392,3.16826498503,6.05434246937,18.7433767983,22.9618409725,67.0835155471,25.6052637963,18.025,23.4532517509
 01/03  12:00:00,55.6932416854,5.58600289711,3.43200063075,4.94701037361,18.7433767983,22.9618409725,64.6068670672,23.1863244827,18.025,23.3955425845
 01/03  13:00:00,54.7284864111,5.56932505647,3.52685018064,3.86063821688,18.5889407304,23.1597249699,61.2657920857,19.8490432029,18.025,23.3917488828
 01/03  14:00:00,54.2037288925,5.54409326746,3.62293365881,3.01852422136,18.7433767983,23.2517909448,58.9639220964,17.5486910029,18.025,23.3902310935
 01/03  15:00:00,53.600838486,5.51545138551,3.59568846335,2.47152011626,18.7433767983,23.2517909448,58.6257354759,17.2151842208,18.025,23.3855512551
 01/03  16:00:00,52.7121235648,5.47826865845,3.4939960159,2.0116294966,18.7433767983,22.9618409725,60.0542049224,18.6459671721,18.025,23.3832377503
 01/03  17:00:00,57.8170667001,5.43172782019,2.3194791854,2.00230682067,18.7433767983,27.431320555,39.4991026765,21.4541026765,18.025,0.02
 01/03  18:00:00,74.053058677,5.43775389809,1.04435365624,1.66696009034,17.6635504202,40.6971502883,39.6749588946,28.1358899555,0.0,11.5390689392
 01/03  19:00:00,80.514490916,5.45204899106,1.31608858731,1.33708128634,27.5259009287,37.3340067412,46.6141528119,35.0079665077,0.0,11.6061863042
 01/03  20:00:00,83.0282828728,5.47413775912,1.54104058184,1.27880486807,33.8341110165,33.3544677425,50.041671648,38.4760736242,0.0,11.5655980239
 01/03  21:00:00,91.5806100894,5.53441938758,2.05689751237,1.10083317859,36.5179666069,38.8247702939,50.2224045332,44.43062674,0.0,5.79177779315
 01/03  22:00:00,86.4869923919,5.55953110887,2.17535360716,1.37825013054,32.965339924,36.8579353714,65.7241240688,48.3056369475,0.0,17.4184871213
 01/03  23:00:00,64.5281406077,5.5222668038,0.926543832201,4.25295233856,25.6355707503,20.6438685092,63.7627556779,52.1838394456,0.0,11.5789162323
 01/03  24:00:00,48.3079750191,5.61145940524,0.186215003671,8.23732878727,15.0252895274,11.7056064465,62.3095161135,56.5358230866,0.0,5.77369302688
 01/04  01:00:00,46.5996739226,5.7542874693,0.0465427241565,11.5517184241,11.6412384099,10.0650221343,64.5001020236,58.7330491763,0.0,5.7670528473
 01/04  02:00:00,47.1932861977,5.85164360101,0.0279889673309,13.6273289945,10.0992000411,10.047477231,65.5853835024,59.8251745945,0.0,5.76020890791
 01/04  03:00:00,46.0959207754,5.88836745638,0.0223140224198,14.3584727421,8.25718729233,10.0299323277,57.934095084,57.914095084,0.0,0.02
 01/04  04:00:00,45.3901089363,5.86033593576,0.0198364068433,13.6831671739,8.25718729233,10.0299323277,58.607441918,52.8475869178,0.0,5.7598550002
 01/04  05:00:00,47.986027628,5.90432739292,0.0146899100929,14.6335314862,8.25718729233,11.6354268332,59.3581032854,53.5914068118,0.0,5.76669647369
 01/04  06:00:00,55.2342021418,5.88795369434,0.0146217785286,14.3181749512,12.1011305571,15.3678112995,57.4393171569,51.6524094827,0.0,5.78690767414
 01/04  07:00:00,80.9654873801,5.71591986142,0.292737001444,10.4145767515,19.7275818095,37.2640762949,70.1935562105,52.7764796349,0.0,17.4170765757
 01/04  08:00:00,91.7038642285,5.68289380447,1.3477890723,7.17839882465,24.3117294858,51.2795993405,68.4257667409,50.9245654805,0.0,17.5012012604
 01/04  09:00:00,79.2213951996,5.66841064071,0.809845324395,8.40794659354,23.6694662846,40.6342015617,65.2577242597,35.7734163477,0.0,29.4843079121
 01/04  10:00:00,74.2954752303,5.61965385203,3.14439023375,6.20387424057,23.6694662846,35.6302164847,75.0623281024,27.6627909139,18.025,29.3745371885
 01/04  11:00:00,56.1681131207,5.58865980856,3.3853861186,5.46340398344,18.7433767983,22.9618409725,63.160233985,21.6815836232,18.025,23.4536503618
 01/04  12:00:00,55.1153937801,5.57076728746,3.80017691151,4.01621976148,18.7433767983,22.9618409725,58.7976970815,17.3742304593,18.025,23.3984666222
 01/04  13:00:00,53.914775559,5.53836283529,3.85343324393,2.75130212644,18.5889407304,23.1597249699,54.4622652449,13.0412771384,18.025,23.3959881064
 01/04  14:00:00,53.3063317631,5.50372933846,3.90485042491,1.87957263428,18.7433767983,23.2517909448,52.5380411973,11.1177298286,18.025,23.3953113687
 01/04  15:00:00,52.6626006885,5.45835336055,3.69205808485,1.4940094599,18.7433767983,23.2517909448,53.5738451425,12.1573310289,18.025,23.3915141136
 01/04  16:00:00,51.8676715846,5.41160211532,3.38595762215,1.34188125866,18.7433767983,22.9618409725,56.9660146271,15.551708373,18.025,23.3893062541
 01/04  17:00:00,57.1315394824,5.38866333037,2.40340250423,1.27590818891,18.7433767983,27.431320555,41.2831361088,17.4912941926,18.025,5.76684191622
 01/04  18:00:00,73.2030971288,5.40626902123,1.11607535342,0.776754258167,17.6635504202,40.6971502883,28.3412521106,22.5611484518,0.0,5.7801036588
 01/04  19:00:00,79.8725517373,5.43418848786,1.51557152527,0.513506659236,27.5259009287,37.3340067412,39.4274419019,27.8216373728,0.0,11.6058045291
 01/04  20:00:00,82.5533697918,5.46716355247,1.76910908835,0.582788325692,33.8341110165,33.3544677425,43.3586490301,31.7921200159,0.0,11.5665290141
 01/04  21:00:00,91.3567244456,5.54862719298,2.31563454918,0.603998299321,36.5179666069,38.8247702939,48.736827737,37.1709910078,0.0,11.5658367292
 01/04  22:00:00,86.1247555755,5.5730918603,2.4271591013,0.750638319489,32.965339924,36.8579353714,52.5217315571,40.9020379443,0.0,11.6196936128
 01/04  23:00:00,62.3704354027,5.4452713693,1.10323687755,1.99554341217,25.6355707503,20.6438685092,55.433826507,43.8547048661,0.0,11.5791216408
 01/04  24:00:00,44.4664574198,5.46001309865,0.369052367706,4.36441621917,15.0252895274,11.7056064465,51.6176480917,45.8451793618,0.0,5.77246872988
 01/05  01:00:00,42.0554338529,5.55763262346,0.110405556823,7.14026791343,11.6412384099,10.0650221343,56.9849384492,51.2178228613,0.0,5.76711558798
 01/05  02:00:00,43.3138860187,5.68095982516,0.0360625376643,9.91053444253,10.0992000411,10.047477231,60.5276082694,54.7670660682,0.0,5.7605422012
 01/05  03:00:00,42.854273795,5.74642936685,0.0276263202668,11.2534489989,8.25718729233,10.0299323277,54.2716433435,54.2516433435,0.0,0.02
 01/05  04:00:00,44.833559511,5.83500129975,0.0206914611703,13.1510977707,8.25718729233,10.0299323277,62.6213257906,56.8607279535,0.0,5.76059783712
 01/05  05:00:00,48.1066651952,5.90842246438,0.0146156062131,14.7501458062,8.25718729233,11.6354268332,64.8163396208,59.0496637597,0.0,5.7666758611
 01/05  06:00:00,55.6325840355,5.90461454444,0.0136398836128,14.7008693192,12.1011305571,15.3678112995,68.5253453398,56.9721907067,0.0,11.5531546331
 01/05  07:00:00,80.4016538937,5.69462152173,0.31525771547,9.84951804155,19.7275818095,37.2640762949,65.2272482295,53.6081351976,0.0,11.6191130319
 01/05  08:00:00,89.6526967912,5.61225866715,1.50278196606,5.04285700414,24.3117294858,51.2795993405,60.8231183795,43.321874508,0.0,17.5012438715
 01/05  09:00:00,78.2301104527,5.59878702687,0.497931100791,7.79819233391,23.6694662846,40.6342015617,66.2554999585,30.8765352406,0.0,35.378964718
 01/05  10:00:00,74.8586397432,5.58664912812,2.36517196884,7.57925288612,23.6694662846,35.6302164847,68.6708387564,27.1390716627,18.025,23.5067670937
 01/05  11:00:00,58.1417095184,5.61451254818,2.53742188031,8.25910888941,18.7433767983,22.9618409725,71.3235765253,23.9858274548,18.025,29.3127490705
 01/05  12:00:00,58.1213638572,5.61513698498,2.55800406036,8.21999043954,18.7433767983,22.9618409725,66.5017290015,25.0788515634,18.025,23.3978774381
 01/05  13:00:00,57.3604732783,5.58771808854,2.39444942956,7.60662195244,18.5889407304,23.1597249699,65.8635600409,24.4512670891,18.025,23.3872929519
 01/05  14:00:00,55.8730444196,5.50972775688,2.4319704905,5.91316332374,18.7433767983,23.2517909448,54.8679076788,19.2878276148,18.025,17.5550800641
 01/05  15:00:00,54.5197624844,5.44318177927,2.53297273952,4.52542693529,18.7433767983,23.2517909448,57.437694558,16.0133463028,18.025,23.3993482552
 01/05  16:00:00,54.3086010665,5.44895008282,2.48034964158,4.65107004134,18.7433767983,22.9618409725,61.0741588222,19.6519288432,18.025,23.3972299789
 01/05  17:00:00,59.5698365888,5.43792898629,1.62878490055,4.43955670818,18.7433767983,27.431320555,45.0995760174,21.3077640285,18.025,5.76681198891
 01/05  18:00:00,73.8470706417,5.36707047712,0.411542433015,2.16445595757,17.6635504202,40.6971502883,27.7209671318,21.9421202616,0.0,5.77884687023
 01/05  19:00:00,79.7831727339,5.36920357266,0.862853516706,1.1418204116,27.5259009287,37.3340067412,42.9221631709,25.5231328738,0.0,17.3990302972
 01/05  20:00:00,82.3789038491,5.41205332485,1.34276639816,0.889772711106,33.8341110165,33.3544677425,33.1862461201,27.3944297951,0.0,5.79181632501
 01/05  21:00:00,91.2262573732,5.51888954971,2.29546708511,0.52343123042,36.5179666069,38.8247702939,39.9963935961,28.4307505886,0.0,11.5656430075
 01/05  22:00:00,85.8559757641,5.55151469641,2.51467014752,0.415912807737,32.965339924,36.8579353714,46.6802032946,29.260397868,0.0,17.4198054266
 01/05  23:00:00,61.1810443864,5.37291609145,0.874330877811,1.10740748247,25.6355707503,20.6438685092,44.9784098406,33.3983685553,0.0,11.5800412853
 01/05  24:00:00,43.1918198476,5.38844273084,0.127247663517,3.40314888629,15.0252895274,11.7056064465,44.0649413125,38.2913410112,0.0,5.77360030128
 01/06  01:00:00,40.3205554397,5.48592394015,0.0555909262368,5.53191058373,11.6412384099,10.0650221343,46.6139002725,40.8468102478,0.0,5.76709002477
 01/06  02:00:00,39.1278997736,5.50604825307,0.0495444231892,5.88597874172,10.0992000411,10.047477231,37.7718105988,37.7518105988,0.0,0.02
 01/06  03:00:00,38.1802473974,5.54939526855,0.0422978591591,6.76178054833,8.25718729233,10.0299323277,43.1447039528,37.3841988651,0.0,5.7605050877
 01/06  04:00:00,39.1060041243,5.59151216359,0.0357164708706,7.65200347549,8.25718729233,10.0299323277,44.5300387603,38.7698735518,0.0,5.76016520843
 01/06  05:00:00,41.5245843607,5.62778319855,0.029938918638,8.43337906184,8.25718729233,11.6354268332,40.5328092097,40.5128092097,0.0,0.02
 01/06  06:00:00,47.8336353073,5.56999732585,0.0323926882812,7.2177803826,12.1011305571,15.3678112995,46.566814995,35.0149470817,0.0,11.5518679132
 01/06  07:00:00,73.3335711688,5.40991413526,0.557316934932,2.82407092909,19.7275818095,37.2640762949,44.3972773412,31.7137537871,0.0,12.683523554
 01/06  08:00:00,86.4086798712,5.52800460115,2.15511496658,1.2307527119,24.3117294858,51.2795993405,51.9745689836,29.7161575563,0.0,22.2584114272
 01/06  09:00:00,73.2607204252,5.42171824948,1.45706760697,2.0467276691,23.6694662846,40.6342015617,49.7397523538,20.2553823429,0.0,29.4843700109
 01/06  10:00:00,70.5255582918,5.45982802696,3.94542241579,1.79273714354,23.6694662846,35.6302164847,63.6364620069,16.2332188071,18.025,29.3782431997
 01/06  11:00:00,53.04303405,5.43519379553,3.74557127165,2.13159862237,18.7433767983,22.9618409725,56.2288268019,14.7476196504,18.025,23.4562071515
 01/06  12:00:00,52.4981150441,5.41728347016,3.73182376051,1.62077184311,18.7433767983,22.9618409725,54.5456148679,13.1221329223,18.025,23.3984819456
 01/06  13:00:00,51.5373915393,5.33498273813,2.93569401687,1.49503310872,18.5889407304,23.1597249699,54.9293160305,13.5108878852,18.025,23.3934281454
 01/06  14:00:00,51.5908798569,5.32910311509,2.84899228674,1.39459864843,18.7433767983,23.2517909448,55.8443761028,14.4255798205,18.025,23.3937962823
 01/06  15:00:00,51.7927263166,5.38138710926,3.40280791396,0.990345002585,18.7433767983,23.2517909448,53.9525123032,12.5380897082,18.025,23.389422595
 01/06  16:00:00,51.3772651149,5.38106947098,3.4943355237,0.773623091392,18.7433767983,22.9618409725,54.3882516157,12.9758298188,18.025,23.387421797
 01/06  17:00:00,56.6062648366,5.34672991849,2.47207932937,0.723889044618,18.7433767983,27.431320555,38.3654430532,14.5735729299,18.025,5.76687012328
 01/06  18:00:00,72.7579841096,5.37607733856,1.13689334267,0.341007341349,17.6635504202,40.6971502883,23.7892722084,18.0100845161,0.0,5.77918769226
 01/06  19:00:00,79.7057584976,5.4222600951,1.58928126293,0.28491885459,27.5259009287,37.3340067412,35.9641321026,24.3576339357,0.0,11.6064981669
 01/06  20:00:00,82.4282241052,5.46873072594,1.96667333124,0.25849974356,33.8341110165,33.3544677425,38.5118042234,26.9447001242,0.0,11.5671040992
 01/06  21:00:00,91.4820468227,5.5875585681,2.82219619875,0.183816611303,36.5179666069,38.8247702939,41.2321954178,29.6672682102,0.0,11.5649272076
 01/06  22:00:00,86.1334491884,5.60931306442,2.86670365708,0.283547487657,32.965339924,36.8579353714,44.5515529063,32.9324932267,0.0,11.6190596796
 01/06  23:00:00,61.3497652269,5.41912360836,1.26938034136,0.834864590005,25.6355707503,20.6438685092,48.3423355688,36.7615617701,0.0,11.5807737988
 01/06  24:00:00,42.7997257676,5.38716247487,0.352665998188,2.78691465545,15.0252895274,11.7056064465,47.2037778162,41.4299272445,0.0,5.77385057163
 01/07  01:00:00,40.3089608934,5.42985555905,0.130672809695,4.30140133762,12.8411359301,10.0650221343,50.1385978316,44.3714069664,0.0,5.76719086522
 01/07  02:00:00,41.8252860683,5.49841440585,0.0725285732738,5.80852918577,12.8411359301,10.0650221343,51.1743245959,45.4138390179,0.0,5.76048557792
 01/07  03:00:00,38.0823119884,5.54162272638,0.0429136730209,6.67100340776,8.25718729233,10.0299323277,42.1984736197,42.1784736197,0.0,0.02
 01/07  04:00:00,38.818340856,5.57657697022,0.0374702370455,7.37751910245,8.25718729233,10.0299323277,46.1959602601,40.4354032993,0.0,5.76055696083
 01/07  05:00:00,41.9224208947,5.64412079339,0.0309135887931,8.81389874853,8.25718729233,11.6354268332,49.4170289117,43.6507472831,0.0,5.76628162865
 01/07  06:00:00,47.3696278405,5.70188414079,0.0250444743494,10.0508079329,8.71707943955,15.3327214929,51.8764661172,46.1025427773,0.0,5.77392333985
 01/07  07:00:00,65.6559884916,5.61487143673,0.0353278698116,8.31767843076,18.5082010057,25.6353820695,54.6583951866,43.1045372047,0.0,11.5538579819
 01/07  08:00:00,74.2153547733,5.54634876964,0.560256609198,5.73679310261,19.4083231844,41.0650158608,53.6657204461,42.0451101692,0.0,11.6206102768
 01/07  09:00:00,94.5988837792,5.59369463653,2.77684960576,1.86320849594,26.3286599382,57.9988325916,65.4728586194,29.8834423388,0.0,35.5894162805
 01/07  10:00:00,80.5693381264,5.50940503385,4.45099893391,1.39828349482,26.3286599382,42.8504436482,71.8625013106,18.4573977293,18.025,35.3801035814
 01/07  11:00:00,56.3935055895,5.42886275602,4.03227019324,1.71605158675,21.7447113004,23.4437158914,53.4439487117,11.9082435575,18.025,23.5107051543
 01/07  12:00:00,53.3989329568,5.41368130928,4.09491339172,1.1359608586,19.3027497915,23.426170988,56.3122681526,8.97607701237,18.025,29.3111911403
 01/07  13:00:00,53.4351378297,5.45685431445,4.69454944335,0.387386483911,19.1483137236,23.7250123474,47.0996889405,5.68457848557,18.025,23.3901104549
 01/07  14:00:00,53.6922236287,5.48364509039,4.97269922617,0.193986063817,19.3027497915,23.7161209604,42.857158414,1.44651370846,18.025,23.3856447055
 01/07  15:00:00,53.7430484119,5.49434558746,5.11429945787,0.0925113332822,19.3027497915,23.7161209604,36.7747446981,1.19722761479,18.025,17.5525170833
 01/07  16:00:00,53.1795959599,5.46995427688,4.92914007859,0.0285621323643,19.3027497915,23.426170988,44.5141575263,3.08782076797,18.025,23.4013367583
 01/07  17:00:00,57.9384024766,5.40308603079,3.39669212787,0.0513546965358,19.3027497915,27.8956505705,32.6852503201,8.89449744935,18.025,5.76575287075
 01/07  18:00:00,70.4288819461,5.42277194378,1.62974135049,0.0145221188674,18.2229234133,37.5968344597,20.0920532323,14.3183428202,0.0,5.77371041212
 01/07  19:00:00,85.3731661805,5.5378438861,2.52008411962,0.0,32.690315043,37.0816133363,32.5746803475,21.0340835801,0.0,11.5405967674
 01/07  20:00:00,86.2852830497,5.63456066806,3.22362224367,0.0,36.8143715336,33.066984531,26.8708083113,21.0771122241,0.0,5.79369608723
 01/07  21:00:00,92.6157714822,5.77436664969,4.17422412885,0.0,36.3493007332,38.7721355839,32.6581011532,21.0927441611,0.0,11.5653569921
 01/07  22:00:00,90.3972164612,5.77139504262,4.07650379703,0.0,36.1807251679,36.8228455648,34.4070721431,22.8401815349,0.0,11.5668906083
 01/07  23:00:00,67.1930484408,5.54653994628,2.4073283482,0.00958582300321,31.0351095914,20.6438685092,37.4196269574,25.7989798033,0.0,11.6206471541
 01/07  24:00:00,43.4048753292,5.39146701592,1.20262532409,0.13556274123,17.4250845679,11.7056064465,38.7299335775,27.1757860362,0.0,11.5541475414
 01/08  01:00:00,37.2303589384,5.36967111356,1.00693609015,0.287295222517,12.925468867,10.100111941,32.5596766607,26.7923767847,0.0,5.76729987595
 01/08  02:00:00,37.1523762799,5.35137151432,0.846932009967,0.388837342066,12.925468867,10.100111941,26.882008588,26.862008588,0.0,0.02
 01/08  03:00:00,32.495436393,5.32846839529,0.608703503667,0.612065298198,8.34152022915,10.0650221343,33.0147647241,27.2541565709,0.0,5.76060815325
 01/08  04:00:00,32.6061163338,5.32467475372,0.512239425513,0.823001940872,8.34152022915,10.0650221343,33.3584655781,27.5981827127,0.0,5.76028286543
 01/08  05:00:00,34.6637561914,5.3331495882,0.37381389049,1.40388085268,8.34152022915,11.6705166398,36.4134526054,30.646534721,0.0,5.76691788439
 01/08  06:00:00,38.8491125234,5.33302964183,0.356300667559,1.44846397261,8.80141237637,15.3678112995,33.5594866544,27.7857091916,0.0,5.77377746274
 01/08  07:00:00,58.5880305325,5.36158816446,0.858981003612,0.679347911252,18.5082010057,25.6353820695,29.3593752673,23.5721059331,0.0,5.7872693342
 01/08  08:00:00,70.4448943325,5.51227014905,2.15145105469,0.289782769006,19.4926561212,41.1001056674,39.9233086504,22.50180678,0.0,17.4215018703
 01/08  09:00:00,94.6998753682,5.71764675938,4.51780109465,0.0992853553764,26.3286599382,57.9988325916,53.0820418091,17.4911214849,0.0,35.5909203242
 01/08  10:00:00,80.1570564262,5.55515854569,5.3734409597,0.137221119155,26.2443270014,42.8153538416,64.4975486565,16.9838812885,18.025,29.488667368
 01/08  11:00:00,54.9682122048,5.36775880734,3.97933282163,0.404795726131,21.7447113004,23.4437158914,64.4872499071,17.0770368917,18.025,29.3852130154
 01/08  12:00:00,52.4503154406,5.35835439651,3.87011659893,0.407751239466,19.3449162599,23.4437158914,57.2352989378,15.7545696378,18.025,23.4557293
 01/08  13:00:00,52.3354343628,5.35204674552,3.71775904661,0.30956657859,19.190480192,23.7425572507,56.0394522685,14.6117853607,18.025,23.4026669078
 01/08  14:00:00,52.3160803818,5.3556852643,3.7842327564,0.193981218732,19.260583323,23.698576057,52.9702401516,11.5446704373,18.025,23.4005697143
 01/08  15:00:00,52.2447173989,5.35278501697,3.77592845359,0.133822537899,19.260583323,23.698576057,52.6712049846,11.247467686,18.025,23.3987372986
 01/08  16:00:00,51.8231491067,5.34119356477,3.66196136769,0.127762389721,19.260583323,23.4086260847,54.8262389281,13.4043213777,18.025,23.3969175504
 01/08  17:00:00,57.1833959814,5.32913048699,2.67846720895,0.148229719221,19.260583323,27.8781056672,38.6358344644,14.8438643946,18.025,5.76697006982
 01/08  18:00:00,70.2537337935,5.40381666746,1.51174385058,0.0360306960499,18.1807569449,37.5792895564,21.4326306463,15.6591795653,0.0,5.773451081
 01/08  19:00:00,84.97507332,5.4998424748,2.27941121727,0.0,32.6059821062,37.0465235296,26.9113008922,21.1308043745,0.0,5.78049651777
 01/08  20:00:00,85.9129941111,5.58555196239,2.89950199602,0.000831175323888,36.8143715336,33.066984531,34.7024449833,23.1349865413,0.0,11.5674584419
 01/08  21:00:00,92.8559204329,5.76616921056,4.30314067122,0.0,36.43363367,38.8072253906,29.7337906058,18.1675345298,0.0,11.566256076
 01/08  22:00:00,90.3334094009,5.76608173973,4.13296703234,0.00446253744891,36.0963922311,36.7877557581,32.4740064545,20.9072506134,0.0,11.5667558411
 01/08  23:00:00,67.0068498729,5.53426734985,2.32158015743,0.0408218031007,30.9507766546,20.6087787026,38.0761308902,26.4553534419,0.0,11.6207774483
 01/08  24:00:00,43.2548984782,5.37290404906,1.1079780764,0.0987917842868,17.4250845679,11.7056064465,39.762091037,28.2077226171,0.0,11.55436842
 01/09  01:00:00,35.7209739138,5.34455540932,0.846074013669,0.283206813115,11.6412384099,10.0650221343,27.5494032181,27.5294032181,0.0,0.02
 01/09  02:00:00,34.150122634,5.32548437791,0.628178194505,0.510124796681,10.0992000411,10.047477231,33.0071665058,27.246534599,0.0,5.7606319068
 01/09  03:00:00,32.2663805107,5.30376803803,0.392689635853,0.743142898106,8.25718729233,10.0299323277,34.5783643099,28.8176490973,0.0,5.7607152126
 01/09  04:00:00,32.2835260168,5.29340928545,0.268432158462,0.894906919273,8.25718729233,10.0299323277,35.6070506872,29.8470484923,0.0,5.76000219482
 01/09  05:00:00,33.965624775,5.29152497956,0.208546492517,1.03206197362,8.25718729233,11.6354268332,30.4156691594,30.3956691594,0.0,0.02
 01/09  06:00:00,41.6421870094,5.29940086786,0.257602759256,1.07170382657,12.1011305571,15.3678112995,41.0698300369,29.5162400963,0.0,11.5535899406
 01/09  07:00:00,72.3765871589,5.48111917416,1.87775073544,0.475424467667,19.7275818095,37.2640762949,40.4386875196,28.8169898573,0.0,11.6216976623
 01/09  08:00:00,86.5390910639,5.64737411457,3.23869756333,0.158178657274,24.3117294858,51.2795993405,49.8729297086,26.5420083789,0.0,23.3309213297
 01/09  09:00:00,72.3985597394,5.43971055493,2.17003399927,0.453586280271,23.6694662846,40.6342015617,49.4473168015,19.9600183559,0.0,29.4872984456
 01/09  10:00:00,69.3455861065,5.4287983899,4.05143302613,0.537768325728,23.6694662846,35.6302164847,66.5392176249,19.132187506,18.025,29.382030119
 01/09  11:00:00,51.6078636362,5.39761044457,3.83702219549,0.642548614498,18.7433767983,22.9618409725,60.2754691714,18.7932783146,18.025,23.4571908569
 01/09  12:00:00,51.8603929359,5.44287770308,3.98139926338,0.707872493656,18.7433767983,22.9618409725,60.3555053513,18.9306388191,18.025,23.3998665322
 01/09  13:00:00,51.7585998338,5.45663690363,3.83375298482,0.69652019595,18.5889407304,23.1597249699,59.1705036095,17.7472534514,18.025,23.3982501582
 01/09  14:00:00,51.9781825388,5.4680776854,3.9891409469,0.502770605784,18.7433767983,23.2517909448,56.9400848201,15.5201257903,18.025,23.3949590298
 01/09  15:00:00,51.8609345892,5.4599283338,3.92533574105,0.457476998688,18.7433767983,23.2517909448,57.14622156,15.7279966005,18.025,23.3932249594
 01/09  16:00:00,51.35285862,5.43621696606,3.74285481136,0.445542721827,18.7433767983,22.9618409725,59.642132607,18.2256220808,18.025,23.3915105262
 01/09  17:00:00,56.5628017169,5.39541191866,2.64356994395,0.460241440966,18.7433767983,27.431320555,43.7208135539,19.9292907309,18.025,5.76652282307
 01/09  18:00:00,73.155066806,5.4366713543,1.49032047227,0.32405600269,17.6635504202,40.6971502883,28.8221818539,23.0416540341,0.0,5.78052781986
 01/09  19:00:00,80.2556627725,5.50188696492,2.07585478135,0.26859800698,27.5259009287,37.3340067412,39.8055909595,28.1986520469,0.0,11.6069389126
 01/09  20:00:00,83.0593509866,5.55977003846,2.53967161328,0.225572784348,33.8341110165,33.3544677425,40.8402114461,29.2727461804,0.0,11.5674652657
 01/09  21:00:00,92.0481476301,5.67207696493,3.3036527922,0.183925362764,36.5179666069,38.8247702939,42.7591859461,31.1922519718,0.0,11.5669339743
 01/09  22:00:00,86.67799629,5.69265766418,3.36976523368,0.241665032342,32.965339924,36.8579353714,44.6701866586,33.0502952329,0.0,11.6198914256
 01/09  23:00:00,61.685570681,5.49190799196,1.83686774683,0.530380205996,25.6355707503,20.6438685092,46.5696389505,34.9884635458,0.0,11.5811754047
 01/09  24:00:00,41.8625907688,5.38692903922,0.781883804118,1.42078446495,15.0252895274,11.7056064465,42.0146166581,36.240681333,0.0,5.77393532509
 01/10  01:00:00,37.7562698847,5.40655806343,0.520075236863,2.58249547951,11.6412384099,10.0650221343,43.0054092448,37.2380039077,0.0,5.76740533712
 01/10  02:00:00,36.5748604385,5.41185729949,0.377713027285,3.09895094318,10.0992000411,10.047477231,42.6569237732,36.8962243633,0.0,5.76069940996
 01/10  03:00:00,35.0056169453,5.41248097313,0.230083744226,3.53627172296,8.25718729233,10.0299323277,42.5752671358,36.8144740854,0.0,5.76079305041
 01/10  04:00:00,35.8165165511,5.44080503968,0.11133971155,4.43759357338,8.25718729233,10.0299323277,38.2329965111,38.2129965111,0.0,0.02
 01/10  05:00:00,38.2785379001,5.47687522837,0.055899383517,5.31226829391,8.25718729233,11.6354268332,45.465110095,39.6977502782,0.0,5.76735981679
 01/10  06:00:00,45.7247360169,5.47179003748,0.071345772115,5.16811512616,12.1011305571,15.3678112995,49.3898119251,37.8350610521,0.0,11.5547508729
 01/10  07:00:00,73.3862112439,5.48358820129,1.39807155842,1.9622548335,19.7275818095,37.2640762949,47.3587887969,35.7387677674,0.0,11.6200210295
 01/10  08:00:00,86.8706792922,5.61914337674,2.79329832644,0.963383504384,24.3117294858,51.2795993405,56.1753533194,32.843716567,0.0,23.3316367523
 01/10  09:00:00,73.6030144912,5.49284682688,2.02340698321,1.75152369598,23.6694662846,40.6342015617,51.3245992619,21.835440664,0.0,29.4891585978
 01/10  10:00:00,70.7975128973,5.53032248627,4.36359303764,1.57600457373,23.6694662846,35.6302164847,64.5764668396,17.1676163305,18.025,29.3838505091
 01/10  11:00:00,53.4244687618,5.51232136666,4.17904904137,2.00241382982,18.7433767983,22.9618409725,56.9966163577,15.5120512231,18.025,23.4595651346
 01/10  12:00:00,53.1846916965,5.52410154611,4.38670917852,1.54563495768,18.7433767983,22.9618409725,54.8083885253,13.3796265616,18.025,23.4037619637
 01/10  13:00:00,52.7998202881,5.52790684736,4.39328518969,1.10693610599,18.5889407304,23.1597249699,52.353101817,10.9324502795,18.025,23.3956515375
 01/10  14:00:00,52.7073590877,5.52052422144,4.44137671295,0.72726175004,18.7433767983,23.2517909448,51.2555113135,9.83645711245,18.025,23.3940542011
 01/10  15:00:00,52.4214427252,5.50878840858,4.53349713971,0.360960290465,18.7433767983,23.2517909448,49.9673251718,8.55228810484,18.025,23.3900370669
 01/10  16:00:00,51.9498619868,5.48883992335,4.48528933002,0.247485398214,18.7433767983,22.9618409725,51.2248929107,9.8114777176,18.025,23.3884151931
 01/10  17:00:00,57.1354258649,5.44348169671,3.41368381446,0.214686302316,18.7433767983,27.431320555,29.4328341715,11.3878341715,18.025,0.02
 01/10  18:00:00,73.4341459963,5.47951724824,1.90222268015,0.148385221036,17.6635504202,40.6971502883,29.3375771533,17.7968978451,0.0,11.5406793082
 01/10  19:00:00,80.3585386952,5.52329736333,2.24416320486,0.181751399391,27.5259009287,37.3340067412,39.3554960044,27.7484765575,0.0,11.6070194468
 01/10  20:00:00,83.1812332961,5.58098922587,2.71225317492,0.153650344637,33.8341110165,33.3544677425,40.7962453487,29.2284867436,0.0,11.5677586051
 01/10  21:00:00,92.1765056673,5.6921197169,3.46042122817,0.135467523542,36.5179666069,38.8247702939,43.3203959388,31.7549803196,0.0,11.5654156192
 01/10  22:00:00,86.853841243,5.72024011047,3.58608008354,0.173604098686,32.965339924,36.8579353714,43.6922448496,32.0714864045,0.0,11.6207584451
 01/10  23:00:00,61.8163334388,5.51186784345,1.98945519885,0.488589750054,25.6355707503,20.6438685092,45.4745834911,33.8929641214,0.0,11.5816193698
 01/10  24:00:00,41.8685882673,5.4031273362,0.947348931189,1.24511600605,15.0252895274,11.7056064465,40.5054728217,34.7317115367,0.0,5.77376128498
 01/11  01:00:00,37.9919221326,5.42896625481,0.64731367471,2.66849818088,11.6412384099,10.0650221343,43.289424208,37.521967569,0.0,5.76745663904
 01/11  02:00:00,37.3261346102,5.44730518784,0.415803398061,3.7766850802,10.0992000411,10.047477231,47.34054482,41.5798111245,0.0,5.76073369553
 01/11  03:00:00,36.3707743139,5.46965150554,0.211711316014,4.86263134409,8.25718729233,10.0299323277,44.5907199063,44.5707199063,0.0,0.02
 01/11  04:00:00,37.7919094207,5.52729893529,0.0938570323734,6.34397144457,8.25718729233,10.0299323277,51.8726617482,46.1131695603,0.0,5.75949218788
 01/11  05:00:00,40.2959886203,5.56740814246,0.0492178653137,7.2458649749,8.25718729233,11.6354268332,51.1083207963,45.3416952512,0.0,5.76662554511
 01/11  06:00:00,47.323852746,5.54732808957,0.0867094985014,6.67632732078,12.1011305571,15.3678112995,51.2656482412,39.7114475961,0.0,11.5542006451
 01/11  07:00:00,74.9009204931,5.53334070342,1.21182840736,3.6134467081,19.7275818095,37.2640762949,53.0952271783,41.4747837048,0.0,11.6204434735
 01/11  08:00:00,88.0009452589,5.63475381553,2.47297822995,2.39835000732,24.3117294858,51.2795993405,59.3880808782,41.8835946855,0.0,17.5044861927
 01/11  09:00:00,74.7752945308,5.54497738364,2.03518361205,2.8598900306,23.6694662846,40.6342015617,58.1180842024,22.7291994383,0.0,35.3888847641
 01/11  10:00:00,71.4822179476,5.56917738036,4.73748305209,1.84795951204,23.6694662846,35.6302164847,60.2744072423,12.8626956837,18.025,29.3867115586
 01/11  11:00:00,53.7783559231,5.534663219,4.70798895869,1.80501541388,18.7433767983,22.9618409725,50.399372288,8.91444243654,18.025,23.4599298514
 01/11  12:00:00,53.4469318703,5.55007399139,5.26576844613,0.902841723488,18.7433767983,22.9618409725,45.6605187871,4.23221514552,18.025,23.4033036416
 01/11  13:00:00,53.5048696966,5.57775875728,5.91344017076,0.241974505769,18.5889407304,23.1597249699,43.7626604346,2.33924813832,18.025,23.3984122962
 01/11  14:00:00,53.9625450779,5.61858420479,6.24212301872,0.0836384597803,18.7433767983,23.2517909448,41.4273111224,0.00906711058823,18.025,23.3932440118
 01/11  15:00:00,54.1591747915,5.64297378268,6.49202850274,0.00597272471191,18.7433767983,23.2517909448,41.413090589,0.0,18.025,23.388090589
 01/11  16:00:00,53.9326199202,5.64486616875,6.55950459513,0.0,18.7433767983,22.9618409725,35.6441812002,0.0664931076746,18.025,17.5526880926
 01/11  17:00:00,58.7520820824,5.5709111051,5.1175983891,0.0,18.7433767983,27.431320555,25.8037766539,2.01177502251,18.025,5.76700163137
 01/11  18:00:00,74.9274812331,5.6268701583,3.3965887438,0.0,17.6635504202,40.6971502883,17.4511987587,5.90996029624,0.0,11.5412384624
 01/11  19:00:00,81.631675899,5.67442268113,3.54792180194,0.0,27.5259009287,37.3340067412,26.0947654637,14.4866346499,0.0,11.6081308138
 01/11  20:00:00,84.2325117885,5.715323514,3.78284472876,0.0,33.8341110165,33.3544677425,31.0361865615,19.4689960212,0.0,11.5671905404
 01/11  21:00:00,93.255908345,5.83583667275,4.5315675245,0.0,36.5179666069,38.8247702939,30.0050989201,24.2124462908,0.0,5.79265262933
 01/11  22:00:00,87.7427180314,5.84663962108,4.52215527157,0.0,32.965339924,36.8579353714,44.3579530687,26.9352333645,0.0,17.4227197043
 01/11  23:00:00,62.0462867826,5.58171731739,2.63741528589,0.00072716512751,25.6355707503,20.6438685092,40.5367283621,28.9550492279,0.0,11.5816791341
 01/11  24:00:00,41.2285600495,5.41693376964,1.3532584818,0.185368724295,15.0252895274,11.7056064465,37.1966965365,31.4226888838,0.0,5.77400765268
 01/12  01:00:00,36.0634674179,5.38390198104,1.05417944967,0.378239466589,11.6412384099,10.0650221343,35.2411518953,29.4740836437,0.0,5.76706825154
 01/12  02:00:00,34.4117875424,5.37180624038,0.963013302217,0.390625791266,10.0992000411,10.047477231,30.1825099782,24.4217726736,0.0,5.76073730456
 01/12  03:00:00,32.4761225248,5.35509199571,0.820596557251,0.473652370961,8.25718729233,10.0299323277,22.8180985597,22.7980985597,0.0,0.02
 01/12  04:00:00,32.8886504397,5.35930390554,0.661659078068,1.04090278374,8.25718729233,10.0299323277,31.36062728,25.5997831284,0.0,5.76084415158
 01/12  05:00:00,34.674648896,5.35929983514,0.571695788181,1.31015297699,8.25718729233,11.6354268332,31.9370938714,26.1697833564,0.0,5.76731051499
 01/12  06:00:00,42.2051202878,5.36041720457,0.624165097361,1.20704751157,12.1011305571,15.3678112995,30.5195722215,24.7323852696,0.0,5.78718695183
 01/12  07:00:00,72.6283955098,5.53104888863,2.2263349878,0.328697754499,19.7275818095,37.2640762949,43.7177512494,26.2974286323,0.0,17.4203226171
 01/12  08:00:00,86.8367508081,5.6938587572,3.47116607075,0.176854928081,24.3117294858,51.2795993405,44.2079406449,26.7025791569,0.0,17.5053614879
 01/12  09:00:00,72.8833642906,5.49556175549,2.69628738831,0.356265274903,23.6694662846,40.6342015617,52.7728713705,17.3847615447,0.0,35.3881098257
 01/12  10:00:00,70.1588987174,5.51851538744,5.01696737455,0.2958138176,23.6694662846,35.6302164847,53.9665085074,12.4288794119,18.025,23.5126290955
 01/12  11:00:00,52.1288838482,5.44470414705,4.61035023457,0.343136829661,18.7433767983,22.9618409725,58.17084092,10.8260063322,18.025,29.3198345878
 01/12  12:00:00,51.5557831651,5.39115310648,4.14521548788,0.29116479071,18.7433767983,22.9618409725,52.5933519081,11.1655866847,18.025,23.4027652233
 01/12  13:00:00,51.9566848855,5.44829908107,4.52190432763,0.214782155415,18.5889407304,23.1597249699,50.209437637,8.79132719295,18.025,23.3931104441
 01/12  14:00:00,52.1973912229,5.46792113292,4.56593066253,0.145337646392,18.7433767983,23.2517909448,48.2195252101,6.80286783171,18.025,23.3916573784
 01/12  15:00:00,51.6617801406,5.40884646792,4.12695776111,0.107773731096,18.7433767983,23.2517909448,46.7883123142,7.92542796475,18.025,20.8378843495
 01/12  16:00:00,51.5730468429,5.44201176827,4.31652042901,0.0862646593799,18.7433767983,22.9618409725,48.5203955343,10.3853078303,18.025,20.110087704
 01/12  17:00:00,56.8688763628,5.41581345524,3.30060601338,0.0888809708298,18.7433767983,27.431320555,36.8907692112,13.0986013856,18.025,5.76716782563
 01/12  18:00:00,73.5071289143,5.48894446572,2.09974141187,0.0144166647652,17.6635504202,40.6971502883,28.1944131706,16.6541193303,0.0,11.5402938403
 01/12  19:00:00,80.6112220241,5.55432665949,2.64755712415,0.0,27.5259009287,37.3340067412,34.1390493031,22.5310447331,0.0,11.60800457
 01/12  20:00:00,83.4747986571,5.61774665396,3.12270394599,0.0,33.8341110165,33.3544677425,35.9967163179,24.4296578666,0.0,11.5670584513
 01/12  21:00:00,92.584577239,5.74397081501,3.9388524255,0.0132447446524,36.5179666069,38.8247702939,32.8002881085,27.0076873407,0.0,5.79260076777
 01/12  22:00:00,87.2467610152,5.77137092269,4.04084619849,0.0606134803137,32.965339924,36.8579353714,46.0988548671,28.6761307325,0.0,17.4227241346
 01/12  23:00:00,61.7748814216,5.53326499176,2.27983201705,0.135352066217,25.6355707503,20.6438685092,43.1388767229,31.5569308833,0.0,11.5819458396
 01/12  24:00:00,41.1792573399,5.38155640864,1.04982861331,0.474870150782,15.0252895274,11.7056064465,39.4044720095,33.6313399773,0.0,5.77313203219
 01/13  01:00:00,36.3480635431,5.35887396826,0.686537916112,1.05550273892,11.6412384099,10.0650221343,41.4338643658,35.6663128365,0.0,5.76755152932
 01/13  02:00:00,35.6831250637,5.38128248973,0.481546001809,2.13395273813,10.0992000411,10.047477231,43.7706712259,38.0099961439,0.0,5.76067508198
 01/13  03:00:00,34.5206244475,5.39638827839,0.300469450372,2.99698340907,8.25718729233,10.0299323277,40.2290036291,40.2090036291,0.0,0.02
 01/13  04:00:00,35.1501255937,5.4135445002,0.170294340935,3.73950031434,8.25718729233,10.0299323277,47.0427485079,41.2819493073,0.0,5.76079920067
 01/13  05:00:00,37.9703582372,5.4633665161,0.07591379576,4.99757534683,8.25718729233,11.6354268332,48.1679967731,42.40071485,0.0,5.76728192309
 01/13  06:00:00,46.3488389296,5.49943195929,0.0705196221113,5.76539312388,12.1011305571,15.3678112995,48.2610328749,42.4738376168,0.0,5.78719525815
 01/13  07:00:00,74.1564712415,5.51921045231,1.45654800665,2.63839170755,19.7275818095,37.2640762949,59.7844696825,42.3644568278,0.0,17.4200128547
 01/13  08:00:00,87.2973499268,5.64250145263,2.90682358688,1.25314478194,24.3117294858,51.2795993405,55.4504950874,37.9447325269,0.0,17.5057625605
 01/13  09:00:00,74.2954207164,5.53623398238,2.11557276793,2.308357874,23.6694662846,40.6342015617,59.845049666,24.4556899328,0.0,35.3893597332
 01/13  10:00:00,71.4177663693,5.57709405275,5.03030310652,1.48276405729,23.6694662846,35.6302164847,56.1809466652,14.6425342026,18.025,23.5134124626
 01/13  11:00:00,53.8047620228,5.54372793278,4.98012534354,1.55021170407,18.7433767983,22.9618409725,57.9926268487,10.6466830723,18.025,29.3209437764
 01/13  12:00:00,53.5227537022,5.565085648,5.22407829808,1.00533769621,18.7433767983,22.9618409725,49.7090481993,8.28041440282,18.025,23.4036337965
 01/13  13:00:00,53.1980514632,5.57575771668,5.484092456,0.366500079249,18.5889407304,23.1597249699,48.2594165629,6.84036647096,18.025,23.3940500919
 01/13  14:00:00,53.2866727996,5.58527598027,5.52387147165,0.159321532483,18.7433767983,23.2517909448,44.3145837346,2.89609501006,18.025,23.3934887245
 01/13  15:00:00,53.3357377967,5.59302473998,5.66831682823,0.0561920472787,18.7433767983,23.2517909448,43.8160212931,2.40212585926,18.025,23.3888954339
 01/13  16:00:00,52.9442455267,5.58737796727,5.61671190024,0.0119022320767,18.7433767983,22.9618409725,39.8162653101,4.23870753176,18.025,17.5525577784
 01/13  17:00:00,57.7549430474,5.51286060277,4.17313768779,0.00536778057757,18.7433767983,27.431320555,31.8776796318,8.08668748088,18.025,5.76599215094
 01/13  18:00:00,74.0571284555,5.56019968593,2.59289966476,0.0,17.6635504202,40.6971502883,26.0490101107,14.5084459087,0.0,11.5405642019
 01/13  19:00:00,80.9877009586,5.60647780081,2.97187911936,0.0,27.5259009287,37.3340067412,34.4066747682,22.798070604,0.0,11.6086041642
 01/13  20:00:00,83.7034910081,5.65426032197,3.31487757307,0.0,33.8341110165,33.3544677425,38.2354864146,26.6678593625,0.0,11.5676270521
 01/13  21:00:00,92.8406263246,5.78614760812,4.16524589998,0.000719315175052,36.5179666069,38.8247702939,35.2341179028,29.4412321634,0.0,5.79288573941
 01/13  22:00:00,87.3786364243,5.79812781482,4.15088584963,0.0556856228036,32.965339924,36.8579353714,48.8458858413,31.4221158637,0.0,17.4237699776
 01/13  23:00:00,61.8704965911,5.54750507729,2.32773023002,0.168823976944,25.6355707503,20.6438685092,46.4163247237,34.8344377476,0.0,11.5818869761
 01/13  24:00:00,41.3810086401,5.39966304588,1.12937909995,0.578961599364,15.0252895274,11.7056064465,42.8181426136,37.0446228368,0.0,5.77351977681
 01/14  01:00:00,38.1841590287,5.39710543029,0.799625177278,1.54038004757,12.8411359301,10.0650221343,45.5986846873,39.8313669888,0.0,5.76731769857
 01/14  02:00:00,39.1941090395,5.42703574638,0.631140139264,2.69010644639,12.8411359301,10.0650221343,47.5873554472,41.8267715554,0.0,5.76058389179
 01/14  03:00:00,35.3790197094,5.44206723284,0.391997888271,3.7181695199,8.25718729233,10.0299323277,42.740157846,42.720157846,0.0,0.02
 01/14  04:00:00,36.2320962174,5.46566604731,0.229034392964,4.71060818189,8.25718729233,10.0299323277,50.5753756459,44.8146721343,0.0,5.76070351154
 01/14  05:00:00,39.1362438445,5.51844993855,0.127762468771,6.05652647333,8.25718729233,11.6354268332,51.953626109,46.1865350511,0.0,5.76709105789
 01/14  06:00:00,44.2445092144,5.55811094595,0.0607987156552,7.03368679134,8.71707943955,15.3327214929,51.2884667094,45.5152610323,0.0,5.77320567707
 01/14  07:00:00,63.7447209198,5.54587393029,0.291015955281,6.21968965622,18.5082010057,25.6353820695,56.3313339494,44.7762437892,0.0,11.5550901601
 01/14  08:00:00,72.7864521388,5.53759491186,1.22374731269,3.6531024158,19.4083231844,41.0650158608,54.2397828637,42.6174569418,0.0,11.6223259219
 01/14  09:00:00,94.9334380492,5.70474541611,3.75204070979,1.11145103216,26.3286599382,57.9988325916,68.9020828766,28.4399361404,0.0,40.4621467363
 01/14  10:00:00,81.0073048655,5.62767141914,5.40418147345,0.764754298972,26.3286599382,42.8504436482,67.083161228,18.5067723799,18.025,30.5513888481
 01/14  11:00:00,56.2136294606,5.46207637817,4.49412089177,1.04107870951,21.7447113004,23.4437158914,59.6987687393,12.2831660991,18.025,29.3906026402
 01/14  12:00:00,53.5904892993,5.46938721323,4.99987947069,0.366819948539,19.3027497915,23.426170988,47.7563542808,6.27016655114,18.025,23.4611877297
