Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  13:00:00,54.0250984322,5.51131557711,5.47425065757,0.14317082196,19.1483137236,23.7250123474,44.8180324598,3.39400589486,18.025,23.399026565
 01/14  14:00:00,53.9786557238,5.50640803726,5.40009929698,0.0302403612854,19.3027497915,23.7161209604,42.1177991361,0.69597561367,18.025,23.3968235224
 01/14  15:00:00,53.7012103811,5.47882971803,5.18047240585,0.0,19.3027497915,23.7161209604,42.3596844525,0.940789325654,18.025,23.3938951269
 01/14  16:00:00,52.8273976907,5.4355050625,4.63993398336,0.0,19.3027497915,23.426170988,47.1885492778,5.76853306231,18.025,23.3950162154
 01/14  17:00:00,58.0845855746,5.41337244361,3.58392235758,0.0,19.3027497915,27.8956505705,32.2074614299,8.41640492527,18.025,5.76605650465
 01/14  18:00:00,71.3275188696,5.49803321056,2.46761452763,0.0,18.2229234133,37.5968344597,15.3094164416,9.53536303274,0.0,5.77405340887
 01/14  19:00:00,86.6810374082,5.6536074112,3.71216772141,0.0,32.690315043,37.0816133363,18.2310386359,12.4503521989,0.0,5.78068643693
 01/14  20:00:00,87.7226581669,5.77520555463,4.52031758607,0.0,36.8143715336,33.066984531,25.3665697779,13.7991008389,0.0,11.567468939
 01/14  21:00:00,94.1788199176,5.93862713701,5.57297501458,0.0,36.3493007332,38.7721355839,21.4404956338,15.6476652798,0.0,5.79283035399
 01/14  22:00:00,91.7578959149,5.91898379595,5.28956239323,0.0,36.1807251679,36.8228455648,27.9240446809,16.35545623,0.0,11.5685884508
 01/14  23:00:00,68.2826653139,5.66111439181,3.39190103217,0.0,31.0351095914,20.6438685092,33.6154485736,16.1914144954,0.0,17.4240340782
 01/14  24:00:00,44.3524146736,5.50019913123,2.1769694732,0.0,17.4250845679,11.7056064465,22.038376605,16.2507932814,0.0,5.78758332355
 01/15  01:00:00,37.6140217912,5.43391135728,1.61363742613,0.0,12.925468867,10.100111941,22.5832637029,16.8156574829,0.0,5.76760621996
 01/15  02:00:00,37.3996726903,5.40841222938,1.42600912162,0.0,12.925468867,10.100111941,23.9576517207,18.1969203104,0.0,5.76073141029
 01/15  03:00:00,32.5937341309,5.38590653676,1.26161603691,0.0,8.34152022915,10.0650221343,24.6719745963,18.9111172608,0.0,5.76085733554
 01/15  04:00:00,32.440828917,5.36714195394,1.12747720284,0.0,8.34152022915,10.0650221343,19.1299486447,19.1099486447,0.0,0.02
 01/15  05:00:00,33.9460395977,5.35348986205,1.02723391388,0.0123866564186,8.34152022915,11.6705166398,25.0705219436,19.3030168068,0.0,5.76750513678
 01/15  06:00:00,38.0028492724,5.33847963217,0.912276549854,0.0407545121964,8.80141237637,15.3678112995,25.65654343,19.8825441825,0.0,5.77399924747
 01/15  07:00:00,58.336116353,5.38121862287,1.24785975243,0.0188910968377,18.5082010057,25.6353820695,31.6801038132,20.1246449409,0.0,11.5554588723
 01/15  08:00:00,70.7030372566,5.56252969755,2.64907168915,0.0,19.4926561212,41.1001056674,30.2086550431,18.5869362986,0.0,11.6217187445
 01/15  09:00:00,95.9332260478,5.84016386786,5.7278547212,0.0,26.3286599382,57.9988325916,54.8107933143,13.2789961525,0.0,41.5317971617
 01/15  10:00:00,81.1838993715,5.65360169537,6.4390179095,0.0,26.2443270014,42.8153538416,60.4782526098,12.9602873173,18.025,29.4929652925
 01/15  11:00:00,55.5408632769,5.43295202694,4.89155130455,0.0,21.7447113004,23.4437158914,60.7248679741,13.3088313784,18.025,29.3910365958
 01/15  12:00:00,53.1039157517,5.42674635831,4.86305258149,0.0,19.3449162599,23.4437158914,52.6266406845,11.1438459521,18.025,23.4577947324
 01/15  13:00:00,53.3395663221,5.43854865345,4.94494274081,0.0,19.190480192,23.7425572507,50.87477307,9.44812228793,18.025,23.4016507821
 01/15  14:00:00,53.2099601511,5.43285563368,4.79490657679,0.0,19.260583323,23.698576057,48.0544989465,6.62927094024,18.025,23.4002280063
 01/15  15:00:00,53.2640309062,5.43814027767,4.84369236399,0.0,19.260583323,23.698576057,47.8036639884,6.37967066663,18.025,23.3989933217
 01/15  16:00:00,52.966863938,5.43600943711,4.83860599738,0.0,19.260583323,23.4086260847,48.9412898415,7.51851966014,18.025,23.3977701814
 01/15  17:00:00,58.3812729478,5.42775360863,3.92593324841,0.0,19.260583323,27.8781056672,32.0643598705,8.27315469307,18.025,5.76620517747
 01/15  18:00:00,71.4090039539,5.50352269431,2.60331724293,0.0,18.1807569449,37.5792895564,15.8318561717,10.0576754522,0.0,5.77418071944
 01/15  19:00:00,86.5068777333,5.64903697229,3.66199686798,0.0,32.6059821062,37.0465235296,19.7800350121,13.9991739811,0.0,5.78086103101
 01/15  20:00:00,87.2122495747,5.73532465769,4.04978143464,0.0,36.8143715336,33.066984531,30.7323896153,19.164216445,0.0,11.5681731703
 01/15  21:00:00,93.8501130643,5.90623508417,5.15723587926,0.0,36.43363367,38.8072253906,32.4445311449,20.8770002265,0.0,11.5675309184
 01/15  22:00:00,92.070302664,5.97649218546,5.66387895032,0.0,36.0963922311,36.7877557581,23.523674435,17.7297389751,0.0,5.79393545988
 01/15  23:00:00,68.3772150295,5.68802037809,3.57896289445,0.0,30.9507766546,20.6087787026,34.7598649232,17.3362609058,0.0,17.4236040174
 01/15  24:00:00,44.2355245806,5.49195270489,2.06831870272,0.0,17.4250845679,11.7056064465,30.9727815366,19.4173395486,0.0,11.5554419881
 01/16  01:00:00,37.6997401758,5.44729820363,1.68596788144,0.0,12.925468867,10.100111941,20.429066968,20.409066968,0.0,0.02
 01/16  02:00:00,37.4976998049,5.42243500581,1.51001373127,0.0,12.925468867,10.100111941,26.43278395,20.6720155853,0.0,5.7607683648
 01/16  03:00:00,32.5367949625,5.38073781125,1.20984249268,0.0,8.34152022915,10.0650221343,26.6595852597,20.8986887393,0.0,5.76089652046
 01/16  04:00:00,32.369224327,5.35992945391,1.06308241506,0.0,8.34152022915,10.0650221343,26.875674306,21.1154532304,0.0,5.76022107557
 01/16  05:00:00,33.8627176653,5.34557309845,0.964214343889,0.0,8.34152022915,11.6705166398,21.3270821124,21.3070821124,0.0,0.02
 01/16  06:00:00,37.911063818,5.33071807494,0.857926048381,0.0110775845045,8.80141237637,15.3678112995,33.3853315163,21.8571478327,0.0,11.5281836836
 01/16  07:00:00,58.3946456571,5.39118209588,1.31298380192,0.00233249636768,18.5082010057,25.6353820695,29.9090260344,24.121852108,0.0,5.78717392638
 01/16  08:00:00,70.7385465056,5.57276845802,2.67433261603,0.0,19.4926561212,41.1001056674,41.283439436,23.8585915143,0.0,17.4248479218
 01/16  09:00:00,96.0565205269,5.88044545905,5.81085902575,0.0,26.3286599382,57.9988325916,51.3292898528,15.7220008128,0.0,35.60728904
 01/16  10:00:00,81.6065339487,5.71980616936,6.79544235659,0.0,26.2443270014,42.8153538416,60.478014189,12.9568862018,18.025,29.4961279871
 01/16  11:00:00,55.9747730891,5.49454375011,5.26386719546,0.0,21.7447113004,23.4437158914,59.8992923292,12.4822211739,18.025,29.3920711552
 01/16  12:00:00,53.8257047726,5.52484695846,5.48673717648,0.0,19.3449162599,23.4437158914,51.1998416378,9.71354921531,18.025,23.4612924225
 01/16  13:00:00,54.3429271155,5.57542868909,5.81141762709,0.0,19.190480192,23.7425572507,48.8190026721,7.38573534675,18.025,23.4082673253
 01/16  14:00:00,55.0447421157,5.6673435464,6.39519905643,0.0,19.260583323,23.698576057,44.185169266,2.75335204481,18.025,23.4068172212
 01/16  15:00:00,55.376368537,5.70379280024,6.69037645781,0.0,19.260583323,23.698576057,43.2330093158,1.80237934269,18.025,23.4056299731
 01/16  16:00:00,54.6314209907,5.6629443308,6.27622719146,0.0,19.260583323,23.4086260847,46.6590195845,5.22955281816,18.025,23.4044667664
 01/16  17:00:00,57.5228039788,5.57632157611,4.8028990014,0.0,19.260583323,27.8781056672,31.5887076799,7.79641071099,18.025,5.7672969689
 01/16  18:00:00,72.2317188319,5.62583006527,3.30372480721,0.0,18.1807569449,37.5792895564,15.8172931936,10.0434519322,0.0,5.77384126133
 01/16  19:00:00,87.3054973922,5.77860034981,4.33104851858,0.0,32.6059821062,37.0465235296,26.4218255717,14.8804480852,0.0,11.5413774865
 01/16  20:00:00,88.0978157391,5.86687609416,4.80379594894,0.0,36.8143715336,33.066984531,23.894490514,18.1002066679,0.0,5.79428384613
 01/16  21:00:00,94.5191577097,6.01097607106,5.72153499695,0.0,36.43363367,38.8072253906,32.0771069609,20.5104131283,0.0,11.5666938326
 01/16  22:00:00,92.0394947853,6.00486238404,5.60469482847,0.0,36.0963922311,36.7877557581,33.8586812741,22.2901857579,0.0,11.5684955161
 01/16  23:00:00,68.1979648877,5.69420584169,3.39352272485,0.0,30.9507766546,20.6087787026,38.0991212634,26.4758563156,0.0,11.6232649478
 01/16  24:00:00,44.0865705308,5.48976225386,1.9215511816,0.0,17.4250845679,11.7056064465,40.4114884552,28.8559576068,0.0,11.5555308485
 01/17  01:00:00,36.3203531151,5.44679940305,1.6263966766,0.0,11.6412384099,10.0650221343,31.60439558,25.836738646,0.0,5.76765693396
 01/17  02:00:00,34.3052001134,5.38966762813,1.22866495401,0.000519170732461,10.0992000411,10.047477231,28.8724235739,28.8524235739,0.0,0.02
 01/17  03:00:00,32.0995647153,5.33970048001,0.849157759684,0.0839158022326,8.25718729233,10.0299323277,38.8626070115,33.1016613484,0.0,5.76094566316
 01/17  04:00:00,32.1345076291,5.32184818857,0.622297737548,0.363568446965,8.25718729233,10.0299323277,42.2209891876,36.4603050897,0.0,5.76068409782
 01/17  05:00:00,33.8993315041,5.30943840166,0.432778047325,0.723604328253,8.25718729233,11.6354268332,45.1535077427,39.386158049,0.0,5.76734969366
 01/17  06:00:00,41.7349374967,5.32238379825,0.464435688465,0.934609640128,12.1011305571,15.3678112995,44.0773693362,38.2897422216,0.0,5.78762711462
 01/17  07:00:00,72.5773417864,5.51302968238,2.01455607156,0.507408464486,19.7275818095,37.2640762949,56.5567666832,39.1342787863,0.0,17.4224878969
 01/17  08:00:00,86.8351899673,5.69325146669,3.39430669475,0.252720468411,24.3117294858,51.2795993405,52.800249303,35.2928831991,0.0,17.5073661039
 01/17  09:00:00,73.0780727915,5.53648964168,2.81941186667,0.38689259783,23.6694662846,40.6342015617,56.9658619687,21.5718684164,0.0,35.3939935523
 01/17  10:00:00,70.7758090382,5.60054032421,5.58410083497,0.263545414857,23.6694662846,35.6302164847,54.5929466353,13.0528322136,18.025,23.5151144217
 01/17  11:00:00,52.8230606144,5.53533789755,5.27415628124,0.282857746442,18.7433767983,22.9618409725,57.3017511887,9.95393317649,18.025,29.3228180122
 01/17  12:00:00,52.8579569636,5.55388725494,5.39297832232,0.182831505619,18.7433767983,22.9618409725,49.5312521843,8.10087328095,18.025,23.4053789033
 01/17  13:00:00,52.4136753376,5.52101239121,5.01179254263,0.109161271272,18.5889407304,23.1597249699,50.1717551939,8.75069518239,18.025,23.3960600115
 01/17  14:00:00,51.9167156614,5.45024682094,4.41699913019,0.0312582270502,18.7433767983,23.2517909448,49.5402293976,8.12024034154,18.025,23.394989056
 01/17  15:00:00,51.7443588,5.4308992045,4.29524785047,0.0,18.7433767983,23.2517909448,49.5169812902,8.10048386675,18.025,23.3914974235
 01/17  16:00:00,51.3513447973,5.42155236928,4.20153057013,0.0,18.7433767983,22.9618409725,51.4693697613,10.0539336517,18.025,23.3904361096
 01/17  17:00:00,55.1489913577,5.43294411234,3.53646143228,0.0,18.7433767983,27.431320555,28.9261602794,10.8811602794,18.025,0.02
 01/17  18:00:00,73.8824613977,5.53097157572,2.44744801596,0.0,17.6635504202,40.6971502883,24.4023398842,12.8606217442,0.0,11.54171814
 01/17  19:00:00,80.8740645762,5.58842013079,2.87627649873,0.0,27.5259009287,37.3340067412,32.272246929,20.664033458,0.0,11.608213471
 01/17  20:00:00,83.5973597583,5.63917358256,3.2238154982,0.0,33.8341110165,33.3544677425,37.1168188726,25.548210293,0.0,11.5686085796
 01/17  21:00:00,92.7116923193,5.768485535,4.04844115103,0.00623748514675,36.5179666069,38.8247702939,39.7149268705,28.1484975779,0.0,11.5664292926
 01/17  22:00:00,87.3592599756,5.79483086483,4.13582040679,0.054645296461,32.965339924,36.8579353714,41.5668199429,29.9449996123,0.0,11.6218203305
 01/17  23:00:00,61.9256739704,5.55942634861,2.4445760495,0.0952162749419,25.6355707503,20.6438685092,43.5324136139,31.9507693526,0.0,11.5816442613
 01/17  24:00:00,41.2186436389,5.40289033323,1.25066008863,0.292077785537,15.0252895274,11.7056064465,39.103736617,33.3298904809,0.0,5.77384613612
 01/18  01:00:00,36.1500505668,5.36631378673,0.876335365278,0.660242821576,11.6412384099,10.0650221343,39.851161112,34.0836878842,0.0,5.76747322784
 01/18  02:00:00,34.964025344,5.36259271365,0.640751346028,1.2743290417,10.0992000411,10.047477231,40.8931347438,35.1322844115,0.0,5.76085033232
 01/18  03:00:00,33.6466202349,5.37440425386,0.476287969965,1.96913574017,8.25718729233,10.0299323277,34.6459824956,34.6259824956,0.0,0.02
 01/18  04:00:00,33.9999809128,5.38380339225,0.38031690799,2.40906843379,8.25718729233,10.0299323277,40.2353632591,34.4743704761,0.0,5.76099278299
 01/18  05:00:00,35.7283542873,5.38382917516,0.317882154813,2.59313084402,8.25718729233,11.6354268332,39.3577764643,33.5904948184,0.0,5.76728164584
 01/18  06:00:00,43.2528857152,5.38545494179,0.380738078749,2.47317792999,12.1011305571,15.3678112995,43.4982544798,31.9428140166,0.0,11.5554404632
 01/18  07:00:00,73.0002883121,5.53380260287,2.1432208959,0.780915679441,19.7275818095,37.2640762949,42.2640114679,30.6412789639,0.0,11.622732504
 01/18  08:00:00,86.986105413,5.69441368686,3.48245188891,0.31431604719,24.3117294858,51.2795993405,50.4378489085,27.1003455138,0.0,23.3375033947
 01/18  09:00:00,72.6931623271,5.45303191785,2.24011636923,0.664730749948,23.6694662846,40.6342015617,47.7565703893,18.258019194,0.0,29.4985511952
 01/18  10:00:00,69.6584731263,5.43476926823,4.24168535382,0.654392650539,23.6694662846,35.6302164847,62.8507223592,15.436921341,18.025,29.3888010181
 01/18  11:00:00,51.5548407004,5.33908875534,3.5554879861,0.929553397219,18.7433767983,22.9618409725,56.4843257085,14.9963909495,18.025,23.462934759
 01/18  12:00:00,51.3415158038,5.33060832221,3.49503056713,0.787614329532,18.7433767983,22.9618409725,55.073474413,13.6432992134,18.025,23.4051751995
 01/18  13:00:00,51.1052729156,5.32044652248,3.39606749589,0.617050361472,18.5889407304,23.1597249699,53.2217562206,11.7956737172,18.025,23.4010825034
 01/18  14:00:00,51.0713452273,5.3114462746,3.18113508014,0.560551792658,18.7433767983,23.2517909448,53.4799106851,12.0548298078,18.025,23.4000808773
 01/18  15:00:00,50.9855901745,5.30561884158,3.15697616869,0.504782715726,18.7433767983,23.2517909448,53.8916422681,12.4675671809,18.025,23.3990750872
 01/18  16:00:00,50.5108804511,5.28202458229,2.95303029409,0.547562946866,18.7433767983,22.9618409725,56.3190930479,14.8960258666,18.025,23.3980671814
 01/18  17:00:00,54.1872514619,5.29276862246,2.20208569982,0.512797253431,18.7433767983,27.431320555,39.1766482298,15.3841818562,18.025,5.76746637351
 01/18  18:00:00,73.1000759439,5.4209349124,1.59478815479,0.180303806065,17.6635504202,40.6971502883,21.08370378,15.3027305427,0.0,5.7809732373
 01/18  19:00:00,80.0011874119,5.46524870636,2.05436896243,0.0721901484885,27.5259009287,37.3340067412,29.9679874823,18.358190839,0.0,11.6097966433
 01/18  20:00:00,82.9769993008,5.54137121932,2.68665084049,0.0146020219643,33.8341110165,33.3544677425,30.4835935602,18.9150390052,0.0,11.568554555
 01/18  21:00:00,92.526213589,5.7107416709,3.90888650056,0.0180511190858,36.5179666069,38.8247702939,31.7645768477,20.1985200192,0.0,11.5660568285
 01/18  22:00:00,87.3008197069,5.75661932159,4.15041017212,0.0198214831351,32.965339924,36.8579353714,37.9378486921,20.5138840594,0.0,17.4239646327
 01/18  23:00:00,61.8036955889,5.53040028064,2.42558153968,0.0212546518236,25.6355707503,20.6438685092,27.271817796,21.4709362942,0.0,5.80088150174
 01/18  24:00:00,40.9284095022,5.37750150268,1.16727913516,0.110609571501,15.0252895274,11.7056064465,34.027283428,22.4984478389,0.0,11.5288355891
 01/19  01:00:00,35.764598234,5.34501078632,0.834344763307,0.338083088053,11.6412384099,10.0650221343,28.7198531366,22.9523893423,0.0,5.76746379429
 01/19  02:00:00,34.1382907154,5.32467486382,0.625482260725,0.501782539831,10.0992000411,10.047477231,23.358596347,23.338596347,0.0,0.02
 01/19  03:00:00,32.203731462,5.30685364415,0.451800778768,0.618281056912,8.25718729233,10.0299323277,29.4169156935,23.656084771,0.0,5.76083092245
 01/19  04:00:00,32.1717487437,5.29742340087,0.357536273169,0.689994707084,8.25718729233,10.0299323277,29.685437357,23.9248693963,0.0,5.76056796074
 01/19  05:00:00,33.7562732644,5.29105872268,0.294536008003,0.737165217508,8.25718729233,11.6354268332,24.0556591873,24.0356591873,0.0,0.02
 01/19  06:00:00,41.4111564647,5.3012614317,0.389332088443,0.707046558138,12.1011305571,15.3678112995,34.8149894658,23.2591407092,0.0,11.5558487566
 01/19  07:00:00,72.4612962059,5.51310540924,2.25934810766,0.146483259763,19.7275818095,37.2640762949,38.9619166398,21.5359501624,0.0,17.4259664774
 01/19  08:00:00,87.0117749059,5.70852654434,3.78472403667,0.0235987755908,24.3117294858,51.2795993405,36.0920119956,18.5839312429,0.0,17.5080807526
 01/19  09:00:00,72.6268338711,5.4462762575,2.76902422613,0.0762443087376,23.6694662846,40.6342015617,42.5799552897,13.0810221257,0.0,29.498933164
 01/19  10:00:00,69.2390352536,5.38329019588,4.32556484821,0.2025534618,23.6694662846,35.6302164847,60.5076630169,13.0929784699,18.025,29.389684547
 01/19  11:00:00,50.9681191853,5.27854378761,3.49895021489,0.459909853169,18.7433767983,22.9618409725,60.8110368677,13.4617979728,18.025,29.3242388949
 01/19  12:00:00,51.0061794045,5.29043764206,3.53920430889,0.448272645362,18.7433767983,22.9618409725,50.7034326665,13.0070852897,18.025,19.6713473768
 01/19  13:00:00,50.8466237158,5.27141444975,3.33952365371,0.463971327836,18.5889407304,23.1597249699,50.3602157282,11.0412740948,18.025,21.2939416333
 01/19  14:00:00,51.0568291722,5.28167580376,3.38131602969,0.375624096736,18.7433767983,23.2517909448,50.0474439014,8.61383482941,18.025,23.408609072
 01/19  15:00:00,51.2195057337,5.29585008906,3.58917373315,0.316268638608,18.7433767983,23.2517909448,49.1536003162,7.72095117716,18.025,23.4076491391
 01/19  16:00:00,50.9740008195,5.30190052285,3.66566332838,0.278173701629,18.7433767983,22.9618409725,50.2865204713,8.85483834861,18.025,23.4066821227
 01/19  17:00:00,54.7607167515,5.31966605909,3.06278856124,0.198666219547,18.7433767983,27.431320555,32.4399892476,8.64752515228,18.025,5.76746409533
 01/19  18:00:00,73.7336888494,5.45566416003,2.37045931904,0.00351458856991,17.6635504202,40.6971502883,21.2397711014,9.69796347038,0.0,11.541807631
 01/19  19:00:00,80.6918402904,5.50942635568,2.77303188685,0.0,27.5259009287,37.3340067412,24.7939839721,13.1856369511,0.0,11.608347021
 01/19  20:00:00,83.6354324327,5.58562951996,3.31542740453,0.0,33.8341110165,33.3544677425,25.9153499174,14.3480389508,0.0,11.5673109666
 01/19  21:00:00,93.110217339,5.75470682975,4.46697206955,0.0,36.5179666069,38.8247702939,21.9641660973,16.1713721972,0.0,5.79279390003
 01/19  22:00:00,87.4935930568,5.76587363494,4.35374627162,0.0,32.965339924,36.8579353714,34.2387883658,16.8140329033,0.0,17.4247554625
 01/19  23:00:00,61.9132396536,5.53663502496,2.55014036366,0.0,25.6355707503,20.6438685092,29.2102148554,17.6273612648,0.0,11.5828535906
 01/19  24:00:00,41.063470737,5.39555261188,1.39489804015,0.0,15.0252895274,11.7056064465,24.1376922216,18.363203268,0.0,5.77448895363
 01/20  01:00:00,35.5971620372,5.34707681675,0.982818694438,0.0201038972413,11.6412384099,10.0650221343,25.5864121847,19.8186220962,0.0,5.76779008848
 01/20  02:00:00,33.8881469054,5.32188053083,0.76092307168,0.118989213287,10.0992000411,10.047477231,26.5902156092,20.829316192,0.0,5.76089941724
 01/20  03:00:00,31.954707795,5.30296574103,0.569045661161,0.255902703883,8.25718729233,10.0299323277,21.5770385311,21.5570385311,0.0,0.02
 01/20  04:00:00,31.9260829467,5.29112678103,0.438474862646,0.369684642434,8.25718729233,10.0299323277,28.3201239606,22.5590723875,0.0,5.76105157306
 01/20  05:00:00,33.5112340783,5.28233270918,0.342616660762,0.452768424389,8.25718729233,11.6354268332,29.2402372538,23.4726065301,0.0,5.76763072378
 01/20  06:00:00,41.2010779266,5.29482630906,0.445118331119,0.447614451061,12.1011305571,15.3678112995,28.7016823588,22.9139209053,0.0,5.78776145345
 01/20  07:00:00,72.3620769771,5.50987988448,2.27632221585,0.03351397399,19.7275818095,37.2640762949,39.7747717921,22.3507866353,0.0,17.4239851568
 01/20  08:00:00,86.891014485,5.69808153552,3.69799629966,0.0,24.3117294858,51.2795993405,37.6818733703,20.17369751,0.0,17.5081758603
 01/20  09:00:00,72.4157575791,5.43592756412,2.61734252062,0.0271939699768,23.6694662846,40.6342015617,50.0419175495,14.6441978849,0.0,35.3977196646
 01/20  10:00:00,69.0143934191,5.37654046721,4.18814836992,0.122071215599,23.6694662846,35.6302164847,62.0069843744,14.5881790166,18.025,29.3938053578
 01/20  11:00:00,50.745489476,5.27161118718,3.30675913486,0.436404126417,18.7433767983,22.9618409725,57.3840564436,15.8940321299,18.025,23.4650243136
 01/20  12:00:00,50.7347387465,5.27689663203,3.23265648519,0.496919530987,18.7433767983,22.9618409725,57.5889032459,16.1545592957,18.025,23.4093439503
 01/20  13:00:00,50.559101968,5.26431693994,2.92805977309,0.595013362345,18.5889407304,23.1597249699,56.7633350341,15.3341505495,18.025,23.4041844846
 01/20  14:00:00,50.7525223384,5.26696358905,2.85269323777,0.61465001082,18.7433767983,23.2517909448,56.1401675876,14.7142560546,18.025,23.400911533
 01/20  15:00:00,50.7950942225,5.27399224535,2.90072613279,0.602159933765,18.7433767983,23.2517909448,55.8197499853,14.3971198743,18.025,23.397630111
 01/20  16:00:00,50.5225670165,5.27556366363,2.90313080383,0.615606367463,18.7433767983,22.9618409725,57.0762711155,15.6545134188,18.025,23.3967576967
 01/20  17:00:00,54.2052054226,5.28687590084,2.16546889189,0.5732592148,18.7433767983,27.431320555,39.2970336501,15.504712088,18.025,5.76732156211
 01/20  18:00:00,73.0405721278,5.40352593547,1.41933188438,0.313660665747,17.6635504202,40.6971502883,22.3840102219,16.6029915722,0.0,5.78101864968
 01/20  19:00:00,79.9672924615,5.45423016892,1.94517573959,0.158499539325,27.5259009287,37.3340067412,31.9353884092,20.3257984582,0.0,11.6095899509
 01/20  20:00:00,82.8794851568,5.52504276186,2.5596445686,0.0604145213042,33.8341110165,33.3544677425,32.8263966811,21.2568986194,0.0,11.5694980616
 01/20  21:00:00,92.2598035384,5.67715539626,3.66365848901,0.0304488780277,36.5179666069,38.8247702939,34.0847642828,22.5172888666,0.0,11.5674754161
 01/20  22:00:00,86.9879431326,5.71793239345,3.86436400815,0.0316674400374,32.965339924,36.8579353714,34.30206862,22.6780199301,0.0,11.6240486899
 01/20  23:00:00,61.4626704733,5.49024357689,2.0914712509,0.0544890329082,25.6355707503,20.6438685092,36.4257593039,24.842803389,0.0,11.5829559149
 01/20  24:00:00,40.772634637,5.33844152136,0.777290183989,0.383879184229,15.0252895274,11.7056064465,39.3558943676,27.8275147702,0.0,11.5283795974
 01/21  01:00:00,36.7834585719,5.29280963767,0.317433739306,0.726154938911,12.8411359301,10.0650221343,29.3632819276,29.3432819276,0.0,0.02
 01/21  02:00:00,36.8281443683,5.28756550518,0.231977275951,0.862766347376,12.8411359301,10.0650221343,35.4826032316,29.7215450464,0.0,5.76105818518
 01/21  03:00:00,32.3400281037,5.28793472243,0.165263502529,1.06003133466,8.25718729233,10.0299323277,35.637968437,29.8770234775,0.0,5.7609449595
 01/21  04:00:00,33.1674403448,5.32398281974,0.118678772004,1.89798236706,8.25718729233,10.0299323277,35.9164199408,31.5990389249,0.0,4.31738101589
 01/21  05:00:00,35.5182820901,5.35820729266,0.0969118874798,2.62964643059,8.25718729233,11.6354268332,34.3961618582,32.9322208009,0.0,1.4639410573
 01/21  06:00:00,40.4276128866,5.39248635599,0.0759597427483,3.36723621302,8.71707943955,15.3327214929,45.3002980282,33.7717397208,0.0,11.5285583074
 01/21  07:00:00,60.023865039,5.37237324965,0.138558868033,2.82477002652,18.5082010057,25.6353820695,40.6068312221,34.8188639225,0.0,5.78796729962
 01/21  08:00:00,70.1061301499,5.42442821302,1.30510441573,1.00454754847,19.4083231844,41.0650158608,51.231892764,33.8053669613,0.0,17.4265258027
 01/21  09:00:00,94.3775512238,5.68547240743,4.01976034944,0.30706697028,26.3286599382,57.9988325916,60.8206583208,25.2083712914,0.0,35.6122870294
 01/21  10:00:00,80.2686594987,5.57502976691,5.09397834704,0.388917811428,26.3286599382,42.8504436482,70.3152525623,22.7882569263,18.025,29.501995636
 01/21  11:00:00,55.372748587,5.43667659948,4.0376587505,0.682035046467,21.7447113004,23.4437158914,69.3942295859,21.9722606868,18.025,29.3969688991
 01/21  12:00:00,53.1352074801,5.46454271232,4.08687454108,0.829367659585,19.3027497915,23.426170988,68.2214521758,20.8751506433,18.025,29.3213015325
 01/21  13:00:00,52.9967121232,5.47169718141,4.01423708916,0.614400472793,19.1483137236,23.7250123474,61.2548998654,19.8341602817,18.025,23.3957395836
 01/21  14:00:00,53.084590661,5.48112169779,4.12960923384,0.431938502785,19.3027497915,23.7161209604,57.812852177,16.3931121034,18.025,23.3947400736
 01/21  15:00:00,53.0213439508,5.48173620107,4.15117659138,0.346510002903,19.3027497915,23.7161209604,51.5885511491,16.0124306489,18.025,17.5511205002
 01/21  16:00:00,52.5026636587,5.45943588652,4.01184899485,0.279409185756,19.3027497915,23.426170988,58.8904841136,17.4552477835,18.025,23.41023633
 01/21  17:00:00,55.6587819076,5.40121930674,2.71000796199,0.344258346627,19.3027497915,27.8956505705,45.2883630206,21.4959679401,18.025,5.76739508048
 01/21  18:00:00,70.4144621366,5.41690406921,1.37867537469,0.25699958211,18.2229234133,37.5968344597,29.5179848414,23.7448045108,0.0,5.77318033061
 01/21  19:00:00,85.2372794263,5.5247043119,2.27874225693,0.11855109721,32.690315043,37.0816133363,39.8793152662,28.3372879969,0.0,11.5420272693
 01/21  20:00:00,85.9389845129,5.59868261902,2.81332980789,0.0998122181609,36.8143715336,33.066984531,41.4947319567,29.9282976107,0.0,11.566434346
 01/21  21:00:00,92.004862499,5.70485828321,3.51957764612,0.113184510015,36.3493007332,38.7721355839,37.0818176136,31.2873947505,0.0,5.79442286302
 01/21  22:00:00,89.8539605337,5.70401399289,3.42371975225,0.176849243414,36.1807251679,36.8228455648,44.6925043319,33.1227966833,0.0,11.5697076486
 01/21  23:00:00,67.104112371,5.50804047868,1.95388225086,0.412501507013,31.0351095914,20.6438685092,53.0885988658,35.6626320833,0.0,17.4259667825
 01/21  24:00:00,44.0737323959,5.38312439931,0.840204881485,1.17513353217,17.4250845679,11.7056064465,43.7082083806,37.920235022,0.0,5.78797335864
 01/22  01:00:00,38.8757178312,5.40440164998,0.607756468697,2.29707380635,12.925468867,10.100111941,43.9899170294,38.2233401061,0.0,5.76657692324
 01/22  02:00:00,39.4202846262,5.41714676299,0.46906214943,2.96881495009,12.925468867,10.100111941,44.189943752,38.4288473719,0.0,5.76109638009
 01/22  03:00:00,35.5224717096,5.42869873174,0.232464283216,3.91508930016,8.34152022915,10.0650221343,40.5104576055,40.4904576055,0.0,0.02
 01/22  04:00:00,36.8917977428,5.48118905251,0.0925835380023,5.37180465802,8.34152022915,10.0650221343,49.0184036443,43.2575466714,0.0,5.76085697292
 01/22  05:00:00,39.5376015629,5.52683516895,0.0462672159106,6.41155752408,8.34152022915,11.6705166398,50.3188803135,44.5516885622,0.0,5.76719175128
 01/22  06:00:00,44.8155871149,5.57910024435,0.0329979984041,7.49213465358,8.80141237637,15.3678112995,51.1419555034,45.3674228529,0.0,5.77453265054
 01/22  07:00:00,64.4510180571,5.56195386657,0.0877756086707,7.11311962515,18.5082010057,25.6353820695,58.1560396045,46.6008053987,0.0,11.5552342058
 01/22  08:00:00,72.902669215,5.52473205271,1.08595559611,3.80050823611,19.4926561212,41.1001056674,52.7118447228,41.0880467561,0.0,11.6237979667
 01/22  09:00:00,94.8018900876,5.68761723477,3.62145633933,1.12755905218,26.3286599382,57.9988325916,69.8331714655,28.2917695546,0.0,41.5414019109
 01/22  10:00:00,81.0152591743,5.61750628338,4.93348472238,1.37295483808,26.2443270014,42.8153538416,71.5286529767,24.0048920672,18.025,29.4987609095
 01/22  11:00:00,57.2829176429,5.53959007593,4.04534268417,2.48160068694,21.7447113004,23.4437158914,69.999412133,22.5785633269,18.025,29.3958488061
 01/22  12:00:00,54.5364882825,5.5431068399,4.20478130923,1.97446530695,19.3449162599,23.4437158914,61.7457984343,20.2584069122,18.025,23.4623915221
 01/22  13:00:00,54.1732841529,5.55400480789,4.34971368939,1.31347787841,19.190480192,23.7425572507,59.5118105694,18.0805367158,18.025,23.4062738536
 01/22  14:00:00,53.6594599575,5.53826055916,4.46536112621,0.673628290945,19.260583323,23.698576057,54.9354197811,13.5051305883,18.025,23.4052891928
 01/22  15:00:00,53.1028030009,5.49204145443,4.27826064925,0.350290896315,19.260583323,23.698576057,54.3737905576,12.9442974199,18.025,23.4044931378
 01/22  16:00:00,52.2976935295,5.43530181334,3.92712645723,0.243005114098,19.260583323,23.4086260847,56.279938566,14.8512230236,18.025,23.4037155425
 01/22  17:00:00,55.6989698027,5.40927970918,2.91453967696,0.231552742679,19.260583323,27.8781056672,40.9697718395,17.1773148131,18.025,5.76745702638
 01/22  18:00:00,70.4170391991,5.43229374791,1.51354883877,0.169017648903,18.1807569449,37.5792895564,26.4276809644,20.6534435732,0.0,5.77423739113
 01/22  19:00:00,85.1513043673,5.53236018401,2.32105420426,0.102025890315,32.6059821062,37.0465235296,33.3475692881,27.5665874487,0.0,5.78098183943
 01/22  20:00:00,85.8944209073,5.59243541699,2.73019231707,0.144626186046,36.8143715336,33.066984531,43.8546192457,32.2857019115,0.0,11.5689173341
 01/22  21:00:00,92.061158005,5.69384534272,3.38498206512,0.195660456831,36.43363367,38.8072253906,46.6763771057,35.1080819366,0.0,11.5682951691
 01/22  22:00:00,89.7835979195,5.70564521502,3.41242410834,0.235571940297,36.0963922311,36.7877557581,46.1222708889,34.5531008694,0.0,11.5691700194
 01/22  23:00:00,67.0957737211,5.51128509539,1.95041402997,0.523807393027,30.9507766546,20.6087787026,49.1234487101,37.5009412707,0.0,11.6225074394
 01/22  24:00:00,44.529124074,5.39889515012,0.830053794108,1.624899209,17.4250845679,11.7056064465,53.4054599764,41.8505647713,0.0,11.5548952051
 01/23  01:00:00,38.3214614952,5.43240959254,0.575640375489,3.06624467517,11.6412384099,10.0650221343,48.5165929729,42.7499947547,0.0,5.76659821824
 01/23  02:00:00,37.656259386,5.45355515986,0.357983002441,4.15836613692,10.0992000411,10.047477231,44.371658977,44.351658977,0.0,0.02
 01/23  03:00:00,36.9873685367,5.49297309786,0.169740676956,5.49785561662,8.25718729233,10.0299323277,51.731223235,45.9706816511,0.0,5.76054158384
 01/23  04:00:00,38.5590446616,5.55986417942,0.0681290381796,7.1042509351,8.25718729233,10.0299323277,53.7443368829,47.9834415094,0.0,5.76089537357
 01/23  05:00:00,41.3600790497,5.6127374906,0.0340550870523,8.27976600142,8.25718729233,11.6354268332,55.071091997,49.3033399479,0.0,5.76775204915
 01/23  06:00:00,49.3621893469,5.63077792672,0.0319189115169,8.68596694098,12.1011305571,15.3678112995,54.3414468641,48.5533118727,0.0,5.78813499138
 01/23  07:00:00,75.7403894239,5.5525774649,1.03085797117,4.61457489585,19.7275818095,37.2640762949,63.4119882144,45.9884905425,0.0,17.4234976719
 01/23  08:00:00,87.911810606,5.62571326275,2.45712845835,2.3340182132,24.3117294858,51.2795993405,58.4817650869,40.9725841517,0.0,17.5091809352
 01/23  09:00:00,74.9971399678,5.52785643575,1.47595642654,3.65802145764,23.6694662846,40.6342015617,63.7957503486,28.395957236,0.0,35.3997931126
 01/23  10:00:00,71.7291790083,5.53934379218,3.73485745321,3.12733515699,23.6694662846,35.6302164847,64.1923583462,22.6484560352,18.025,23.518902311
 01/23  11:00:00,54.298800597,5.52506240113,3.72458970745,3.31842614401,18.7433767983,22.9618409725,67.151400414,19.7985617729,18.025,29.3278386411
 01/23  12:00:00,53.7000961819,5.52241705944,3.99483731549,2.4545721146,18.7433767983,22.9618409725,58.0889328468,16.6562145304,18.025,23.4077183164
 01/23  13:00:00,52.9541489011,5.51215659851,4.11263073453,1.55764406763,18.5889407304,23.1597249699,53.8758752245,12.4498209708,18.025,23.4010542537
 01/23  14:00:00,52.7783730012,5.50744279272,4.25551829519,0.997191513265,18.7433767983,23.2517909448,52.0148467498,10.5903020746,18.025,23.3995446752
 01/23  15:00:00,52.3561584837,5.4901620349,4.35939067446,0.488385190847,18.7433767983,23.2517909448,50.5374940673,9.11608122616,18.025,23.3964128411
 01/23  16:00:00,51.829944818,5.47329583118,4.36797991084,0.260398379242,18.7433767983,22.9618409725,51.2510858295,9.83037341359,18.025,23.3957124159
 01/23  17:00:00,55.111783906,5.42927118059,3.27437491401,0.228535304853,18.7433767983,27.431320555,36.1517616231,12.3591509326,18.025,5.76761069051
 01/23  18:00:00,73.3621007086,5.46956429667,1.87119827161,0.117278729745,17.6635504202,40.6971502883,22.2472429656,16.4669258955,0.0,5.78031707005
 01/23  19:00:00,80.3330410633,5.52309390169,2.32515594535,0.0753930969872,27.5259009287,37.3340067412,35.7292091575,24.1184716836,0.0,11.6107374739
 01/23  20:00:00,83.1561927431,5.5796158087,2.7574915099,0.0846929408453,33.8341110165,33.3544677425,38.2931597562,26.7239222309,0.0,11.5692375252
 01/23  21:00:00,92.1645569619,5.68945057861,3.48984494287,0.0967127206154,36.5179666069,38.8247702939,41.375416412,29.8063850617,0.0,11.5690313503
 01/23  22:00:00,86.8139750786,5.71458639242,3.58236706454,0.143029035035,32.965339924,36.8579353714,43.0847158186,31.4605923509,0.0,11.6241234676
 01/23  23:00:00,61.6950469705,5.50608837343,1.9899255744,0.372555258661,25.6355707503,20.6438685092,44.3236541812,32.7402503626,0.0,11.5834038185
 01/23  24:00:00,41.458947001,5.38227283007,0.928061446758,0.875583419846,15.0252895274,11.7056064465,39.8089576308,34.0344401888,0.0,5.77451744207
 01/24  01:00:00,37.3105562397,5.39943294491,0.659051150011,2.00490470247,11.6412384099,10.0650221343,40.5670731845,34.7991778398,0.0,5.76789534463
 01/24  02:00:00,36.3664134302,5.41110194594,0.473053918927,2.79589918643,10.0992000411,10.047477231,41.6296273363,35.8685479909,0.0,5.7610793454
 01/24  03:00:00,34.9206316843,5.4149931495,0.305136052812,3.37370072578,8.25718729233,10.0299323277,42.4089168044,36.647805413,0.0,5.76111139137
 01/24  04:00:00,35.2108740619,5.41867753268,0.19881398767,3.76658364977,8.25718729233,10.0299323277,37.2672217776,37.2472217776,0.0,0.02
 01/24  05:00:00,37.1497227953,5.43090117204,0.144701540478,4.14059887187,8.25718729233,11.6354268332,42.0961401904,36.3283426126,0.0,5.76779757775
 01/24  06:00:00,44.7391313772,5.43447698511,0.183665321808,4.1074575935,12.1011305571,15.3678112995,46.2309826326,34.6756782342,0.0,11.5553043983
 01/24  07:00:00,73.1564467473,5.4847123249,1.53199061887,1.59736254696,19.7275818095,37.2640762949,45.0312461761,33.4064689584,0.0,11.6247772177
 01/24  08:00:00,86.8279619856,5.63374987615,2.98472534863,0.71452849529,24.3117294858,51.2795993405,52.8035557067,29.4645969779,0.0,23.3389587287
 01/24  09:00:00,73.0455984785,5.45824077732,1.96055576987,1.29149299114,23.6694662846,40.6342015617,50.2868574778,20.7837429359,0.0,29.5031145418
 01/24  10:00:00,70.2272416799,5.49244521043,4.50021872286,0.906935664323,23.6694662846,35.6302164847,61.7420195164,14.3262631743,18.025,29.3907563421
 01/24  11:00:00,52.8660594744,5.48149017736,4.57629196292,1.07755093981,18.7433767983,22.9618409725,57.2893025434,10.8608001977,18.025,28.4035023457
 01/24  12:00:00,52.6883215922,5.49893724749,4.80661309619,0.654499161663,18.7433767983,22.9618409725,45.1662325308,8.6578603226,18.025,18.4833722082
 01/24  13:00:00,52.7364803685,5.53063964607,5.14636110559,0.287758224184,18.5889407304,23.1597249699,48.318119419,6.88185955683,18.025,23.4112598622
 01/24  14:00:00,52.8001123814,5.52682305303,5.11419532388,0.140873181356,18.7433767983,23.2517909448,44.4840123872,3.04850353236,18.025,23.4105088548
 01/24  15:00:00,52.5848737738,5.50719861306,5.00271763725,0.0567366474666,18.7433767983,23.2517909448,44.6853121197,3.25049818781,18.025,23.4098139319
 01/24  16:00:00,52.3641635134,5.5207812892,5.10119539642,0.0139160336172,18.7433767983,22.9618409725,46.4492979912,5.01517735172,18.025,23.4091206395
 01/24  17:00:00,55.6454738886,5.4785663409,3.98697958714,0.00032546241381,18.7433767983,27.431320555,31.2909459093,7.49896242547,18.025,5.76698348383
 01/24  18:00:00,74.0110643444,5.54772007088,2.55928222987,0.0,17.6635504202,40.6971502883,23.8196298885,12.2772553898,0.0,11.5423744987
 01/24  19:00:00,80.9752010772,5.60082836001,2.96497164978,0.0,27.5259009287,37.3340067412,32.1088705628,20.4991399843,0.0,11.6097305785
 01/24  20:00:00,83.571200413,5.6360685509,3.20073977249,0.0,33.8341110165,33.3544677425,37.6879886287,26.1195558899,0.0,11.5684327388
 01/24  21:00:00,92.6750790849,5.76386114157,4.02266418127,0.0,36.5179666069,38.8247702939,35.3552596618,29.5618878308,0.0,5.79337183104
 01/24  22:00:00,87.3430251273,5.79435539674,4.15041490436,0.0242582504902,32.965339924,36.8579353714,47.3950087824,29.9683398611,0.0,17.4266689214
 01/24  23:00:00,61.8857272372,5.5551880818,2.42899142933,0.0750660825537,25.6355707503,20.6438685092,42.1824525161,30.5988751769,0.0,11.5835773392
 01/24  24:00:00,41.2634302933,5.40483935352,1.23893556165,0.346625775268,15.0252895274,11.7056064465,37.1623628606,31.3877713267,0.0,5.77459153381
 01/25  01:00:00,36.0785378139,5.36561275217,0.88606946121,0.579685926641,11.6412384099,10.0650221343,37.7470966203,31.9792340452,0.0,5.76786257504
 01/25  02:00:00,34.9262139241,5.36942070139,0.710683048098,1.15974995597,10.0992000411,10.047477231,37.1933146602,31.4322200409,0.0,5.76109461934
 01/25  03:00:00,33.6094450008,5.38282748576,0.560515388668,1.83930245847,8.25718729233,10.0299323277,31.5739922502,31.5539922502,0.0,0.02
 01/25  04:00:00,33.6747903175,5.37997737082,0.491695717279,1.97631621424,8.25718729233,10.0299323277,35.2452450944,29.4843790531,0.0,5.76086604132
 01/25  05:00:00,35.2626298999,5.37403929529,0.436206263937,2.01886129767,8.25718729233,11.6354268332,33.9212423737,28.1540131905,0.0,5.76722918321
 01/25  06:00:00,42.7738374402,5.37454017104,0.481530636856,1.90423341833,12.1011305571,15.3678112995,38.8376477009,27.281928919,0.0,11.5557187819
 01/25  07:00:00,72.6634467044,5.52266947153,2.13628520429,0.462110251768,19.7275818095,37.2640762949,37.9099552645,26.2863420093,0.0,11.6236132552
 01/25  08:00:00,86.7982915216,5.68466623858,3.41755575467,0.201102418868,24.3117294858,51.2795993405,48.5361783186,25.1957173889,0.0,23.3404609297
 01/25  09:00:00,72.8521697086,5.49298205238,2.57607170856,0.447803863981,23.6694662846,40.6342015617,48.3828964282,18.8787271236,0.0,29.5041693047
 01/25  10:00:00,70.1685798023,5.53127708066,4.88561690179,0.424039366951,23.6694662846,35.6302164847,62.5660296291,15.1467473612,18.025,29.3942822679
 01/25  11:00:00,52.3140424683,5.47752020839,4.6257282592,0.480067429312,18.7433767983,22.9618409725,54.6634714984,13.1721755691,18.025,23.4662959293
 01/25  12:00:00,52.4153487299,5.50462610127,4.798948059,0.38350205504,18.7433767983,22.9618409725,52.6220172632,11.1889814651,18.025,23.4080357981
 01/25  13:00:00,52.2202110389,5.50263576665,4.66727202778,0.278583594491,18.5889407304,23.1597249699,50.6362154421,9.20528140005,18.025,23.4059340421
 01/25  14:00:00,51.7342135318,5.43415120291,4.06298896166,0.218851075973,18.7433767983,23.2517909448,51.9305857015,10.5002852142,18.025,23.4053004873
 01/25  15:00:00,51.7571407415,5.4408307741,4.12715467418,0.170932857431,18.7433767983,23.2517909448,52.1269037666,10.6972305932,18.025,23.4046731734
 01/25  16:00:00,51.0984046016,5.40136768663,3.80693034368,0.161834048324,18.7433767983,22.9618409725,54.9306062657,13.5015598174,18.025,23.4040464483
 01/25  17:00:00,54.805074838,5.40188295464,3.07492700883,0.14865431474,18.7433767983,27.431320555,37.8971581984,14.1046789426,18.025,5.7674792558
 01/25  18:00:00,73.4053565043,5.47886363353,1.98614055484,0.0362868178374,17.6635504202,40.6971502883,21.4113326112,15.6304735886,0.0,5.78085902261
 01/25  19:00:00,80.515092059,5.54543074652,2.55496017943,0.00529106432699,27.5259009287,37.3340067412,38.2765781095,20.8707658917,0.0,17.4058122178
 01/25  20:00:00,83.3287722728,5.60241406709,2.95947700852,0.0324849544946,33.8341110165,33.3544677425,29.7296218378,23.9363819401,0.0,5.79323989778
 01/25  21:00:00,92.4093430473,5.72158294797,3.73428543543,0.0649215183888,36.5179666069,38.8247702939,38.1300298705,26.5611180083,0.0,11.5689118622
 01/25  22:00:00,87.0390085448,5.74593145492,3.81882401569,0.100248631545,32.965339924,36.8579353714,45.8504288208,28.4229806623,0.0,17.4274481585
 01/25  23:00:00,61.6972970045,5.52183147407,2.1648338476,0.184148213262,25.6355707503,20.6438685092,43.1805626172,31.597179469,0.0,11.5833831482
 01/25  24:00:00,41.1784365331,5.3775293115,0.996722580523,0.531153109775,15.0252895274,11.7056064465,39.4017636925,33.628257117,0.0,5.77350657543
 01/26  01:00:00,36.354175815,5.35926886663,0.675430784764,1.07230523765,11.6412384099,10.0650221343,40.1237905846,34.3560042657,0.0,5.76778631889
 01/26  02:00:00,35.7153702214,5.38233707715,0.469079726299,2.17759483247,10.0992000411,10.047477231,36.5624960798,36.5424960798,0.0,0.02
 01/26  03:00:00,34.5031984136,5.39495942616,0.285511149705,2.99592650618,8.25718729233,10.0299323277,44.2117369819,38.4506869027,0.0,5.76105007918
 01/26  04:00:00,35.0553861297,5.40695807033,0.149021559162,3.6726027584,8.25718729233,10.0299323277,46.2475743075,40.4867497174,0.0,5.76082459012
 01/26  05:00:00,37.5801987127,5.44281502673,0.0631226465756,4.64073645245,8.25718729233,11.6354268332,47.6113043312,41.8437150511,0.0,5.76758928004
 01/26  06:00:00,45.5743832599,5.46233289141,0.0663467585744,5.03217135599,12.1011305571,15.3678112995,46.8771876609,41.0892568345,0.0,5.78793082635
 01/26  07:00:00,73.6865995878,5.48781859822,1.29732402246,2.35906789192,19.7275818095,37.2640762949,58.665711169,41.2407399291,0.0,17.4249712399
 01/26  08:00:00,86.8904877732,5.60601109251,2.6393402375,1.15016826803,24.3117294858,51.2795993405,55.4703311032,37.9604653546,0.0,17.5098657486
 01/26  09:00:00,73.849925594,5.4965247478,1.7273455416,2.2907391191,23.6694662846,40.6342015617,62.1517730047,26.7495607294,0.0,35.4022122753
 01/26  10:00:00,71.0351133077,5.53527018043,4.09878015838,2.07341272558,23.6694662846,35.6302164847,68.9586014118,21.5359243418,18.025,29.39767707
 01/26  11:00:00,53.6470591975,5.51800079239,3.95283173313,2.44549930214,18.7433767983,22.9618409725,60.4348807849,18.9443829077,18.025,23.4654978771
 01/26  12:00:00,53.2019613404,5.51445385195,4.07507101157,1.8841626042,18.7433767983,22.9618409725,58.4058980452,16.9701895765,18.025,23.4107084687
 01/26  13:00:00,52.510970368,5.49729992454,4.03969179541,1.20225870223,18.5889407304,23.1597249699,55.1068192663,13.6791867196,18.025,23.4026325467
 01/26  14:00:00,52.242735113,5.47719060074,4.18301749906,0.564303212376,18.7433767983,23.2517909448,52.5391356495,11.1112690789,18.025,23.4028665707
 01/26  15:00:00,51.7228327438,5.43351528518,3.94078831463,0.330305278151,18.7433767983,23.2517909448,53.1252685461,11.7003924114,18.025,23.3998761346
 01/26  16:00:00,51.1732724334,5.40447182162,3.84549589363,0.195030670736,18.7433767983,22.9618409725,53.4365891575,12.0122779605,18.025,23.3993111969
 01/26  17:00:00,54.8413739116,5.40248781023,3.10828593196,0.150989754408,18.7433767983,27.431320555,36.6067464806,12.8141108704,18.025,5.76763561021
 01/26  18:00:00,73.1848251634,5.45412673939,1.76104653801,0.0655854388769,17.6635504202,40.6971502883,23.4495308203,17.6683233019,0.0,5.78120751839
 01/26  19:00:00,80.2222321779,5.51090697138,2.22352876507,0.0783848782764,27.5259009287,37.3340067412,37.726125298,26.1152567427,0.0,11.6108685553
 01/26  20:00:00,83.0860263078,5.57206488508,2.70504051835,0.0745211287269,33.8341110165,33.3544677425,39.0569254371,27.487600075,0.0,11.5693253621
 01/26  21:00:00,92.2100405083,5.69571170579,3.53758566902,0.0881845788624,36.5179666069,38.8247702939,40.2729609598,28.7056515222,0.0,11.5673094376
 01/26  22:00:00,86.9508075064,5.73266419948,3.74011964685,0.104019406694,32.965339924,36.8579353714,45.608470458,28.1830929566,0.0,17.4253775013
 01/26  23:00:00,61.7364559179,5.52521476387,2.21509290001,0.16966209651,25.6355707503,20.6438685092,40.2760291686,28.6932980603,0.0,11.5827311083
 01/26  24:00:00,41.1986738214,5.38873690317,1.10698033956,0.429922246026,15.0252895274,11.7056064465,34.4805012887,28.7057933726,0.0,5.77470791612
 01/27  01:00:00,36.0482766392,5.36056887616,0.848477848962,0.592058836657,11.6412384099,10.0650221343,33.1289857379,27.361194125,0.0,5.76779161288
 01/27  02:00:00,34.3944614042,5.3586964356,0.87808352402,0.471322209938,10.0992000411,10.047477231,19.8757330902,19.8557330902,0.0,0.02
 01/27  03:00:00,32.5507798797,5.34528029079,0.688119297222,0.690575912412,8.25718729233,10.0299323277,26.43471276,20.6735731653,0.0,5.76113959465
 01/27  04:00:00,32.8947937314,5.34446901715,0.503908269193,1.21961315433,8.25718729233,10.0299323277,30.8206191975,25.0597130846,0.0,5.76090611289
 01/27  05:00:00,34.6835163996,5.34321076624,0.398002745086,1.50877817758,8.25718729233,11.6354268332,32.8781615745,27.1111688356,0.0,5.76699273891
 01/27  06:00:00,42.2461624056,5.34524499657,0.443843477372,1.44353841285,12.1011305571,15.3678112995,32.8340594906,27.0458789101,0.0,5.7881805805
 01/27  07:00:00,72.5011718378,5.51587767243,2.13723730178,0.305662409614,19.7275818095,37.2640762949,42.3348780696,24.9077202355,0.0,17.4271578341
 01/27  08:00:00,86.774754555,5.68990181242,3.48611617801,0.103766240053,24.3117294858,51.2795993405,39.5063672383,21.9957382141,0.0,17.5106290242
 01/27  09:00:00,72.5761611925,5.45451752937,2.52015713424,0.26616741283,23.6694662846,40.6342015617,50.4576615677,15.0543885048,0.0,35.4032730629
 01/27  10:00:00,69.3339673228,5.42487556852,4.27190676338,0.309534812161,23.6694662846,35.6302164847,54.7420464558,13.1983984113,18.025,23.5186480445
 01/27  11:00:00,51.2059312408,5.33057532999,3.64770659434,0.496918227667,18.7433767983,22.9618409725,60.1949857114,12.8410315695,18.025,29.3289541419
 01/27  12:00:00,51.0450070482,5.32097521218,3.50686285994,0.48889476304,18.7433767983,22.9618409725,54.0614301636,12.626947422,18.025,23.4094827415
 01/27  13:00:00,50.9275091905,5.31557831148,3.39342278657,0.446784624426,18.5889407304,23.1597249699,52.8658929872,11.4414356487,18.025,23.3994573385
 01/27  14:00:00,51.1000601297,5.32386402714,3.42455786394,0.333412966134,18.7433767983,23.2517909448,50.867147381,9.44322527329,18.025,23.3989221077
 01/27  15:00:00,51.6513889605,5.38014791839,4.08416941882,0.16884625533,18.7433767983,23.2517909448,47.0257724776,5.60481347329,18.025,23.3959590043
 01/27  16:00:00,51.4776003977,5.39784645725,4.20756025057,0.143918321679,18.7433767983,22.9618409725,48.5652205837,7.144776372,18.025,23.3954442117
 01/27  17:00:00,54.8780463231,5.37308470672,3.19416376062,0.131193570704,18.7433767983,27.431320555,27.5552547451,9.51025474509,18.025,0.02
 01/27  18:00:00,73.282310576,5.44709698809,1.9079337611,0.0232141515439,17.6635504202,40.6971502883,24.1354419431,12.5928705649,0.0,11.5425713782
 01/27  19:00:00,80.418927749,5.51627740174,2.49324069863,0.0,27.5259009287,37.3340067412,28.2938415624,16.6832344731,0.0,11.6106070893
 01/27  20:00:00,83.2503146434,5.58076784493,2.93514349207,0.0,33.8341110165,33.3544677425,29.9852156228,18.4158710662,0.0,11.5693445565
 01/27  21:00:00,92.3835727005,5.71022877251,3.78478642951,0.0,36.5179666069,38.8247702939,32.5606563564,20.9917705858,0.0,11.5688857706
 01/27  22:00:00,86.6432943622,5.69834294931,3.52855144578,0.0423920790423,32.965339924,36.8579353714,41.8133576892,30.1891229524,0.0,11.6242347369
 01/27  23:00:00,61.2577557653,5.47508098446,1.84890093037,0.107284676837,25.6355707503,20.6438685092,44.8896298757,33.305865416,0.0,11.5837644597
 01/27  24:00:00,40.8353057148,5.35573900143,0.907735995224,0.298795402669,15.0252895274,11.7056064465,35.5191566736,29.7445049802,0.0,5.7746516934
 01/28  01:00:00,37.0615873586,5.33667019303,0.670502411483,0.607345000055,12.8411359301,10.0650221343,35.5208755524,29.7528906158,0.0,5.76798493657
 01/28  02:00:00,37.2856579124,5.32923757199,0.480112724146,1.03046474148,12.8411359301,10.0650221343,37.9856839984,32.2246750016,0.0,5.76100899682
 01/28  03:00:00,33.4858001204,5.34691200458,0.228643686845,2.08343938052,8.25718729233,10.0299323277,40.9771566653,35.2161031547,0.0,5.76105351057
 01/28  04:00:00,34.4268826236,5.37838069462,0.106241411702,3.1154583301,8.25718729233,10.0299323277,38.1317901075,38.1117901075,0.0,0.02
