Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  05:00:00,37.2316803064,5.43159666364,0.061211511253,4.3053461412,8.25718729233,11.6354268332,45.0156958511,39.2477722825,0.0,5.76792356863
 01/28  06:00:00,42.3213281573,5.47445734114,0.0437804647577,5.21114872115,8.71707943955,15.3327214929,44.5517053605,38.7769698423,0.0,5.7747355182
 01/28  07:00:00,61.7445970498,5.44930195098,0.169894385933,4.43722087312,18.5082010057,25.6353820695,49.5513925774,37.9961877757,0.0,11.5552048017
 01/28  08:00:00,71.1588550205,5.47344440873,1.31969371763,1.99364080957,19.4083231844,41.0650158608,52.0211704291,34.5935856988,0.0,17.4275847303
 01/28  09:00:00,94.7632280487,5.70891095758,4.12853325701,0.560496572807,26.3286599382,57.9988325916,58.5863315175,22.9688563178,0.0,35.6174751997
 01/28  10:00:00,80.8496470366,5.62556756025,5.50800016682,0.50532151942,26.3286599382,42.8504436482,65.7389002413,18.2078313918,18.025,29.5060688495
 01/28  11:00:00,56.1134903123,5.49441940977,4.51252311595,0.89015216786,21.7447113004,23.4437158914,64.0538374631,16.6286410073,18.025,29.4001964558
 01/28  12:00:00,53.5711877673,5.50799010761,4.66452847617,0.644233907643,19.3027497915,23.426170988,60.772490283,13.4218144324,18.025,29.3256758506
 01/28  13:00:00,53.3262860044,5.50323682437,4.59206708747,0.334597022289,19.1483137236,23.7250123474,52.8544737581,11.4304657998,18.025,23.3990079582
 01/28  14:00:00,53.2814813484,5.48936647069,4.5485946731,0.201590917695,19.3027497915,23.7161209604,49.9354288826,8.51208763207,18.025,23.3983412506
 01/28  15:00:00,53.4420252626,5.50889451386,4.78881479397,0.102386555895,19.3027497915,23.7161209604,48.4936470586,7.07324527546,18.025,23.3954017831
 01/28  16:00:00,52.9485763137,5.48714822341,4.65013206237,0.0593166676491,19.3027497915,23.426170988,50.3945692152,8.9746432048,18.025,23.3949260104
 01/28  17:00:00,56.235758336,5.44030974446,3.53604828332,0.0560938286978,19.3027497915,27.8956505705,28.9945476642,10.9495476642,18.025,0.02
 01/28  18:00:00,70.7915327974,5.47103500804,1.94327863553,0.0153233558266,18.2229234133,37.5968344597,26.7296913778,15.2005493599,0.0,11.5291420178
 01/28  19:00:00,85.7912529308,5.59473250286,2.88122603683,0.0,32.690315043,37.0816133363,26.242074089,20.4607714461,0.0,5.7813026429
 01/28  20:00:00,86.4876408147,5.6708638073,3.38959974491,0.0,36.8143715336,33.066984531,35.2870942476,23.7188651005,0.0,11.5682291471
 01/28  21:00:00,92.596084254,5.78814544464,4.14067636467,0.0,36.3493007332,38.7721355839,32.2804792543,26.48716995,0.0,5.79330930423
 01/28  22:00:00,90.4222480153,5.78763850109,4.05143988435,0.0337754850133,36.1807251679,36.8228455648,39.8402833241,28.2702229617,0.0,11.5700603624
 01/28  23:00:00,67.3233931248,5.56418547979,2.43768645781,0.0918052241881,31.0351095914,20.6438685092,48.8553842076,31.4278983443,0.0,17.4274858634
 01/28  24:00:00,43.6436532651,5.40056228888,1.19320576083,0.374600113063,17.4250845679,11.7056064465,40.4618384853,34.6734689224,0.0,5.78836956284
 01/29  01:00:00,37.52630734,5.37034734986,0.87809891637,0.711367217719,12.925468867,10.100111941,42.0655575554,36.2981875146,0.0,5.76737004077
 01/29  02:00:00,38.2402709481,5.3833280987,0.671672184495,1.62000374251,12.925468867,10.100111941,43.9332469435,38.1724060118,0.0,5.76084093176
 01/29  03:00:00,34.5756192574,5.40367853249,0.417895722236,2.80781714146,8.34152022915,10.0650221343,45.8814361825,40.1204105119,0.0,5.76102567068
 01/29  04:00:00,34.7471952738,5.40684396192,0.350931152755,3.04319486688,8.34152022915,10.0650221343,37.1824985313,37.1624985313,0.0,0.02
 01/29  05:00:00,36.6698106557,5.41386570907,0.267314476093,3.43568036701,8.34152022915,11.6705166398,42.3527925144,36.5848395354,0.0,5.76795297907
 01/29  06:00:00,41.8681707045,5.45291607493,0.155672570825,4.54821698047,8.80141237637,15.3678112995,43.3296976156,37.5550044896,0.0,5.77469312594
 01/29  07:00:00,61.5299307937,5.4577862312,0.435584028501,3.94837785545,18.5082010057,25.6353820695,49.1819971418,37.6253949172,0.0,11.5566022246
 01/29  08:00:00,71.589115733,5.50788624444,1.53923033611,2.05049846785,19.4926561212,41.1001056674,51.9986659628,34.5712545043,0.0,17.4274114585
 01/29  09:00:00,94.7023209974,5.70640583232,3.97638056603,0.654244777619,26.3286599382,57.9988325916,60.0790321301,24.4605741109,0.0,35.6184580192
 01/29  10:00:00,80.764695241,5.62918702801,5.47304419346,0.571126753245,26.2443270014,42.8153538416,66.8243542741,19.2948797371,18.025,29.504474537
 01/29  11:00:00,55.8039151727,5.46948448708,4.50260130466,0.615430623284,21.7447113004,23.4437158914,62.7459643748,15.3207173309,18.025,29.4002470439
 01/29  12:00:00,52.8744058388,5.42495439901,4.17747674716,0.457826472981,19.3449162599,23.4437158914,61.3440004327,13.9909463697,18.025,29.328054063
 01/29  13:00:00,52.9004682089,5.44880342756,4.23288975118,0.262676478807,19.190480192,23.7425572507,54.1290192941,12.7062941488,18.025,23.3977251453
 01/29  14:00:00,52.9059478577,5.45058658111,4.36902397966,0.104118213641,19.260583323,23.698576057,49.9965806605,8.57696064111,18.025,23.3946200194
 01/29  15:00:00,53.4287465605,5.50874676992,4.91920683567,0.0185740803297,19.260583323,23.698576057,46.6512018269,5.75820384352,18.025,22.8679979834
 01/29  16:00:00,53.3446807209,5.52120366769,5.13120851559,0.0,19.260583323,23.4086260847,41.6261157728,5.51720745272,18.025,18.0839083201
 01/29  17:00:00,56.4639203846,5.46153165836,3.85879542939,0.0,19.260583323,27.8781056672,32.2741603958,8.48155402557,18.025,5.76760637019
 01/29  18:00:00,69.0745015058,5.49404305872,2.16227485103,0.0,18.1807569449,37.5792895564,25.2413765034,13.7125394244,0.0,11.528837079
 01/29  19:00:00,85.7665858027,5.6076724222,2.96304037568,0.0,32.6059821062,37.0465235296,26.7021841763,20.9211161552,0.0,5.78106802112
 01/29  20:00:00,86.6602542895,5.69396476189,3.53911102025,0.0,36.8143715336,33.066984531,35.9849562674,24.4171733132,0.0,11.5677829543
 01/29  21:00:00,93.2398396292,5.84978624556,4.60336669275,0.0,36.43363367,38.8072253906,29.9810255116,24.1858542878,0.0,5.79517122388
 01/29  22:00:00,90.9123462978,5.8602444594,4.62212843933,0.0,36.0963922311,36.7877557581,36.154141655,24.5837021711,0.0,11.5704394839
 01/29  23:00:00,67.5354947724,5.60738907117,2.81780945382,0.0,30.9507766546,20.6087787026,43.8484202035,26.4224971853,0.0,17.4259230183
 01/29  24:00:00,43.7093942051,5.43877324903,1.5937816293,0.0015529931727,17.4250845679,11.7056064465,32.0801363453,26.2919702607,0.0,5.78816608456
 01/30  01:00:00,36.0775989158,5.40840656017,1.368562305,0.0534555288897,11.6412384099,10.0650221343,29.4263450608,23.6584011271,0.0,5.76794393369
 01/30  02:00:00,34.4313993335,5.39264764482,1.24805034251,0.104337273357,10.0992000411,10.047477231,26.0365218951,20.2754947923,0.0,5.76102710274
 01/30  03:00:00,32.4780589049,5.37712923334,1.12638886468,0.147735430063,8.25718729233,10.0299323277,23.7320545707,17.9708400969,0.0,5.76121447388
 01/30  04:00:00,32.4116582606,5.36753482481,1.05970758712,0.157612503467,8.25718729233,10.0299323277,16.3567959166,16.3367959166,0.0,0.02
 01/30  05:00:00,34.0196871565,5.3685235295,1.08834304353,0.129292222147,8.25718729233,11.6354268332,19.3243421866,13.556979847,0.0,5.76736233965
 01/30  06:00:00,41.9295516122,5.40859902275,1.46588915149,0.0415203030608,12.1011305571,15.3678112995,20.0240924948,8.46802084894,0.0,11.5560716459
 01/30  07:00:00,73.9834195831,5.70485370011,3.73616813778,0.0,19.7275818095,37.2640762949,18.4544234097,6.82988798132,0.0,11.6245354284
 01/30  08:00:00,87.4948745324,5.95638919857,5.927498745,0.0,24.3117294858,51.2795993405,29.4291798131,6.08893664754,0.0,23.3402431655
 01/30  09:00:00,75.2608383603,5.63011128297,5.29540131956,0.0,23.6694662846,40.6342015617,30.9077858116,1.40095814654,0.0,29.506827665
 01/30  10:00:00,72.1540930498,5.58955190873,7.23688579521,0.0,23.6694662846,35.6302164847,47.8968171523,0.473945949399,18.025,29.3978712029
 01/30  11:00:00,53.6370209643,5.46239783223,6.44388796271,0.0,18.7433767983,22.9618409725,42.452061323,0.960462549523,18.025,23.4665987735
 01/30  12:00:00,53.8865151129,5.47653853592,6.68169887799,0.0,18.7433767983,22.9618409725,41.6919367343,0.254628924445,18.025,23.4123078099
 01/30  13:00:00,54.0890962958,5.48349341232,6.83387598875,0.0,18.5889407304,23.1597249699,41.6712892848,0.234648854658,18.025,23.4116404301
 01/30  14:00:00,56.0260972425,5.65162736868,8.35624265789,0.0,18.7433767983,23.2517909448,41.4361458248,0.0,18.025,23.4111458248
 01/30  15:00:00,57.8140791066,5.7913378633,10.0045140406,0.0,18.7433767983,23.2517909448,41.4356575987,0.0,18.025,23.4106575987
 01/30  16:00:00,57.7278829371,5.7934662067,10.2061396491,0.0,18.7433767983,22.9618409725,41.4352128083,0.0,18.025,23.4102128083
 01/30  17:00:00,60.7080398473,5.7560134445,8.77241646645,0.0,18.7433767983,27.431320555,23.7926292701,0.0,18.025,5.76762927014
 01/30  18:00:00,76.9898346356,5.9077933636,7.06196898836,0.0,17.6635504202,40.6971502883,11.6798170536,0.137887959423,0.0,11.5419290942
 01/30  19:00:00,85.3771725621,5.99732976748,6.97042346071,0.0,27.5259009287,37.3340067412,15.3196947904,3.70939119141,0.0,11.610303599
 01/30  20:00:00,87.7383631497,6.04669518613,6.95726294701,0.0,33.8341110165,33.3544677425,20.4893208918,8.92041790163,0.0,11.5689029901
 01/30  21:00:00,98.1368871789,6.31560600235,8.93271595842,0.0,36.5179666069,38.8247702939,13.4889824957,7.69534879152,0.0,5.79363370418
 01/30  22:00:00,93.6109523344,6.42551733175,9.81141775421,0.0,32.965339924,36.8579353714,22.1876339342,4.75968278722,0.0,17.4279511469
 01/30  23:00:00,66.6276331481,6.0202962767,6.78084077931,0.0,25.6355707503,20.6438685092,16.2260985852,4.64209384491,0.0,11.5840047403
 01/30  24:00:00,44.2586960932,5.70318922574,4.28246914262,0.0,15.0252895274,11.7056064465,11.0755234314,5.30090108209,0.0,5.77462234932
 01/31  01:00:00,38.0903560712,5.60210166005,3.24107893434,0.0,11.6412384099,10.0650221343,12.3827511699,6.61513945837,0.0,5.76761171149
 01/31  02:00:00,35.7243531978,5.53848459664,2.49950386627,0.0,10.0992000411,10.047477231,14.1729873342,8.41202888164,0.0,5.76095845253
 01/31  03:00:00,33.4659206082,5.50103119042,2.13808478883,0.0,8.25718729233,10.0299323277,9.21889104283,9.19889104283,0.0,0.02
 01/31  04:00:00,33.246869865,5.47621054151,1.94385439928,0.0,8.25718729233,10.0299323277,16.1571123431,10.3959645528,0.0,5.76114779035
 01/31  05:00:00,34.6384546754,5.45162737364,1.7532984804,0.0,8.25718729233,11.6354268332,18.0805573393,12.3130050961,0.0,5.76755224316
 01/31  06:00:00,42.3791395849,5.47037448654,1.89522089221,0.0,12.1011305571,15.3678112995,22.7169169712,11.1603439419,0.0,11.5565730292
 01/31  07:00:00,74.6131009117,5.79249426479,4.27820714322,0.0,19.7275818095,37.2640762949,21.4238650148,9.80045204991,0.0,11.6234129649
 01/31  08:00:00,88.7925551558,6.13391859015,7.04764530678,0.0,24.3117294858,51.2795993405,30.8905972183,7.54900560367,0.0,23.3415916146
 01/31  09:00:00,76.9267208413,5.84690790991,6.74448552871,0.0,23.6694662846,40.6342015617,30.8427599656,1.33576744189,0.0,29.5069925238
 01/31  10:00:00,74.8787496854,5.92874815653,9.62234401817,0.0,23.6694662846,35.6302164847,47.4528845732,0.0297023052516,18.025,29.398182268
 01/31  11:00:00,56.742661594,5.83554858918,9.1763770907,0.0,18.7433767983,22.9618409725,41.4965287232,0.00333434264559,18.025,23.4681943806
 01/31  12:00:00,57.2637937392,5.88576767751,9.64974810598,0.0,18.7433767983,22.9618409725,41.4357381893,0.0,18.025,23.4107381893
 01/31  13:00:00,58.6968456888,6.01667057095,10.9084484372,0.0,18.5889407304,23.1597249699,41.435090603,0.0,18.025,23.410090603
 01/31  14:00:00,58.6214524251,6.06184124717,10.541383188,0.0,18.7433767983,23.2517909448,41.4354480849,0.0,18.025,23.4104480849
 01/31  15:00:00,58.6315249536,6.0687216752,10.5445753185,0.0,18.7433767983,23.2517909448,41.434188001,0.0,18.025,23.409188001
 01/31  16:00:00,57.8317595387,6.02351397416,10.0799675491,0.0,18.7433767983,22.9618409725,41.4578607619,0.0240735723037,18.025,23.4087871896
 01/31  17:00:00,61.0553017953,5.98525960832,8.8904290513,0.0,18.7433767983,27.431320555,24.3971744405,0.604600803303,18.025,5.76757363724
 01/31  18:00:00,77.5110265975,6.09141374747,7.39953887045,0.0,17.6635504202,40.6971502883,8.10865630125,2.3273525235,0.0,5.78130377775
 01/31  19:00:00,86.0753150981,6.16314169151,7.50274925342,0.0,27.5259009287,37.3340067412,23.7342222088,6.32804475307,0.0,17.4061774557
 01/31  20:00:00,89.0089032688,6.24435489322,8.03014244304,0.0,33.8341110165,33.3544677425,20.0434148223,8.47527445812,0.0,11.5681403642
 01/31  21:00:00,98.0206201811,6.38495134934,8.74710043885,0.0,36.5179666069,38.8247702939,17.7488108549,11.9555423288,0.0,5.79326852606
 01/31  22:00:00,92.3482367789,6.38897259368,8.5852461659,0.0,32.965339924,36.8579353714,31.879453596,14.4521736782,0.0,17.4272799178
 01/31  23:00:00,65.6301003495,5.99473689718,5.80886535713,0.0,25.6355707503,20.6438685092,27.9558811804,16.371525173,0.0,11.5843560074
 01/31  24:00:00,43.456468599,5.67896459362,3.50446541893,0.0,15.0252895274,11.7056064465,24.0259814514,18.2512055681,0.0,5.77477588327
 02/01  01:00:00,37.518388532,5.58525992353,2.68595237034,0.0,11.6412384099,10.0650221343,25.1502658362,19.3824969229,0.0,5.76776891327
 02/01  02:00:00,35.4963521983,5.53427156559,2.27571565456,0.0,10.0992000411,10.047477231,26.197590778,20.4366023406,0.0,5.76098843739
 02/01  03:00:00,33.2332269571,5.48601879954,1.92040377812,0.0,8.25718729233,10.0299323277,21.7484764878,21.7284764878,0.0,0.02
 02/01  04:00:00,32.9520680434,5.45247768167,1.67278398894,0.0,8.25718729233,10.0299323277,28.6917122141,22.9305326068,0.0,5.76117960727
 02/01  05:00:00,34.3626054404,5.42902683403,1.50004873232,0.0,8.25718729233,11.6354268332,29.3311004477,23.5639147979,0.0,5.76718564978
 02/01  06:00:00,41.8993478665,5.42252054586,1.46328299932,0.0,12.1011305571,15.3678112995,36.7515999833,25.1966825998,0.0,11.5549173834
 02/01  07:00:00,73.3793907398,5.66668418741,3.17030476825,0.0,19.7275818095,37.2640762949,38.5891793928,26.9650479041,0.0,11.6241314887
 02/01  08:00:00,86.0327047346,5.86074685668,4.56096442679,0.0,24.3117294858,51.2795993405,48.9386400952,25.5964085114,0.0,23.3422315838
 02/01  09:00:00,74.3708808845,5.68383433308,4.35171675577,0.0,23.6694662846,40.6342015617,43.3950949779,13.8875290841,0.0,29.5075658938
 02/01  10:00:00,72.3640745428,5.75103062785,7.28538480943,0.0,23.6694662846,35.6302164847,53.5274912355,6.10489595695,18.025,29.3975952785
 02/01  11:00:00,53.909360395,5.61573497625,6.56288908429,0.0,18.7433767983,22.9618409725,45.5996875731,4.10660644242,18.025,23.4680811306
 02/01  12:00:00,53.8726949178,5.62223415371,6.52218210729,0.0,18.7433767983,22.9618409725,45.2273550489,3.79280871467,18.025,23.4095463343
 02/01  13:00:00,53.6531964944,5.60355574332,6.27791415453,0.0,18.5889407304,23.1597249699,46.5162121512,5.08231932853,18.025,23.4088928226
 02/01  14:00:00,54.9277885873,5.74531192459,7.16424801428,0.0,18.7433767983,23.2517909448,42.9512876582,1.5178169031,18.025,23.4084707551
 02/01  15:00:00,55.141524786,5.77464019549,7.34865594005,0.0,18.7433767983,23.2517909448,42.9004343142,1.46735984905,18.025,23.4080744651
 02/01  16:00:00,54.5957355439,5.74606343183,7.12139339327,0.0,18.7433767983,22.9618409725,44.4638895844,3.03120846988,18.025,23.4076811145
 02/01  17:00:00,57.9986999276,5.7125546444,6.10652984424,0.0,18.7433767983,27.431320555,27.4155937785,3.62302999693,18.025,5.76756378152
 02/01  18:00:00,74.9314317429,5.83464628534,5.07671014051,0.0,17.6635504202,40.6971502883,11.0846553098,5.30362449718,0.0,5.78103081264
 02/01  19:00:00,84.1261514581,5.94748071378,5.76924257828,0.0,27.5259009287,37.3340067412,27.4516531983,10.0465918317,0.0,17.4050613666
 02/01  20:00:00,87.1433485103,6.03969101017,6.36925012186,0.0,33.8341110165,33.3544677425,23.7016882408,12.1340787704,0.0,11.5676094704
 02/01  21:00:00,96.4213363326,6.20674767331,7.32602019745,0.0,36.5179666069,38.8247702939,21.1665335994,15.3714646248,0.0,5.79506897457
 02/01  22:00:00,90.8785717412,6.22538264337,7.27916807959,0.0,32.965339924,36.8579353714,35.1462275968,17.7196797672,0.0,17.4265478296
 02/01  23:00:00,64.4043007851,5.85431161474,4.72348999187,0.0,25.6355707503,20.6438685092,30.9233369462,19.3394817733,0.0,11.5838551729
 02/01  24:00:00,42.6658798272,5.59431114295,2.79852907503,0.0,15.0252895274,11.7056064465,27.3723458163,21.5975632616,0.0,5.77478255469
 02/02  01:00:00,36.8660284151,5.51288417922,2.10596713618,0.0,11.6412384099,10.0650221343,29.7597178991,23.9916682384,0.0,5.76804966068
 02/02  02:00:00,34.8314569907,5.45627081154,1.68882115735,0.0,10.0992000411,10.047477231,31.4003187179,25.6391884922,0.0,5.76113022574
 02/02  03:00:00,32.6189930072,5.41222460181,1.37996377883,0.0,8.25718729233,10.0299323277,26.9953282507,26.9753282507,0.0,0.02
 02/02  04:00:00,32.414899591,5.38593744124,1.20215483639,0.0,8.25718729233,10.0299323277,33.48080417,27.7198840359,0.0,5.76092013411
 02/02  05:00:00,33.811065372,5.35883347453,1.0187010397,0.0,8.25718729233,11.6354268332,35.1145880586,29.3465825707,0.0,5.7680054879
 02/02  06:00:00,41.4625637524,5.36630699908,1.0827118848,0.0,12.1011305571,15.3678112995,33.9158103709,28.1274425223,0.0,5.78836784866
 02/02  07:00:00,73.1227812462,5.62928759921,2.95109018287,0.0,19.7275818095,37.2640762949,43.885881072,26.4588608504,0.0,17.4270202217
 02/02  08:00:00,85.773408384,5.82374147883,4.3386715602,0.0,24.3117294858,51.2795993405,46.656850288,23.31499535,0.0,23.341854938
 02/02  09:00:00,73.0891127681,5.54574534906,3.20803531841,0.0,23.6694662846,40.6342015617,45.5746934415,16.0682351853,0.0,29.5064582562
 02/02  10:00:00,70.1862394595,5.53403488308,5.32454428375,0.0,23.6694662846,35.6302164847,60.0124297467,12.5909516215,18.025,29.3964781252
 02/02  11:00:00,52.0001035555,5.43195295513,4.8374138213,0.0,18.7433767983,22.9618409725,51.8205873751,10.3263853878,18.025,23.4692019874
 02/02  12:00:00,52.1858426104,5.44454134374,5.01302194769,0.0,18.7433767983,22.9618409725,49.3460393412,7.91120845814,18.025,23.4098308831
 02/02  13:00:00,52.897632853,5.52229918618,5.60360706681,0.0,18.5889407304,23.1597249699,47.5469753556,6.11398782276,18.025,23.4079875328
 02/02  14:00:00,52.5874953315,5.47469436799,5.09457170593,0.0,18.7433767983,23.2517909448,44.9657148246,3.53309266776,18.025,23.4076221569
 02/02  15:00:00,52.8917202347,5.50780342502,5.36568757536,0.0,18.7433767983,23.2517909448,43.9241368864,2.49188864013,18.025,23.4072482463
 02/02  16:00:00,52.7215611472,5.51952977672,5.47375202991,0.0,18.7433767983,22.9618409725,45.0443374239,3.61245654071,18.025,23.4068808832
 02/02  17:00:00,56.3714096479,5.51550191481,4.67629081982,0.0,18.7433767983,27.431320555,28.471394474,4.67877098165,18.025,5.7676234924
 02/02  18:00:00,73.0689485594,5.61899431599,3.42987798543,0.0,17.6635504202,40.6971502883,14.225841678,8.4444848991,0.0,5.78135677886
 02/02  19:00:00,82.0823078323,5.70789990347,3.964977923,0.0,27.5259009287,37.3340067412,31.5603431216,14.1539314701,0.0,17.4064116515
 02/02  20:00:00,84.8116217756,5.77292240538,4.30428952082,0.0,33.8341110165,33.3544677425,28.860445358,17.2932170223,0.0,11.5672283356
 02/02  21:00:00,94.1884223522,5.94071245137,5.35914123818,0.0,36.5179666069,38.8247702939,24.9531111412,19.158244324,0.0,5.7948668172
 02/02  22:00:00,88.7616813194,5.96542502927,5.42223241011,0.0,32.965339924,36.8579353714,38.7499870432,21.3235255145,0.0,17.4264615286
 02/02  23:00:00,62.5612897293,5.64144553687,3.093343885,0.0,25.6355707503,20.6438685092,36.6186823169,25.0351887596,0.0,11.5834935572
 02/02  24:00:00,41.3583849172,5.44803460636,1.63731004127,0.0,15.0252895274,11.7056064465,33.730822032,27.956009936,0.0,5.77481209593
 02/03  01:00:00,35.7834916016,5.38049599438,1.15581803636,0.0,11.6412384099,10.0650221343,36.0176887098,30.2504423245,0.0,5.76724638531
 02/03  02:00:00,33.8587355765,5.3339432516,0.834184271099,0.00424300982234,10.0992000411,10.047477231,38.3511444412,32.590205077,0.0,5.76093936415
 02/03  03:00:00,31.837618025,5.29952449269,0.53797284216,0.173315642045,8.25718729233,10.0299323277,35.6679643156,35.6479643156,0.0,0.02
 02/03  04:00:00,31.9167796186,5.28779293403,0.367094771866,0.43508392462,8.25718729233,10.0299323277,43.1797845599,37.4186510562,0.0,5.76113350369
 02/03  05:00:00,33.7500142322,5.28791750733,0.237053065831,0.791512411807,8.25718729233,11.6354268332,45.2368159361,39.4689966401,0.0,5.76781929597
 02/03  06:00:00,41.8152205506,5.3093955006,0.245200605247,1.24707876251,12.1011305571,15.3678112995,45.4792406832,39.6907386458,0.0,5.78850203733
 02/03  07:00:00,72.3776771479,5.49813718343,1.92566930206,0.411465391588,19.7275818095,37.2640762949,54.6259992679,37.1994753728,0.0,17.4265238951
 02/03  08:00:00,84.6886806639,5.67118376993,3.25354046498,0.152959180474,24.3117294858,51.2795993405,55.7871484066,32.4458708271,0.0,23.3412775795
 02/03  09:00:00,72.4843818304,5.47712269946,2.21474431532,0.45718087122,23.6694662846,40.6342015617,53.9630547698,24.4577994827,0.0,29.5052552871
 02/03  10:00:00,69.7518182332,5.51169036375,4.45555034078,0.456916247429,23.6694662846,35.6302164847,69.2712920466,21.8496750632,18.025,29.3966169834
 02/03  11:00:00,51.995006206,5.45787615549,4.08072816278,0.725664688914,18.7433767983,22.9618409725,61.4595198731,19.9658465277,18.025,23.4686733455
 02/03  12:00:00,52.0653137435,5.48531691367,4.26834079893,0.583376140328,18.7433767983,22.9618409725,59.3057596119,17.8720175391,18.025,23.4087420728
 02/03  13:00:00,51.8461810497,5.49565591112,4.2125965213,0.366201834456,18.5889407304,23.1597249699,56.9031156213,15.4696859529,18.025,23.4084296684
 02/03  14:00:00,51.9740878187,5.49577393549,4.13953073533,0.320553407683,18.7433767983,23.2517909448,57.887632265,16.4538941706,18.025,23.4087380944
 02/03  15:00:00,51.9367940538,5.49248793151,4.23769330024,0.188383116353,18.7433767983,23.2517909448,55.8580429334,14.4262771411,18.025,23.4067657924
 02/03  16:00:00,51.6428804853,5.48604467389,4.32752720045,0.101028755565,18.7433767983,22.9618409725,55.6103156896,14.178895453,18.025,23.4064202366
 02/03  17:00:00,55.0008134985,5.44680588735,3.29822554208,0.0761642253259,18.7433767983,27.431320555,39.5688215252,15.7760555268,18.025,5.76776599845
 02/03  18:00:00,71.6694404545,5.50899631036,2.12278946087,0.0175776436631,17.6635504202,40.6971502883,26.1709323043,20.389697672,0.0,5.78123463229
 02/03  19:00:00,80.592305287,5.56919153869,2.61368221751,0.0,27.5259009287,37.3340067412,44.2286451027,26.8219873406,0.0,17.4066577621
 02/03  20:00:00,83.309512342,5.61780695468,2.95705007925,0.000243924908275,33.8341110165,33.3544677425,36.248331906,30.454567604,0.0,5.79376430197
 02/03  21:00:00,92.2024640082,5.71683932495,3.5287697476,0.0682857655179,36.5179666069,38.8247702939,48.0925138423,36.5224443916,0.0,11.5700694506
 02/03  22:00:00,86.8317854695,5.73554072174,3.5642239673,0.15799456043,32.965339924,36.8579353714,56.1263090841,38.700139141,0.0,17.4261699431
 02/03  23:00:00,61.80088477,5.52126715042,2.03326991382,0.419846343802,25.6355707503,20.6438685092,51.7204665886,40.1371794305,0.0,11.5832871582
 02/03  24:00:00,42.1148800963,5.40744943669,0.883387482141,1.55100239353,15.0252895274,11.7056064465,49.3053552353,43.5306529296,0.0,5.77470230566
 02/04  01:00:00,39.8681142408,5.44948190242,0.563535098309,3.40802183628,12.8411359301,10.0650221343,52.9607462964,47.1927862026,0.0,5.76796009374
 02/04  02:00:00,40.8096701895,5.47633458086,0.401162417484,4.48632730678,12.8411359301,10.0650221343,54.8920619205,49.1308316711,0.0,5.76123024934
 02/04  03:00:00,37.9999495064,5.54271272447,0.172177403452,6.45825391616,8.25718729233,10.0299323277,50.0565472958,50.0365472958,0.0,0.02
 02/04  04:00:00,39.5678002179,5.60848980472,0.0638302837947,8.06867168814,8.25718729233,10.0299323277,56.546408922,50.7853867552,0.0,5.76102216686
 02/04  05:00:00,42.367869271,5.66324628965,0.0337290322803,9.23736227472,8.25718729233,11.6354268332,57.1276638172,51.3599526128,0.0,5.76771120448
 02/04  06:00:00,46.7974365021,5.67638571257,0.0305940984154,9.4985102347,8.71707943955,15.3327214929,53.9451009026,48.1702134239,0.0,5.77488747864
 02/04  07:00:00,65.6052627559,5.62072019803,0.139520617843,8.15683426479,18.5082010057,25.6353820695,57.0687206462,45.5123126037,0.0,11.5564080426
 02/04  08:00:00,72.3466262208,5.5929985997,1.09423049918,5.17130818246,19.4083231844,41.0650158608,53.6187620317,41.9935951261,0.0,11.6251669056
 02/04  09:00:00,95.3536080354,5.70936180162,3.5283991585,1.75054027937,26.3286599382,57.9988325916,72.1307438403,30.5760640862,0.0,41.554679754
 02/04  10:00:00,81.7138777897,5.65691454202,5.21428439257,1.63191044418,26.3286599382,42.8504436482,69.3117845472,21.7836379426,18.025,29.5031466046
 02/04  11:00:00,57.2125189175,5.55281842427,4.72703298928,1.71625960344,21.7447113004,23.4437158914,61.5983193376,14.1711537428,18.025,29.4021655948
 02/04  12:00:00,54.2432756732,5.55444221733,5.12646751554,0.80792486831,19.3027497915,23.426170988,50.3885509612,8.89767306508,18.025,23.4658778961
 02/04  13:00:00,53.9900280797,5.56209982485,5.26341844821,0.268121495992,19.1483137236,23.7250123474,47.7814658659,6.34670097242,18.025,23.4097648935
 02/04  14:00:00,53.7859923937,5.54082974141,5.08939767224,0.113831853402,19.3027497915,23.7161209604,45.9273821912,4.49317152062,18.025,23.4092106705
 02/04  15:00:00,53.1496207536,5.47624104461,4.59298088136,0.0384656868494,19.3027497915,23.7161209604,48.1514037805,6.71754682541,18.025,23.4088569551
 02/04  16:00:00,52.4591910614,5.43568429874,4.25456261672,0.016960961631,19.3027497915,23.426170988,51.3826123361,9.94909583457,18.025,23.4085165015
 02/04  17:00:00,55.8983695582,5.40930778344,3.27120614745,0.0145361960843,19.3027497915,27.8956505705,35.4586564987,11.6658623934,18.025,5.76779410526
 02/04  18:00:00,69.0253123371,5.47905792224,2.06834967866,0.0,18.2229234133,37.5968344597,18.397442459,12.6228597364,0.0,5.77458272259
 02/04  19:00:00,86.1548852113,5.620214198,3.21936494773,0.0,32.690315043,37.0816133363,26.9198212573,15.3769466507,0.0,11.5428746066
 02/04  20:00:00,87.0199609993,5.72354776834,3.86922352404,0.0,36.8143715336,33.066984531,23.104757301,17.3096772691,0.0,5.79508003193
 02/04  21:00:00,93.4806326982,5.88293375533,4.93042981138,0.0,36.3493007332,38.7721355839,29.7209998963,18.1525420901,0.0,11.5684578062
 02/04  22:00:00,91.538016748,5.91023279965,5.07837795546,0.0,36.1807251679,36.8228455648,29.559450758,17.9891467129,0.0,11.5703040451
 02/04  23:00:00,68.1063522798,5.65066117912,3.2259623013,0.0,31.0351095914,20.6438685092,30.6749184347,19.0494941379,0.0,11.6254242967
 02/04  24:00:00,44.043519375,5.47340739446,1.8948165089,0.0,17.4250845679,11.7056064465,31.5744556942,20.0176483311,0.0,11.5568073631
 02/05  01:00:00,37.6275255142,5.43959764963,1.6214293972,0.0,12.925468867,10.100111941,24.963905421,19.1959024834,0.0,5.76800293759
 02/05  02:00:00,37.4682892639,5.41968728399,1.48198014967,0.00135251143865,12.925468867,10.100111941,24.5345211259,18.7734404816,0.0,5.76108064425
 02/05  03:00:00,32.5580206924,5.3808036079,1.19131553162,0.0396732556354,8.34152022915,10.0650221343,19.0375638093,19.0175638093,0.0,0.02
 02/05  04:00:00,32.4777555005,5.36885366765,1.10648931984,0.0561813142413,8.34152022915,10.0650221343,23.8395361841,18.0791083112,0.0,5.76042787297
 02/05  05:00:00,34.0443088699,5.3615149744,1.05483542454,0.0750037190241,8.34152022915,11.6705166398,23.337599823,17.5696321244,0.0,5.76796769861
 02/05  06:00:00,38.1573139995,5.35350284426,0.999174000118,0.0932675845243,8.80141237637,15.3678112995,22.7450209143,16.9701365678,0.0,5.77488434645
 02/05  07:00:00,58.5725854121,5.4085402916,1.45106851241,0.0247871597941,18.5082010057,25.6353820695,26.8776026208,15.3211159049,0.0,11.5564867158
 02/05  08:00:00,69.0158422634,5.58357690857,2.82475365326,0.0,19.4926561212,41.1001056674,27.0015712554,15.3758673709,0.0,11.6257038844
 02/05  09:00:00,95.6853967576,5.81844568725,5.50164345891,0.0,26.3286599382,57.9988325916,56.2036884347,14.6495061526,0.0,41.5541822821
 02/05  10:00:00,80.4059748498,5.58273969173,5.73188822036,0.0,26.2443270014,42.8153538416,62.9785474716,15.448874432,18.025,29.5046730396
 02/05  11:00:00,54.8464476205,5.37441833127,4.2545813105,0.00103962572999,21.7447113004,23.4437158914,63.5299932994,16.1042329198,18.025,29.4007603796
 02/05  12:00:00,52.360764457,5.36984351516,4.14114025052,0.0356276250008,19.3449162599,23.4437158914,57.8282803488,16.3361980292,18.025,23.4670823196
 02/05  13:00:00,51.8893720991,5.32289447194,3.52245580607,0.0879211270904,19.190480192,23.7425572507,57.6069644392,16.1709676579,18.025,23.4109967814
 02/05  14:00:00,51.7806148095,5.31861556458,3.32701598275,0.152761075669,19.260583323,23.698576057,55.6759200267,14.2404837753,18.025,23.4104362514
 02/05  15:00:00,51.9429399859,5.33750402684,3.42285746587,0.200356400516,19.260583323,23.698576057,57.0367092375,15.6016192413,18.025,23.4100899961
 02/05  16:00:00,51.7113467501,5.33789300746,3.44699252731,0.234189127491,19.260583323,23.4086260847,57.9078652679,16.4731087,18.025,23.4097565678
 02/05  17:00:00,55.4715382688,5.34875349742,2.75663163462,0.222546330549,19.260583323,27.8781056672,39.2692043255,15.476491241,18.025,5.76771308448
 02/05  18:00:00,68.4980881775,5.41674280852,1.58405817894,0.0790941106926,18.1807569449,37.5792895564,21.7995716269,16.0251495751,0.0,5.77442205185
 02/05  19:00:00,85.4325040045,5.54928087427,2.68733918758,0.0,32.6059821062,37.0465235296,30.336123245,18.7943827921,0.0,11.5417404529
 02/05  20:00:00,86.4566202114,5.64708853314,3.38234139867,0.0,36.8143715336,33.066984531,24.9923080189,19.1981611169,0.0,5.79414690199
 02/05  21:00:00,92.876616871,5.78276937219,4.3071558592,0.0,36.43363367,38.8072253906,31.8482907801,20.2792365753,0.0,11.5690542048
 02/05  22:00:00,90.4228616144,5.7856441461,4.20572938943,0.00150395062817,36.0963922311,36.7877557581,34.5366324134,22.9660227644,0.0,11.570609649
 02/05  23:00:00,67.1731770512,5.55800201857,2.47718346195,0.0276841601154,30.9507766546,20.6087787026,43.8820255907,26.453810869,0.0,17.4282147217
 02/05  24:00:00,43.3737287848,5.39278991405,1.25589460358,0.0497490046131,17.4250845679,11.7056064465,32.8461483349,27.0588421563,0.0,5.78730617861
 02/06  01:00:00,35.7802733657,5.36156194826,0.995720242884,0.175812842038,11.6412384099,10.0650221343,31.4283168768,25.6605855232,0.0,5.76773135358
 02/06  02:00:00,34.182263643,5.34001045225,0.766151565475,0.389735137725,10.0992000411,10.047477231,31.1287902041,25.3678443776,0.0,5.76094582653
 02/06  03:00:00,32.2971113523,5.31654194079,0.512521411717,0.641242131426,8.25718729233,10.0299323277,27.076493525,27.056493525,0.0,0.02
 02/06  04:00:00,32.3223526161,5.3014892252,0.334784247702,0.859271127894,8.25718729233,10.0299323277,35.0251656013,29.2640229861,0.0,5.76114261519
 02/06  05:00:00,34.0082203341,5.29890421207,0.263055020997,1.01272899405,8.25718729233,11.6354268332,34.8012067141,29.0340435093,0.0,5.76716320483
 02/06  06:00:00,41.91517774,5.31391411249,0.274316827725,1.31339867084,12.1011305571,15.3678112995,41.7898595545,30.2339623893,0.0,11.5558971653
 02/06  07:00:00,72.4094771921,5.47855672017,1.81743971655,0.571072758386,19.7275818095,37.2640762949,41.46738811,29.8432572678,0.0,11.6241308422
 02/06  08:00:00,84.7012067451,5.65107928763,3.24653469112,0.192590944601,24.3117294858,51.2795993405,50.1711605904,26.8283951692,0.0,23.3427654213
 02/06  09:00:00,72.9398669054,5.4937463577,2.7936465217,0.317138486818,23.6694662846,40.6342015617,45.8405018968,16.3318861372,0.0,29.5086157596
 02/06  10:00:00,70.379665817,5.53509701925,5.27502163941,0.241883976769,23.6694662846,35.6302164847,60.2226436814,12.7990253313,18.025,29.3986183501
 02/06  11:00:00,52.4856459206,5.47889072607,5.04799077631,0.228024953793,18.7433767983,22.9618409725,50.5023086801,9.00869712262,18.025,23.4686115575
 02/06  12:00:00,52.8271069456,5.52430367897,5.46717685672,0.107345768422,18.7433767983,22.9618409725,46.6338619829,5.19848844032,18.025,23.4103735426
 02/06  13:00:00,53.1275771629,5.55964975796,5.7805263337,0.0156722541876,18.5889407304,23.1597249699,46.5704278049,5.1356257532,18.025,23.4098020517
 02/06  14:00:00,53.3773234454,5.5790321466,5.78006058179,0.0,18.7433767983,23.2517909448,43.3247372511,1.89026663956,18.025,23.4094706115
 02/06  15:00:00,53.1846316189,5.5533440069,5.61305693783,0.0,18.7433767983,23.2517909448,43.3134912493,1.87935842614,18.025,23.4091328231
 02/06  16:00:00,53.1927997217,5.58769059495,5.87682839114,0.0,18.7433767983,22.9618409725,44.5057103973,3.07189587786,18.025,23.4088145194
 02/06  17:00:00,56.6991035396,5.56398968209,4.95549702733,0.0,18.7433767983,27.431320555,27.5183972473,3.72603992874,18.025,5.76735731857
 02/06  18:00:00,73.4984665229,5.66954307764,3.8088450682,0.0,17.6635504202,40.6971502883,12.3830881472,6.60184230106,0.0,5.78124584609
 02/06  19:00:00,82.4978180117,5.75448423997,4.33390122895,0.0,27.5259009287,37.3340067412,29.297197662,11.8899668919,0.0,17.4072307701
 02/06  20:00:00,85.3962678846,5.83233704583,4.82951911577,0.0,33.8341110165,33.3544677425,25.5700040085,14.0018648689,0.0,11.5681391396
 02/06  21:00:00,94.5639223317,5.98371978373,5.69162850432,0.0,36.5179666069,38.8247702939,23.2123436441,17.4169887961,0.0,5.795354848
 02/06  22:00:00,89.2949405093,6.02516846831,5.8957456688,0.0,32.965339924,36.8579353714,36.124999458,18.6974881582,0.0,17.4275112998
 02/06  23:00:00,63.2135091943,5.70918256763,3.67782235394,0.0,25.6355707503,20.6438685092,31.5336376244,19.9491591997,0.0,11.5844784246
 02/06  24:00:00,41.9169301821,5.50374722629,2.14014082327,0.0,15.0252895274,11.7056064465,25.7104304132,19.9356305947,0.0,5.77479981854
 02/07  01:00:00,36.2972345157,5.44097093181,1.60908503453,0.0,11.6412384099,10.0650221343,27.8187645177,22.0509810936,0.0,5.76778342411
 02/07  02:00:00,34.2627837786,5.38280361979,1.19361348058,0.0,10.0992000411,10.047477231,33.1382716654,27.3772746712,0.0,5.76099699425
 02/07  03:00:00,32.2056569699,5.35643221798,1.00664835193,0.0157703186727,8.25718729233,10.0299323277,26.2279670641,26.2079670641,0.0,0.02
 02/07  04:00:00,32.1376475227,5.34196051825,0.882308141532,0.0865707497099,8.25718729233,10.0299323277,31.3528136054,25.5916194376,0.0,5.76119416776
 02/07  05:00:00,33.6670603234,5.31922303182,0.661234025104,0.253071092316,8.25718729233,11.6354268332,34.9512658275,29.184050278,0.0,5.76721554945
 02/07  06:00:00,41.4268748944,5.33284339894,0.708149014283,0.372333982314,12.1011305571,15.3678112995,40.504235457,28.9482279961,0.0,11.5560074609
 02/07  07:00:00,72.554473715,5.54056053034,2.32982810877,0.14167660494,19.7275818095,37.2640762949,42.7561499105,31.1317501768,0.0,11.6243997337
 02/07  08:00:00,85.0274416555,5.71345890705,3.59243377334,0.110546294001,24.3117294858,51.2795993405,53.2414343381,29.89841173,0.0,23.3430226082
 02/07  09:00:00,73.189949229,5.54480689308,3.15647283692,0.153333631377,23.6694662846,40.6342015617,46.126367486,16.6173982892,0.0,29.5089691968
 02/07  10:00:00,71.049955476,5.61817148704,6.03035878268,0.0737617127185,23.6694662846,35.6302164847,55.4730339379,8.04906414823,18.025,29.3989697897
 02/07  11:00:00,53.2117464518,5.55814745635,5.80034616239,0.122513052596,18.7433767983,22.9618409725,46.6555976681,5.1608880929,18.025,23.4697095752
 02/07  12:00:00,53.4651037764,5.59555841458,6.09949321457,0.0417713671537,18.7433767983,22.9618409725,45.3634068644,3.92775241038,18.025,23.410654454
 02/07  13:00:00,54.138207213,5.6736352233,6.69284288073,0.0,18.5889407304,23.1597249699,45.5791673047,4.14407485175,18.025,23.410092453
 02/07  14:00:00,54.6980296893,5.72975902478,6.95003979066,0.0,18.7433767983,23.2517909448,42.4516475483,1.01688476111,18.025,23.4097627872
 02/07  15:00:00,55.0442401873,5.76371333302,7.26229601875,0.0,18.7433767983,23.2517909448,41.8887613714,0.454330318417,18.025,23.409431053
 02/07  16:00:00,54.7282688923,5.76009025119,7.2398977576,0.0,18.7433767983,22.9618409725,43.350649161,1.91653168904,18.025,23.409117472
 02/07  17:00:00,57.8608780981,5.70212107496,5.97914040435,0.0,18.7433767983,27.431320555,27.0118090275,3.21926233735,18.025,5.76754669013
 02/07  18:00:00,74.470386437,5.79186903833,4.65843879553,0.0,17.6635504202,40.6971502883,11.5097649378,5.72845168603,0.0,5.78131325181
 02/07  19:00:00,83.1581884776,5.85272580941,4.89602985891,0.0,27.5259009287,37.3340067412,30.5381492988,13.1316809445,0.0,17.4064683542
 02/07  20:00:00,85.6823725585,5.89560551701,5.05235516556,0.0,33.8341110165,33.3544677425,29.3268473297,17.758564019,0.0,11.5682833107
 02/07  21:00:00,94.8472237675,6.03451831973,5.92413078844,0.0,36.5179666069,38.8247702939,26.8709515031,21.077957252,0.0,5.79299425118
 02/07  22:00:00,89.196623853,6.02962501003,5.79297222015,0.0,32.965339924,36.8579353714,41.7372273844,24.3094813713,0.0,17.4277460132
 02/07  23:00:00,62.811818386,5.67764763504,3.30766598554,0.0,25.6355707503,20.6438685092,40.9512455906,29.3674940779,0.0,11.5837515127
 02/07  24:00:00,41.5073032819,5.46743985811,1.76682115062,0.0,15.0252895274,11.7056064465,38.8599465062,33.085071944,0.0,5.77487456226
 02/08  01:00:00,35.9659905718,5.40324838314,1.31028679583,0.00527682838033,11.6412384099,10.0650221343,40.0850151664,34.3171577154,0.0,5.76785745096
 02/08  02:00:00,34.2067189619,5.36783339577,1.01591235619,0.136606435467,10.0992000411,10.047477231,41.0429728816,35.2819023486,0.0,5.76107053303
 02/08  03:00:00,32.3121848257,5.34086832056,0.74277076862,0.40173950517,8.25718729233,10.0299323277,36.5507581626,36.5307581626,0.0,0.02
 02/08  04:00:00,32.7006570454,5.33672105876,0.521227489526,1.01590044474,8.25718729233,10.0299323277,44.7423034598,38.9810355113,0.0,5.76126794852
 02/08  05:00:00,35.0500322072,5.3619715856,0.421187331037,1.83334117715,8.25718729233,11.6354268332,44.9307754736,39.163486005,0.0,5.76728946862
 02/08  06:00:00,42.8228469307,5.37529429917,0.482250948429,1.95175292472,12.1011305571,15.3678112995,47.9310639049,36.374906182,0.0,11.5561577228
 02/08  07:00:00,72.8207154132,5.53543995925,2.15325556266,0.589611211834,19.7275818095,37.2640762949,46.09079498,34.466238347,0.0,11.624556633
 02/08  08:00:00,85.0814859252,5.70413012436,3.49081545378,0.275537069341,24.3117294858,51.2795993405,53.9060294539,30.5632039067,0.0,23.3428255472
 02/08  09:00:00,73.2453397223,5.53721739166,2.92650373492,0.446282679402,23.6694662846,40.6342015617,47.7285332549,18.2191495992,0.0,29.5093836557
 02/08  10:00:00,70.9852455524,5.6023249778,5.78983384185,0.265423108754,23.6694662846,35.6302164847,57.5028868861,10.0800741726,18.025,29.3978127135
 02/08  11:00:00,53.2346251308,5.54994902532,5.74207252566,0.211863571549,18.7433767983,22.9618409725,46.6013822765,5.10634049861,18.025,23.4700417779
 02/08  12:00:00,53.6407704498,5.59515276169,6.22494595741,0.0923908983191,18.7433767983,22.9618409725,44.5862369869,3.15025149763,18.025,23.4109854893
 02/08  13:00:00,54.23425359,5.66155648758,6.79468552693,0.00628220712948,18.5889407304,23.1597249699,44.78201687,3.34657315409,18.025,23.4104437159
 02/08  14:00:00,54.9606224849,5.73341412245,7.20897742431,0.0,18.7433767983,23.2517909448,41.5221063248,0.0870071923274,18.025,23.4100991325
 02/08  15:00:00,55.180070703,5.75552856274,7.40631122671,0.0,18.7433767983,23.2517909448,41.4347705563,0.0,18.025,23.4097705563
 02/08  16:00:00,54.8406219125,5.75035730593,7.36198366123,0.0,18.7433767983,22.9618409725,42.7535569232,1.3190986666,18.025,23.4094582566
 02/08  17:00:00,58.04313042,5.70245816228,6.16105601957,0.0,18.7433767983,27.431320555,26.3568040082,2.56418016699,18.025,5.76762384118
 02/08  18:00:00,74.7210465513,5.80062105865,4.90034680108,0.0,17.6635504202,40.6971502883,10.0949215855,4.31352990642,0.0,5.78139167911
 02/08  19:00:00,83.4093494474,5.86632138105,5.13359560334,0.0,27.5259009287,37.3340067412,28.8968255362,11.4901278082,0.0,17.406697728
 02/08  20:00:00,86.4323637399,5.95316560824,5.74478608868,0.0,33.8341110165,33.3544677425,24.5071319693,12.938685612,0.0,11.5684463573
 02/08  21:00:00,95.8553060524,6.12750327989,6.83922805075,0.0,36.5179666069,38.8247702939,20.9967823412,15.2033540376,0.0,5.79342830361
 02/08  22:00:00,90.6009685461,6.16893790558,7.05800364469,0.0,32.965339924,36.8579353714,32.969078867,15.5419128152,0.0,17.4271660518
 02/08  23:00:00,64.1786259347,5.81517734746,4.53694359559,0.0,25.6355707503,20.6438685092,28.5811104743,16.9973459213,0.0,11.583764553
 02/08  24:00:00,42.5505391622,5.57004391374,2.70745288064,0.0,15.0252895274,11.7056064465,23.4252275162,17.6505313438,0.0,5.77469617234
 02/09  01:00:00,37.0731370071,5.52422320256,2.3017352565,0.0,11.6412384099,10.0650221343,21.1076745362,15.3397346916,0.0,5.76793984459
 02/09  02:00:00,35.3705870792,5.5063836987,2.17783654339,0.0,10.0992000411,10.047477231,18.0718406993,12.3106882813,0.0,5.761152418
 02/09  03:00:00,33.3365462731,5.48325964327,2.02648028515,0.0,8.25718729233,10.0299323277,10.2865665188,10.2665665188,0.0,0.02
 02/09  04:00:00,33.1961192749,5.46569872898,1.90361269156,0.0,8.25718729233,10.0299323277,15.6057381938,9.84479182021,0.0,5.76094637356
 02/09  05:00:00,34.6933380596,5.45236629227,1.8074397757,0.0,8.25718729233,11.6354268332,15.7829165854,10.0155451747,0.0,5.76737141071
 02/09  06:00:00,42.3768896142,5.46498649071,1.89835420697,0.0,12.1011305571,15.3678112995,21.8217732256,10.2654523951,0.0,11.5563208305
 02/09  07:00:00,74.467424878,5.76685771313,4.15815852335,0.0,19.7275818095,37.2640762949,21.6684703874,10.0437488039,0.0,11.6247215836
 02/09  08:00:00,88.4732624445,6.08132357138,6.78093542011,0.0,24.3117294858,51.2795993405,30.8775294138,7.53630898286,0.0,23.3412204309
 02/09  09:00:00,77.2236723717,5.84542113289,7.04291547103,0.0,23.6694662846,40.6342015617,30.4070503645,0.897296626999,0.0,29.5097537375
 02/09  10:00:00,75.6712639252,5.9703834977,10.3732169107,0.0,23.6694662846,35.6302164847,47.423886517,0.0,18.025,29.398886517
 02/09  11:00:00,57.4293453723,5.84733067785,9.85127453161,0.0,18.7433767983,22.9618409725,41.4936916628,0.0,18.025,23.4686916628
 02/09  12:00:00,57.1387461329,5.80203249192,9.60843282725,0.0,18.7433767983,22.9618409725,41.4363180835,0.0,18.025,23.4113180835
 02/09  13:00:00,58.7230868863,5.91985648672,11.0315008566,0.0,18.5889407304,23.1597249699,41.4357801834,0.0,18.025,23.4107801834
 02/09  14:00:00,58.9754507542,5.98221672058,10.9750030936,0.0,18.7433767983,23.2517909448,41.4354854501,0.0,18.025,23.4104854501
 02/09  15:00:00,60.402165424,6.09124039865,12.2926941287,0.0,18.7433767983,23.2517909448,41.4350987208,0.0,18.025,23.4100987208
 02/09  16:00:00,60.0955358925,6.09402369731,12.2732312585,0.0,18.7433767983,22.9618409725,41.4348062826,0.0,18.025,23.4098062826
 02/09  17:00:00,63.2629184656,6.05721487251,11.026087857,0.0,18.7433767983,27.431320555,23.7927022351,0.0,18.025,5.76770223509
 02/09  18:00:00,80.0843089051,6.2410976316,9.82313263986,0.0,17.6635504202,40.6971502883,5.78147034487,0.0,0.0,5.78147034487
 02/09  19:00:00,89.0214611712,6.37702169894,10.2350070325,0.0,27.5259009287,37.3340067412,17.696166361,0.288248007855,0.0,17.4079183531
 02/09  20:00:00,92.1675363096,6.49096511796,10.9421595642,0.0,33.8341110165,33.3544677425,12.8095854499,1.2409835189,0.0,11.568601931
 02/09  21:00:00,101.844455094,6.69833823513,12.257542681,0.0,36.5179666069,38.8247702939,7.71913755478,1.92562963542,0.0,5.79350791936
 02/09  22:00:00,96.6189541054,6.7478110172,12.497115807,0.0,32.965339924,36.8579353714,19.5135321207,2.08572024188,0.0,17.4278118788
 02/09  23:00:00,69.9659089984,6.3640624838,9.77534164772,0.0,25.6355707503,20.6438685092,13.3865492927,1.80232748462,0.0,11.584221808
 02/09  24:00:00,47.4737131294,6.02396189568,7.17670883278,0.0,15.0252895274,11.7056064465,7.42725429679,1.65247976883,0.0,5.77477452796
 02/10  01:00:00,41.1295297942,5.89735903286,5.98499225357,0.0,11.6412384099,10.0650221343,7.58676237498,1.81874449819,0.0,5.76801787679
 02/10  02:00:00,38.7735331091,5.82351906044,5.26364718473,0.0,10.0992000411,10.047477231,7.84019069293,2.07896079732,0.0,5.76122989562
 02/10  03:00:00,36.2370128712,5.75779015466,4.6524163087,0.0,8.25718729233,10.0299323277,2.41392183727,2.39392183727,0.0,0.02
 02/10  04:00:00,35.8387264391,5.72046084671,4.29145804932,0.0,8.25718729233,10.0299323277,8.44121456574,2.68019134825,0.0,5.76102321749
 02/10  05:00:00,37.2425190782,5.69960869742,4.10937855404,0.0,8.25718729233,11.6354268332,8.63063314751,2.86318542329,0.0,5.76744772422
 02/10  06:00:00,45.2260638501,5.73604521902,4.47646968799,0.0,12.1011305571,15.3678112995,13.8736483153,2.31717877034,0.0,11.5564695449
 02/10  07:00:00,79.2874599956,6.25103156705,8.49402007151,0.0,19.7275818095,37.2640762949,13.5347819592,1.90991502817,0.0,11.624866931
 02/10  08:00:00,93.7815751896,6.61938532084,11.5511867764,0.0,24.3117294858,51.2795993405,24.954326813,1.61207635702,0.0,23.342250456
 02/10  09:00:00,79.7587443169,6.09381686863,9.3295919935,0.0,23.6694662846,40.6342015617,29.7703526093,0.262537102195,0.0,29.5078155071
 02/10  10:00:00,76.230589505,6.09295805338,10.8099682233,0.0,23.6694662846,35.6302164847,48.534126303,1.10990384636,18.025,29.3992224567
 02/10  11:00:00,57.1045321948,5.94665169222,9.42714037333,0.0,18.7433767983,22.9618409725,43.9743594964,2.48003921283,18.025,23.4693202835
 02/10  12:00:00,57.2163751286,5.98729165399,9.50080271259,0.0,18.7433767983,22.9618409725,43.7270059385,2.29041586453,18.025,23.411590074
 02/10  13:00:00,57.4283507526,6.03199401811,9.6246272385,0.0,18.5889407304,23.1597249699,44.8184176998,3.38237976872,18.025,23.4110379311
 02/10  14:00:00,57.6427651578,6.0546848743,9.56984933708,0.0,18.7433767983,23.2517909448,42.2650377911,0.829338238761,18.025,23.4106995524
 02/10  15:00:00,57.3885191314,6.0331002855,9.33718802008,0.0,18.7433767983,23.2517909448,42.5692030472,1.13383843386,18.025,23.4103646133
 02/10  16:00:00,56.7818149241,5.99868439842,9.05484970762,0.0,18.7433767983,22.9618409725,44.1285250344,2.69347972627,18.025,23.4100453081
 02/10  17:00:00,59.8395403581,5.92549147866,7.73443361177,0.0,18.7433767983,27.431320555,27.1313677408,3.33860090377,18.025,5.76776683704
 02/10  18:00:00,76.3077756379,6.01243919701,6.27525798167,0.0,17.6635504202,40.6971502883,14.6166129584,5.15484684223,0.0,9.46176611622
 02/10  19:00:00,85.130372468,6.08837899825,6.63256248198,0.0,27.5259009287,37.3340067412,24.3377715006,10.6369876065,0.0,13.7007838941
 02/10  20:00:00,87.6961418302,6.13330751646,6.82842243642,0.0,33.8341110165,33.3544677425,25.4536139213,13.884846156,0.0,11.5687677653
 02/10  21:00:00,96.7354789052,6.27153932471,7.57536527935,0.0,36.5179666069,38.8247702939,22.7671646389,16.9735807984,0.0,5.79358384053
 02/10  22:00:00,91.0993140811,6.27177235809,7.45351481483,0.0,32.965339924,36.8579353714,36.3625022283,18.934454475,0.0,17.4280477533
 02/10  23:00:00,64.4729402114,5.87502184095,4.77141388072,0.0,25.6355707503,20.6438685092,33.2474338254,21.6630580662,0.0,11.5843757592
 02/10  24:00:00,42.6317398249,5.60120652248,2.75749098568,0.0,15.0252895274,11.7056064465,30.4306723332,24.6558185796,0.0,5.7748537536
 02/11  01:00:00,38.112447764,5.52717845685,2.13819342261,0.0,12.8411359301,10.0650221343,32.8586124872,27.0916707516,0.0,5.76694173555
 02/11  02:00:00,37.709999761,5.47981158656,1.7843405957,0.0,12.8411359301,10.0650221343,35.2101805781,29.4492747361,0.0,5.76090584199
 02/11  03:00:00,32.5399374051,5.40861019868,1.30452077145,0.0,8.25718729233,10.0299323277,31.9669749676,31.9469749676,0.0,0.02
 02/11  04:00:00,32.2620880417,5.37180898997,1.06347195035,0.0,8.25718729233,10.0299323277,39.2911427052,33.5300407669,0.0,5.76110193832
 02/11  05:00:00,33.5944846304,5.33557302992,0.825284887709,9.52215737895e-05,8.25718729233,11.6354268332,42.2632464845,36.4957211226,0.0,5.76752536188
 02/11  06:00:00,37.6107759643,5.30945480029,0.631085068129,0.0782883087501,8.71707943955,15.3327214929,43.663454089,37.8885915693,0.0,5.7748625197
