Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  07:00:00,58.219283271,5.37132374655,1.05286391433,0.106904418007,18.5082010057,25.6353820695,48.7327745907,37.175914377,0.0,11.5568602137
 02/11  08:00:00,68.2611777492,5.53504762587,2.21552496808,0.0225157915562,19.4083231844,41.0650158608,45.6104999788,33.984789303,0.0,11.6257106757
 02/11  09:00:00,94.8443596139,5.81765738176,4.66139511226,0.0,26.3286599382,57.9988325916,66.3420559706,24.7903326044,0.0,41.5517233662
 02/11  10:00:00,81.0742504886,5.73864487797,6.12483396249,0.0,26.3286599382,42.8504436482,68.9344604947,21.4055970112,18.025,29.5038634836
 02/11  11:00:00,55.8329827667,5.56509899122,5.04857088382,0.00290469201703,21.7447113004,23.4437158914,67.5621806919,20.1350743124,18.025,29.4021063795
 02/11  12:00:00,53.4599706482,5.58224778681,5.10769530387,0.0155849650491,19.3027497915,23.426170988,59.6276616436,18.1359457958,18.025,23.4667158478
 02/11  13:00:00,53.6324114119,5.60667715286,5.12894858536,0.00039409084357,19.1483137236,23.7250123474,57.9762743835,16.5375494663,18.025,23.4137249172
 02/11  14:00:00,53.8984462044,5.62115337538,5.23535915156,0.0,19.3027497915,23.7161209604,54.9177239877,13.4796061003,18.025,23.4131178874
 02/11  15:00:00,53.9369345459,5.62533125544,5.26966964074,0.0,19.3027497915,23.7161209604,54.8720477302,13.434270959,18.025,23.4127767712
 02/11  16:00:00,53.4960408053,5.60279391379,5.14126335226,0.0,19.3027497915,23.426170988,56.4131685752,14.9757296411,18.025,23.412438934
 02/11  17:00:00,56.5621949023,5.52367923323,3.83520210694,0.0,19.3027497915,27.8956505705,40.4194710371,16.6267619649,18.025,5.76770907218
 02/11  18:00:00,67.5881135768,5.55669279363,2.43751821407,0.0,18.2229234133,37.5968344597,25.2473657122,19.4726935236,0.0,5.77467218853
 02/11  19:00:00,86.2914716004,5.68003588145,3.29613107603,0.0,32.690315043,37.0816133363,37.785285439,26.2425758733,0.0,11.5427095657
 02/11  20:00:00,87.0330151012,5.76458831307,3.8412374688,0.0,36.8143715336,33.066984531,40.1374749401,28.5702024955,0.0,11.5672724446
 02/11  21:00:00,92.985973796,5.86516982803,4.4535331815,0.0,36.3493007332,38.7721355839,38.0756542408,32.2807418255,0.0,5.79491241529
 02/11  22:00:00,90.5841699226,5.83653162229,4.19823214527,0.0,36.1807251679,36.8228455648,47.0442355356,35.4748083766,0.0,11.569427159
 02/11  23:00:00,67.4480262132,5.60327704531,2.59140630248,0.023611211356,31.0351095914,20.6438685092,55.9951133616,38.5664390025,0.0,17.4286743591
 02/11  24:00:00,43.6833066169,5.41969518911,1.31800488718,0.270312280272,17.4250845679,11.7056064465,49.6827446431,43.8943933899,0.0,5.78835125317
 02/12  01:00:00,37.5982476815,5.39238237294,1.03374937257,0.605617849018,12.925468867,10.100111941,48.8418805813,43.0740354019,0.0,5.76784517942
 02/12  02:00:00,38.1060299336,5.39948969547,0.868653918723,1.27261612974,12.925468867,10.100111941,46.7707183458,41.0095350166,0.0,5.76118332925
 02/12  03:00:00,34.3215050589,5.41019583749,0.567964083352,2.39711537999,8.34152022915,10.0650221343,46.6198995532,40.8589242047,0.0,5.7609753485
 02/12  04:00:00,34.9426560868,5.42396571891,0.418909367872,3.15355194092,8.34152022915,10.0650221343,41.2657614849,41.2457614849,0.0,0.02
 02/12  05:00:00,37.2226781614,5.4434598218,0.296374607875,3.92988961754,8.34152022915,11.6705166398,47.5765205559,41.8087192574,0.0,5.76780129844
 02/12  06:00:00,42.4444507534,5.48515915831,0.19264521996,5.05527631133,8.80141237637,15.3678112995,47.1042922138,41.3308012557,0.0,5.77349095805
 02/12  07:00:00,61.5887817726,5.47042048071,0.514380409165,3.91579018898,18.5082010057,25.6353820695,50.4638247927,38.9071384942,0.0,11.5566862984
 02/12  08:00:00,69.710645702,5.52202150617,1.63716924211,1.94394322027,19.4926561212,41.1001056674,47.6036425032,35.97792212,0.0,11.6257203833
 02/12  09:00:00,94.3004503635,5.67389347672,3.47748088961,0.783770189745,26.3286599382,57.9988325916,70.8057380687,29.2519767518,0.0,41.5537613168
 02/12  10:00:00,79.9725140063,5.54151223724,4.38041417031,0.959239306011,26.2443270014,42.8153538416,73.6773919965,26.1472936007,18.025,29.5050983958
 02/12  11:00:00,55.7383966134,5.40777551208,3.30748606073,1.80672731804,21.7447113004,23.4437158914,71.0638482582,23.6381608089,18.025,29.4006874494
 02/12  12:00:00,53.3119547907,5.4243228386,3.60127006628,1.47220806023,19.3449162599,23.4437158914,66.454671417,20.7307326379,18.025,27.698938779
 02/12  13:00:00,52.7123029457,5.37805513215,3.24137864547,1.13676560062,19.190480192,23.7425572507,57.5870888744,19.8328127086,18.025,19.7292761658
 02/12  14:00:00,52.3606722577,5.35509051769,3.16980651986,0.853553103846,19.260583323,23.698576057,58.8050274186,17.9118028002,18.025,22.8682246183
 02/12  15:00:00,52.1243430755,5.34021581704,3.12133277054,0.680572475855,19.260583323,23.698576057,59.7696441335,18.3309158705,18.025,23.413728263
 02/12  16:00:00,51.727089711,5.33246396987,3.10778605238,0.594567834653,19.260583323,23.4086260847,60.8885162434,19.4501402473,18.025,23.4133759961
 02/12  17:00:00,55.2970277097,5.32365035034,2.24978105598,0.579996672941,19.260583323,27.8781056672,43.1613380759,19.3687162299,18.025,5.76762184593
 02/12  18:00:00,66.4542119146,5.38527470682,1.1363757738,0.398371606668,18.1807569449,37.5792895564,26.7669873953,20.9924717031,0.0,5.77451569219
 02/12  19:00:00,84.9833190407,5.49892934232,2.14977718663,0.138732186568,32.6059821062,37.0465235296,36.538492321,24.9955515929,0.0,11.542940728
 02/12  20:00:00,85.8914170791,5.58467599778,2.8063465679,0.0732070115773,36.8143715336,33.066984531,37.1025616252,25.5348411865,0.0,11.5677204387
 02/12  21:00:00,92.2284459535,5.70752011082,3.65223112308,0.0820005756414,36.43363367,38.8072253906,32.346605313,26.5514543507,0.0,5.79515096225
 02/12  22:00:00,89.9609706106,5.72569146962,3.71543146025,0.0898655290259,36.0963922311,36.7877557581,38.440280019,26.8698236745,0.0,11.5704563445
 02/12  23:00:00,66.9351908592,5.52269952094,2.20540183273,0.096780658636,30.9507766546,20.6087787026,45.2724852669,27.8454396434,0.0,17.4270456235
 02/12  24:00:00,43.4854253751,5.37423232316,1.02618379594,0.409715826523,17.4250845679,11.7056064465,34.6830866581,28.8945149119,0.0,5.78857174622
 02/13  01:00:00,35.9831959034,5.33910045725,0.663294734666,0.733623289188,11.6412384099,10.0650221343,35.2313021952,29.4635795985,0.0,5.7677225967
 02/13  02:00:00,34.4350463799,5.32431985546,0.485168898368,0.939191366851,10.0992000411,10.047477231,35.5328598061,29.7718546733,0.0,5.76100513277
 02/13  03:00:00,32.9357293337,5.32445625037,0.269611190367,1.51485454855,8.25718729233,10.0299323277,37.2066168385,31.4454174809,0.0,5.7611993576
 02/13  04:00:00,33.4843556564,5.34029124816,0.124193296774,2.19306553848,8.25718729233,10.0299323277,31.8463409013,31.8263409013,0.0,0.02
 02/13  05:00:00,35.4388416695,5.3564174522,0.110366363369,2.53852662677,8.25718729233,11.6354268332,37.115922858,31.3478983578,0.0,5.76802450022
 02/13  06:00:00,42.7270259926,5.34655004957,0.1774048482,2.1895227735,12.1011305571,15.3678112995,41.7668379808,30.2106551319,0.0,11.556182849
 02/13  07:00:00,72.4339012495,5.47091114078,1.75038722759,0.670196489689,19.7275818095,37.2640762949,40.9667859926,29.3425386379,0.0,11.6242473547
 02/13  08:00:00,84.7779833575,5.65186292288,3.30401031995,0.211111908624,24.3117294858,51.2795993405,49.1342135004,25.7931085784,0.0,23.3411049221
 02/13  09:00:00,72.3918660885,5.42376442969,2.12217421269,0.51059371049,23.6694662846,40.6342015617,47.3550258013,17.8458652468,0.0,29.5091605545
 02/13  10:00:00,69.6080315832,5.41340124257,4.32830973088,0.53865980223,23.6694662846,35.6302164847,63.8230176232,16.3985868072,18.025,29.399430816
 02/13  11:00:00,51.2656746427,5.3171641073,3.51357820314,0.704192864717,18.7433767983,22.9618409725,57.8398449846,16.3460969875,18.025,23.4687479971
 02/13  12:00:00,51.524979984,5.36339744936,4.05719071867,0.37611117126,18.7433767983,22.9618409725,53.5819514101,12.1433702455,18.025,23.4135811645
 02/13  13:00:00,51.7337275395,5.38974525967,4.43655606783,0.135696132406,18.5889407304,23.1597249699,49.0762582428,7.6382616889,18.025,23.4129965539
 02/13  14:00:00,52.0974872566,5.42003133317,4.61589372841,0.0433321651257,18.7433767983,23.2517909448,46.1211254165,4.68354407854,18.025,23.4125813379
 02/13  15:00:00,52.3297046689,5.43925421958,4.86987683723,0.00234358574628,18.7433767983,23.2517909448,44.1050620991,2.66782997813,18.025,23.4122321209
 02/13  16:00:00,52.1508441914,5.44045289425,4.98211136251,0.0,18.7433767983,22.9618409725,44.4726694765,3.03579519143,18.025,23.411874285
 02/13  17:00:00,55.895397959,5.44672746052,4.26905968591,0.0,18.7433767983,27.431320555,27.2622885289,3.4705242665,18.025,5.76676426241
 02/13  18:00:00,70.7260050819,5.54477206033,3.04515731413,0.0,17.6635504202,40.6971502883,18.5793453303,7.03673065835,0.0,11.5426146719
 02/13  19:00:00,81.4157838459,5.61313444234,3.39322322277,0.0,27.5259009287,37.3340067412,25.3070833548,13.6959248665,0.0,11.6111584883
 02/13  20:00:00,84.1638671443,5.68281849387,3.74663710561,0.0,33.8341110165,33.3544677425,28.988418889,17.4187287891,0.0,11.5696900999
 02/13  21:00:00,93.5189411996,5.84329394971,4.78707606424,0.0,36.5179666069,38.8247702939,32.0797787573,20.5122618355,0.0,11.5675169218
 02/13  22:00:00,88.249878867,5.88412645182,4.99172657464,0.0,32.965339924,36.8579353714,32.8602658138,21.2369932052,0.0,11.6232726086
 02/13  23:00:00,62.3405519698,5.59958645539,2.91446381501,0.0,25.6355707503,20.6438685092,34.0116217946,22.4274614773,0.0,11.5841603174
 02/13  24:00:00,41.2434207544,5.42466943035,1.54570986494,0.0,15.0252895274,11.7056064465,30.4092600681,24.6344607188,0.0,5.77479934928
 02/14  01:00:00,35.7708498468,5.37265705696,1.14849701018,0.00251879409667,11.6412384099,10.0650221343,31.4881432489,25.7201060557,0.0,5.76803719325
 02/14  02:00:00,34.0100610222,5.34338658975,0.917138518257,0.0631699465327,10.0992000411,10.047477231,31.8336759072,26.072703609,0.0,5.76097229818
 02/14  03:00:00,32.0489809559,5.32017414397,0.700201285133,0.201798598165,8.25718729233,10.0299323277,32.3577760126,26.5966109608,0.0,5.76116505173
 02/14  04:00:00,32.1143699346,5.31154755967,0.563196305387,0.412820775952,8.25718729233,10.0299323277,27.1213602329,27.1013602329,0.0,0.02
 02/14  05:00:00,33.7783217224,5.30849310506,0.49965991479,0.536637951061,8.25718729233,11.6354268332,32.0736021856,26.3056154574,0.0,5.76798672823
 02/14  06:00:00,41.5441511935,5.32884756411,0.627584092366,0.574171885416,12.1011305571,15.3678112995,36.4346384624,24.879605435,0.0,11.5550330274
 02/14  07:00:00,70.8777931334,5.56032143932,2.56748778287,0.0915789990631,19.7275818095,37.2640762949,35.6206575257,23.9961468685,0.0,11.6245106573
 02/14  08:00:00,85.5255126585,5.76630938764,4.1218638366,0.0263428634638,24.3117294858,51.2795993405,43.7851336085,20.4436567956,0.0,23.3414768129
 02/14  09:00:00,72.9315836595,5.49110899222,3.07746961953,0.0276726186434,23.6694662846,40.6342015617,42.0013436942,12.4933438191,0.0,29.507999875
 02/14  10:00:00,70.0139376984,5.47429542558,5.17896043869,0.0330217697317,23.6694662846,35.6302164847,57.2590121905,9.83500535285,18.025,29.3990068376
 02/14  11:00:00,51.6262176515,5.36040959949,4.41043941312,0.124629870245,18.7433767983,22.9618409725,50.9566699823,9.46326467749,18.025,23.4684053048
 02/14  12:00:00,51.7667286065,5.3698838678,4.61334584558,0.0552187513978,18.7433767983,22.9618409725,48.6145809687,7.17634417223,18.025,23.4132367965
 02/14  13:00:00,51.9132299916,5.37631593743,4.75040344257,0.0147811038638,18.5889407304,23.1597249699,47.1583941443,5.72075934756,18.025,23.4126347968
 02/14  14:00:00,51.7922191229,5.36277489167,4.409867614,0.00134689689829,18.7433767983,23.2517909448,46.5614297597,5.12421649116,18.025,23.4122132685
 02/14  15:00:00,51.7191182373,5.35759846091,4.34329029952,0.0,18.7433767983,23.2517909448,46.980172254,5.54333708555,18.025,23.4118351684
 02/14  16:00:00,51.6238568836,5.37097355076,4.52460382577,0.0,18.7433767983,22.9618409725,47.2005177643,5.76405253057,18.025,23.4114652337
 02/14  17:00:00,55.5514802238,5.3946777213,3.97719153556,0.0,18.7433767983,27.431320555,28.9995566958,5.20687885943,18.025,5.7676778364
 02/14  18:00:00,70.8248301613,5.52960216028,3.15915256579,0.0,17.6635504202,40.6971502883,17.6560620218,6.11338940117,0.0,11.5426726207
 02/14  19:00:00,81.7428344866,5.61747505794,3.71593408875,0.0,27.5259009287,37.3340067412,22.0933502148,10.48239065,0.0,11.6109595648
 02/14  20:00:00,84.8043850912,5.70525567927,4.3647190992,0.0,33.8341110165,33.3544677425,22.9271155885,11.3576218529,0.0,11.5694937356
 02/14  21:00:00,94.4650402701,5.89679936059,5.67967036257,0.0,36.5179666069,38.8247702939,24.0618304597,12.4945022471,0.0,11.5673282126
 02/14  22:00:00,90.0153814581,6.02277253074,6.61858438071,0.0,32.965339924,36.8579353714,22.5375753727,10.9135503778,0.0,11.6240249949
 02/14  23:00:00,63.7237302646,5.70043776265,4.19679174213,0.0,25.6355707503,20.6438685092,22.0477088675,10.4634339123,0.0,11.5842749552
 02/14  24:00:00,42.4867171491,5.51880729366,2.69486903616,0.0,15.0252895274,11.7056064465,16.093330133,10.3186322828,0.0,5.77469785026
 02/15  01:00:00,37.0119000688,5.48341758364,2.28130606163,0.0,11.6412384099,10.0650221343,14.7161692367,8.94823402033,0.0,5.76793521636
 02/15  02:00:00,35.128659201,5.46247155884,1.97982195823,0.0,10.0992000411,10.047477231,14.1514181684,8.39083233188,0.0,5.76058583654
 02/15  03:00:00,33.0283155929,5.43837431937,1.76313503648,0.0,8.25718729233,10.0299323277,14.2873503786,8.52628801438,0.0,5.76106236423
 02/15  04:00:00,32.9236476753,5.42645503065,1.6703875445,0.0,8.25718729233,10.0299323277,8.69473817471,8.67473817471,0.0,0.02
 02/15  05:00:00,34.5487967155,5.42738235977,1.68788426149,0.0,8.25718729233,11.6354268332,13.5565270932,7.78864767227,0.0,5.76787942096
 02/15  06:00:00,42.418288998,5.45611057519,1.94863143889,0.0,12.1011305571,15.3678112995,18.1508864255,6.59476378698,0.0,11.5561226385
 02/15  07:00:00,72.9963641153,5.77837908584,4.55958217655,0.0,19.7275818095,37.2640762949,18.3610396735,6.73590395385,0.0,11.6251357196
 02/15  08:00:00,89.5670662238,6.15968947675,7.79638188265,0.0,24.3117294858,51.2795993405,29.3462941786,6.00447562839,0.0,23.3418185503
 02/15  09:00:00,76.3816792638,5.71326554126,6.3330828682,0.0,23.6694662846,40.6342015617,30.8639623188,1.35605256916,0.0,29.5079097497
 02/15  10:00:00,73.2237173792,5.68137228554,8.21468582038,0.0,23.6694662846,35.6302164847,48.2657342777,0.84267700537,18.025,29.3980572723
 02/15  11:00:00,54.0044308266,5.50195736775,6.77173560776,0.0,18.7433767983,22.9618409725,43.5024547728,2.00897227842,18.025,23.4684824944
 02/15  12:00:00,53.2900597086,5.46685014299,6.09493010896,0.0,18.7433767983,22.9618409725,45.3546543889,3.91708497945,18.025,23.4125694095
 02/15  13:00:00,52.5200638027,5.42675090703,5.32158444008,0.0,18.5889407304,23.1597249699,48.155229186,6.71828874558,18.025,23.4119404404
 02/15  14:00:00,52.3618454211,5.42469911262,4.91891691237,0.0,18.7433767983,23.2517909448,48.2507100555,6.81418781139,18.025,23.4115222441
 02/15  15:00:00,52.2726152571,5.42120372833,4.83318252872,0.0,18.7433767983,23.2517909448,48.1482873711,6.71216381699,18.025,23.4111235541
 02/15  16:00:00,51.7004630749,5.40957925348,4.56260479974,0.0,18.7433767983,22.9618409725,51.3081249349,9.87238870184,18.025,23.410736233
 02/15  17:00:00,55.3079687092,5.41839206181,3.70996505488,0.0,18.7433767983,27.431320555,34.705674154,10.9129910957,18.025,5.76768305822
 02/15  18:00:00,70.5040361793,5.54913442227,2.81882668223,0.0,17.6635504202,40.6971502883,23.6068722644,12.0641224806,0.0,11.5427497838
 02/15  19:00:00,81.5912756817,5.63928313942,3.54256814017,0.0,27.5259009287,37.3340067412,27.3101633167,15.6995909122,0.0,11.6105724045
 02/15  20:00:00,84.6541661165,5.72632266892,4.19343442318,0.0,33.8341110165,33.3544677425,27.514192127,15.9450485108,0.0,11.5691436162
 02/15  21:00:00,94.4277600869,5.93771077583,5.6014787203,0.0,36.5179666069,38.8247702939,23.1471724158,17.3534161356,0.0,5.79375628028
 02/15  22:00:00,89.2769967674,5.99977957037,5.90319528986,0.0,32.965339924,36.8579353714,35.2599962256,17.8315363901,0.0,17.4284598355
 02/15  23:00:00,62.9901974525,5.67180179588,3.49189561489,0.0,25.6355707503,20.6438685092,30.2241795917,18.6398538716,0.0,11.5843257202
 02/15  24:00:00,41.8588218676,5.492302463,2.09347932233,0.0,15.0252895274,11.7056064465,25.322701882,19.5479436167,0.0,5.77475826522
 02/16  01:00:00,36.3066133718,5.43839642812,1.6210410489,0.0,11.6412384099,10.0650221343,25.6401063232,19.8723722965,0.0,5.76773402676
 02/16  02:00:00,34.4772684567,5.40627223451,1.38463107147,0.0,10.0992000411,10.047477231,25.9787116888,20.2176381939,0.0,5.76107349491
 02/16  03:00:00,32.3941077582,5.37858437308,1.18871802763,0.0,8.25718729233,10.0299323277,24.9674772686,20.5060423337,0.0,4.4614349349
 02/16  04:00:00,32.2622750601,5.36202149378,1.07344849775,0.0,8.25718729233,10.0299323277,22.0724488169,20.7537642898,0.0,1.31868452707
 02/16  05:00:00,33.7683469328,5.34918213878,0.985635431457,0.0,8.25718729233,11.6354268332,26.7459200468,20.9782488657,0.0,5.7676711811
 02/16  06:00:00,41.4720566234,5.36284439006,1.095666729,0.0,12.1011305571,15.3678112995,31.7294345959,20.1726057339,0.0,11.556828862
 02/16  07:00:00,71.4364333114,5.64113602519,3.13689631154,0.0,19.7275818095,37.2640762949,30.8996069114,19.274946837,0.0,11.6246600744
 02/16  08:00:00,86.0855449076,5.84125189322,4.63329961889,0.0,24.3117294858,51.2795993405,40.5344698353,17.1941678676,0.0,23.3403019677
 02/16  09:00:00,73.4902762686,5.54867108032,3.60627635587,0.0,23.6694662846,40.6342015617,41.1857557257,11.6778665859,0.0,29.5078891398
 02/16  10:00:00,70.3838195971,5.51865018737,5.53751099949,0.0,23.6694662846,35.6302164847,57.2268648192,9.8044671411,18.025,29.3973976781
 02/16  11:00:00,51.7523026525,5.3857977263,4.63576811897,0.0,18.7433767983,22.9618409725,51.9833903822,10.490900991,18.025,23.4674893912
 02/16  12:00:00,51.593844753,5.37553190324,4.4900342591,0.0,18.7433767983,22.9618409725,52.2376504672,10.801196171,18.025,23.4114542961
 02/16  13:00:00,51.7152018176,5.37750302237,4.56597127221,0.0,18.5889407304,23.1597249699,50.0942567596,8.65845528188,18.025,23.4108014777
 02/16  14:00:00,51.9643159768,5.38538659832,4.56070087725,0.0,18.7433767983,23.2517909448,47.8748950988,6.43953548457,18.025,23.4103596142
 02/16  15:00:00,51.9126666742,5.38119007943,4.51324810174,0.0,18.7433767983,23.2517909448,48.1196572481,6.68470184908,18.025,23.4099553991
 02/16  16:00:00,51.5443363892,5.37849494563,4.43756296198,0.0,18.7433767983,22.9618409725,49.8846312611,8.45008275533,18.025,23.4095485057
 02/16  17:00:00,55.1281304586,5.3887408716,3.55977683009,0.0,18.7433767983,27.431320555,33.9743544022,10.1816179425,18.025,5.76773645969
 02/16  18:00:00,70.2029385008,5.51607907374,2.55078465626,0.0,17.6635504202,40.6971502883,21.5395867493,12.3990060786,0.0,9.14058067076
 02/16  19:00:00,81.3424056136,5.60912699214,3.32385346532,0.0,27.5259009287,37.3340067412,29.8175283559,15.7946603297,0.0,14.0228680261
 02/16  20:00:00,84.3625307593,5.69198342633,3.93614083336,0.0,33.8341110165,33.3544677425,27.6962073306,16.1276677102,0.0,11.5685396204
 02/16  21:00:00,93.6886376425,5.84683025176,4.95323804751,0.0,36.5179666069,38.8247702939,23.4303733957,17.6369103678,0.0,5.79346302787
 02/16  22:00:00,88.6305023566,5.91784566547,5.33863709256,0.0,32.965339924,36.8579353714,35.5177271039,18.0902248952,0.0,17.4275022088
 02/16  23:00:00,62.7888131203,5.64539283918,3.31692107186,0.0,25.6355707503,20.6438685092,30.4965732891,18.9125262742,0.0,11.5840470149
 02/16  24:00:00,41.6334791759,5.46618378046,1.89425611451,0.0,15.0252895274,11.7056064465,25.6825057755,19.9077846317,0.0,5.7747211438
 02/17  01:00:00,35.924341805,5.39078185462,1.28638454509,0.0,11.6412384099,10.0650221343,26.2228648175,20.4549017146,0.0,5.76796310294
 02/17  02:00:00,34.1543981928,5.36486664518,1.10316702165,0.0,10.0992000411,10.047477231,26.4803110822,20.7191337037,0.0,5.76117737856
 02/17  03:00:00,32.2048341188,5.35357687733,1.02269233984,0.00176086654516,8.25718729233,10.0299323277,20.8414276608,20.8214276608,0.0,0.02
 02/17  04:00:00,31.9295895784,5.31721941923,0.744955790188,0.0406091189157,8.25718729233,10.0299323277,27.0197152922,21.2587534314,0.0,5.76096186079
 02/17  05:00:00,33.4740468826,5.30627073748,0.65580473125,0.0784426400054,8.25718729233,11.6354268332,28.3489857713,22.5816212175,0.0,5.76736455377
 02/17  06:00:00,41.2934606354,5.3335574299,0.86575548482,0.0806042936678,12.1011305571,15.3678112995,33.8470776218,22.2908849156,0.0,11.5561927062
 02/17  07:00:00,70.8780427412,5.56786697235,2.65177672309,0.0,19.7275818095,37.2640762949,33.3242253048,21.6998130123,0.0,11.6244122925
 02/17  08:00:00,85.7760087431,5.79643694083,4.36858118503,0.0,24.3117294858,51.2795993405,41.6021066059,18.2624017713,0.0,23.3397048346
 02/17  09:00:00,73.495251402,5.55677425241,3.60314999668,0.0,23.6694662846,40.6342015617,42.4545849268,12.9465874212,0.0,29.5079975056
 02/17  10:00:00,70.5889029949,5.56341341235,5.69783213918,0.0,23.6694662846,35.6302164847,58.9388752632,11.5172763345,18.025,29.3965989287
 02/17  11:00:00,51.9577731736,5.43724597132,4.78979188313,0.0,18.7433767983,22.9618409725,53.5107905866,12.016845268,18.025,23.4689453186
 02/17  12:00:00,51.9427876423,5.45504860877,4.75946122433,0.0,18.7433767983,22.9618409725,53.2046952583,11.7697990871,18.025,23.4098961712
 02/17  13:00:00,52.2297985919,5.51032153175,4.94775099724,0.0,18.5889407304,23.1597249699,51.2734151816,9.83921378273,18.025,23.4092013989
 02/17  14:00:00,52.468136256,5.52881498231,4.92109342996,0.0,18.7433767983,23.2517909448,50.9874948762,9.55374083077,18.025,23.4087540455
 02/17  15:00:00,52.3791907836,5.52137460581,4.83958834608,0.0,18.7433767983,23.2517909448,51.2586126994,9.8252876807,18.025,23.4083250187
 02/17  16:00:00,51.8441744262,5.49575838814,4.6201381558,0.0,18.7433767983,22.9618409725,53.8030363606,12.3701372863,18.025,23.4078990742
 02/17  17:00:00,55.2642581613,5.46107364968,3.6235704122,0.0,18.7433767983,27.431320555,37.3197060263,13.5270606449,18.025,5.76764538135
 02/17  18:00:00,70.1282852311,5.54370247474,2.44850882417,0.0,17.6635504202,40.6971502883,21.8812542488,16.1001518288,0.0,5.78110241997
 02/17  19:00:00,80.949434593,5.60665537594,2.93335398039,0.0,27.5259009287,37.3340067412,39.371281612,21.9657196695,0.0,17.4055619426
 02/17  20:00:00,83.7270112271,5.66280353677,3.32980205023,0.0,33.8341110165,33.3544677425,36.6248418451,25.0571196562,0.0,11.5677221889
 02/17  21:00:00,92.7493391649,5.78467470597,4.07609716867,0.0,36.5179666069,38.8247702939,34.7264803945,28.931355054,0.0,5.79512534051
 02/17  22:00:00,87.3449643094,5.80806788428,4.16287832031,0.0,32.965339924,36.8579353714,47.7862059359,30.3595669199,0.0,17.426639016
 02/17  23:00:00,61.8022543309,5.55908278344,2.41667416232,0.0,25.6355707503,20.6438685092,44.3130210693,32.7290923253,0.0,11.583928744
 02/17  24:00:00,40.9228998285,5.39268588278,1.21849915441,0.038676231265,15.0252895274,11.7056064465,40.3967225031,34.6218924882,0.0,5.77483001493
 02/18  01:00:00,36.966389587,5.35192117149,0.849128822755,0.318267261747,12.8411359301,10.0650221343,42.7280323586,36.9604852143,0.0,5.7675471443
 02/18  02:00:00,37.0870002385,5.33727722389,0.64948889308,0.654389839897,12.8411359301,10.0650221343,44.7932967298,39.0321323095,0.0,5.76116442032
 02/18  03:00:00,33.0946387936,5.33956506484,0.349867731709,1.57840304384,8.25718729233,10.0299323277,41.3348703848,41.3148703848,0.0,0.02
 02/18  04:00:00,34.103359559,5.36988526525,0.186328109944,2.72034062908,8.25718729233,10.0299323277,50.0603833049,44.2994365564,0.0,5.76094674842
 02/18  05:00:00,36.9727998396,5.41655782552,0.0686774172097,4.05403592121,8.25718729233,11.6354268332,52.9275157737,47.1600795123,0.0,5.76743626146
 02/18  06:00:00,42.7038947248,5.48840613207,0.0373429136557,5.58620307612,8.71707943955,15.3327214929,53.397657088,47.6230806972,0.0,5.77457639081
 02/18  07:00:00,60.4718729978,5.47578161964,0.180288498951,5.01161934709,18.5082010057,25.6353820695,58.2438853074,46.6874478386,0.0,11.5564374688
 02/18  08:00:00,69.7737910336,5.49564676375,1.29507569486,2.49499034238,19.4083231844,41.0650158608,54.6734575842,43.0480052568,0.0,11.6254523274
 02/18  09:00:00,94.4118172722,5.68295787394,3.51736094103,0.846204810481,26.3286599382,57.9988325916,73.2487313793,31.6973571182,0.0,41.5513742611
 02/18  10:00:00,80.5279200819,5.60570899546,4.86838231566,0.843068512558,26.3286599382,42.8504436482,74.794887818,27.2670539147,18.025,29.5028339032
 02/18  11:00:00,56.4613223996,5.51347454583,3.9127765233,1.81866964916,21.7447113004,23.4437158914,73.265834265,25.8414481036,18.025,29.3993861614
 02/18  12:00:00,53.8893769797,5.52205806071,3.99016455415,1.62271779012,19.3027497915,23.426170988,66.1011664024,24.6105420948,18.025,23.4656243077
 02/18  13:00:00,53.4786056471,5.51757508824,3.9937455124,1.07089936417,19.1483137236,23.7250123474,64.7302903348,23.2957690078,18.025,23.409521327
 02/18  14:00:00,53.2081325053,5.50718992553,4.154679528,0.504332973883,19.3027497915,23.7161209604,60.1713604306,18.7375136249,18.025,23.4088468057
 02/18  15:00:00,53.0133314385,5.49758685764,4.16230149844,0.311513008672,19.3027497915,23.7161209604,59.1505085273,17.7171315499,18.025,23.4083769775
 02/18  16:00:00,52.4036901368,5.46669641305,3.94400277663,0.241010831715,19.3027497915,23.426170988,61.5929718568,20.1600512528,18.025,23.407920604
 02/18  17:00:00,55.6306747927,5.41556441401,2.80905955889,0.202734748524,19.3027497915,27.8956505705,45.184794803,21.3921160346,18.025,5.76767876842
 02/18  18:00:00,66.728153993,5.44132931471,1.58378572588,0.109138265963,18.2229234133,37.5968344597,29.4374516503,23.6629182039,0.0,5.77453344642
 02/18  19:00:00,85.300226275,5.54960920392,2.41382376142,0.0214921926888,32.690315043,37.0816133363,41.3680762093,29.825628854,0.0,11.5424473553
 02/18  20:00:00,85.9486210144,5.61630143742,2.84216763096,0.0629685328342,36.8143715336,33.066984531,39.5995058625,33.8045440128,0.0,5.7949618497
 02/18  21:00:00,91.9231682856,5.7075383372,3.38584484527,0.162522207611,36.3493007332,38.7721355839,49.4586188039,37.8904217896,0.0,11.5681970143
 02/18  22:00:00,89.8243285944,5.70404298501,3.30276241755,0.268123538762,36.1807251679,36.8228455648,50.9523328093,39.3823298891,0.0,11.5700029202
 02/18  23:00:00,67.249208563,5.51107891545,1.9191854115,0.589225140405,31.0351095914,20.6438685092,53.7468794353,42.1224206744,0.0,11.6244587609
 02/18  24:00:00,44.6326024369,5.40703203878,0.850496897126,1.69978332275,17.4250845679,11.7056064465,55.208515332,43.6517557398,0.0,11.5567595922
 02/19  01:00:00,39.6525811128,5.44017407552,0.638145978092,3.00776695945,12.925468867,10.100111941,48.6693087625,42.9014626797,0.0,5.76784608285
 02/19  02:00:00,40.9808376513,5.47637677213,0.400313403069,4.53888161213,12.925468867,10.100111941,54.2779801605,48.5170543113,0.0,5.7609258492
 02/19  03:00:00,38.5887671275,5.55734171409,0.129171913704,6.95602847677,8.34152022915,10.0650221343,52.6195819711,52.5995819711,0.0,0.02
 02/19  04:00:00,40.4646045157,5.63944276544,0.0401152511926,8.83881851065,8.34152022915,10.0650221343,60.4182917903,54.6571837114,0.0,5.76110807887
 02/19  05:00:00,43.2123020783,5.69161903269,0.0300975691741,9.93763510651,8.34152022915,11.6705166398,60.4257428802,54.6579751632,0.0,5.76776771698
 02/19  06:00:00,49.1732103939,5.77377895,0.0239344245306,11.6641327033,8.80141237637,15.3678112995,61.9135371383,56.1388844522,0.0,5.77465268606
 02/19  07:00:00,66.8935752722,5.75105381655,0.0304913898727,11.3078490678,18.5082010057,25.6353820695,68.381491971,56.8251369394,0.0,11.5563550316
 02/19  08:00:00,74.1575779763,5.63919228343,0.786345337033,7.12454126644,19.4926561212,41.1001056674,60.7723153371,49.1474360618,0.0,11.6248792753
 02/19  09:00:00,95.3897702298,5.67859228963,3.25737377007,2.08851336881,26.3286599382,57.9988325916,71.9002451868,30.3487906992,0.0,41.5514544877
 02/19  10:00:00,81.3583050406,5.61411544696,4.8996836446,1.75317110529,26.2443270014,42.8153538416,68.5906390036,21.0646011622,18.025,29.5010378413
 02/19  11:00:00,57.176650956,5.52356064853,4.25259502639,2.18409514846,21.7447113004,23.4437158914,64.3282802825,16.9024409851,18.025,29.4008392974
 02/19  12:00:00,54.1228399765,5.51663287083,4.53845029359,1.25361014351,19.3449162599,23.4437158914,54.2086107792,12.7194019015,18.025,23.4642088777
 02/19  13:00:00,53.6184758953,5.51569905626,4.65996791432,0.486713471733,19.190480192,23.7425572507,51.5833493897,10.1502511954,18.025,23.4080981944
 02/19  14:00:00,53.359490692,5.50499906054,4.62029578497,0.251978050203,19.260583323,23.698576057,49.3297572752,7.89736018071,18.025,23.4073970945
 02/19  15:00:00,52.8501982347,5.45488379016,4.28822601773,0.124870510949,19.260583323,23.698576057,50.2915299961,8.85962793238,18.025,23.4069020638
 02/19  16:00:00,52.4774304815,5.44788306206,4.27993001088,0.0573494273323,19.260583323,23.4086260847,51.5181592786,10.0867406033,18.025,23.4064186753
 02/19  17:00:00,55.9612808668,5.41741297232,3.36792453223,0.0323381162865,19.260583323,27.8781056672,34.2018132769,10.4093691208,18.025,5.76744415609
 02/19  18:00:00,66.9507333668,5.46529840226,1.95124600918,0.0,18.1807569449,37.5792895564,18.6068726717,12.8329156371,0.0,5.77395703454
 02/19  19:00:00,85.6461488978,5.58884511213,2.86142686151,0.0,32.6059821062,37.0465235296,24.0644412155,18.2829919908,0.0,5.78144922466
 02/19  20:00:00,86.6245750965,5.68174314157,3.51564973835,0.0,36.8143715336,33.066984531,31.4199604288,19.8501909703,0.0,11.5697694585
 02/19  21:00:00,92.9659018752,5.81100090506,4.36821577768,0.0,36.43363367,38.8072253906,33.9150513799,22.3475914346,0.0,11.5674599453
 02/19  22:00:00,90.5640442709,5.81462757973,4.31944226339,0.0,36.0963922311,36.7877557581,35.2125933676,23.6430966854,0.0,11.5694966822
 02/19  23:00:00,67.3620909261,5.58470268396,2.66709578739,0.0,30.9507766546,20.6087787026,36.3788593335,24.7536916818,0.0,11.6251676517
 02/19  24:00:00,43.5555014271,5.41828273441,1.41350297091,0.0484260099933,17.4250845679,11.7056064465,37.2967771756,25.7399620399,0.0,11.5568151357
 02/20  01:00:00,37.3059145775,5.394419021,1.22630093929,0.118701522733,12.925468867,10.100111941,28.4017629427,22.6338694471,0.0,5.76789349561
 02/20  02:00:00,37.2202003659,5.37697242388,1.06767823214,0.210285463127,12.925468867,10.100111941,27.9302248889,22.1692698892,0.0,5.76095499965
 02/20  03:00:00,32.4713584448,5.32845548731,0.617996133756,0.578681976803,8.34152022915,10.0650221343,29.552339116,29.532339116,0.0,0.02
 02/20  04:00:00,32.5378187479,5.32340486721,0.528773232988,0.739412970407,8.34152022915,10.0650221343,34.304739856,28.5436054411,0.0,5.76113441488
 02/20  05:00:00,34.323386618,5.32796351676,0.4825190783,0.959954577119,8.34152022915,11.6705166398,32.9404322496,27.1725196768,0.0,5.7679125728
 02/20  06:00:00,38.8129322716,5.33568816181,0.401180352406,1.36470075657,8.80141237637,15.3678112995,33.2245926703,27.4498084206,0.0,5.77478424967
 02/20  07:00:00,56.7903029712,5.36175033534,0.80436129446,0.820013519116,18.5082010057,25.6353820695,32.5420313084,26.7544474369,0.0,5.78758387155
 02/20  08:00:00,68.6147804468,5.52024283974,2.2096140177,0.277426182007,19.4926561212,41.1001056674,40.1230316055,22.6950209683,0.0,17.4280106372
 02/20  09:00:00,95.6613631832,5.81526163027,5.4364206028,0.0443937117545,26.3286599382,57.9988325916,53.2809948131,11.7311596762,0.0,41.5498351369
 02/20  10:00:00,82.0094733289,5.74822655618,7.16892050674,0.000993318356782,26.2443270014,42.8153538416,53.1196831612,5.59678276514,18.025,29.4979003961
 02/20  11:00:00,57.2485452805,5.60476789859,6.42737988964,0.0,21.7447113004,23.4437158914,50.2257445613,2.80030048946,18.025,29.4004440718
 02/20  12:00:00,55.607637887,5.68399562933,7.1094962705,0.0,19.3449162599,23.4437158914,42.5488647883,1.05911251874,18.025,23.4647522695
 02/20  13:00:00,56.6829936174,5.79318284692,7.93371744702,0.0,19.190480192,23.7425572507,41.8080048102,0.377088992533,18.025,23.4059158176
 02/20  14:00:00,57.1126066717,5.8493182625,8.28107141632,0.0,19.260583323,23.698576057,41.4318672228,0.0,18.025,23.4068672228
 02/20  15:00:00,57.3372631867,5.8808970612,8.47414910573,0.0,19.260583323,23.698576057,41.4296972281,0.0,18.025,23.4046972281
 02/20  16:00:00,57.0091928882,5.8739023605,8.44302322114,0.0,19.260583323,23.4086260847,41.4308160015,0.0,18.025,23.4058160015
 02/20  17:00:00,60.4501807257,5.82937802076,7.47719739357,0.0,19.260583323,27.8781056672,23.7926703396,0.0,18.025,5.76767033955
 02/20  18:00:00,71.4778187257,5.89722427905,6.04640621381,0.0,18.1807569449,37.5792895564,6.56004982098,0.785459903675,0.0,5.7745899173
 02/20  19:00:00,90.3138816653,6.08678983695,7.03121734258,0.0,32.6059821062,37.0465235296,9.49348801207,3.71202862099,0.0,5.78145939108
 02/20  20:00:00,91.5289465399,6.21994760834,7.88181697527,0.0,36.8143715336,33.066984531,17.5992679678,6.03006261396,0.0,11.5692053538
 02/20  21:00:00,98.2460952392,6.39965454082,9.05975650422,0.0,36.43363367,38.8072253906,19.3327969048,7.76433037685,0.0,11.5684665279
 02/20  22:00:00,96.1196589993,6.42924831192,9.26043947427,0.0,36.0963922311,36.7877557581,18.9224852743,7.3530472147,0.0,11.5694380596
 02/20  23:00:00,72.0814903972,6.09126560413,6.87993551494,0.0,30.9507766546,20.6087787026,19.0031483965,7.37849482887,0.0,11.6246535677
 02/20  24:00:00,46.7343358786,5.75307295675,4.30597427104,0.0,17.4250845679,11.7056064465,20.9360614787,9.37953634696,0.0,11.5565251318
 02/21  01:00:00,38.4883454496,5.66936108386,3.57181278295,0.0,11.6412384099,10.0650221343,14.1719131927,8.40478531348,0.0,5.76712787924
 02/21  02:00:00,36.2597724958,5.60544758792,2.9679662375,0.0,10.0992000411,10.047477231,8.4951276695,8.4751276695,0.0,0.02
 02/21  03:00:00,33.6749114966,5.52858621868,2.31952260662,0.0,8.25718729233,10.0299323277,17.1176443537,11.3568262218,0.0,5.76081813192
 02/21  04:00:00,33.2795836956,5.48409724848,1.96868236278,0.0,8.25718729233,10.0299323277,20.8311560455,15.0701717082,0.0,5.76098433732
 02/21  05:00:00,34.4974454896,5.44110686331,1.62281329922,0.0,8.25718729233,11.6354268332,25.5029657963,19.7350906507,0.0,5.76787514556
 02/21  06:00:00,42.0810383218,5.44142259156,1.62608140939,0.0,12.1011305571,15.3678112995,26.8667981557,21.0784639587,0.0,5.788334197
 02/21  07:00:00,71.9089875983,5.71066661526,3.53992859168,0.0,19.7275818095,37.2640762949,38.8520301615,21.4275562166,0.0,17.4244739448
 02/21  08:00:00,87.0408554633,5.96667778807,5.46320749798,0.0,24.3117294858,51.2795993405,36.3957236227,18.8851593836,0.0,17.5105642392
 02/21  09:00:00,74.8089450712,5.68107868854,4.79254787962,0.0,23.6694662846,40.6342015617,43.9437855455,8.54019137157,0.0,35.4035941739
 02/21  10:00:00,72.8163683027,5.73693410563,7.75178194549,0.0,23.6694662846,35.6302164847,49.887574635,2.46558475507,18.025,29.3969898799
 02/21  11:00:00,55.3528050249,5.72397047575,7.89810588795,0.0,18.7433767983,22.9618409725,42.786026818,1.29517317491,18.025,23.4658536431
 02/21  12:00:00,55.7345986348,5.77180437975,8.23451982345,0.0,18.7433767983,22.9618409725,42.1031381028,0.667985603717,18.025,23.4101524991
 02/21  13:00:00,55.512009786,5.75515073134,7.985137865,0.0,18.5889407304,23.1597249699,42.9284346219,1.50132661278,18.025,23.4021080091
 02/21  14:00:00,54.9966893197,5.70107966653,7.27738496079,0.0,18.7433767983,23.2517909448,41.8507269479,0.423328106554,18.025,23.4023988413
 02/21  15:00:00,54.5188043505,5.68546284868,6.81511675605,0.0,18.7433767983,23.2517909448,43.003110687,1.57869940866,18.025,23.3994112784
 02/21  16:00:00,54.0805069259,5.69070029972,6.66153171295,0.0,18.7433767983,22.9618409725,45.0678197969,3.64393931272,18.025,23.3988804841
 02/21  17:00:00,57.3595100219,5.64894782541,5.53095163331,0.0,18.7433767983,27.431320555,28.9096406008,5.11714171779,18.025,5.76749888301
 02/21  18:00:00,72.1106176453,5.75242184858,4.22212833583,0.0,17.6635504202,40.6971502883,14.8665960505,9.08528943231,0.0,5.78130661822
 02/21  19:00:00,82.7268165239,5.81567525106,4.50172791484,0.0,27.5259009287,37.3340067412,27.5015831157,15.8906610358,0.0,11.6109220799
 02/21  20:00:00,85.434757729,5.87675055645,4.82360534454,0.0,33.8341110165,33.3544677425,30.4349455368,18.8648039944,0.0,11.5701415425
 02/21  21:00:00,94.5774506546,6.01868794438,5.67020291424,0.0,36.5179666069,38.8247702939,33.9347613624,22.3662468681,0.0,11.5685144943
 02/21  22:00:00,88.8357754927,6.00298587067,5.45878222679,0.0,32.965339924,36.8579353714,43.6580640882,26.2320761792,0.0,17.4259879091
 02/21  23:00:00,62.5923678117,5.66024683747,3.10563292546,0.0,25.6355707503,20.6438685092,35.8648428057,30.0643348199,0.0,5.80050798576
 02/21  24:00:00,41.4669768977,5.46766661906,1.72627488784,0.0,15.0252895274,11.7056064465,44.5967590598,33.0674008268,0.0,11.529358233
 02/22  01:00:00,35.8880219123,5.39708448533,1.24376785175,0.0,11.6412384099,10.0650221343,41.31731423,35.5496263972,0.0,5.76768783274
 02/22  02:00:00,33.971063534,5.35087199906,0.933833112855,0.0,10.0992000411,10.047477231,37.3197371107,37.2997371107,0.0,0.02
 02/22  03:00:00,31.8321342984,5.3096690195,0.634464428405,0.0611974744109,8.25718729233,10.0299323277,45.3779387213,39.6169083607,0.0,5.76103036056
 02/22  04:00:00,31.9402732937,5.29415080289,0.405898557556,0.413421914295,8.25718729233,10.0299323277,48.5495100605,42.7887187113,0.0,5.76079134924
 02/22  05:00:00,33.9708393495,5.29509525662,0.229793957276,1.01242666248,8.25718729233,11.6354268332,45.7953118418,45.7753118418,0.0,0.02
 02/22  06:00:00,42.1985184397,5.32497637845,0.23820081545,1.62180738064,12.1011305571,15.3678112995,56.3296099485,44.774259114,0.0,11.5553508345
 02/22  07:00:00,70.5842708476,5.49323888358,1.79661091611,0.636031442398,19.7275818095,37.2640762949,60.3279302263,42.9007878391,0.0,17.4271423872
 02/22  08:00:00,84.7477152837,5.6645115942,3.11796593692,0.354272917194,24.3117294858,51.2795993405,56.3438553141,38.8343023414,0.0,17.5095529727
 02/22  09:00:00,72.2174925536,5.43157857986,1.59407394853,0.856524304476,23.6694662846,40.6342015617,63.4526307249,29.9341621318,0.0,33.518468593
 02/22  10:00:00,69.0297805589,5.40992416748,3.34880430041,0.943405049786,23.6694662846,35.6302164847,69.8728368555,26.4551100476,18.025,25.3927268079
 02/22  11:00:00,51.672463072,5.34874382715,2.7606172053,1.8323728402,18.7433767983,22.9618409725,72.9453432086,25.5916348877,18.025,29.3287083209
 02/22  12:00:00,52.2892070685,5.36806765633,2.63812436782,2.55474194117,18.7433767983,22.9618409725,67.4836917612,26.0503518561,18.025,23.4083399052
 02/22  13:00:00,52.8312586651,5.3940016238,2.34877272833,3.31676167222,18.5889407304,23.1597249699,69.1504417615,27.7239198416,18.025,23.4015219199
 02/22  14:00:00,53.468499026,5.41356530183,2.25467910251,3.7820303569,18.7433767983,23.2517909448,69.4249826323,28.0023124881,18.025,23.3976701443
 02/22  15:00:00,53.4601187087,5.41344854637,2.28546797647,3.74297795049,18.7433767983,23.2517909448,68.446738279,27.0270853139,18.025,23.3946529651
 02/22  16:00:00,53.7594624163,5.44037023576,2.27640050544,4.3144174788,18.7433767983,22.9618409725,69.4095768698,27.9904870223,18.025,23.3940898474
 02/22  17:00:00,57.0700453237,5.42525784828,1.5260616967,3.93912534478,18.7433767983,27.431320555,44.630170359,26.585170359,18.025,0.02
 02/22  18:00:00,69.7703543273,5.392584835,0.853272034437,1.38843480146,17.6635504202,40.6971502883,37.2126535335,25.6704521627,0.0,11.5422013708
 02/22  19:00:00,79.9506953624,5.41541705828,1.23836311171,0.887510196291,27.5259009287,37.3340067412,41.0080655327,29.3981255607,0.0,11.609939972
 02/22  20:00:00,82.7249462039,5.48189652305,1.89822952088,0.610420223375,33.8341110165,33.3544677425,40.3364330929,28.7664383425,0.0,11.5699947504
 02/22  21:00:00,91.9254727542,5.63328440041,3.14881362805,0.25482037825,36.5179666069,38.8247702939,40.7662747654,29.1980509418,0.0,11.5682238237
 02/22  22:00:00,86.4809817312,5.65191151655,3.18515385649,0.269912529247,32.965339924,36.8579353714,43.5272694673,31.9029961268,0.0,11.6242733405
 02/22  23:00:00,61.488370557,5.44294751023,1.46445419969,0.754482576804,25.6355707503,20.6438685092,47.0837688212,35.4999156422,0.0,11.5838531791
 02/22  24:00:00,41.8912782023,5.34494160341,0.312767848839,1.96053551632,15.0252895274,11.7056064465,44.2877459338,38.5130547384,0.0,5.77469119549
 02/23  01:00:00,38.7502147676,5.42254346785,0.139898066099,3.94060436132,11.6412384099,10.0650221343,46.1391006484,40.371160254,0.0,5.76794039433
 02/23  02:00:00,38.3707430289,5.47617172273,0.0955008669318,5.11271068706,10.0992000411,10.047477231,47.03901554,41.2780941019,0.0,5.76092143801
 02/23  03:00:00,37.8313941707,5.53578081787,0.0579311198108,6.41088026136,8.25718729233,10.0299323277,49.0975592107,43.3364690035,0.0,5.76109020711
 02/23  04:00:00,38.6856798507,5.57469124409,0.0430092087083,7.24118028323,8.25718729233,10.0299323277,44.7305173921,44.7105173921,0.0,0.02
 02/23  05:00:00,40.7740702753,5.59787418945,0.0379111072963,7.70476228002,8.25718729233,11.6354268332,50.8807228239,45.112889467,0.0,5.76783335688
 02/23  06:00:00,48.7295157997,5.61248088923,0.0357386595518,8.06776287803,12.1011305571,15.3678112995,57.2385992612,45.6825008477,0.0,11.5560984135
 02/23  07:00:00,73.1119718428,5.49403055846,0.656293727243,4.30326479081,19.7275818095,37.2640762949,56.8322716627,45.207471618,0.0,11.6248000446
 02/23  08:00:00,85.0384134502,5.56445164927,2.31157585502,1.55142215896,24.3117294858,51.2795993405,64.2996139511,40.959721132,0.0,23.3398928192
 02/23  09:00:00,74.6017625407,5.45837940346,0.687623073445,4.1204487315,23.6694662846,40.6342015617,61.0125451648,31.5088771323,0.0,29.5036680325
 02/23  10:00:00,70.9298112323,5.45784686328,3.03734359171,3.10697611286,23.6694662846,35.6302164847,73.7931628233,26.3719828612,18.025,29.3961799621
 02/23  11:00:00,53.3398653842,5.44265762038,3.22657511722,2.93990522661,18.7433767983,22.9618409725,63.7263882236,22.235299676,18.025,23.4660885476
 02/23  12:00:00,52.5453967544,5.42506374979,3.66098678097,1.7310736814,18.7433767983,22.9618409725,58.3079907415,16.872073551,18.025,23.4109171905
 02/23  13:00:00,51.2920203377,5.3566436269,3.3640991455,0.79955601419,18.5889407304,23.1597249699,54.8975560487,13.462515701,18.025,23.4100403476
 02/23  14:00:00,51.5954119909,5.40610466357,3.89460411294,0.276481286155,18.7433767983,23.2517909448,51.7883976296,10.3540722186,18.025,23.409325411
 02/23  15:00:00,51.6157243143,5.41439007958,4.03256301378,0.150549300506,18.7433767983,23.2517909448,50.5144087416,9.08073082536,18.025,23.4086779163
 02/23  16:00:00,51.0826416346,5.39080379278,3.88308915556,0.080476774664,18.7433767983,22.9618409725,52.1347897245,10.7017628038,18.025,23.4080269207
 02/23  17:00:00,54.5071252736,5.36182207283,2.93090784858,0.0347894470176,18.7433767983,27.431320555,35.9693212877,12.1767021176,18.025,5.7676191701
 02/23  18:00:00,69.3673787488,5.4407075713,1.79060672846,0.0,17.6635504202,40.6971502883,20.9001567519,15.1192906912,0.0,5.78086606065
 02/23  19:00:00,80.2161476326,5.50263511608,2.30410634954,0.0,27.5259009287,37.3340067412,39.5576872062,22.1521067185,0.0,17.4055804877
 02/23  20:00:00,82.9196418022,5.55016919543,2.63507910983,0.0,33.8341110165,33.3544677425,38.5712822657,27.0034504473,0.0,11.5678318183
 02/23  21:00:00,91.9665932889,5.66824118632,3.40979591753,0.0,36.5179666069,38.8247702939,36.2407796743,30.4476931012,0.0,5.79308657312
 02/23  22:00:00,86.5856376772,5.69258093585,3.4681861895,0.0508712291453,32.965339924,36.8579353714,49.8582010699,32.4319198056,0.0,17.4262812643
 02/23  23:00:00,61.2821987586,5.47276543912,1.83816887914,0.14478036827,25.6355707503,20.6438685092,46.1583548181,34.5745890208,0.0,11.5837657973
 02/23  24:00:00,40.9651986499,5.33895716382,0.690640190325,0.662570394827,15.0252895274,11.7056064465,42.9850675462,37.2105019384,0.0,5.77456560784
 02/24  01:00:00,36.9197404328,5.3544956766,0.383422411417,1.93465420795,11.6412384099,10.0650221343,46.4142126077,40.6466607753,0.0,5.76755183243
 02/24  02:00:00,36.4037420333,5.38515043824,0.190910314147,3.14132248598,10.0992000411,10.047477231,48.3587722919,42.5979967166,0.0,5.76077557528
 02/24  03:00:00,35.6611208134,5.42944228023,0.0772417562291,4.32763872076,8.25718729233,10.0299323277,42.1394720659,42.1194720659,0.0,0.02
 02/24  04:00:00,36.6212446358,5.47435849789,0.0480446740064,5.27204098374,8.25718729233,10.0299323277,46.3984637264,40.6375231297,0.0,5.76094059666
 02/24  05:00:00,39.1146305013,5.51618290145,0.0394311167856,6.12549444484,8.25718729233,11.6354268332,46.0842062462,40.3173140066,0.0,5.76689223958
 02/24  06:00:00,47.3836488792,5.54758833101,0.0374533925327,6.78507741406,12.1011305571,15.3678112995,52.4675382095,40.9119511898,0.0,11.5555870197
 02/24  07:00:00,72.6025020063,5.50973109913,1.15740378758,3.27699010576,19.7275818095,37.2640762949,51.9062768467,40.283102612,0.0,11.6231742347
 02/24  08:00:00,85.3026293574,5.62106491439,2.7562708103,1.31433338416,24.3117294858,51.2795993405,58.0792245534,34.7400008236,0.0,23.3392237297
 02/24  09:00:00,73.7597327898,5.46889466783,1.60212377549,2.35340543718,23.6694662846,40.6342015617,53.2473637938,23.7459845478,0.0,29.501379246
 02/24  10:00:00,70.6798947242,5.48774613006,3.87130799626,1.99319699367,23.6694662846,35.6302164847,67.3018188336,19.8842963698,18.025,29.3925224638
 02/24  11:00:00,52.7635896387,5.41443463391,3.26031374967,2.3581175915,18.7433767983,22.9618409725,61.4399123526,19.9503349421,18.025,23.4645774105
 02/24  12:00:00,52.1585374084,5.40948641294,3.56262905754,1.45815069429,18.7433767983,22.9618409725,58.8484645826,17.4159009472,18.025,23.4075636353
 02/24  13:00:00,51.7382445467,5.43851615287,3.91504918658,0.612961813672,18.5889407304,23.1597249699,54.9347565,13.5043532883,18.025,23.4054032116
 02/24  14:00:00,51.9533533868,5.45444467838,4.21104555161,0.269642174722,18.7433767983,23.2517909448,51.4991736849,10.0710394122,18.025,23.4031342728
 02/24  15:00:00,51.8061814349,5.44516415883,4.19841275978,0.144383575718,18.7433767983,23.2517909448,50.9755748528,9.54813107719,18.025,23.4024437756
 02/24  16:00:00,51.252730019,5.4208505392,4.0369627761,0.0666455251988,18.7433767983,22.9618409725,53.1805351687,11.7537662534,18.025,23.4017689153
 02/24  17:00:00,54.5828737387,5.3849545127,2.98576060795,0.0325491555117,18.7433767983,27.431320555,38.0290625544,14.2364934863,18.025,5.7675690681
 02/24  18:00:00,69.3828243788,5.45003874412,1.79672265297,0.0,17.6635504202,40.6971502883,23.7215190108,17.940640105,0.0,5.78087890585
 02/24  19:00:00,80.3085018255,5.52172977869,2.37736632009,0.0,27.5259009287,37.3340067412,41.8061694088,24.4012984592,0.0,17.4048709496
 02/24  20:00:00,83.1753658747,5.58502422917,2.85594843891,0.0,33.8341110165,33.3544677425,32.032957167,26.2381549056,0.0,5.79480226135
 02/24  21:00:00,92.281399745,5.70905373015,3.68379560469,0.0,36.5179666069,38.8247702939,39.7790153109,28.2112138105,0.0,11.5678015004
 02/24  22:00:00,86.9467634587,5.7403628411,3.83002221869,0.00237993515211,32.965339924,36.8579353714,46.3523428662,28.9262286388,0.0,17.4261142273
 02/24  23:00:00,61.6606307556,5.52899789571,2.27583553857,0.0293162007058,25.6355707503,20.6438685092,40.5650089311,28.9822597832,0.0,11.5827491479
 02/24  24:00:00,41.0108265485,5.38708610688,1.17568422539,0.175026243743,15.0252895274,11.7056064465,34.1492159254,28.374604154,0.0,5.77461177147
 02/25  01:00:00,37.0695647276,5.36185689008,0.947842544811,0.312801349312,12.8411359301,10.0650221343,32.8703655327,27.1027437864,0.0,5.76762174626
 02/25  02:00:00,37.0412343515,5.35334684141,0.870090090046,0.371961974003,12.8411359301,10.0650221343,25.7041323555,25.6841323555,0.0,0.02
 02/25  03:00:00,32.3365773653,5.33292325474,0.678151810231,0.498702796522,8.25718729233,10.0299323277,29.9137992192,24.1529312397,0.0,5.76086797954
