Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  04:00:00,32.3245471103,5.32541366083,0.598620002637,0.573713261495,8.25718729233,10.0299323277,28.911686532,23.1510683029,0.0,5.760618229
 02/25  05:00:00,33.9143342168,5.31996575533,0.546610251028,0.614238679844,8.25718729233,11.6354268332,28.2038762982,22.4364054692,0.0,5.76747082901
 02/25  06:00:00,38.0233837543,5.31948333375,0.576903669822,0.535063262923,8.71707943955,15.3327214929,24.865388904,19.0908353954,0.0,5.77455350858
 02/25  07:00:00,56.6823544237,5.38964199269,1.25333378183,0.235212350919,18.5082010057,25.6353820695,21.4103508432,15.623827076,0.0,5.78652376716
 02/25  08:00:00,69.1629098682,5.59843171968,3.07189328107,0.00452674737525,19.4083231844,41.0650158608,28.2983417641,10.8716618601,0.0,17.426679904
 02/25  09:00:00,97.3494028736,5.92710028955,7.05704182281,0.0,26.3286599382,57.9988325916,38.9443556215,3.33356458413,0.0,35.6107910374
 02/25  10:00:00,83.0561721831,5.75977713572,8.08565345665,0.0,26.3286599382,42.8504436482,54.031347628,0.61016829933,18.025,35.3961793287
 02/25  11:00:00,56.8698693185,5.49630768143,6.15717692084,0.0,21.7447113004,23.4437158914,45.6178435127,1.62551158391,18.025,25.9673319288
 02/25  12:00:00,53.999802132,5.46647599504,5.77890100254,0.0,19.3027497915,23.426170988,47.6917023977,2.78214307736,18.025,26.8845593204
 02/25  13:00:00,53.6800271366,5.43704773935,5.34660234083,0.0,19.1483137236,23.7250123474,46.4672100215,5.04055835362,18.025,23.4016516679
 02/25  14:00:00,53.8009554035,5.4449617867,5.3140706583,0.0,19.3027497915,23.7161209604,44.3735171355,2.95015818425,18.025,23.3983589513
 02/25  15:00:00,54.214902928,5.47828051125,5.69469921598,0.0,19.3027497915,23.7161209604,43.3648520913,1.9422196018,18.025,23.3976324895
 02/25  16:00:00,53.7031563021,5.45037166734,5.50081132846,0.0,19.3027497915,23.426170988,44.6378282426,3.21591221055,18.025,23.3969160321
 02/25  17:00:00,57.6866208071,5.46631453412,5.0169988106,0.0,19.3027497915,27.8956505705,25.5893621219,1.79680229989,18.025,5.76755982196
 02/25  18:00:00,67.899851675,5.61191156547,4.57804896518,0.0,18.2229234133,37.5968344597,6.54373826287,0.769412827252,0.0,5.77432543562
 02/25  19:00:00,89.5806693526,5.86915330242,6.39622997512,0.0,32.690315043,37.0816133363,7.23750346495,1.45662154896,0.0,5.78088191599
 02/25  20:00:00,91.9768684283,6.12359220637,8.42610770288,0.0,36.8143715336,33.066984531,12.7309519185,1.16291174067,0.0,11.5680401779
 02/25  21:00:00,99.7377987652,6.42148613594,10.6490650925,0.0,36.3493007332,38.7721355839,12.9080351802,1.34098731491,0.0,11.5670478653
 02/25  22:00:00,98.097366088,6.48540167463,11.0625828438,0.0,36.1807251679,36.8228455648,7.27884141963,1.48402816155,0.0,5.79481325808
 02/25  23:00:00,73.6572624099,6.12675978909,8.30080540682,0.0,31.0351095914,20.6438685092,19.08219305,1.65568083977,0.0,17.4265122102
 02/25  24:00:00,48.1522577863,5.80208522257,5.67489717231,0.0,17.4250845679,11.7056064465,7.54531315803,1.75724799094,0.0,5.78806516708
 02/26  01:00:00,40.981144992,5.71876563012,4.69589476914,0.0,12.925468867,10.100111941,8.52487799809,2.75700485191,0.0,5.76787314618
 02/26  02:00:00,40.0395380622,5.64888577803,3.82539270412,0.0,12.925468867,10.100111941,10.2164946595,4.45544859766,0.0,5.76104606187
 02/26  03:00:00,34.122834321,5.5396192763,2.63699291032,0.0,8.34152022915,10.0650221343,12.8495498397,7.08848467667,0.0,5.761065163
 02/26  04:00:00,33.6037770484,5.49346044579,2.1640973361,0.0,8.34152022915,10.0650221343,9.3358449246,9.3158449246,0.0,0.02
 02/26  05:00:00,35.0497920269,5.47614172147,2.02070949925,0.0,8.34152022915,11.6705166398,15.77385367,10.0071822419,0.0,5.76667142814
 02/26  06:00:00,39.0575180132,5.45946632767,1.88669703072,0.0,8.80141237637,15.3678112995,16.373692155,10.6000267423,0.0,5.77366541269
 02/26  07:00:00,56.0375109183,5.54537962527,2.57196524005,0.0,18.5082010057,25.6353820695,22.9477887068,11.3928848401,0.0,11.5549038667
 02/26  08:00:00,71.2377797211,5.81026271683,4.82004163792,0.0,19.4926561212,41.1001056674,27.1700231136,9.74375166027,0.0,17.4262714533
 02/26  09:00:00,100.600255107,6.3010720893,9.93392682685,0.0,26.3286599382,57.9988325916,39.4167227808,3.80329364004,0.0,35.6134291408
 02/26  10:00:00,86.1035990207,6.15650119001,10.8557844375,0.0,26.2443270014,42.8153538416,49.5029704756,1.9767551322,18.025,29.5012153434
 02/26  11:00:00,59.7264629664,5.87015004194,8.63993143763,0.0,21.7447113004,23.4437158914,50.6548695323,3.23281902265,18.025,29.3970505097
 02/26  12:00:00,57.2594741878,5.89292440877,8.55241414484,0.0,19.3449162599,23.4437158914,50.759823313,3.41005127318,18.025,29.3247720398
 02/26  13:00:00,57.5163125223,5.93774338579,8.62247827951,0.0,19.190480192,23.7425572507,45.9404840053,4.52036512787,18.025,23.3951188774
 02/26  14:00:00,57.580543704,5.96760467836,8.63072813424,0.0,19.260583323,23.698576057,37.2383892602,1.66015729893,18.025,17.5532319613
 02/26  15:00:00,57.5495082818,5.96458610264,8.60271286604,0.0,19.260583323,23.698576057,43.0321423686,1.59665889231,18.025,23.4104834763
 02/26  16:00:00,56.9205887497,5.92213159713,8.30619797477,0.0,19.260583323,23.4086260847,44.3982142171,2.96354317739,18.025,23.4096710397
 02/26  17:00:00,60.1078987488,5.85070519175,7.1136053983,0.0,19.260583323,27.8781056672,27.3637629746,3.5722275917,18.025,5.76653538291
 02/26  18:00:00,69.51063914,5.93719964693,5.92326530278,0.0,18.1807569449,37.5792895564,10.5842001932,4.81028778395,0.0,5.77391240922
 02/26  19:00:00,90.2128962852,6.11532915265,6.90170520174,0.0,32.6059821062,37.0465235296,21.4948782855,9.95277434493,0.0,11.5421039405
 02/26  20:00:00,91.0624165729,6.21158273901,7.42367073667,0.0,36.8143715336,33.066984531,18.3647861735,12.5714404423,0.0,5.7933457312
 02/26  21:00:00,97.2822187581,6.34141702531,8.15413516694,0.0,36.43363367,38.8072253906,27.0898124622,15.5206640213,0.0,11.569148441
 02/26  22:00:00,94.6535888027,6.32278667528,7.90084456901,0.0,36.0963922311,36.7877557581,28.3770115089,16.8072784499,0.0,11.569733059
 02/26  23:00:00,70.5443438455,5.96976532391,5.46430978633,0.0,30.9507766546,20.6087787026,35.2157732385,17.7897294797,0.0,17.4260437588
 02/26  24:00:00,45.507623958,5.64868786892,3.18366398132,0.0,17.4250845679,11.7056064465,25.7229280445,19.9347787023,0.0,5.78814934216
 02/27  01:00:00,37.1918202788,5.55387299805,2.39078361264,0.0,11.6412384099,10.0650221343,28.0267155959,22.2590215703,0.0,5.76769402558
 02/27  02:00:00,35.1076691606,5.49222614241,1.9290873891,0.0,10.0992000411,10.047477231,30.2723130361,24.5113897838,0.0,5.76092325233
 02/27  03:00:00,32.7920187381,5.43684857683,1.5283751884,0.0,8.25718729233,10.0299323277,26.7528468032,26.7328468032,0.0,0.02
 02/27  04:00:00,32.5408712314,5.40439552042,1.30967891695,0.0,8.25718729233,10.0299323277,33.5287155554,27.7676401451,0.0,5.76107541034
 02/27  05:00:00,33.9327379163,5.37642184625,1.12279881297,0.0,8.25718729233,11.6354268332,35.0493004869,29.2823040262,0.0,5.76699646071
 02/27  06:00:00,41.4849317322,5.37163585892,1.09977348561,0.0,12.1011305571,15.3678112995,42.2628471074,30.7087471827,0.0,11.5540999247
 02/27  07:00:00,69.2511107504,5.62233869531,2.85440824001,0.0,19.7275818095,37.2640762949,40.7480805914,29.1250948734,0.0,11.6229857181
 02/27  08:00:00,85.8185189695,5.8341166798,4.3734597337,0.0,24.3117294858,51.2795993405,48.401825759,25.0649967159,0.0,23.3368290431
 02/27  09:00:00,73.7865690559,5.62292279091,3.82834936546,0.0,23.6694662846,40.6342015617,44.4675563449,14.9678448568,0.0,29.4997114881
 02/27  10:00:00,71.4141615657,5.67899265554,6.40753375526,0.0,23.6694662846,35.6302164847,57.4138333899,9.99813968786,18.025,29.390693702
 02/27  11:00:00,53.4887840546,5.61043367141,6.14763313753,0.0,18.7433767983,22.9618409725,48.7987513719,7.30990865322,18.025,23.4638427187
 02/27  12:00:00,54.2065664108,5.6900746497,6.78822462669,0.0,18.7433767983,22.9618409725,45.725328624,4.29425245188,18.025,23.4060761721
 02/27  13:00:00,54.9673902762,5.77346271551,7.42221457242,0.0,18.5889407304,23.1597249699,45.5558327741,4.12708157851,18.025,23.4037511956
 02/27  14:00:00,55.8079793153,5.84411319347,7.9456492773,0.0,18.7433767983,23.2517909448,41.7388702258,0.312538359109,18.025,23.4013318667
 02/27  15:00:00,56.1145318363,5.86994705713,8.22636798242,0.0,18.7433767983,23.2517909448,41.4254810796,0.0,18.025,23.4004810796
 02/27  16:00:00,55.7536693743,5.85519219657,8.17021008572,0.0,18.7433767983,22.9618409725,42.3679028153,0.943253665501,18.025,23.3996491498
 02/27  17:00:00,59.0507535624,5.81508669227,7.0560620257,0.0,18.7433767983,27.431320555,25.7262141568,1.93369017057,18.025,5.7675239862
 02/27  18:00:00,72.0731545531,5.94018014951,5.88091810737,0.0,17.6635504202,40.6971502883,9.73745835311,3.95644319286,0.0,5.78101516025
 02/27  19:00:00,84.7090892973,6.02954331462,6.27015214224,0.0,27.5259009287,37.3340067412,23.2890808091,9.41945454185,0.0,13.8696262673
 02/27  20:00:00,87.7140450875,6.11938570536,6.86027538652,0.0,33.8341110165,33.3544677425,20.9724489901,11.6574289308,0.0,9.31502005932
 02/27  21:00:00,97.0001905251,6.28453127608,7.82711654009,0.0,36.5179666069,38.8247702939,26.5849002317,15.0180972556,0.0,11.5668029761
 02/27  22:00:00,91.7163377998,6.31961121315,8.02274261843,0.0,32.965339924,36.8579353714,32.773450194,15.3479887921,0.0,17.4254614019
 02/27  23:00:00,65.0833897358,5.93438305411,5.32253650383,0.0,25.6355707503,20.6438685092,28.3676547933,16.7850554341,0.0,11.5825993592
 02/27  24:00:00,43.1855078583,5.65092668949,3.26155594175,0.0,15.0252895274,11.7056064465,23.1968229322,17.4224105908,0.0,5.77441234139
 02/28  01:00:00,37.370217381,5.56728779593,2.55576812327,0.0,11.6412384099,10.0650221343,22.968407821,17.2006086335,0.0,5.76779918743
 02/28  02:00:00,35.4026157707,5.5215568914,2.19470744581,0.0,10.0992000411,10.047477231,17.5549707868,17.5349707868,0.0,0.02
 02/28  03:00:00,33.1400180839,5.47340989062,1.83981141733,0.0,8.25718729233,10.0299323277,24.7308859513,18.9701322476,0.0,5.76075370368
 02/28  04:00:00,32.8252421795,5.43650140972,1.56194461817,0.0,8.25718729233,10.0299323277,26.9115797778,21.150688436,0.0,5.76089134188
 02/28  05:00:00,34.1455630218,5.40227814307,1.30977031062,0.0,8.25718729233,11.6354268332,30.2324534027,24.4655440552,0.0,5.76690934744
 02/28  06:00:00,41.7167701356,5.39951914134,1.30373259475,0.0,12.1011305571,15.3678112995,32.0773167095,26.2893843411,0.0,5.78793236843
 02/28  07:00:00,69.5268172215,5.65490661072,3.09754633817,0.0,19.7275818095,37.2640762949,44.2538996758,26.8288637406,0.0,17.4250359353
 02/28  08:00:00,86.1124185001,5.86740163151,4.63408663464,0.0,24.3117294858,51.2795993405,41.8496220711,24.3414025329,0.0,17.5082195381
 02/28  09:00:00,73.3933023512,5.59449859861,3.46351114013,0.0,23.6694662846,40.6342015617,48.4688533011,18.9671234203,0.0,29.5017298809
 02/28  10:00:00,70.8505762176,5.6346539777,5.88829232289,0.0,23.6694662846,35.6302164847,63.5556257001,16.1397294491,18.025,29.3908962509
 02/28  11:00:00,52.772485085,5.56204035829,5.4797277658,0.0,18.7433767983,22.9618409725,61.6469007394,14.2962706944,18.025,29.3256300451
 02/28  12:00:00,53.0565081075,5.60807842346,5.72016431746,0.0,18.7433767983,22.9618409725,53.8685492687,12.4386300981,18.025,23.4049191706
 02/28  13:00:00,53.4436172167,5.66813307154,6.0037682151,0.0,18.5889407304,23.1597249699,50.7997071299,9.38014134219,18.025,23.3945657877
 02/28  14:00:00,54.0077328393,5.71482206038,6.27469434155,0.0,18.7433767983,23.2517909448,44.1144461703,6.87489133647,18.025,19.2145548338
 02/28  15:00:00,53.9662917173,5.71397263343,6.23410404123,0.0,18.7433767983,23.2517909448,47.0360651819,7.26667820799,18.025,21.7443869739
 02/28  16:00:00,53.3625821339,5.67760389449,5.95671385143,0.0,18.7433767983,22.9618409725,50.9857905082,9.55182716615,18.025,23.408963342
 02/28  17:00:00,56.7679991606,5.63552303509,4.952882964,0.0,18.7433767983,27.431320555,33.9271677648,10.1348850272,18.025,5.76728273761
 02/28  18:00:00,69.9234505539,5.7529341459,3.91846553925,0.0,17.6635504202,40.6971502883,24.0889349134,12.5469635674,0.0,11.541971346
 02/28  19:00:00,82.4117190038,5.80344143757,4.19889567424,0.0,27.5259009287,37.3340067412,32.7200335564,21.1104298797,0.0,11.6096036768
 02/28  20:00:00,85.1076880503,5.84980504796,4.52350316937,0.0,33.8341110165,33.3544677425,36.6724448975,25.1040297146,0.0,11.5684151829
 02/28  21:00:00,94.2411432353,5.98461729213,5.36798528828,0.0,36.5179666069,38.8247702939,35.0849521644,28.3775156575,0.0,6.7074365069
 02/28  22:00:00,88.6976792436,5.98856482118,5.33513700986,0.0,32.965339924,36.8579353714,47.0608309624,30.5540662251,0.0,16.5067647373
 02/28  23:00:00,62.659861157,5.67075392189,3.16264024997,0.0,25.6355707503,20.6438685092,44.5296350922,32.9467533021,0.0,11.5828817901
 02/28  24:00:00,41.5100189484,5.47135635297,1.76564097429,0.0,15.0252895274,11.7056064465,41.0904433957,35.3159180052,0.0,5.77452539051
 03/01  01:00:00,35.9274258581,5.4003931091,1.27987246845,0.0,11.6412384099,10.0650221343,43.1695917759,37.4024078113,0.0,5.76718396455
 03/01  02:00:00,34.0387773705,5.35240282135,0.930455735325,0.0695656162729,10.0992000411,10.047477231,45.6825318514,39.9215176145,0.0,5.76101423694
 03/01  03:00:00,32.1701268098,5.3242532307,0.61896042085,0.400120574126,8.25718729233,10.0299323277,42.4999327317,42.4799327317,0.0,0.02
 03/01  04:00:00,32.7875082872,5.33112520493,0.404705242821,1.22488394708,8.25718729233,10.0299323277,50.7947017125,45.0339440817,0.0,5.7607576308
 03/01  05:00:00,35.371407318,5.36516492816,0.271078288824,2.30165041657,8.25718729233,11.6354268332,51.4222903492,45.6552352052,0.0,5.76705514399
 03/01  06:00:00,43.5949259292,5.3938284693,0.287039367487,2.90054163989,12.1011305571,15.3678112995,56.122620528,44.5685117759,0.0,11.554108752
 03/01  07:00:00,69.2553459486,5.50635921783,1.76155158614,1.21308128303,19.7275818095,37.2640762949,57.3732560182,45.7516546361,0.0,11.6216013821
 03/01  08:00:00,85.0932364418,5.68458556637,3.27180273941,0.525919074855,24.3117294858,51.2795993405,60.815525379,37.4785102439,0.0,23.3370151351
 03/01  09:00:00,72.917217351,5.50342135664,2.44769115167,0.630817034844,23.6694662846,40.6342015617,51.8338121492,22.3356376676,0.0,29.4981744816
 03/01  10:00:00,70.2234829341,5.54578446189,4.94483084808,0.405238903481,23.6694662846,35.6302164847,63.0388673766,15.6246692149,18.025,29.3891981617
 03/01  11:00:00,52.2652546339,5.48580895596,4.68732378361,0.361409579909,18.7433767983,22.9618409725,54.3889104011,12.9002483917,18.025,23.4636620095
 03/01  12:00:00,52.3672567527,5.51726591115,4.9397741166,0.181952698218,18.7433767983,22.9618409725,51.8352607625,10.4053982264,18.025,23.4048625361
 03/01  13:00:00,52.6029435327,5.55163217998,5.24082402441,0.0387776696013,18.5889407304,23.1597249699,49.0151776971,7.58937128514,18.025,23.4008064119
 03/01  14:00:00,52.9632025004,5.57336445227,5.37162439102,0.0,18.7433767983,23.2517909448,45.9703690088,4.54487111452,18.025,23.4004978943
 03/01  15:00:00,53.0931575145,5.58769883802,5.48724500777,0.0,18.7433767983,23.2517909448,46.0360563282,4.61215327534,18.025,23.3989030529
 03/01  16:00:00,52.754746738,5.57868398282,5.44779874434,0.0,18.7433767983,22.9618409725,47.7097470506,6.28679545536,18.025,23.3979515953
 03/01  17:00:00,56.251259155,5.55003652295,4.52162161605,0.0,18.7433767983,27.431320555,31.0685870061,7.27604727052,18.025,5.76753973555
 03/01  18:00:00,69.4634878105,5.6726787155,3.53875800648,0.0,17.6635504202,40.6971502883,15.4348086187,9.65497002737,0.0,5.77983859129
 03/01  19:00:00,81.7232889957,5.70550356765,3.60840214094,0.0,27.5259009287,37.3340067412,31.670895053,20.0611483368,0.0,11.6097467162
 03/01  20:00:00,84.2814649656,5.73709128937,3.80999546008,0.0,33.8341110165,33.3544677425,37.5336204988,25.965135889,0.0,11.5684846097
 03/01  21:00:00,93.4663411043,5.87663411583,4.70116955917,0.0,36.5179666069,38.8247702939,40.0577425639,28.4920863759,0.0,11.5656561881
 03/01  22:00:00,87.7910203842,5.86787189289,4.5491758421,0.0,32.965339924,36.8579353714,49.9083591186,32.4839414995,0.0,17.4244176191
 03/01  23:00:00,61.9706225767,5.58270722979,2.5614532125,0.0,25.6355707503,20.6438685092,41.351367064,35.5510983376,0.0,5.80026872641
 03/01  24:00:00,41.0355864595,5.40842199884,1.3399900666,0.0141533412989,15.0252895274,11.7056064465,49.0075959545,37.4788026908,0.0,11.5287932637
 03/02  01:00:00,35.7796491709,5.36454656149,0.969259920004,0.198685376478,11.6412384099,10.0650221343,37.1791374908,37.1591374908,0.0,0.02
 03/02  02:00:00,34.4342746173,5.33862538847,0.61394576467,0.795353964373,10.0992000411,10.047477231,48.1967675065,42.4357370821,0.0,5.76103042441
 03/02  03:00:00,33.893522897,5.37525077848,0.366691543898,2.32478621899,8.25718729233,10.0299323277,52.398534344,46.6377699595,0.0,5.76076438452
 03/02  04:00:00,34.7664730003,5.40192772085,0.235726891748,3.30202579229,8.25718729233,10.0299323277,53.2778675688,47.517374889,0.0,5.76049267984
 03/02  05:00:00,37.2577704057,5.43642464993,0.154254635312,4.23358008254,8.25718729233,11.6354268332,46.7353627915,46.7153627915,0.0,0.02
 03/02  06:00:00,45.3909548595,5.46463180546,0.17968557216,4.7331247602,12.1011305571,15.3678112995,55.915850954,44.3602468668,0.0,11.5556040873
 03/02  07:00:00,69.7318181479,5.51820025856,1.72284867766,1.71641662853,19.7275818095,37.2640762949,57.9396273385,40.5142296814,0.0,17.4253976571
 03/02  08:00:00,85.2513807721,5.68691180865,3.36036619586,0.5931857005,24.3117294858,51.2795993405,48.8159215719,31.3085888648,0.0,17.5073327071
 03/02  09:00:00,73.0281192084,5.48441855595,2.51386567869,0.694551987421,23.6694662846,40.6342015617,46.0291772905,16.5293900024,0.0,29.4997872882
 03/02  10:00:00,70.1633042336,5.48504842481,4.93671756084,0.41391573195,23.6694662846,35.6302164847,56.897920613,9.48485959976,18.025,29.3880610132
 03/02  11:00:00,52.1283650789,5.40868298055,4.66032806468,0.32864188225,18.7433767983,22.9618409725,52.6936903227,6.83113240862,18.025,27.837557914
 03/02  12:00:00,51.7764519876,5.3767681636,4.44356571446,0.227855585043,18.7433767983,22.9618409725,43.5681147604,6.49907616399,18.025,19.0440385964
 03/02  13:00:00,51.6799430844,5.37039551183,4.42603064684,0.111805447999,18.5889407304,23.1597249699,47.4518221275,6.018582457,18.025,23.4082396705
 03/02  14:00:00,51.8097396351,5.37317497148,4.38004529484,0.0383082184384,18.7433767983,23.2517909448,45.3552069469,3.92307680482,18.025,23.4071301421
 03/02  15:00:00,51.8826573839,5.37769057215,4.47925157121,0.00750403299501,18.7433767983,23.2517909448,44.9368316875,3.50573888106,18.025,23.4060928065
 03/02  16:00:00,51.5855845697,5.37809213411,4.47923117465,0.0,18.7433767983,22.9618409725,46.6346632994,5.20461223593,18.025,23.4050510634
 03/02  17:00:00,55.2574620638,5.38503216084,3.69283434317,0.0,18.7433767983,27.431320555,30.3801938526,6.58788368666,18.025,5.76731016592
 03/02  18:00:00,68.6984563278,5.52088575847,2.9255226858,0.0,17.6635504202,40.6971502883,13.19251443,7.41167288786,0.0,5.78084154218
 03/02  19:00:00,81.6584321663,5.61311009137,3.63594501225,0.0,27.5259009287,37.3340067412,27.7240756368,10.3197527747,0.0,17.4043228621
 03/02  20:00:00,84.956393258,5.71890694461,4.50311421922,0.0,33.8341110165,33.3544677425,21.6166494663,10.050158271,0.0,11.5664911954
 03/02  21:00:00,94.7265555876,5.91204468427,5.92597841882,0.0,36.5179666069,38.8247702939,15.865573936,10.0711555516,0.0,5.79441838439
 03/02  22:00:00,90.1247105387,6.02157582775,6.72916604008,0.0,32.965339924,36.8579353714,26.6350186923,9.21208865422,0.0,17.4229300381
 03/02  23:00:00,64.0030792891,5.71609021057,4.46052991466,0.0,25.6355707503,20.6438685092,19.8966353953,8.31470622852,0.0,11.5819291668
 03/02  24:00:00,42.7566641996,5.53153462227,2.95211228624,0.0,15.0252895274,11.7056064465,13.7794326557,8.00611705311,0.0,5.77331560254
 03/03  01:00:00,37.3744813776,5.50214094781,2.62518373138,0.0,11.6412384099,10.0650221343,12.0121807082,6.24459466045,0.0,5.7675860477
 03/03  02:00:00,35.7798326359,5.50128112013,2.59220273327,0.0,10.0992000411,10.047477231,10.5033005391,4.74247138148,0.0,5.76082915761
 03/03  03:00:00,33.6917750953,5.48254961868,2.38243573689,0.0,8.25718729233,10.0299323277,4.49172179147,4.47172179147,0.0,0.02
 03/03  04:00:00,33.494202541,5.47084134008,2.19656864664,0.0,8.25718729233,10.0299323277,10.8794086041,5.11885627861,0.0,5.76055232545
 03/03  05:00:00,35.2269250371,5.47674257536,2.31667186602,0.0,8.25718729233,11.6354268332,9.66708140319,3.8994585472,0.0,5.76762285599
 03/03  06:00:00,43.3704788065,5.51799196153,2.83897929765,0.0,12.1011305571,15.3678112995,8.07530536947,2.2875710186,0.0,5.78773435087
 03/03  07:00:00,73.6759057612,5.99834167375,6.90321850135,0.0,19.7275818095,37.2640762949,18.9813529172,1.55853688972,0.0,17.4228160275
 03/03  08:00:00,92.8775825725,6.44751760909,10.8191537613,0.0,24.3117294858,51.2795993405,18.5480070639,1.04047817332,0.0,17.5075288906
 03/03  09:00:00,79.6723328698,5.97052474837,9.36653059925,0.0,23.6694662846,40.6342015617,35.3953586641,0.0,0.0,35.3953586641
 03/03  10:00:00,76.7694034475,5.98075759468,11.4610233585,0.0,23.6694662846,35.6302164847,41.5410510852,0.0,18.025,23.5160510852
 03/03  11:00:00,56.7642289578,5.68913295299,9.34438896479,0.0,18.7433767983,22.9618409725,47.349169788,0.0,18.025,29.324169788
 03/03  12:00:00,55.754611235,5.62436122463,8.40199031196,0.0,18.7433767983,22.9618409725,41.7496522124,0.318372538392,18.025,23.406279674
 03/03  13:00:00,55.4594516568,5.61530989765,8.0724336521,0.0,18.5889407304,23.1597249699,42.8158177903,1.39064933481,18.025,23.4001684555
 03/03  14:00:00,56.0711636661,5.64824980155,8.40470295091,0.0,18.7433767983,23.2517909448,41.4270419539,0.00534882982338,18.025,23.3966931241
 03/03  15:00:00,56.060333947,5.64615181624,8.39597099257,0.0,18.7433767983,23.2517909448,41.4173584887,0.0,18.025,23.3923584887
 03/03  16:00:00,55.7506500332,5.6526282773,8.36976052093,0.0,18.7433767983,22.9618409725,41.8885958769,0.469883229788,18.025,23.3937126471
 03/03  17:00:00,59.8205656198,5.70292190275,7.93805586062,0.0,18.7433767983,27.431320555,18.6481395559,0.603139555887,18.025,0.02
 03/03  18:00:00,73.7912071911,5.94890618013,7.59025831908,0.0,17.6635504202,40.6971502883,12.4346915128,0.893148282911,0.0,11.5415432299
 03/03  19:00:00,87.0346424213,6.11848978219,8.50678548932,0.0,27.5259009287,37.3340067412,13.5704097966,1.9619147571,0.0,11.6084950395
 03/03  20:00:00,90.7141746934,6.28243604832,9.69736736998,0.0,33.8341110165,33.3544677425,14.0421051452,2.47421677064,0.0,11.5678883746
 03/03  21:00:00,99.1749490591,6.40683645555,9.87958453933,0.0,36.5179666069,38.8247702939,20.1893475908,8.62138434572,0.0,11.5679632451
 03/03  22:00:00,92.480601538,6.3479136634,8.75872719912,0.0,32.965339924,36.8579353714,23.8229365161,12.2007433762,0.0,11.6221931399
 03/03  23:00:00,65.2043092453,5.91921959843,5.4586351466,0.0,25.6355707503,20.6438685092,25.7208397358,14.1380669121,0.0,11.5827728237
 03/03  24:00:00,42.8136153094,5.59815579462,2.94244439495,0.0,15.0252895274,11.7056064465,22.4388360339,16.6644486928,0.0,5.7743873411
 03/04  01:00:00,38.0902045323,5.50989699527,2.13325570573,0.0,12.8411359301,10.0650221343,25.9840302216,20.2163849304,0.0,5.76764529127
 03/04  02:00:00,37.6232174027,5.46059977806,1.71678773648,0.0,12.8411359301,10.0650221343,29.5599551477,23.7993422226,0.0,5.76061292512
 03/04  03:00:00,32.4907145058,5.39739079869,1.26653418829,0.0,8.25718729233,10.0299323277,32.3947342766,26.6339960855,0.0,5.76073819117
 03/04  04:00:00,32.2025880422,5.36069422856,1.01510535555,0.0,8.25718729233,10.0299323277,28.4010439909,28.3810439909,0.0,0.02
 03/04  05:00:00,33.6208805271,5.33646649724,0.850906121221,0.0,8.25718729233,11.6354268332,35.5936353469,29.8262401199,0.0,5.76739522697
 03/04  06:00:00,37.6164768284,5.31517910286,0.709379678431,0.0,8.71707943955,15.3327214929,36.4488959238,30.6745650634,0.0,5.77433086043
 03/04  07:00:00,54.0316393722,5.32513624538,0.7863535031,0.0,18.5082010057,25.6353820695,43.1925166516,31.6377966663,0.0,11.5547199854
 03/04  08:00:00,68.0337794122,5.50251671152,2.04324494341,0.0,19.4083231844,41.0650158608,41.2901203534,29.6669963764,0.0,11.623123977
 03/04  09:00:00,94.8810748301,5.79721322368,4.71864745069,0.0,26.3286599382,57.9988325916,63.2887669341,21.756339566,0.0,41.5324273681
 03/04  10:00:00,80.7201862216,5.67694680703,5.83253273258,0.0,26.3286599382,42.8504436482,67.9519754982,20.4336448724,18.025,29.4933306258
 03/04  11:00:00,55.3007947665,5.48542642144,4.59900521559,0.0,21.7447113004,23.4437158914,68.1638111882,20.7465519994,18.025,29.3922591888
 03/04  12:00:00,53.0650113232,5.51599122757,4.79461229315,0.0,19.3027497915,23.426170988,59.7287902951,18.2457027153,18.025,23.4580875798
 03/04  13:00:00,53.1871844811,5.53738663764,4.75343282174,0.0,19.1483137236,23.7250123474,58.6913339593,17.2643934748,18.025,23.4019404845
 03/04  14:00:00,53.3061120657,5.53965721744,4.72454386562,0.0,19.3027497915,23.7161209604,56.7711337167,15.345542353,18.025,23.4005913637
 03/04  15:00:00,52.8556782105,5.48924677532,4.32452036606,0.0,19.3027497915,23.7161209604,58.0704356185,16.6460326321,18.025,23.3994029864
 03/04  16:00:00,52.2489744471,5.45171978042,4.04529327484,0.0,19.3027497915,23.426170988,60.6553517281,19.2321118142,18.025,23.3982399139
 03/04  17:00:00,55.7260562839,5.42751879614,3.09523841749,0.0,19.3027497915,27.8956505705,43.59482089,19.802463155,18.025,5.767357735
 03/04  18:00:00,65.0930075602,5.47868136477,1.90444879746,0.0,18.2229234133,37.5968344597,28.2116877407,22.4374396806,0.0,5.77424806005
 03/04  19:00:00,85.5915419191,5.58962306173,2.68664968907,0.0,32.690315043,37.0816133363,34.5690709676,28.7881308651,0.0,5.78094010252
 03/04  20:00:00,86.2463665362,5.66323286908,3.15598714432,0.0,36.8143715336,33.066984531,43.2286834214,31.6603116676,0.0,11.5683717539
 03/04  21:00:00,92.2042901822,5.76269751224,3.77436990163,0.0,36.3493007332,38.7721355839,45.3271663021,33.7594155295,0.0,11.5677507725
 03/04  22:00:00,89.9847872411,5.7581680064,3.67726168272,0.0,36.1807251679,36.8228455648,41.4143485354,35.620297587,0.0,5.79405094845
 03/04  23:00:00,67.0663869115,5.54967276579,2.2308166263,0.0562385228997,31.0351095914,20.6438685092,56.275637947,38.8515735496,0.0,17.4240643974
 03/04  24:00:00,43.3484434766,5.38002135241,1.07911723862,0.214048563697,17.4250845679,11.7056064465,53.0307745492,41.475426957,0.0,11.5553475922
 03/05  01:00:00,37.320260212,5.34756363269,0.721045038877,0.685179979998,12.925468867,10.100111941,43.9013531124,43.8813531124,0.0,0.02
 03/05  02:00:00,37.9054328002,5.34942085358,0.466963229514,1.5237997955,12.925468867,10.100111941,51.9983774387,46.2375383965,0.0,5.76083904223
 03/05  03:00:00,34.4599160645,5.37811167625,0.19676886054,2.93882269708,8.34152022915,10.0650221343,53.3477549847,47.5880830169,0.0,5.75967196778
 03/05  04:00:00,36.160329251,5.44766528188,0.0761543997954,4.69029892293,8.34152022915,10.0650221343,54.9484535451,49.1881841406,0.0,5.76026940452
 03/05  05:00:00,39.4063495595,5.52188965125,0.039157096041,6.29237510128,8.34152022915,11.6705166398,50.9402611823,50.9202611823,0.0,0.02
 03/05  06:00:00,45.3621280437,5.6051501369,0.0332176147043,8.01242142748,8.80141237637,15.3678112995,64.7162156896,53.1896711747,0.0,11.5265445149
 03/05  07:00:00,61.4523271458,5.59600051193,0.0509998201563,7.88518399505,18.5082010057,25.6353820695,60.8655011383,55.0778587695,0.0,5.78764236888
 03/05  08:00:00,71.1714455561,5.53834883432,1.12694159135,3.89871696375,19.4926561212,41.1001056674,64.3135060822,46.8889295963,0.0,17.4245764859
 03/05  09:00:00,94.4606953338,5.66572133043,3.30884496281,1.12092289852,26.3286599382,57.9988325916,68.425854072,32.8202834678,0.0,35.6055706042
 03/05  10:00:00,80.3884943103,5.58331514033,4.59511261884,1.11878798512,26.2443270014,42.8153538416,76.0689153479,28.5490852656,18.025,29.4948300824
 03/05  11:00:00,56.2654031801,5.48585488408,3.75883260372,1.80435824198,21.7447113004,23.4437158914,72.9275270548,25.5122807032,18.025,29.3902463516
 03/05  12:00:00,53.2635301852,5.4739885437,4.0152867103,0.960138154475,19.3449162599,23.4437158914,62.9151570403,21.4299019606,18.025,23.4602550797
 03/05  13:00:00,52.9015386812,5.47412711757,4.07925210948,0.392081383392,19.190480192,23.7425572507,60.2959698766,18.8637454276,18.025,23.4072244491
 03/05  14:00:00,52.8778195703,5.48121004994,4.20872958783,0.205682975026,19.260583323,23.698576057,56.1640075233,14.7333183828,18.025,23.4056891405
 03/05  15:00:00,52.7246184586,5.46897937435,4.21638556312,0.0570564984068,19.260583323,23.698576057,54.5138580493,13.0844311393,18.025,23.4044269099
 03/05  16:00:00,52.1666327844,5.43513424975,4.02510520325,0.0141461959376,19.260583323,23.4086260847,56.0178065628,14.5896327183,18.025,23.4031738446
 03/05  17:00:00,55.5334182485,5.39710824083,2.98693737582,0.0057906372905,19.260583323,27.8781056672,39.7022339352,15.9101534921,18.025,5.76708044305
 03/05  18:00:00,64.9104958919,5.45638512078,1.8039494572,0.0,18.1807569449,37.5792895564,24.4518600999,18.6778157525,0.0,5.77404434745
 03/05  19:00:00,85.3550938329,5.56562052407,2.59362839814,0.0,32.6059821062,37.0465235296,37.5602659451,26.0191737682,0.0,11.5410921769
 03/05  20:00:00,86.0568058978,5.63004173658,2.99962517648,0.0,36.8143715336,33.066984531,36.816211264,31.0222208584,0.0,5.79399040554
 03/05  21:00:00,92.3654205583,5.75198571008,3.82679220662,0.0,36.43363367,38.8072253906,42.2902076626,30.7241153064,0.0,11.5660923563
 03/05  22:00:00,90.1083392653,5.76996642886,3.90538754481,0.00305307164223,36.0963922311,36.7877557581,40.9107180582,29.3428587352,0.0,11.5678593229
 03/05  23:00:00,67.1441388323,5.56468392816,2.431108791,0.0381179756009,30.9507766546,20.6087787026,41.42644286,29.8039315654,0.0,11.6225112946
 03/05  24:00:00,43.5513712605,5.40736739992,1.29594457574,0.172806131463,17.4250845679,11.7056064465,41.6201272316,30.0647244789,0.0,11.5554027526
 03/06  01:00:00,35.9814355075,5.3710425276,0.985880185142,0.377362491008,11.6412384099,10.0650221343,35.4391683963,29.6716577039,0.0,5.76751069244
 03/06  02:00:00,34.4223042997,5.34660466404,0.722901520773,0.66645542296,10.0992000411,10.047477231,30.5299939826,30.5099939826,0.0,0.02
 03/06  03:00:00,32.9559254527,5.34928821637,0.543378754023,1.2364719367,8.25718729233,10.0299323277,36.6650683463,30.9044821496,0.0,5.7605861967
 03/06  04:00:00,33.2600173779,5.35561602421,0.451189109384,1.62642413714,8.25718729233,10.0299323277,36.1319504653,30.371260612,0.0,5.76068985333
 03/06  05:00:00,35.6065644915,5.37407358175,0.282801586593,2.516185586,8.25718729233,11.6354268332,41.4495696869,35.6821445115,0.0,5.76742517538
 03/06  06:00:00,43.2355267853,5.37874222428,0.325226031159,2.51806202406,12.1011305571,15.3678112995,40.0433535694,34.2558108425,0.0,5.78754272695
 03/06  07:00:00,69.0739220097,5.51907690207,2.04474896567,0.735766147221,19.7275818095,37.2640762949,48.0968329751,30.6752783978,0.0,17.4215545773
 03/06  08:00:00,85.1535289895,5.70551461663,3.614908696,0.222221877356,24.3117294858,51.2795993405,42.2129317075,24.7072439694,0.0,17.5056877381
 03/06  09:00:00,73.1712247468,5.50565594333,3.03227102226,0.298036764674,23.6694662846,40.6342015617,47.6777073479,12.2885324861,0.0,35.3891748618
 03/06  10:00:00,70.5795596176,5.54688876229,5.55671253239,0.148350545155,23.6694662846,35.6302164847,48.4960327406,6.95970988301,18.025,23.5113228576
 03/06  11:00:00,52.7154863964,5.48831364985,5.36728034865,0.129192475219,18.7433767983,22.9618409725,51.4971257652,4.15017224171,18.025,29.3219535235
 03/06  12:00:00,53.2195163944,5.54294302078,5.92591166796,0.0224073551655,18.7433767983,22.9618409725,43.7414621508,2.31450346203,18.025,23.4019586887
 03/06  13:00:00,53.6946370924,5.59627080804,6.32666086156,0.0,18.5889407304,23.1597249699,42.6476829565,2.89150347823,18.025,21.7311794782
 03/06  14:00:00,54.1375062678,5.64242193704,6.47688029245,0.0,18.7433767983,23.2517909448,37.5601047338,0.313686614198,18.025,19.2214181196
 03/06  15:00:00,54.2376846764,5.65343744593,6.56604409974,0.0,18.7433767983,23.2517909448,41.6562126234,0.225531060637,18.025,23.4056815628
 03/06  16:00:00,53.8587925043,5.64040903464,6.49013038383,0.0,18.7433767983,22.9618409725,42.9757919647,1.54644621744,18.025,23.4043457472
 03/06  17:00:00,57.5302623184,5.62876922417,5.7219077031,0.0,18.7433767983,27.431320555,25.5070631425,1.71478135166,18.025,5.76728179088
 03/06  18:00:00,71.0480718755,5.77794538161,5.01809140594,0.0,17.6635504202,40.6971502883,11.6741932102,2.4708946331,0.0,9.20329857713
 03/06  19:00:00,83.7045001634,5.87299650273,5.42215015389,0.0,27.5259009287,37.3340067412,20.7063272134,6.74643017366,0.0,13.9598970398
 03/06  20:00:00,86.5744787201,5.95525681992,5.88486667481,0.0,33.8341110165,33.3544677425,21.8972063411,10.330959313,0.0,11.566247028
 03/06  21:00:00,96.1128512433,6.14426229644,7.08007185034,0.0,36.5179666069,38.8247702939,18.1169439874,12.3226831968,0.0,5.79426079063
 03/06  22:00:00,90.8387492401,6.18575855348,7.279047,0.0,32.965339924,36.8579353714,30.1561361494,12.7338495928,0.0,17.4222865566
 03/06  23:00:00,64.4222700131,5.82938212431,4.76644680932,0.0,25.6355707503,20.6438685092,24.1883020254,12.6069753785,0.0,11.581326647
 03/06  24:00:00,42.6504553666,5.57524009504,2.80220804035,0.0,15.0252895274,11.7056064465,19.2599338549,13.4856437198,0.0,5.77429013513
 03/07  01:00:00,36.8661605619,5.50142985534,2.11758236912,0.0,11.6412384099,10.0650221343,20.5805913926,14.8130346687,0.0,5.76755672389
 03/07  02:00:00,34.9414241336,5.46246015259,1.79262169315,0.0,10.0992000411,10.047477231,21.2708892434,15.5102349168,0.0,5.76065432661
 03/07  03:00:00,32.8395366061,5.43271543492,1.58003760507,0.0,8.25718729233,10.0299323277,15.1785705464,15.1585705464,0.0,0.02
 03/07  04:00:00,32.6644468424,5.41197986573,1.4256806208,0.0,8.25718729233,10.0299323277,21.4067638097,15.6464087039,0.0,5.76035510589
 03/07  05:00:00,34.1140160903,5.3936364245,1.28687757928,0.0,8.25718729233,11.6354268332,22.5405149455,16.7731514478,0.0,5.76736349768
 03/07  06:00:00,41.7035699472,5.39362337346,1.29645396434,0.0,12.1011305571,15.3678112995,24.6790550277,18.891713576,0.0,5.78734145178
 03/07  07:00:00,69.6340708053,5.65729123285,3.20245832552,0.0,19.7275818095,37.2640762949,36.9677226101,19.5477286853,0.0,17.4199939248
 03/07  08:00:00,86.7637083377,5.91666770176,5.23616427582,0.0,24.3117294858,51.2795993405,32.4426913176,14.9371788031,0.0,17.5055125145
 03/07  09:00:00,74.7830320957,5.65925600999,4.78852117239,0.0,23.6694662846,40.6342015617,42.140714199,6.75274562793,0.0,35.3879685711
 03/07  10:00:00,72.4903883368,5.70664083623,7.45614310963,0.0,23.6694662846,35.6302164847,44.2056435276,2.66841997045,18.025,23.5122235572
 03/07  11:00:00,54.4382705718,5.63336270936,7.07421157534,0.0,18.7433767983,22.9618409725,49.5928694081,2.24666422057,18.025,29.3212051875
 03/07  12:00:00,54.8247897134,5.67934179124,7.41719619922,0.0,18.7433767983,22.9618409725,42.8597780574,1.4319914167,18.025,23.4027866407
 03/07  13:00:00,55.9604876991,5.7988347438,8.38995067427,0.0,18.5889407304,23.1597249699,42.4223255257,1.0040980913,18.025,23.3932274344
 03/07  14:00:00,57.3882066265,5.91800451546,9.45199943603,0.0,18.7433767983,23.2517909448,38.3843225258,0.0,18.025,20.3593225258
 03/07  15:00:00,58.2187073972,5.98134065591,10.2191639352,0.0,18.7433767983,23.2517909448,38.6236598934,0.0,18.025,20.5986598934
 03/07  16:00:00,57.7836725494,5.97877406877,10.0766478386,0.0,18.7433767983,22.9618409725,41.4299318448,0.0,18.025,23.4049318448
 03/07  17:00:00,61.4057536486,5.98436093176,9.24181149374,0.0,18.7433767983,27.431320555,23.7921902513,0.0,18.025,5.76719025134
 03/07  18:00:00,74.9115908727,6.17308245105,8.48647738892,0.0,17.6635504202,40.6971502883,11.6477911821,0.106464934228,0.0,11.5413262478
 03/07  19:00:00,86.4355147449,6.19929212839,7.82687723056,0.0,27.5259009287,37.3340067412,17.7977167869,6.19015340086,0.0,11.607563386
 03/07  20:00:00,88.1924031132,6.18984763709,7.26820427688,0.0,33.8341110165,33.3544677425,25.9307136026,14.3641389613,0.0,11.5665746413
 03/07  21:00:00,97.7044428696,6.37142815933,8.44450120241,0.0,36.5179666069,38.8247702939,21.3487231992,15.5563467284,0.0,5.79237647078
 03/07  22:00:00,92.0714266064,6.3697262825,8.32776434599,0.0,32.965339924,36.8579353714,34.5150857118,17.0925088064,0.0,17.4225769054
 03/07  23:00:00,64.8628438175,5.91433318822,5.12207450431,0.0,25.6355707503,20.6438685092,33.0240436247,21.4424934944,0.0,11.5815501303
 03/07  24:00:00,42.7107129579,5.60183575548,2.83587266148,0.0,15.0252895274,11.7056064465,29.6408018101,23.8665845913,0.0,5.77421721879
 03/08  01:00:00,36.8023003809,5.50673007285,2.04842419359,0.0,11.6412384099,10.0650221343,32.8819827246,27.1144894322,0.0,5.76749329242
 03/08  02:00:00,34.7979126237,5.45255515195,1.65901635408,0.0,10.0992000411,10.047477231,34.3289542372,28.5681530663,0.0,5.76080117085
 03/08  03:00:00,32.6207333847,5.41192429065,1.38202761543,0.0,8.25718729233,10.0299323277,28.7033774325,28.6833774325,0.0,0.02
 03/08  04:00:00,32.2901133808,5.37024851275,1.09308015099,0.0,8.25718729233,10.0299323277,37.7993919674,32.038885456,0.0,5.76050651143
 03/08  05:00:00,33.6735014965,5.34158545284,0.898416179508,0.0,8.25718729233,11.6354268332,39.504574692,33.7370876195,0.0,5.76748707252
 03/08  06:00:00,41.2841588118,5.34117642734,0.892205819618,0.0372873231568,12.1011305571,15.3678112995,39.8792350481,34.0916503625,0.0,5.78758468554
 03/08  07:00:00,67.210001816,5.59591497127,2.72377377588,0.0,19.7275818095,37.2640762949,49.097058666,31.6760598853,0.0,17.4209987806
 03/08  08:00:00,86.1865994813,5.85891147085,4.71682038247,0.0,24.3117294858,51.2795993405,38.4305118591,20.9256802602,0.0,17.5048315988
 03/08  09:00:00,75.121721705,5.69063193438,5.09584119061,0.0,23.6694662846,40.6342015617,40.4238405164,5.0358027994,0.0,35.388037717
 03/08  10:00:00,73.9116562102,5.79406873352,8.78998766027,0.0,23.6694662846,35.6302164847,41.6283294425,0.0897533732076,18.025,23.5135760693
 03/08  11:00:00,56.4884400832,5.76479468451,8.99295238701,0.0,18.7433767983,22.9618409725,47.3456048258,0.0,18.025,29.3206048258
 03/08  12:00:00,57.6390477725,5.8727919607,10.0380063226,0.0,18.7433767983,22.9618409725,41.4272979903,0.0,18.025,23.4022979903
 03/08  13:00:00,59.0463127004,5.97178065657,11.3028319448,0.0,18.5889407304,23.1597249699,41.4176668826,0.0,18.025,23.3926668826
 03/08  14:00:00,59.7877496434,6.07630786169,11.6932402243,0.0,18.7433767983,23.2517909448,36.9336873765,0.0,18.025,18.9086873765
 03/08  15:00:00,60.3744065827,6.11820560507,12.2380016003,0.0,18.7433767983,23.2517909448,40.069629011,0.0,18.025,22.044629011
 03/08  16:00:00,59.9729386017,6.1182825607,12.1264077229,0.0,18.7433767983,22.9618409725,41.4291222575,0.0,18.025,23.4041222575
 03/08  17:00:00,63.2540395184,6.10568002969,10.9687800864,0.0,18.7433767983,27.431320555,23.7920855087,0.0,18.025,5.7670855087
 03/08  18:00:00,76.6001201534,6.30102587821,10.0470665766,0.0,17.6635504202,40.6971502883,11.5612796672,0.0202242179093,0.0,11.5410554493
 03/08  19:00:00,88.6500660421,6.37696369045,9.86376271426,0.0,27.5259009287,37.3340067412,14.5448130334,2.9376479628,0.0,11.6071650706
 03/08  20:00:00,90.9659189098,6.41964315005,9.81192931866,0.0,33.8341110165,33.3544677425,18.043385506,6.4771782299,0.0,11.5662072761
 03/08  21:00:00,99.9887167598,6.56662899045,10.5335793513,0.0,36.5179666069,38.8247702939,15.2898939634,9.49566943617,0.0,5.79422452721
 03/08  22:00:00,94.3685853435,6.5737161627,10.4209394807,0.0,32.965339924,36.8579353714,27.8443887283,10.4225571119,0.0,17.4218316164
 03/08  23:00:00,67.3416124631,6.15209596632,7.36308555312,0.0,25.6355707503,20.6438685092,23.238047188,11.6569681895,0.0,11.5810789985
 03/08  24:00:00,44.6551339661,5.79174644353,4.59038589494,0.0,15.0252895274,11.7056064465,18.6477805775,12.8746262978,0.0,5.77315427969
 03/09  01:00:00,38.5916596925,5.68103832679,3.66347771619,0.0,11.6412384099,10.0650221343,18.0140101122,12.2466700113,0.0,5.7673401009
 03/09  02:00:00,36.4156159546,5.61721261919,3.11206453894,0.0,10.0992000411,10.047477231,17.7244987402,11.9638970304,0.0,5.76060170985
 03/09  03:00:00,34.0101435123,5.56056619233,2.62279729541,0.0,8.25718729233,10.0299323277,13.4700187821,13.4500187821,0.0,0.02
 03/09  04:00:00,33.8021915597,5.53597028271,2.4394382048,0.0,8.25718729233,10.0299323277,19.0580671957,13.297371878,0.0,5.76069531765
 03/09  05:00:00,35.2290581656,5.51598264711,2.27957823211,0.0,8.25718729233,11.6354268332,19.7452680373,13.9780045402,0.0,5.76726349707
 03/09  06:00:00,42.8631575569,5.52469314128,2.32498016406,0.0,12.1011305571,15.3678112995,19.7108163734,13.9236494498,0.0,5.78716692355
 03/09  07:00:00,69.7380535771,5.86598192074,4.98176424665,0.0,19.7275818095,37.2640762949,28.2723649758,10.8519057997,0.0,17.4204591762
 03/09  08:00:00,90.821024088,6.31375512524,8.89641177544,0.0,24.3117294858,51.2795993405,23.5155998884,6.01138809835,0.0,17.50421179
 03/09  09:00:00,79.1167441564,5.9916072106,8.78989468651,0.0,23.6694662846,40.6342015617,35.7591638714,0.372345591052,0.0,35.3868182804
 03/09  10:00:00,77.8623130459,6.11594892582,12.4187691665,0.0,23.6694662846,35.6302164847,41.5377167061,0.0,18.025,23.5127167061
 03/09  11:00:00,61.316462131,6.09917365511,13.4865990496,0.0,18.7433767983,22.9618409725,47.3449801225,0.0,18.025,29.3199801225
 03/09  12:00:00,61.9392520422,6.14610257056,14.0649018003,0.0,18.7433767983,22.9618409725,41.4253754057,0.0,18.025,23.4003754057
 03/09  13:00:00,63.2492829559,6.20372415047,15.2738598756,0.0,18.5889407304,23.1597249699,36.6136002011,0.0,18.025,18.5886002011
 03/09  14:00:00,64.7001960337,6.29614692034,16.385852189,0.0,18.7433767983,23.2517909448,40.3884639745,0.0,18.025,22.3634639745
 03/09  15:00:00,65.2593291266,6.36122701905,16.8799058414,0.0,18.7433767983,23.2517909448,41.4283902512,0.0,18.025,23.4033902512
 03/09  16:00:00,64.0843167743,6.35696784339,15.9991025488,0.0,18.7433767983,22.9618409725,41.4268130607,0.0,18.025,23.4018130607
 03/09  17:00:00,67.1514713459,6.32722901112,14.6446623542,0.0,18.7433767983,27.431320555,23.7920821251,0.0,18.025,5.76708212515
 03/09  18:00:00,79.7395768246,6.50465334971,12.982898642,0.0,17.6635504202,40.6971502883,5.78043908878,0.0,0.0,5.78043908878
 03/09  19:00:00,92.1416447922,6.64144483228,13.090863407,0.0,27.5259009287,37.3340067412,17.4224448034,0.0205900598992,0.0,17.4018547435
 03/09  20:00:00,95.8567573117,6.8015098414,14.3209052656,0.0,33.8341110165,33.3544677425,11.5650550034,0.0,0.0,11.5650550034
 03/09  21:00:00,105.713660884,7.02892936039,15.7962302062,0.0,36.5179666069,38.8247702939,5.82426759241,0.0306590628485,0.0,5.79360852956
 03/09  22:00:00,100.284873397,7.06513678987,15.8458112239,0.0,32.965339924,36.8579353714,17.4619794358,0.040116659275,0.0,17.4218627765
 03/09  23:00:00,73.1719401003,6.64522294975,12.700292926,0.0,25.6355707503,20.6438685092,11.7831244812,0.201805908979,0.0,11.5813185722
 03/09  24:00:00,50.4359081852,6.28316955116,9.87973987578,0.0,15.0252895274,11.7056064465,5.87283589945,0.098782707556,0.0,5.7740531919
 03/10  01:00:00,43.8927671544,6.13878395346,8.50684227232,0.0,11.6412384099,10.0650221343,6.05210530606,0.284791451202,0.0,5.76731385486
 03/10  02:00:00,41.1971563973,6.03730697137,7.4735139121,0.0,10.0992000411,10.047477231,0.853908605066,0.833908605066,0.0,0.02
 03/10  03:00:00,38.5856176562,5.96359930665,6.79523865574,0.0,8.25718729233,10.0299323277,6.78524512214,1.02444757654,0.0,5.7607975456
 03/10  04:00:00,38.0239277677,5.91283024602,6.2843165128,0.0,8.25718729233,10.0299323277,7.00822119529,1.24774162477,0.0,5.76047957051
 03/10  05:00:00,37.771743886,5.76369543444,4.57455407577,0.0,8.25718729233,11.6354268332,11.7883381723,6.02117484832,0.0,5.76716332396
 03/10  06:00:00,44.2810346075,5.6743194011,3.59323515574,0.0,12.1011305571,15.3678112995,16.8863074927,11.0999891106,0.0,5.78631838215
 03/10  07:00:00,70.9990673549,6.0322844151,6.07648138972,0.0,19.7275818095,37.2640762949,31.2051366809,13.7825287298,0.0,17.4226079511
 03/10  08:00:00,90.3121933066,6.34028482901,8.36106199628,0.0,24.3117294858,51.2795993405,30.4564680814,12.9520460391,0.0,17.5044220423
 03/10  09:00:00,77.0419759122,5.93010139279,6.77663881284,0.0,23.6694662846,40.6342015617,37.3465350277,7.85510934719,0.0,29.4914256805
 03/10  10:00:00,74.2725213593,5.96200745585,8.98292555363,0.0,23.6694662846,35.6302164847,52.7522403981,5.34479337158,18.025,29.3824470265
 03/10  11:00:00,55.6738577617,5.83315413268,8.11001685178,0.0,18.7433767983,22.9618409725,49.7651007303,4.77242963688,18.025,26.9676710934
 03/10  12:00:00,56.0306775692,5.89028377324,8.41214823019,0.0,18.7433767983,22.9618409725,41.8400409733,3.91326643754,18.025,19.9017745357
 03/10  13:00:00,56.3298414668,5.93472760582,8.62341989254,0.0,18.5889407304,23.1597249699,46.124605411,4.69662873752,18.025,23.4029766735
 03/10  14:00:00,56.7493308347,5.97165162802,8.75948506501,0.0,18.7433767983,23.2517909448,43.094157884,1.66789510401,18.025,23.40126278
 03/10  15:00:00,56.7875046418,5.96866277491,8.80064752729,0.0,18.7433767983,23.2517909448,42.9017525048,1.47716130761,18.025,23.3995911972
 03/10  16:00:00,55.9980344776,5.91436325569,8.35542654337,0.0,18.7433767983,22.9618409725,44.7067298191,3.28379447785,18.025,23.3979353412
 03/10  17:00:00,59.0749432854,5.84864247327,7.04671921433,0.0,18.7433767983,27.431320555,28.2018430249,4.40979400583,18.025,5.76704901907
 03/10  18:00:00,72.1463406069,5.97393342381,5.92038492706,0.0,17.6635504202,40.6971502883,12.8403933352,7.06029341325,0.0,5.78009992194
 03/10  19:00:00,84.6493047802,6.04248172586,6.19749218789,0.0,27.5259009287,37.3340067412,30.2591746115,12.8589119324,0.0,17.4002626791
 03/10  20:00:00,87.3766520637,6.10333347598,6.53897968756,0.0,33.8341110165,33.3544677425,20.8137007363,15.0197122515,0.0,5.7939884848
 03/10  21:00:00,96.3143670031,6.23463548507,7.19123533729,0.0,36.5179666069,38.8247702939,30.5912780713,19.0253127627,0.0,11.5659653086
 03/10  22:00:00,90.7607524742,6.23910492744,7.14773050482,0.0,32.965339924,36.8579353714,38.2612115223,20.8407590648,0.0,17.4204524575
 03/10  23:00:00,64.2553656923,5.85294446119,4.57600217707,0.0,25.6355707503,20.6438685092,34.7151330128,23.1342618885,0.0,11.5808711242
 03/10  24:00:00,42.3917444023,5.57859657312,2.54015091299,0.0,15.0252895274,11.7056064465,34.2136690633,28.4398221149,0.0,5.77384694833
 03/11  01:00:00,37.8398340555,5.49752256414,1.89527644972,0.0,12.8411359301,10.0650221343,38.0487005284,32.2814446718,0.0,5.76725585658
 03/11  02:00:00,37.5880846777,5.46523042608,1.6770394523,0.0,12.8411359301,10.0650221343,32.2196492483,32.1996492483,0.0,0.02
 03/11  03:00:00,32.5424037211,5.40906607352,1.30655831036,0.0,8.25718729233,10.0299323277,37.9239639117,32.1633216504,0.0,5.76064226128
 03/11  04:00:00,32.2400187278,5.36896821579,1.04427273818,0.0,8.25718729233,10.0299323277,39.3522678563,33.5919502567,0.0,5.76031759954
 03/11  05:00:00,33.6251107368,5.33777021227,0.835825275648,0.0180243149106,8.25718729233,11.6354268332,35.3327548367,35.3127548367,0.0,0.02
 03/11  06:00:00,37.6999154145,5.31528256955,0.651987484199,0.140747265946,8.71707943955,15.3327214929,48.3701553917,36.8440312698,0.0,11.5261241218
 03/11  07:00:00,52.6425523331,5.37294651014,1.03434393303,0.199143866533,18.5082010057,25.6353820695,44.9468298993,39.1595101533,0.0,5.78731974601
 03/11  08:00:00,68.4329175292,5.55355841491,2.3431769045,0.0482089535096,19.4083231844,41.0650158608,50.7583902114,33.3359692841,0.0,17.4224209273
 03/11  09:00:00,95.0460141551,5.82378804169,4.85707674382,0.0,26.3286599382,57.9988325916,57.3074028769,21.7127744506,0.0,35.5946284262
 03/11  10:00:00,81.2781150877,5.74277804312,6.32467407145,0.0,26.3286599382,42.8504436482,65.5772606237,18.0657410981,18.025,29.4865195256
 03/11  11:00:00,56.2025148719,5.58348124789,5.40270311563,0.0,21.7447113004,23.4437158914,63.494769929,16.0822269942,18.025,29.3875429348
