Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  12:00:00,53.9442633377,5.60904014976,5.58083896608,0.0,19.3027497915,23.426170988,55.220512625,13.7401871883,18.025,23.4553254367
 03/11  13:00:00,54.26006875,5.64775059695,5.71596716492,0.0,19.1483137236,23.7250123474,53.5435352174,12.1180251597,18.025,23.4005100577
 03/11  14:00:00,54.8428299717,5.69866700368,6.10226793809,0.0,19.3027497915,23.7161209604,49.8573246064,8.43378657152,18.025,23.3985380349
 03/11  15:00:00,55.0418428613,5.71566704399,6.28428054222,0.0,19.3027497915,23.7161209604,48.5415821376,7.11980641402,18.025,23.3967757236
 03/11  16:00:00,54.5090140737,5.68453562238,6.0725327114,0.0,19.3027497915,23.426170988,50.1911562858,8.77112300647,18.025,23.3950332793
 03/11  17:00:00,57.861296613,5.63839226953,5.01962134661,0.0,19.3027497915,27.8956505705,33.3259613466,9.53379888513,18.025,5.76716246146
 03/11  18:00:00,67.0764916263,5.70932068227,3.65731371079,0.0,18.2229234133,37.5968344597,18.3877490203,12.6146776926,0.0,5.77307132765
 03/11  19:00:00,87.3363027219,5.81112456868,4.20993333477,0.0,32.690315043,37.0816133363,28.6335959191,22.8530856656,0.0,5.78051025351
 03/11  20:00:00,88.2534008408,5.91617696999,4.91010932114,0.0,36.8143715336,33.066984531,35.6864223281,24.1193266549,0.0,11.5670956733
 03/11  21:00:00,94.7122780353,6.07374876864,5.97133937342,0.0,36.3493007332,38.7721355839,35.7889777178,24.2226920201,0.0,11.5662856977
 03/11  22:00:00,92.3551361213,6.04766515273,5.75814607743,0.0,36.1807251679,36.8228455648,31.745162585,25.9519101969,0.0,5.79325238805
 03/11  23:00:00,68.3676826134,5.71279103747,3.42527969461,0.0,31.0351095914,20.6438685092,48.2531642977,30.8322479032,0.0,17.4209163945
 03/11  24:00:00,44.0719775059,5.49380650558,1.90294476223,0.0,17.4250845679,11.7056064465,40.1503373575,34.362999364,0.0,5.78733799352
 03/12  01:00:00,37.4939340181,5.43262768388,1.49606997454,0.0,12.925468867,10.100111941,41.7674934077,36.0079201872,0.0,5.75957322053
 03/12  02:00:00,32.5359099754,5.38818845591,1.20152122454,0.0,8.34152022915,10.0650221343,38.7459685782,32.9852572343,0.0,5.76071134393
 03/12  03:00:00,32.4808093242,5.3796186636,1.15499268054,0.0,8.34152022915,10.0650221343,33.957605337,28.197216349,0.0,5.76038898802
 03/12  04:00:00,34.0708424059,5.37431155823,1.121212207,0.0224077765687,8.34152022915,11.6705166398,25.1134581737,25.0934581737,0.0,0.02
 03/12  05:00:00,38.1922903338,5.36518719576,1.05657823298,0.0592067582673,8.80141237637,15.3678112995,29.2080357124,23.434146485,0.0,5.77388922742
 03/12  06:00:00,58.8437035758,5.44959550904,1.69675216717,0.00924205814267,18.5082010057,25.6353820695,32.3179943091,20.763552907,0.0,11.5544414021
 03/12  07:00:00,71.2635647465,5.6394396301,3.13273836229,0.0,19.4926561212,41.1001056674,35.4882372596,18.0663567727,0.0,17.4218804869
 03/12  08:00:00,96.239050817,5.89315523863,5.980757534,0.0,26.3286599382,57.9988325916,48.0632451595,12.4728544016,0.0,35.5903907579
 03/12  09:00:00,82.1134293155,5.74732858813,7.27486690092,0.0,26.2443270014,42.8153538416,57.2463703397,9.73728004757,18.025,29.4840902921
 03/12  10:00:00,56.896380339,5.54126415586,6.13879055841,0.0,21.7447113004,23.4437158914,54.9504388798,7.54118972403,18.025,29.3842491557
 03/12  11:00:00,54.6986936425,5.54075651381,6.34384531257,0.0,19.3449162599,23.4437158914,46.3939369773,4.9149874649,18.025,23.4539495125
 03/12  12:00:00,54.9498327489,5.54832832715,6.4454455658,0.0,19.190480192,23.7425572507,44.9920588009,3.56922268929,18.025,23.3978361116
 03/12  13:00:00,54.8739060599,5.55463746954,6.33708719116,0.0,19.260583323,23.698576057,42.6078508735,1.18547858474,18.025,23.3973722888
 03/12  14:00:00,54.7778630976,5.55082861511,6.24485268912,0.0,19.260583323,23.698576057,42.7982098652,1.37927785018,18.025,23.3939320151
 03/12  15:00:00,54.6159658294,5.56267765147,6.36105578192,0.0,19.260583323,23.4086260847,43.4211522837,2.00405161803,18.025,23.3921006657
 03/12  16:00:00,58.2024432579,5.55829878152,5.50057632345,0.0,19.260583323,27.8781056672,25.9529264816,2.16078428906,18.025,5.76714219252
 03/12  17:00:00,66.1706932881,5.69586213512,4.70868868378,0.0,18.1807569449,37.5792895564,8.23242630762,2.45857271934,0.0,5.77385358828
 03/12  18:00:00,81.8580309109,5.93875918804,6.25945405946,0.0,32.6059821062,37.0465235296,12.0530139341,6.27264656408,0.0,5.78036737
 03/12  19:00:00,90.7757703655,6.09392146755,7.25474128528,0.0,36.8143715336,33.066984531,20.5629413512,8.99567887282,0.0,11.5672624784
 03/12  20:00:00,97.6650567596,6.30024710294,8.57820109517,0.0,36.43363367,38.8072253906,22.8329718777,11.2680847785,0.0,11.5648870992
 03/12  21:00:00,95.5245007107,6.3372640975,8.75733988131,0.0,36.0963922311,36.7877557581,17.0750339519,11.281459026,0.0,5.79357492584
 03/12  22:00:00,71.1862932282,5.97746423654,6.09864728679,0.0,30.9507766546,20.6087787026,29.1720332885,11.7510078717,0.0,17.4210254168
 03/12  23:00:00,46.054242366,5.67207370504,3.70694851627,0.0,17.4250845679,11.7056064465,18.4249482863,12.6388808688,0.0,5.78606741753
 03/12  24:00:00,39.1345685912,5.59817458357,2.96993830617,0.0,12.925468867,10.100111941,18.6687444333,12.9014204771,0.0,5.76732395616
 03/13  01:00:00,35.7313753469,5.54512246988,2.49992003106,0.0,10.0992000411,10.047477231,18.8769221462,13.1163245322,0.0,5.76059761396
 03/13  02:00:00,33.5598701768,5.50827014685,2.22482601391,0.0,8.25718729233,10.0299323277,19.0634159203,13.3027579197,0.0,5.76065800052
 03/13  03:00:00,33.3823814681,5.48750526752,2.068104234,0.0,8.25718729233,10.0299323277,13.4877001727,13.4677001727,0.0,0.02
 03/13  04:00:00,34.90506335,5.47684804764,1.99472884405,0.0,8.25718729233,11.6354268332,18.7582110372,12.9910487764,0.0,5.76716226083
 03/13  05:00:00,42.6741469417,5.49836186133,2.16231505006,0.0,12.1011305571,15.3678112995,23.3549683829,11.8009057776,0.0,11.5540626053
 03/13  06:00:00,75.1270431971,5.841019119,4.74375286113,0.0,19.7275818095,37.2640762949,22.1580021226,10.5378571614,0.0,11.6201449612
 03/13  07:00:00,91.3078560007,6.1936727664,7.61936327161,0.0,24.3117294858,51.2795993405,32.3973938457,9.06787413074,0.0,23.329519715
 03/13  08:00:00,75.9831431279,5.73240786297,5.91552128174,0.0,23.6694662846,40.6342015617,34.3634650767,4.87674503271,0.0,29.486720044
 03/13  09:00:00,72.8399833782,5.69034298287,7.82206400143,0.0,23.6694662846,35.6302164847,51.0676377935,3.66091832174,18.025,29.3817194717
 03/13  10:00:00,53.9755008701,5.53523617311,6.70959233183,0.0,18.7433767983,22.9618409725,45.6725975348,4.19425619515,18.025,23.4533413397
 03/13  11:00:00,53.6870765139,5.51805989802,6.44077929221,0.0,18.7433767983,22.9618409725,45.8682522844,4.44379806865,18.025,23.3994542158
 03/13  12:00:00,53.5439291368,5.50402420013,6.26821908248,0.0,18.5889407304,23.1597249699,46.445952058,5.02762351112,18.025,23.3933285468
 03/13  13:00:00,53.2223155804,5.47683664508,5.72728967284,0.0,18.7433767983,23.2517909448,44.9374869999,3.5234660391,18.025,23.3890209608
 03/13  14:00:00,52.9956912098,5.46436030418,5.51314103792,0.0,18.7433767983,23.2517909448,41.3349153205,4.25169745717,18.025,19.0582178633
 03/13  15:00:00,52.668569253,5.46616035893,5.47417204168,0.0,18.7433767983,22.9618409725,45.6400716699,5.72945061349,18.025,21.8856210564
 03/13  16:00:00,56.4779108077,5.48425705501,4.81409015406,0.0,18.7433767983,27.431320555,29.5523524856,5.76040109651,18.025,5.76695138908
 03/13  17:00:00,68.1281536468,5.63814856352,4.12199817869,0.0,17.6635504202,40.6971502883,17.3156484709,5.77510519055,0.0,11.5405432804
 03/13  18:00:00,76.0480940348,5.80750602612,5.36728474145,0.0,27.5259009287,37.3340067412,20.115669158,8.50944788925,0.0,11.6062212687
 03/13  19:00:00,86.8657228297,5.92580939799,6.20559307318,0.0,33.8341110165,33.3544677425,21.1281240576,9.56269871123,0.0,11.5654253464
 03/13  20:00:00,96.9189970844,6.16978411366,7.86073051029,0.0,36.5179666069,38.8247702939,16.7735558734,10.9797865524,0.0,5.79376932101
 03/13  21:00:00,92.042002045,6.26709334427,8.40101693801,0.0,32.965339924,36.8579353714,29.118326939,11.6987397178,0.0,17.4195872212
 03/13  22:00:00,65.0024322358,5.86895801213,5.30707199691,0.0,25.6355707503,20.6438685092,24.9556192424,13.3751380307,0.0,11.5804812118
 03/13  23:00:00,42.8755258422,5.59030969661,3.01223060937,0.0,15.0252895274,11.7056064465,20.3603185492,14.5863918147,0.0,5.77392673448
 03/13  24:00:00,37.214051042,5.53304516192,2.43387273938,0.0,11.6412384099,10.0650221343,20.6113632127,14.8441281547,0.0,5.76723505803
 03/14  01:00:00,35.2621428534,5.49212712463,2.08368773945,0.0,10.0992000411,10.047477231,15.7013410488,15.6813410488,0.0,0.02
 03/14  02:00:00,33.0981003376,5.45677633221,1.81455316135,0.0,8.25718729233,10.0299323277,22.0053796274,16.2448495001,0.0,5.76053012726
 03/14  03:00:00,32.9336754155,5.43769134271,1.6692108339,0.0,8.25718729233,10.0299323277,22.177364503,16.4167899791,0.0,5.76057452395
 03/14  04:00:00,34.4112650824,5.4225664337,1.55521485761,0.0,8.25718729233,11.6354268332,22.3422585181,16.5750932951,0.0,5.76716522299
 03/14  05:00:00,42.143412624,5.44052574763,1.68942589726,0.0,12.1011305571,15.3678112995,21.5577190058,15.7707569397,0.0,5.78696206605
 03/14  06:00:00,74.172641253,5.73999010187,3.89038172817,0.0,19.7275818095,37.2640762949,32.3485141407,14.9272688313,0.0,17.4212453094
 03/14  07:00:00,89.2322539224,5.97705440767,5.7603960836,0.0,24.3117294858,51.2795993405,30.7230677771,13.2208751029,0.0,17.5021926743
 03/14  08:00:00,74.5655564848,5.6264110714,4.60393874692,0.0,23.6694662846,40.6342015617,38.4601760502,8.97428636254,0.0,29.4858896876
 03/14  09:00:00,71.8503717183,5.63137807898,6.89142644737,0.0,23.6694662846,35.6302164847,54.673816066,7.27180252131,18.025,29.3770135447
 03/14  10:00:00,53.7169230854,5.54327676937,6.44297545084,0.0,18.7433767983,22.9618409725,47.2051876476,5.7245275548,18.025,23.4556600928
 03/14  11:00:00,54.7489555164,5.64553391854,7.37518668898,0.0,18.7433767983,22.9618409725,44.1586291822,2.7331473588,18.025,23.4004818234
 03/14  12:00:00,56.1493776323,5.78609871864,8.59159619195,0.0,18.5889407304,23.1597249699,43.5384391059,2.11523442771,18.025,23.3982046782
 03/14  13:00:00,57.700282132,5.925660827,9.75643716177,0.0,18.7433767983,23.2517909448,41.4220870575,0.0,18.025,23.3970870575
 03/14  14:00:00,58.9928857051,6.04852905454,10.9261721557,0.0,18.7433767983,23.2517909448,41.4190769764,0.0,18.025,23.3940769764
 03/14  15:00:00,59.7458448707,6.13014787693,11.8874617274,0.0,18.7433767983,22.9618409725,41.4186502568,0.0,18.025,23.3936502568
 03/14  16:00:00,64.1496305894,6.18762258291,11.7824365955,0.0,18.7433767983,27.431320555,23.7920296455,0.0,18.025,5.76702964551
 03/14  17:00:00,75.5835626098,6.39079862478,10.8247577846,0.0,17.6635504202,40.6971502883,5.78020571182,0.0,0.0,5.78020571182
 03/14  18:00:00,82.3464325619,6.50377037223,10.9693620347,0.0,27.5259009287,37.3340067412,13.6607989301,2.05452761471,0.0,11.6062713154
 03/14  19:00:00,91.885935184,6.52620578082,10.6254104803,0.0,33.8341110165,33.3544677425,17.8555802118,6.28834008891,0.0,11.5672401229
 03/14  20:00:00,100.273629802,6.62531175194,10.7598418245,0.0,36.5179666069,38.8247702939,23.1345728374,11.5683519489,0.0,11.5662208886
 03/14  21:00:00,94.4814972972,6.61565194317,10.4919634912,0.0,32.965339924,36.8579353714,24.4970181137,12.8764891871,0.0,11.6205289266
 03/14  22:00:00,66.8891608876,6.13963360895,6.92313262959,0.0,25.6355707503,20.6438685092,28.2284182329,16.6480561265,0.0,11.5803621064
 03/14  23:00:00,43.9933076295,5.74373071564,3.97659414994,0.0,15.0252895274,11.7056064465,25.3444716036,19.5706255175,0.0,5.7738460861
 03/14  24:00:00,37.9879045151,5.6336679656,3.1071070314,0.0,11.6412384099,10.0650221343,23.7779516814,18.0107522306,0.0,5.76719945078
 03/15  01:00:00,36.0228682204,5.58495482154,2.7515850953,0.0,10.0992000411,10.047477231,21.5860108224,15.8256265841,0.0,5.76038423829
 03/15  02:00:00,33.8828488531,5.54931694633,2.50676169297,0.0,8.25718729233,10.0299323277,20.4811900985,14.7207620815,0.0,5.76042801699
 03/15  03:00:00,33.6903294143,5.5258629135,2.33769905618,0.0,8.25718729233,10.0299323277,14.6378151322,14.6178151322,0.0,0.02
 03/15  04:00:00,35.1393325945,5.50733468681,2.19851706164,0.0,8.25718729233,11.6354268332,20.6138447396,14.8466787258,0.0,5.76716601378
 03/15  05:00:00,42.8463569073,5.52262892047,2.31026747832,0.0,12.1011305571,15.3678112995,25.6428297248,14.0904673607,0.0,11.5523623641
 03/15  06:00:00,74.762323457,5.81635910571,4.40371048877,0.0,19.7275818095,37.2640762949,27.1807274938,15.5619251898,0.0,11.618802304
 03/15  07:00:00,90.8223508108,6.16472608274,7.16282777139,0.0,24.3117294858,51.2795993405,36.0715620821,12.7431999149,0.0,23.3283621671
 03/15  08:00:00,76.2664889938,5.78544707854,6.14584343922,0.0,23.6694662846,40.6342015617,34.8188810515,5.3341823483,0.0,29.4846987032
 03/15  09:00:00,73.581586342,5.77141262277,8.48260842121,0.0,23.6694662846,35.6302164847,50.1623470717,2.75798412814,18.025,29.3793629436
 03/15  10:00:00,54.7167536118,5.60093548743,7.38515406072,0.0,18.7433767983,22.9618409725,44.1663036956,2.68752463852,18.025,23.4537790571
 03/15  11:00:00,55.3631319959,5.64895986977,7.98594034665,0.0,18.7433767983,22.9618409725,42.7654539787,1.34138813069,18.025,23.399065848
 03/15  12:00:00,56.8959688127,5.77647646482,9.3478113207,0.0,18.5889407304,23.1597249699,42.0273028065,0.609904736442,18.025,23.3923980701
 03/15  13:00:00,60.3447545634,6.0443571428,12.2822139168,0.0,18.7433767983,23.2517909448,41.4181946126,0.0,18.025,23.3931946126
 03/15  14:00:00,62.837482199,6.19272446233,14.6265739181,0.0,18.7433767983,23.2517909448,35.5763362686,0.0,18.025,17.5513362686
 03/15  15:00:00,63.3184431487,6.26282822159,15.3273846092,0.0,18.7433767983,22.9618409725,41.4245331475,0.0,18.025,23.3995331475
 03/15  16:00:00,67.9119189798,6.32124932208,15.4111086664,0.0,18.7433767983,27.431320555,23.7918101517,0.0,18.025,5.76681015169
 03/15  17:00:00,80.2510159013,6.59644550354,15.286570958,0.0,17.6635504202,40.6971502883,5.78007166779,0.0,0.0,5.78007166779
 03/15  18:00:00,86.4245875093,6.75028445382,14.8010134155,0.0,27.5259009287,37.3340067412,17.4000610891,0.0,0.0,17.4000610891
 03/15  19:00:00,96.4412935785,6.8438655738,14.8631179428,0.0,33.8341110165,33.3544677425,11.5640907297,0.0,0.0,11.5640907297
 03/15  20:00:00,105.418333319,7.02202245608,15.5078419977,0.0,36.5179666069,38.8247702939,6.10534000209,0.31229250936,0.0,5.79304749273
 03/15  21:00:00,99.2222330348,6.99246384679,14.8558920386,0.0,32.965339924,36.8579353714,19.1910575749,1.77291376547,0.0,17.4181438095
 03/15  22:00:00,71.1139858569,6.48967498133,10.7979224962,0.0,25.6355707503,20.6438685092,15.8738007319,4.29417136805,0.0,11.5796293638
 03/15  23:00:00,48.7973995354,6.15613192393,8.36828874482,0.0,15.0252895274,11.7056064465,8.02378877665,2.25016159494,0.0,5.77362718172
 03/15  24:00:00,42.9048050428,6.05491106627,7.60276694839,0.0,11.6412384099,10.0650221343,6.37938802754,0.612462267924,0.0,5.76692575961
 03/16  01:00:00,40.2640215211,5.95250498684,6.62519387517,0.0,10.0992000411,10.047477231,0.821251464482,0.801251464482,0.0,0.02
 03/16  02:00:00,37.5313027801,5.86763410249,5.83690056716,0.0,8.25718729233,10.0299323277,6.78262163585,1.02327092298,0.0,5.75935071287
 03/16  03:00:00,36.9491815452,5.8143479497,5.30806505308,0.0,8.25718729233,10.0299323277,7.06390082759,1.3040510744,0.0,5.75984975319
 03/16  04:00:00,38.0686665453,5.76976154176,4.86542838495,0.0,8.25718729233,11.6354268332,7.95847394844,2.19207656517,0.0,5.76639738327
 03/16  05:00:00,45.813474291,5.78714914526,5.01287331258,0.0,12.1011305571,15.3678112995,8.31181004115,2.52500403523,0.0,5.78680600592
 03/16  06:00:00,79.917650584,6.30536165445,9.0700378851,0.0,19.7275818095,37.2640762949,19.8213775753,2.40158871039,0.0,17.4197888649
 03/16  07:00:00,96.222650806,6.66660793263,12.0612617595,0.0,24.3117294858,51.2795993405,19.6148258315,2.11498190485,0.0,17.4998439267
 03/16  08:00:00,81.6433000239,6.21469925636,11.0934111514,0.0,23.6694662846,40.6342015617,29.4835081421,0.0,0.0,29.4835081421
 03/16  09:00:00,79.9843871135,6.27636919993,14.3804599774,0.0,23.6694662846,35.6302164847,47.4038394563,0.0,18.025,29.3788394563
 03/16  10:00:00,62.5684509722,6.17742132019,14.6603687812,0.0,18.7433767983,22.9618409725,41.4788673534,0.0,18.025,23.4538673534
 03/16  11:00:00,64.3581025275,6.30251296687,16.3273599372,0.0,18.7433767983,22.9618409725,41.42050559,0.0,18.025,23.39550559
 03/16  12:00:00,66.1493099115,6.3745745729,18.003059729,0.0,18.5889407304,23.1597249699,41.4173528932,0.0,18.025,23.3923528932
 03/16  13:00:00,68.4242297499,6.53606781011,19.8699825198,0.0,18.7433767983,23.2517909448,41.4151245012,0.0,18.025,23.3901245012
 03/16  14:00:00,66.0069430861,6.3894760888,17.5992866753,0.0,18.7433767983,23.2517909448,41.4128961145,0.0,18.025,23.3878961145
 03/16  15:00:00,64.6417461309,6.37766890805,16.5358461761,0.0,18.7433767983,22.9618409725,41.410663956,0.0,18.025,23.385663956
 03/16  16:00:00,68.5851316139,6.41501254588,15.9905595736,0.0,18.7433767983,27.431320555,23.7916665324,0.0,18.025,5.76666653238
 03/16  17:00:00,80.8775490341,6.67594927616,15.8336035164,0.0,17.6635504202,40.6971502883,5.78009457046,0.0,0.0,5.78009457046
 03/16  18:00:00,86.5491227024,6.7785203095,14.897322251,0.0,27.5259009287,37.3340067412,11.6056093426,0.0,0.0,11.6056093426
 03/16  19:00:00,95.6866337803,6.8085109658,14.1438160789,0.0,33.8341110165,33.3544677425,11.9269006476,0.360315534045,0.0,11.5665851135
 03/16  20:00:00,104.170145546,6.93341747398,14.3482649361,0.0,36.5179666069,38.8247702939,13.6210855792,2.05701073217,0.0,11.564074847
 03/16  21:00:00,98.1375429751,6.91891620792,13.844761613,0.0,32.965339924,36.8579353714,15.1303817157,3.51031623889,0.0,11.6200654769
 03/16  22:00:00,70.5358179386,6.45993859631,10.2494967063,0.0,25.6355707503,20.6438685092,17.106639505,5.52662278472,0.0,11.5800167203
 03/16  23:00:00,47.0489598721,6.03739045826,6.73859493994,0.0,15.0252895274,11.7056064465,14.2225391635,8.44889240611,0.0,5.77364675743
 03/16  24:00:00,40.0407674615,5.85041175909,4.94323118716,0.0,11.6412384099,10.0650221343,16.704546428,10.9378263926,0.0,5.7667200354
 03/17  01:00:00,37.2548922205,5.72268110063,3.84588783908,0.0,10.0992000411,10.047477231,19.0478827626,13.287497458,0.0,5.76038530458
 03/17  02:00:00,34.544972193,5.62930656685,3.08890292419,0.0,8.25718729233,10.0299323277,14.4250439836,14.4050439836,0.0,0.02
 03/17  03:00:00,34.0261322158,5.57081571946,2.62855044408,0.0,8.25718729233,10.0299323277,21.6910796794,15.9306663263,0.0,5.76041335312
 03/17  04:00:00,35.3124412204,5.53510765012,2.34385819959,0.0,8.25718729233,11.6354268332,23.2601828565,17.4934778045,0.0,5.76670505194
 03/17  05:00:00,42.883500063,5.53654736278,2.33350683331,0.0,12.1011305571,15.3678112995,23.5507557825,17.7639845686,0.0,5.78677121391
 03/17  06:00:00,74.8463741268,5.83765861313,4.46647525575,0.0,19.7275818095,37.2640762949,34.8210741194,17.4040420312,0.0,17.4170320882
 03/17  07:00:00,90.4574076631,6.14861334822,6.81402533066,0.0,24.3117294858,51.2795993405,33.1571741484,15.6577579882,0.0,17.4994161602
 03/17  08:00:00,74.9676785392,5.71525174724,4.91724387903,0.0,23.6694662846,40.6342015617,42.8776548653,11.3448024962,0.0,31.5328523691
 03/17  09:00:00,71.7925430879,5.67817208617,6.78682121615,0.0,23.6694662846,35.6302164847,55.3581324255,10.0041273113,18.025,27.3290051141
 03/17  10:00:00,53.2599797193,5.54537967219,5.98394205007,0.0,18.7433767983,22.9618409725,51.0963728058,9.61721716569,18.025,23.4541556402
 03/17  11:00:00,52.9416773843,5.52081729169,5.69263368745,0.0,18.7433767983,22.9618409725,51.077896866,9.65391333565,18.025,23.3989835304
 03/17  12:00:00,52.7392221586,5.50558277758,5.46196527261,0.0,18.5889407304,23.1597249699,50.2779303646,8.85656083916,18.025,23.3963695254
 03/17  13:00:00,52.5710667191,5.4889239261,5.06396732347,0.0,18.7433767983,23.2517909448,50.3504661811,8.9314768902,18.025,23.3939892909
 03/17  14:00:00,52.30297749,5.4736614906,4.811139997,0.0,18.7433767983,23.2517909448,51.6616188893,10.244974513,18.025,23.3916443763
 03/17  15:00:00,51.8779464371,5.46417261149,4.68554704404,0.0,18.7433767983,22.9618409725,53.6575559305,12.2432507683,18.025,23.3893051622
 03/17  16:00:00,55.662325361,5.47970958904,4.00305331987,0.0,18.7433767983,27.431320555,36.3451344862,12.5533063422,18.025,5.76682814401
 03/17  17:00:00,67.1256433831,5.60958907301,3.14806126694,0.0,17.6635504202,40.6971502883,18.7628707264,12.9828981007,0.0,5.77997262567
 03/17  18:00:00,74.5574915043,5.70616494356,3.97805160342,0.0,27.5259009287,37.3340067412,27.5000695435,15.8941351244,0.0,11.6059344191
 03/17  19:00:00,85.1322784666,5.79128453,4.60669248815,0.0,33.8341110165,33.3544677425,27.9170651613,16.3507836134,0.0,11.566281548
 03/17  20:00:00,95.182876671,6.03212436805,6.26229462624,0.0,36.5179666069,38.8247702939,28.9239674354,17.3581332045,0.0,11.565834231
 03/17  21:00:00,90.179722875,6.10716591103,6.69870193278,0.0,32.965339924,36.8579353714,29.1669626258,17.5474518673,0.0,11.6195107585
 03/17  22:00:00,63.7580735793,5.75859521505,4.17310320621,0.0,25.6355707503,20.6438685092,29.3263006404,17.7464808397,0.0,11.5798198007
 03/17  23:00:00,42.5486145361,5.56712641704,2.70851699581,0.0,15.0252895274,11.7056064465,24.0505871696,18.277083817,0.0,5.77350335267
 03/17  24:00:00,36.9592610314,5.51164764264,2.20049229911,0.0,11.6412384099,10.0650221343,23.7963113952,18.0292297775,0.0,5.76708161767
 03/18  01:00:00,38.0083105503,5.49456699806,2.06794090279,0.0,12.8411359301,10.0650221343,23.7024503781,17.9419659218,0.0,5.76048445628
 03/18  02:00:00,33.0038926734,5.44808718955,1.72904372316,0.0,8.25718729233,10.0299323277,18.1592961507,18.1392961507,0.0,0.02
 03/18  03:00:00,32.8047542128,5.42459737387,1.55339527167,0.0,8.25718729233,10.0299323277,24.0781246414,18.3176218599,0.0,5.7605027815
 03/18  04:00:00,34.2792406707,5.40896942532,1.43679972482,0.0,8.25718729233,11.6354268332,24.318789336,18.5522764155,0.0,5.7665129205
 03/18  05:00:00,38.1703320112,5.37720136297,1.2012583312,0.0,8.71707943955,15.3327214929,23.9270198124,18.1534137725,0.0,5.77360603992
 03/18  06:00:00,58.9423464653,5.45845396355,1.79580675102,0.0,18.5082010057,25.6353820695,29.0792239875,17.5268436452,0.0,11.5523803423
 03/18  07:00:00,69.7434324955,5.6838098412,3.57171417037,0.0,19.4083231844,41.0650158608,26.8800411047,15.2609341446,0.0,11.6191069602
 03/18  08:00:00,97.0961265871,5.95126199543,6.77979473227,0.0,26.3286599382,57.9988325916,46.1004407896,10.5193494759,0.0,35.5810913138
 03/18  09:00:00,82.2181505376,5.7333564188,7.27418369499,0.0,26.3286599382,42.8504436482,63.5742080097,10.179809997,18.025,35.3693980126
 03/18  10:00:00,56.3928385247,5.50277095834,5.67377821045,0.0,21.7447113004,23.4437158914,51.8999140509,10.3705909138,18.025,23.5043231372
 03/18  11:00:00,53.775361853,5.49270299804,5.52830322379,0.0,19.3027497915,23.426170988,57.4591323966,10.127312503,18.025,29.3068198936
 03/18  12:00:00,53.6905765461,5.48340561594,5.31083644957,0.0,19.1483137236,23.7250123474,47.32866963,11.1807091043,18.025,18.1229605257
 03/18  13:00:00,53.6927790694,5.48651421906,5.16438909083,0.0,19.3027497915,23.7161209604,49.9417953578,9.0959992367,18.025,22.8207961211
 03/18  14:00:00,53.5659296068,5.47578028068,5.04827497574,0.0,19.3027497915,23.7161209604,50.4211514465,9.00019994668,18.025,23.3959514998
 03/18  15:00:00,53.2826698517,5.47623688857,5.05450787782,0.0,19.3027497915,23.426170988,51.5348262704,10.1163245898,18.025,23.3935016806
 03/18  16:00:00,56.987623323,5.4793457636,4.30501649933,0.0,19.3027497915,27.8956505705,33.6738523594,9.88206005524,18.025,5.76679230415
 03/18  17:00:00,64.5369854744,5.57065000828,3.14050473582,0.0,18.2229234133,37.5968344597,16.2851964937,10.5120500614,0.0,5.77314643227
 03/18  18:00:00,79.8196036382,5.72760994815,4.31277885122,0.0,32.690315043,37.0816133363,19.625532566,13.8454734685,0.0,5.78005909748
 03/18  19:00:00,88.7899231145,5.89424988021,5.4686006365,0.0,36.8143715336,33.066984531,26.0175369389,14.4514198866,0.0,11.5661170523
 03/18  20:00:00,95.6359182154,6.10233179634,6.86643536129,0.0,36.3493007332,38.7721355839,27.1236596416,15.5579857486,0.0,11.5656738929
 03/18  21:00:00,93.6404943952,6.13128393008,6.95992648806,0.0,36.1807251679,36.8228455648,21.7835195276,15.9906732159,0.0,5.79284631169
 03/18  22:00:00,69.5134015405,5.80186561315,4.48198554565,0.0,31.0351095914,20.6438685092,34.1927889273,16.775516204,0.0,17.4172727233
 03/18  23:00:00,44.8707089738,5.55967730177,2.63584078438,0.0,17.4250845679,11.7056064465,23.9676901553,18.181832919,0.0,5.78585723631
 03/18  24:00:00,38.1460578478,5.51137159447,2.18767169185,0.0,12.8411359301,10.0650221343,24.6042483767,18.8373064276,0.0,5.7669419491
 03/19  01:00:00,38.0203536323,5.48303575327,1.97209575783,0.0,12.925468867,10.100111941,24.8729318753,19.1126056632,0.0,5.76032621213
 03/19  02:00:00,32.9716588677,5.43177250112,1.59370207948,0.0,8.34152022915,10.0650221343,25.117335653,19.3571342104,0.0,5.76020144261
 03/19  03:00:00,32.785988552,5.40984040478,1.42996727209,0.0,8.34152022915,10.0650221343,19.2431230164,19.2231230164,0.0,0.02
 03/19  04:00:00,34.2651579291,5.39502558914,1.31724144168,0.0,8.34152022915,11.6705166398,24.97063638,19.2036879522,0.0,5.76694842784
 03/19  05:00:00,38.2994444286,5.37911048114,1.20904278988,0.0,8.80141237637,15.3678112995,24.7446363406,18.9712220322,0.0,5.77341430848
 03/19  06:00:00,58.9625092373,5.46152265148,1.81290664457,0.0,18.5082010057,25.6353820695,30.6779064553,19.1249060396,0.0,11.5530004157
 03/19  07:00:00,69.2152617832,5.61592190862,2.9920183059,0.0,19.4926561212,41.1001056674,29.270889431,17.6516386759,0.0,11.6192507551
 03/19  08:00:00,96.136294245,5.86763768325,5.90359739342,0.0,26.3286599382,57.9988325916,53.7105246061,12.208425074,0.0,41.5020995322
 03/19  09:00:00,81.7844942655,5.72333454685,6.96998181975,0.0,26.2443270014,42.8153538416,58.8014633522,11.3059633037,18.025,29.4705000486
 03/19  10:00:00,55.9333321003,5.48180312936,5.2352461266,0.0,21.7447113004,23.4437158914,54.4795418084,12.94806685,18.025,23.5064749584
 03/19  11:00:00,53.2642660206,5.45907616634,4.99112864513,0.0,19.3449162599,23.4437158914,59.8198098242,12.488621289,18.025,29.3061885352
 03/19  12:00:00,53.4498986696,5.4756796442,5.018177835,0.0,19.190480192,23.7425572507,53.0579813594,11.6471377321,18.025,23.3858436273
 03/19  13:00:00,53.6933968584,5.50397949831,5.20725268263,0.0,19.260583323,23.698576057,44.9132652011,7.69827918853,18.025,19.1899860125
 03/19  14:00:00,53.781777256,5.50983193779,5.28978435431,0.0,19.260583323,23.698576057,46.5997111142,6.82852555913,18.025,21.746185555
 03/19  15:00:00,53.5327904893,5.51353504321,5.32704562233,0.0,19.260583323,23.4086260847,49.2935123498,7.87341696861,18.025,23.3950953812
 03/19  16:00:00,57.0513338039,5.49778810661,4.41000250483,0.0,19.260583323,27.8781056672,32.1000252271,8.30852724453,18.025,5.76649798258
 03/19  17:00:00,64.6332732172,5.58834887811,3.27881085478,0.0,18.1807569449,37.5792895564,15.1265712835,9.35338271322,0.0,5.77318857032
 03/19  18:00:00,80.092106925,5.78856770066,4.64375166224,0.0,32.6059821062,37.0465235296,19.4971186079,13.7184104084,0.0,5.77870819954
 03/19  19:00:00,88.8502783177,5.92563305938,5.49758074578,0.0,36.8143715336,33.066984531,27.1521996728,15.5868255852,0.0,11.5653740876
 03/19  20:00:00,95.6017661254,6.11225096559,6.70294723295,0.0,36.43363367,38.8072253906,28.7380742443,17.1736002314,0.0,11.5644740129
 03/19  21:00:00,93.2680741369,6.13034957674,6.7078691424,0.0,36.0963922311,36.7877557581,29.2185642142,17.6537926475,0.0,11.5647715667
 03/19  22:00:00,69.2112551911,5.79727640258,4.30386299216,0.0,30.9507766546,20.6087787026,30.7520662952,19.1332821888,0.0,11.6187841064
 03/19  23:00:00,44.7226164043,5.55071960721,2.49670981616,0.0,17.4250845679,11.7056064465,32.0378664633,20.4848140629,0.0,11.5530524004
 03/19  24:00:00,38.181271716,5.50659268638,2.10824531789,0.0,12.925468867,10.100111941,20.8427146297,20.8227146297,0.0,0.02
 03/20  01:00:00,34.8852801248,5.45612684138,1.74283816727,0.0,10.0992000411,10.047477231,26.8961388513,21.1363103563,0.0,5.75982849497
 03/20  02:00:00,32.6978470548,5.41706744211,1.45402018426,0.0,8.25718729233,10.0299323277,27.1727242016,21.4125186195,0.0,5.76020558207
 03/20  03:00:00,32.5692322588,5.40068103081,1.34179481433,0.0,8.25718729233,10.0299323277,21.0834432109,21.0634432109,0.0,0.02
 03/20  04:00:00,34.0580553998,5.3853349217,1.23925622952,0.0,8.25718729233,11.6354268332,26.693062641,20.9261818283,0.0,5.7668808127
 03/20  05:00:00,41.7751932977,5.40031445021,1.36144662169,0.0,12.1011305571,15.3678112995,30.9782340898,19.4253981923,0.0,11.5528358975
 03/20  06:00:00,73.7878911324,5.69869800494,3.5469843974,0.0,19.7275818095,37.2640762949,28.4577994723,16.8392387745,0.0,11.6185606978
 03/20  07:00:00,86.8016780914,5.92091585585,5.27002881419,0.0,24.3117294858,51.2795993405,37.2255852396,13.9021109331,0.0,23.3234743065
 03/20  08:00:00,74.2598229222,5.61013039964,4.31453659792,0.0,23.6694662846,40.6342015617,39.0364651223,9.55822437323,0.0,29.4782407491
 03/20  09:00:00,71.201221959,5.57902924128,6.29465810094,0.0,23.6694662846,35.6302164847,55.7391303868,8.34063604544,18.025,29.3734943414
 03/20  10:00:00,52.4636004081,5.43369180791,5.29926738394,0.0,18.7433767983,22.9618409725,50.1082682241,8.63242539927,18.025,23.4508428249
 03/20  11:00:00,52.2888592656,5.41175157888,5.1488909932,0.0,18.7433767983,22.9618409725,49.0442455929,7.62500056806,18.025,23.3942450248
 03/20  12:00:00,52.6143215158,5.4236309472,5.41902300751,0.0,18.5889407304,23.1597249699,46.8040604498,5.39554169373,18.025,23.3835187561
 03/20  13:00:00,52.9885900834,5.43780977726,5.53261211346,0.0,18.7433767983,23.2517909448,37.4046226435,1.82872497728,18.025,17.5508976662
 03/20  14:00:00,53.3056865042,5.457294636,5.83022683258,0.0,18.7433767983,23.2517909448,42.3930596734,0.972801152799,18.025,23.3952585206
 03/20  15:00:00,53.2883680389,5.47833695228,6.08181562461,0.0,18.7433767983,22.9618409725,43.4248896438,2.0073127979,18.025,23.3925768459
 03/20  16:00:00,56.9896242315,5.48623009609,5.32384327512,0.0,18.7433767983,27.431320555,26.083281737,2.29174398871,18.025,5.76653774824
 03/20  17:00:00,68.393457249,5.63379026443,4.39168966845,0.0,17.6635504202,40.6971502883,9.25460823598,3.47508908061,0.0,5.77951915536
 03/20  18:00:00,75.8635675107,5.77022693611,5.22009064084,0.0,27.5259009287,37.3340067412,24.8648655511,7.46741287713,0.0,17.3974526739
 03/20  19:00:00,86.7303655351,5.89984107202,6.09624490039,0.0,33.8341110165,33.3544677425,14.9857933187,9.19298195659,0.0,5.79281136214
 03/20  20:00:00,96.6592781433,6.13445370548,7.63638440067,0.0,36.5179666069,38.8247702939,22.4411142656,10.8766685541,0.0,11.5644457115
 03/20  21:00:00,91.4341227171,6.19491217456,7.86538316201,0.0,32.965339924,36.8579353714,23.2864166382,11.6680440316,0.0,11.6183726065
 03/20  22:00:00,64.5163206238,5.81014080616,4.87982800873,0.0,25.6355707503,20.6438685092,24.4410400058,12.8618322762,0.0,11.5792077296
 03/20  23:00:00,42.6335325566,5.55967695306,2.80089569596,0.0,15.0252895274,11.7056064465,19.5598946846,13.7865439375,0.0,5.77335074711
 03/20  24:00:00,36.9222180771,5.49931263154,2.17579503869,0.0,11.6412384099,10.0650221343,20.3445793724,14.5777451461,0.0,5.7668342263
 03/21  01:00:00,34.9681766872,5.45780980999,1.8240532932,0.0,10.0992000411,10.047477231,21.4946152097,15.734387771,0.0,5.76022743862
 03/21  02:00:00,32.8091180212,5.42329613493,1.55906538801,0.0,8.25718729233,10.0299323277,22.050573154,16.290488623,0.0,5.76008453101
 03/21  03:00:00,32.6087802174,5.40082859897,1.3811985838,0.0,8.25718729233,10.0299323277,17.0000735814,16.9800735814,0.0,0.02
 03/21  04:00:00,34.0192456798,5.3792236065,1.20656054988,0.0,8.25718729233,11.6354268332,24.4119306584,18.6451463061,0.0,5.76678435226
 03/21  05:00:00,41.649254005,5.38463332884,1.25119367803,0.0,12.1011305571,15.3678112995,31.4280982669,19.8759394439,0.0,11.552158823
 03/21  06:00:00,73.5088450442,5.66606561104,3.30058259048,0.0,19.7275818095,37.2640762949,30.8239444159,19.2072422879,0.0,11.616702128
 03/21  07:00:00,85.8812011099,5.82017787111,4.45030276972,0.0,24.3117294858,51.2795993405,40.4921884419,17.1695785631,0.0,23.3226098788
 03/21  08:00:00,73.3396997421,5.53541195477,3.46914119818,0.0,23.6694662846,40.6342015617,41.5066373549,12.0313996964,0.0,29.4752376585
 03/21  09:00:00,70.5253809542,5.54383019414,5.65402379041,0.0,23.6694662846,35.6302164847,52.072408073,10.5464559501,18.025,23.5009521228
 03/21  10:00:00,52.1879526558,5.43912992946,5.01818536231,0.0,18.7433767983,22.9618409725,57.8566035731,10.525071948,18.025,29.3065316251
 03/21  11:00:00,52.2333867461,5.4501142005,5.05505847765,0.0,18.7433767983,22.9618409725,51.1634318685,9.74656673237,18.025,23.3918651361
 03/21  12:00:00,52.9947565374,5.51981655015,5.70327565557,0.0,18.5889407304,23.1597249699,41.9042913347,6.32939432394,18.025,17.5498970107
 03/21  13:00:00,53.4958404739,5.55821255429,5.91946619699,0.0,18.7433767983,23.2517909448,43.8138777267,2.39474384604,18.025,23.3941338806
 03/21  14:00:00,54.0286168934,5.61886588336,6.39158862883,0.0,18.7433767983,23.2517909448,43.2072039275,1.79085730483,18.025,23.3913466227
 03/21  15:00:00,54.1588330814,5.66630449749,6.76431520708,0.0,18.7433767983,22.9618409725,44.2362140496,2.8226550355,18.025,23.3885590141
 03/21  16:00:00,58.0214254556,5.68469091036,6.15718467851,0.0,18.7433767983,27.431320555,26.7166761615,2.92501888425,18.025,5.76665727723
 03/21  17:00:00,70.4012016231,5.91960678905,6.11362142985,0.0,17.6635504202,40.6971502883,8.76932221768,2.98965904527,0.0,5.77966317241
 03/21  18:00:00,78.0445241225,6.08318799923,7.08809602396,0.0,27.5259009287,37.3340067412,18.4470640313,6.84238401374,0.0,11.6046800175
 03/21  19:00:00,88.3602985199,6.16668683604,7.45933675319,0.0,33.8341110165,33.3544677425,21.9818099433,10.4160444117,0.0,11.5657655316
 03/21  20:00:00,97.5136728619,6.32817538569,8.29706541304,0.0,36.5179666069,38.8247702939,25.7627910519,14.1982856762,0.0,11.5645053757
 03/21  21:00:00,91.8714837895,6.3355818218,8.16208624377,0.0,32.965339924,36.8579353714,27.8423801402,16.2245860017,0.0,11.6177941385
 03/21  22:00:00,65.027418624,5.92590098011,5.27517204785,0.0,25.6355707503,20.6438685092,29.7039710666,18.1255152214,0.0,11.5784558451
 03/21  23:00:00,42.7125928122,5.59518314197,2.84445484642,0.0,15.0252895274,11.7056064465,25.8884787942,20.1152080341,0.0,5.77327076011
 03/21  24:00:00,36.7724209374,5.49911289399,2.0261999805,0.0,11.6412384099,10.0650221343,28.0193658693,22.2524996461,0.0,5.76686622325
 03/22  01:00:00,34.6623090359,5.43530785531,1.54068932955,0.0,10.0992000411,10.047477231,31.8648860066,26.104600108,0.0,5.76028589862
 03/22  02:00:00,32.3650337427,5.38080955752,1.15747267718,0.0,8.25718729233,10.0299323277,29.2826309341,29.2626309341,0.0,0.02
 03/22  03:00:00,32.0550462294,5.34182339752,0.886471139292,0.0,8.25718729233,10.0299323277,37.6518137168,31.8915469301,0.0,5.76026678674
 03/22  04:00:00,33.4090787858,5.3097896477,0.665830811266,0.0,8.25718729233,11.6354268332,40.6324428472,34.8662545503,0.0,5.76618829689
 03/22  05:00:00,40.9154817305,5.2993628285,0.596835754469,0.00586316841936,12.1011305571,15.3678112995,46.9316169887,37.1318283991,0.0,9.79978858957
 03/22  06:00:00,72.1979399257,5.51886050913,2.13689217033,0.0,19.7275818095,37.2640762949,51.492187301,38.1153334374,0.0,13.3768538636
 03/22  07:00:00,84.5995465487,5.68621456354,3.30262725364,0.0,24.3117294858,51.2795993405,52.8873819026,35.390345067,0.0,17.4970368356
 03/22  08:00:00,71.7385243434,5.43516787139,1.961413426,0.00680520020687,23.6694662846,40.6342015617,62.3046357701,26.9401639814,0.0,35.3644717888
 03/22  09:00:00,68.6127416947,5.41998510296,3.8159887848,0.0492501455549,23.6694662846,35.6302164847,66.4991359333,24.9768446277,18.025,23.4972913056
 03/22  10:00:00,50.7120719934,5.35614679963,3.44626551826,0.179025780412,18.7433767983,22.9618409725,64.917307793,23.4428315261,18.025,23.4494762669
 03/22  11:00:00,50.9870690243,5.39695647302,3.72632162133,0.135580449813,18.7433767983,22.9618409725,62.6423147457,21.2230130893,18.025,23.3943016564
 03/22  12:00:00,51.0542408141,5.42511724679,3.76096857982,0.0964971298577,18.5889407304,23.1597249699,60.6919394189,19.2758139668,18.025,23.3911254521
 03/22  13:00:00,51.5039525004,5.44883195274,3.98733278358,0.0496277579499,18.7433767983,23.2517909448,58.193367094,16.7801871276,18.025,23.3881799664
 03/22  14:00:00,51.5181906008,5.44959533866,4.03510392397,0.0153304333929,18.7433767983,23.2517909448,57.0152232354,15.6049604137,18.025,23.3852628217
 03/22  15:00:00,51.1399603758,5.43564509896,3.97610306022,0.0,18.7433767983,22.9618409725,58.066159356,16.6588025807,18.025,23.3823567753
 03/22  16:00:00,54.7914216349,5.42668342549,3.18519618512,0.0,18.7433767983,27.431320555,40.4528287209,16.6612926773,18.025,5.76653604364
 03/22  17:00:00,66.1858269747,5.52651202262,2.29134705486,0.0,17.6635504202,40.6971502883,23.3857160396,17.6065805277,0.0,5.77913551182
 03/22  18:00:00,73.4316724082,5.60557380392,2.95287144458,0.0,27.5259009287,37.3340067412,34.004329616,22.4004301917,0.0,11.6038994243
 03/22  19:00:00,83.6776987758,5.65747230728,3.28595890372,0.0,33.8341110165,33.3544677425,37.4888902415,25.9237524182,0.0,11.5651378234
 03/22  20:00:00,92.5910591177,5.76872774862,3.9339062936,0.0,36.5179666069,38.8247702939,37.4637764294,31.6722033329,0.0,5.79157309648
 03/22  21:00:00,87.0873288634,5.78134762491,3.93217589785,0.0,32.965339924,36.8579353714,51.7504067738,34.3337316615,0.0,17.4166751123
 03/22  22:00:00,61.7263185082,5.55204448628,2.34793517679,0.0,25.6355707503,20.6438685092,46.2277305908,34.6493419909,0.0,11.5783885998
 03/22  23:00:00,40.8758647825,5.38629941,1.17775164027,0.0388633115095,15.0252895274,11.7056064465,41.6310500611,35.8578584457,0.0,5.77319161545
 03/22  24:00:00,35.711981028,5.3424035954,0.771111494585,0.351360784335,11.6412384099,10.0650221343,44.0779828603,38.3112273173,0.0,5.76675554294
 03/23  01:00:00,34.4515491869,5.33130203017,0.514840834554,0.919099654419,10.0992000411,10.047477231,40.7981987776,40.7781987776,0.0,0.02
 03/23  02:00:00,33.8087376527,5.36517674425,0.279750633185,2.33706146354,8.25718729233,10.0299323277,50.2868696498,44.526579878,0.0,5.7602897718
 03/23  03:00:00,35.3547932487,5.41898224234,0.109735481226,3.99932386745,8.25718729233,10.0299323277,54.7193344989,48.9590817934,0.0,5.76025270551
 03/23  04:00:00,39.1281413012,5.51504226752,0.0401478204983,6.13949653605,8.25718729233,11.6354268332,57.5437304472,51.7770901034,0.0,5.76664034381
 03/23  05:00:00,47.7932019062,5.56488195811,0.0375389415868,7.17737021843,12.1011305571,15.3678112995,57.4267734883,51.6407834853,0.0,5.78599000302
 03/23  06:00:00,75.3046069661,5.55036215239,1.15759996927,4.05446238951,19.7275818095,37.2640762949,69.4631789533,52.0472253316,0.0,17.4159536217
 03/23  07:00:00,85.6550271684,5.6179390476,2.44805853094,1.97834191002,24.3117294858,51.2795993405,64.8975394865,47.4021545749,0.0,17.4953849116
 03/23  08:00:00,74.7683099862,5.504914412,1.23049635612,3.69777218298,23.6694662846,40.6342015617,59.7973854211,30.3245457341,0.0,29.472839687
 03/23  09:00:00,71.0524663011,5.48143434124,3.49915466708,2.74436421185,23.6694662846,35.6302164847,68.681825512,21.2891586036,18.025,29.3676669084
 03/23  10:00:00,53.138220267,5.4336747478,3.47026356846,2.5036546327,18.7433767983,22.9618409725,58.33207998,16.8602595327,18.025,23.4468204474
 03/23  11:00:00,52.567292484,5.43893069544,3.83605675795,1.56409724336,18.7433767983,22.9618409725,55.6423734915,14.223617994,18.025,23.3937554975
 03/23  12:00:00,51.8370088248,5.43258452522,4.06172437115,0.571045977713,18.5889407304,23.1597249699,51.9613155379,10.5509482353,18.025,23.3853673026
 03/23  13:00:00,51.8993554606,5.44141712503,4.25637954463,0.183399573828,18.7433767983,23.2517909448,49.3250080176,7.91763166783,18.025,23.3823763498
 03/23  14:00:00,51.8947187659,5.44352786386,4.37210341525,0.0609275175518,18.7433767983,23.2517909448,42.2564278735,6.69051431329,18.025,17.5409135602
 03/23  15:00:00,51.6036693102,5.43846672117,4.43454463564,0.00245286630994,18.7433767983,22.9618409725,48.6739322854,7.25550198007,18.025,23.3934303054
 03/23  16:00:00,55.4465028704,5.43952216984,3.82744561997,0.0,18.7433767983,27.431320555,30.0311225837,6.23969992668,18.025,5.76642265698
 03/23  17:00:00,67.0619981687,5.56948112525,3.12455742506,0.0,17.6635504202,40.6971502883,12.2517086874,6.47226155485,0.0,5.7794471325
 03/23  18:00:00,74.5381928429,5.68619228977,3.97878151348,0.0,27.5259009287,37.3340067412,27.7154546525,10.3200095457,0.0,17.3954451068
 03/23  19:00:00,84.8361444459,5.75892869203,4.3429580558,0.0,33.8341110165,33.3544677425,19.109306819,13.3182699243,0.0,5.79103689476
 03/23  20:00:00,93.9471437563,5.90937063518,5.14935674945,0.0,36.5179666069,38.8247702939,29.0307990595,17.4669720907,0.0,11.5638269688
 03/23  21:00:00,88.6211366563,5.94374076101,5.30359778358,0.0,32.965339924,36.8579353714,37.0210930679,19.6052603281,0.0,17.4158327398
 03/23  22:00:00,62.6198542674,5.63880620284,3.15471882262,0.0,25.6355707503,20.6438685092,27.0824009046,21.2836639834,0.0,5.79873692117
 03/23  23:00:00,41.5456818642,5.46084918083,1.8118853774,0.0,15.0252895274,11.7056064465,32.5672636535,21.0409474937,0.0,11.5263161597
 03/23  24:00:00,36.0820381844,5.41306154862,1.42187694176,0.0,11.6412384099,10.0650221343,20.6767022727,20.6567022727,0.0,0.02
 03/24  01:00:00,34.1401217597,5.36597060963,1.08337546478,0.00447068358379,10.0992000411,10.047477231,30.0995957986,24.3394500751,0.0,5.76014572345
 03/24  02:00:00,31.9473045887,5.31627047026,0.684716451289,0.119568732143,8.25718729233,10.0299323277,36.4399610674,30.679731998,0.0,5.7602290694
 03/24  03:00:00,31.9718545887,5.29399078381,0.408173100551,0.442945371781,8.25718729233,10.0299323277,37.7623705634,37.7423705634,0.0,0.02
 03/24  04:00:00,34.0411469285,5.30328466754,0.279725219103,1.02468646633,8.25718729233,11.6354268332,45.8631967049,40.0964869445,0.0,5.76670976046
 03/24  05:00:00,42.2792031473,5.33314787083,0.286628404537,1.64601995925,12.1011305571,15.3678112995,51.4149725396,39.863318234,0.0,11.5516543057
 03/24  06:00:00,72.5466441348,5.48508778456,1.75683975534,0.762550218525,19.7275818095,37.2640762949,53.1890972839,41.5722745305,0.0,11.6168227534
 03/24  07:00:00,84.7604283623,5.64797444487,3.08377746074,0.417998404004,24.3117294858,51.2795993405,59.9919092347,36.6719991801,0.0,23.3199100546
 03/24  08:00:00,72.6463698887,5.45748317266,2.28405988749,0.56970917995,23.6694662846,40.6342015617,49.1133984737,19.6436987335,0.0,29.4696997402
 03/24  09:00:00,70.0051798028,5.47864440379,4.88823319601,0.310796776298,23.6694662846,35.6302164847,51.9004148134,10.3785167137,18.025,23.4968980998
 03/24  10:00:00,52.028917823,5.40312849406,4.61492389738,0.280242967871,18.7433767983,22.9618409725,53.8229590393,6.49570004849,18.025,29.3022589908
 03/24  11:00:00,52.4806882349,5.46170257793,5.19515117836,0.0956301203647,18.7433767983,22.9618409725,38.7989459674,3.22557415426,18.025,17.5483718131
 03/24  12:00:00,53.0466329179,5.51697154291,5.75264165465,0.00536783042293,18.5889407304,23.1597249699,44.1673959934,2.74984937523,18.025,23.3925466182
 03/24  13:00:00,53.8079913533,5.57563309281,6.21420625191,0.0,18.7433767983,23.2517909448,41.4233494649,0.00901368714547,18.025,23.3893357778
 03/24  14:00:00,54.1840114006,5.62066161686,6.54519678796,0.0,18.7433767983,23.2517909448,41.4111574462,0.0,18.025,23.3861574462
 03/24  15:00:00,54.0981798661,5.64649498092,6.72348046128,0.0,18.7433767983,22.9618409725,42.2562067576,0.848197426922,18.025,23.3830093307
 03/24  16:00:00,58.0439327544,5.66408541019,6.20030931064,0.0,18.7433767983,27.431320555,24.7398996735,0.94863967858,18.025,5.76625999495
 03/24  17:00:00,69.9186392908,5.85393347305,5.69674808775,0.0,17.6635504202,40.6971502883,7.73839950207,1.9589724002,0.0,5.77942710187
 03/24  18:00:00,77.2443956031,5.98920924182,6.38197734806,0.0,27.5259009287,37.3340067412,17.2893567907,5.68652235425,0.0,11.6028344364
 03/24  19:00:00,87.5271726433,6.06626282335,6.72665487097,0.0,33.8341110165,33.3544677425,21.3121920815,9.74722513451,0.0,11.564966947
 03/24  20:00:00,96.7569985567,6.23324979574,7.63533988105,0.0,36.5179666069,38.8247702939,25.2772046215,13.7144775813,0.0,11.5627270402
 03/24  21:00:00,91.3104471686,6.26002415416,7.6766382199,0.0,32.965339924,36.8579353714,26.7731541857,15.1571549066,0.0,11.6159992792
 03/24  22:00:00,64.5381378458,5.86134930303,4.85046599316,0.0,25.6355707503,20.6438685092,28.4519770669,16.873763993,0.0,11.578213074
 03/24  23:00:00,42.2687652867,5.54513812387,2.45068595971,0.0,15.0252895274,11.7056064465,27.8611637572,22.088037041,0.0,5.77312671615
 03/24  24:00:00,36.4850517315,5.46425535998,1.77369838523,0.0,11.6412384099,10.0650221343,30.1120832799,24.3453761253,0.0,5.76670715457
 03/25  01:00:00,37.8918462638,5.48210726294,1.96395635273,0.0,12.8411359301,10.0650221343,22.7300379911,16.9699688343,0.0,5.7600691568
 03/25  02:00:00,33.1574605744,5.46498838443,1.86572958974,0.0,8.25718729233,10.0299323277,11.833714339,11.813714339,0.0,0.02
 03/25  03:00:00,33.0391988202,5.45045666284,1.76199619577,0.0,8.25718729233,10.0299323277,16.4614150387,10.7017871395,0.0,5.75962789921
 03/25  04:00:00,34.5349681727,5.43721297105,1.66430732816,0.0,8.25718729233,11.6354268332,16.8856671567,11.1194203859,0.0,5.76624677081
 03/25  05:00:00,38.4111444241,5.40693706156,1.41236533758,0.0,8.71707943955,15.3327214929,20.778611638,15.005557887,0.0,5.77305375097
 03/25  06:00:00,58.9660458088,5.4642263591,1.81378111632,0.0,18.5082010057,25.6353820695,25.0866666075,19.3021720076,0.0,5.78449459997
 03/25  07:00:00,69.3591168279,5.64792713553,3.22334899619,0.0,19.4083231844,41.0650158608,36.7759883642,19.3608693591,0.0,17.415119005
 03/25  08:00:00,97.2053618892,5.97551227387,6.86487599195,0.0,26.3286599382,57.9988325916,45.627508355,10.0636386183,0.0,35.5638697367
 03/25  09:00:00,83.4070134129,5.8460834048,8.35038791067,0.0,26.3286599382,42.8504436482,53.305344925,5.81657212228,18.025,29.4637728027
 03/25  10:00:00,57.6999316529,5.62942080763,6.85426637117,0.0,21.7447113004,23.4437158914,52.7317441314,5.33682464971,18.025,29.3699194816
 03/25  11:00:00,55.8001019067,5.7056559798,7.34012600981,0.0,19.3027497915,23.426170988,45.405747986,3.93660784285,18.025,23.4441401432
 03/25  12:00:00,56.4447659459,5.78456294324,7.76389625132,0.0,19.1483137236,23.7250123474,45.7215808455,4.3114790144,18.025,23.3851018311
 03/25  13:00:00,56.6880706076,5.82891956966,7.81729621163,0.0,19.3027497915,23.7161209604,43.378092332,1.97372547612,18.025,23.3793668559
 03/25  14:00:00,56.7366926062,5.85086630168,7.84396981787,0.0,19.3027497915,23.7161209604,38.3045868159,2.74221997007,18.025,17.5373668458
 03/25  15:00:00,56.2093322647,5.83329450168,7.62413592381,0.0,19.3027497915,23.426170988,47.0513648432,5.63408865583,18.025,23.3922761874
 03/25  16:00:00,59.4348805608,5.78761943558,6.44403133656,0.0,19.3027497915,27.8956505705,30.9713706297,7.18012417713,18.025,5.76624645259
 03/25  17:00:00,67.1071726685,5.8981651385,5.383211011,0.0,18.2229234133,37.5968344597,14.3026034341,8.5299393466,0.0,5.77266408753
 03/25  18:00:00,82.9505136584,6.13050561203,7.04082986972,0.0,32.690315043,37.0816133363,23.0758409169,11.5374509022,0.0,11.5383900147
 03/25  19:00:00,91.5392917727,6.25655936011,7.85571149913,0.0,36.8143715336,33.066984531,18.4380717559,12.6462680292,0.0,5.79180372674
 03/25  20:00:00,97.9674065383,6.41685494189,8.88344833153,0.0,36.3493007332,38.7721355839,25.8659369805,14.302676135,0.0,11.5632608454
 03/25  21:00:00,95.7480689676,6.41204549959,8.7867873889,0.0,36.1807251679,36.8228455648,26.4958001135,14.9315567342,0.0,11.5642433792
