Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  22:00:00,71.5775487012,6.05825871482,6.28981436452,0.0,31.0351095914,20.6438685092,26.8747705738,15.2584208281,0.0,11.6163497457
 03/25  23:00:00,46.3520782933,5.73260235155,3.94432655032,0.0,17.4250845679,11.7056064465,27.0348466716,15.8759487968,0.0,11.1588978748
 03/25  24:00:00,39.2267333309,5.63818973005,3.14155348115,0.0,12.8411359301,10.0650221343,16.627065766,16.2159670557,0.0,0.41109871029
 03/26  01:00:00,38.8322347192,5.58181480184,2.68521644253,0.0,12.925468867,10.100111941,22.2517763305,16.4916824277,0.0,5.76009390287
 03/26  02:00:00,33.7079569654,5.5215203333,2.24027082753,0.0,8.34152022915,10.0650221343,22.4871543804,16.7272523395,0.0,5.75990204089
 03/26  03:00:00,33.4822394635,5.49414733058,2.04192994948,0.0,8.34152022915,10.0650221343,16.9586855769,16.9386855769,0.0,0.02
 03/26  04:00:00,34.9248456432,5.47403223322,1.89794719587,0.0,8.34152022915,11.6705166398,22.9146219317,17.1492235077,0.0,5.76539842399
 03/26  05:00:00,38.9658188721,5.45898796201,1.79557090451,0.0,8.80141237637,15.3678112995,22.3843590615,16.6114251755,0.0,5.77293388599
 03/26  06:00:00,59.7310792922,5.55249692659,2.49054540854,0.0,18.5082010057,25.6353820695,26.8974504681,15.3456942916,0.0,11.5517561764
 03/26  07:00:00,70.5014745438,5.7585427993,4.13568484033,0.0,19.4926561212,41.1001056674,25.3292398311,13.7140598908,0.0,11.6151799403
 03/26  08:00:00,98.7952994787,6.140709367,8.28963110316,0.0,26.3286599382,57.9988325916,44.4290884154,8.86729531626,0.0,35.5617930992
 03/26  09:00:00,83.7929324828,5.90515513027,8.79666483628,0.0,26.2443270014,42.8153538416,61.1481557514,7.77112642769,18.025,35.3520293237
 03/26  10:00:00,57.6098915431,5.60793083109,6.78572698077,0.0,21.7447113004,23.4437158914,49.1062202454,7.58345079875,18.025,23.4977694467
 03/26  11:00:00,55.3087854202,5.60623376445,6.88852576685,0.0,19.3449162599,23.4437158914,47.523915814,6.05567928882,18.025,23.4432365252
 03/26  12:00:00,55.8816037475,5.63855135128,7.28703598355,0.0,19.190480192,23.7425572507,45.371335369,3.95624498574,18.025,23.3900903832
 03/26  13:00:00,57.1511737009,5.75433385389,8.41470153959,0.0,19.260583323,23.698576057,41.4793487562,0.066696223817,18.025,23.3876525324
 03/26  14:00:00,58.9816593146,5.89840868766,10.1011117653,0.0,19.260583323,23.698576057,41.4137378521,0.0,18.025,23.3887378521
 03/26  15:00:00,59.5322455106,5.94475266496,10.895305234,0.0,19.260583323,23.4086260847,41.4061494032,0.0,18.025,23.3811494032
 03/26  16:00:00,63.0688170626,5.94935664011,9.97594115447,0.0,19.260583323,27.8781056672,23.7913627299,0.0,18.025,5.76636272985
 03/26  17:00:00,71.4136748641,6.15259681504,9.49499363388,0.0,18.1807569449,37.5792895564,5.77287519652,0.0,0.0,5.77287519652
 03/26  18:00:00,87.6684360593,6.46240993,11.5462767316,0.0,32.6059821062,37.0465235296,5.98107167581,0.201807953062,0.0,5.77926372274
 03/26  19:00:00,96.7143322235,6.62795046341,12.6593685019,0.0,36.8143715336,33.066984531,12.0142234123,0.45212758736,0.0,11.5620958249
 03/26  20:00:00,103.835522327,6.8525927094,14.1964121704,0.0,36.43363367,38.8072253906,6.59550240171,0.803619486045,0.0,5.79188291566
 03/26  21:00:00,101.543498378,6.87871807739,14.2349719488,0.0,36.0963922311,36.7877557581,12.46689464,0.902188437532,0.0,11.5647062025
 03/26  22:00:00,77.2315489845,6.51974441723,11.6017627426,0.0,30.9507766546,20.6087787026,12.1447216281,0.528408704301,0.0,11.6163129238
 03/26  23:00:00,51.895579833,6.17879198448,9.04164421827,0.0,17.4250845679,11.7056064465,11.8606793296,0.308809932474,0.0,11.5518693972
 03/26  24:00:00,43.1934911572,5.96750088116,6.65957991035,0.0,12.925468867,10.100111941,10.1158653534,4.3494390262,0.0,5.76642632716
 03/27  01:00:00,38.3244478432,5.80151648935,4.83663729077,0.0,10.0992000411,10.047477231,7.72596750071,7.70596750071,0.0,0.02
 03/27  02:00:00,35.6668370324,5.7284223537,4.11167564103,0.0,8.25718729233,10.0299323277,13.6906835477,7.93072510359,0.0,5.75995844412
 03/27  03:00:00,35.066030789,5.66737530089,3.57191543938,0.0,8.25718729233,10.0299323277,14.4795618727,8.72006314625,0.0,5.75949872645
 03/27  04:00:00,36.0526840705,5.59723474591,3.02201076056,0.0,8.25718729233,11.6354268332,15.0920748352,9.32629144467,0.0,5.76578339052
 03/27  05:00:00,43.8679904802,5.62650021391,3.2281048224,0.0,12.1011305571,15.3678112995,15.4928913993,9.70730004962,0.0,5.78559134968
 03/27  06:00:00,76.9644540408,6.04978284839,6.37253514329,0.0,19.7275818095,37.2640762949,24.4423687101,10.6079325411,0.0,13.834436169
 03/27  07:00:00,90.6868714357,6.35785234632,8.71838916833,0.0,24.3117294858,51.2795993405,31.7360015942,10.6492031492,0.0,21.086798445
 03/27  08:00:00,76.6809053949,5.85114975449,6.49466851658,0.0,23.6694662846,40.6342015617,37.4226456061,7.95927424257,0.0,29.4633713636
 03/27  09:00:00,73.3134042413,5.80451871949,8.18140027494,0.0,23.6694662846,35.6302164847,54.4783667158,7.08894136098,18.025,29.3644253549
 03/27  10:00:00,54.4495122335,5.65289886938,7.06600899085,0.0,18.7433767983,22.9618409725,48.8128812906,7.34498553095,18.025,23.4428957597
 03/27  11:00:00,54.6061210964,5.68691860813,7.1910099351,0.0,18.7433767983,22.9618409725,48.2315340804,6.81861756777,18.025,23.3879165126
 03/27  12:00:00,55.4019527553,5.77728486816,7.85302403296,0.0,18.5889407304,23.1597249699,41.1944235895,5.62635243588,18.025,17.5430711536
 03/27  13:00:00,55.2621945931,5.75859601927,7.48545836213,0.0,18.7433767983,23.2517909448,44.4315193139,3.01768880153,18.025,23.3888305123
 03/27  14:00:00,55.5999208715,5.80601282654,7.77576681707,0.0,18.7433767983,23.2517909448,44.0354755212,2.62518596218,18.025,23.385289559
 03/27  15:00:00,55.951244292,5.86740617976,8.3556452358,0.0,18.7433767983,22.9618409725,44.4626165125,3.05585500487,18.025,23.3817615077
 03/27  16:00:00,59.722873946,5.87099894413,7.67234734672,0.0,18.7433767983,27.431320555,26.9242763538,3.13383996401,18.025,5.76543638979
 03/27  17:00:00,71.3690305903,6.05114331585,6.94994645425,0.0,17.6635504202,40.6971502883,10.7915622625,5.01239246326,0.0,5.77916979921
 03/27  18:00:00,78.6250934894,6.17219435206,7.5797203384,0.0,27.5259009287,37.3340067412,21.4860227144,9.88315423186,0.0,11.6028684826
 03/27  19:00:00,87.3576310118,6.27614831363,8.23125015588,0.0,33.8341110165,33.3544677425,22.8056769329,11.2414300604,0.0,11.5642468725
 03/27  20:00:00,98.530281464,6.4473350309,9.19456094208,0.0,36.5179666069,38.8247702939,25.0830497844,13.5209428981,0.0,11.5621068863
 03/27  21:00:00,92.7665367726,6.44224205788,8.95054390411,0.0,32.965339924,36.8579353714,27.3548305807,15.739973327,0.0,11.6148572537
 03/27  22:00:00,65.9108630905,6.03346267816,6.05110331328,0.0,25.6355707503,20.6438685092,29.0017838972,17.424564152,0.0,11.5772197452
 03/27  23:00:00,43.3727391034,5.67378787527,3.42602406962,0.0,15.0252895274,11.7056064465,26.0434817074,20.2714713066,0.0,5.77201040077
 03/27  24:00:00,37.2507874895,5.55856338361,2.44513742786,0.0,11.6412384099,10.0650221343,28.0551584342,22.2887917582,0.0,5.76636667594
 03/28  01:00:00,35.349799945,5.51887230652,2.1446349869,0.0,10.0992000411,10.047477231,27.5659980299,21.806254422,0.0,5.75974360795
 03/28  02:00:00,33.191784797,5.48148599187,1.88356438247,0.0,8.25718729233,10.0299323277,21.4638413188,21.4438413188,0.0,0.02
 03/28  03:00:00,32.9263853448,5.44955202874,1.65009576726,0.0,8.25718729233,10.0299323277,28.2478426268,22.4878079594,0.0,5.76003466747
 03/28  04:00:00,34.2758268123,5.41949578898,1.42289537784,0.0,8.25718729233,11.6354268332,30.2329283238,24.466635599,0.0,5.76629272483
 03/28  05:00:00,41.8981688934,5.42417255539,1.46061901371,0.0,12.1011305571,15.3678112995,30.2716825381,24.4859872325,0.0,5.78569530562
 03/28  06:00:00,71.6054208019,5.68287459864,3.26442061522,0.0,19.7275818095,37.2640762949,41.0691615566,23.6561419687,0.0,17.413019588
 03/28  07:00:00,86.2563432206,5.88619413281,4.75953590669,0.0,24.3117294858,51.2795993405,38.371874113,20.8800533842,0.0,17.4918207288
 03/28  08:00:00,73.8253579386,5.61448968398,3.87579246782,0.0,23.6694662846,40.6342015617,43.7503007749,14.2867597859,0.0,29.463540989
 03/28  09:00:00,70.7534224521,5.59577852823,5.83016558389,0.0,23.6694662846,35.6302164847,59.4868567213,12.1016695517,18.025,29.3601871696
 03/28  10:00:00,52.691460443,5.5139358977,5.44692631226,0.0,18.7433767983,22.9618409725,52.4998049705,11.0341823404,18.025,23.4406226302
 03/28  11:00:00,53.1293733418,5.5653007005,5.83588387058,0.0,18.7433767983,22.9618409725,49.7391692525,8.3268480879,18.025,23.3873211646
 03/28  12:00:00,53.8043832645,5.64027685801,6.39246585887,0.0,18.5889407304,23.1597249699,42.0593221525,6.49660071285,18.025,17.5377214397
 03/28  13:00:00,54.580549449,5.71682748856,6.84558477934,0.0,18.7433767983,23.2517909448,44.1195685134,2.70542235998,18.025,23.3891461535
 03/28  14:00:00,54.9773583012,5.76338010136,7.1958412774,0.0,18.7433767983,23.2517909448,43.5670492791,2.15658893779,18.025,23.3854603413
 03/28  15:00:00,55.1251192053,5.80689529564,7.5900353292,0.0,18.7433767983,22.9618409725,44.3658862647,2.95908487081,18.025,23.3818013939
 03/28  16:00:00,59.1738243056,5.8372053082,7.15709499633,0.0,18.7433767983,27.431320555,26.8563747474,3.06517242825,18.025,5.7662023192
 03/28  17:00:00,71.364453681,6.05988292286,6.93663593351,0.0,17.6635504202,40.6971502883,9.67778985785,3.89873321018,0.0,5.77905664768
 03/28  18:00:00,78.7273352238,6.19234773284,7.6618195777,0.0,27.5259009287,37.3340067412,21.190659757,9.58867971207,0.0,11.6019800449
 03/28  19:00:00,86.9276381694,6.25448339271,7.82293020203,0.0,33.8341110165,33.3544677425,25.1236348433,13.5603360571,0.0,11.5632987862
 03/28  20:00:00,97.5505285778,6.37426558115,8.28788480032,0.0,36.5179666069,38.8247702939,30.5664014439,19.0042764178,0.0,11.5621250262
 03/28  21:00:00,91.5556145872,6.33174130613,7.85013435275,0.0,32.965339924,36.8579353714,34.5125577736,22.8978576382,0.0,11.6147001354
 03/28  22:00:00,64.804945389,5.91861653507,5.06004054666,0.0,25.6355707503,20.6438685092,35.7177050498,24.1405950857,0.0,11.577109964
 03/28  23:00:00,42.7757178314,5.61262870026,2.8901669711,0.0,15.0252895274,11.7056064465,29.8368449784,24.0640799048,0.0,5.7727650736
 03/28  24:00:00,36.9160601423,5.52029743184,2.14867997397,0.0,11.6412384099,10.0650221343,31.9108097179,26.1444442416,0.0,5.76636547628
 03/29  01:00:00,34.9064048853,5.46678296513,1.75333214016,0.0,10.0992000411,10.047477231,33.4184566199,27.6587088931,0.0,5.75974772682
 03/29  02:00:00,32.7184359672,5.4250195367,1.46668517613,0.0,8.25718729233,10.0299323277,28.0547770658,28.0347770658,0.0,0.02
 03/29  03:00:00,32.5358238749,5.40111062074,1.30797863017,0.0,8.25718729233,10.0299323277,33.5421619389,27.7833593014,0.0,5.75880263748
 03/29  04:00:00,34.0921697476,5.39329407221,1.26544394995,0.0,8.25718729233,11.6354268332,30.9722763862,25.2060177292,0.0,5.76625865701
 03/29  05:00:00,41.8151303446,5.40909784048,1.39266227775,0.0,12.1011305571,15.3678112995,28.724654328,22.939054715,0.0,5.785599613
 03/29  06:00:00,71.7193755962,5.68659458883,3.37466751912,0.0,19.7275818095,37.2640762949,38.7846992844,21.3725336425,0.0,17.4121656418
 03/29  07:00:00,86.4421564223,5.89560149319,4.93595778599,0.0,24.3117294858,51.2795993405,35.6577580893,18.1676941904,0.0,17.4900638989
 03/29  08:00:00,74.1037945483,5.62356897564,4.14516053948,0.0,23.6694662846,40.6342015617,40.8200300482,11.3591952678,0.0,29.4608347804
 03/29  09:00:00,71.595407039,5.6323707803,6.63556587774,0.0,23.6694662846,35.6302164847,53.9874617249,6.60025708386,18.025,29.362204641
 03/29  10:00:00,53.805523618,5.56359582628,6.51133524643,0.0,18.7433767983,22.9618409725,44.9676748866,3.50302531818,18.025,23.4396495684
 03/29  11:00:00,54.3675427346,5.62469714275,7.01466064938,0.0,18.7433767983,22.9618409725,43.3230016846,1.91243828601,18.025,23.3855633986
 03/29  12:00:00,55.5342064602,5.74132037788,8.02125073864,0.0,18.5889407304,23.1597249699,36.9522793065,1.38279793073,18.025,17.5444813758
 03/29  13:00:00,56.8832584064,5.85537944996,9.00974536301,0.0,18.7433767983,23.2517909448,41.4121542987,0.0,18.025,23.3871542987
 03/29  14:00:00,57.5861625043,5.93098345824,9.63704544596,0.0,18.7433767983,23.2517909448,41.4083008347,0.0,18.025,23.3833008347
 03/29  15:00:00,57.685570696,5.97131530857,9.98606981341,0.0,18.7433767983,22.9618409725,41.4060674527,0.0,18.025,23.3810674527
 03/29  16:00:00,61.5987664171,5.99687274797,9.42237462591,0.0,18.7433767983,27.431320555,23.7910633062,0.0,18.025,5.76606330619
 03/29  17:00:00,73.3209520305,6.20002981352,8.75299337149,0.0,17.6635504202,40.6971502883,6.10670262664,0.327688587746,0.0,5.77901403889
 03/29  18:00:00,80.3181127605,6.31586649085,9.12909021128,0.0,27.5259009287,37.3340067412,14.3822539168,2.78131640115,0.0,11.6009375157
 03/29  19:00:00,88.6614892742,6.391395305,9.41987816889,0.0,33.8341110165,33.3544677425,17.0976901079,5.53398809515,0.0,11.5637020128
 03/29  20:00:00,99.726257665,6.55482329818,10.2830632209,0.0,36.5179666069,38.8247702939,20.0033631956,8.44235061937,0.0,11.5610125762
 03/29  21:00:00,94.4108476874,6.59015054729,10.4469708434,0.0,32.965339924,36.8579353714,20.3745260636,8.75971517976,0.0,11.6148108838
 03/29  22:00:00,67.9313618608,6.21514867125,7.88993353198,0.0,25.6355707503,20.6438685092,19.7673885367,8.19125216494,0.0,11.5761363717
 03/29  23:00:00,45.7154190778,5.89217929447,5.55032232833,0.0,15.0252895274,11.7056064465,13.3768050384,7.60494699549,0.0,5.77185804296
 03/29  24:00:00,39.7821623106,5.79207231096,4.74301142733,0.0,11.6412384099,10.0650221343,12.0774142205,6.31107739365,0.0,5.76633682683
 03/30  01:00:00,37.9849309813,5.75840714746,4.54023855599,0.0,10.0992000411,10.047477231,4.34409012116,4.32409012116,0.0,0.02
 03/30  02:00:00,35.9912895684,5.72997486748,4.43458490081,0.0,8.25718729233,10.0299323277,8.27969892408,2.5197640649,0.0,5.75993485918
 03/30  03:00:00,35.8696669069,5.71270991298,4.33022590225,0.0,8.25718729233,10.0299323277,7.81018933312,2.05074429014,0.0,5.75944504299
 03/30  04:00:00,37.3960735771,5.70174458964,4.26090240703,0.0,8.25718729233,11.6354268332,7.94275885834,2.17711050806,0.0,5.76564835028
 03/30  05:00:00,45.5209306939,5.74964863867,4.75791771816,0.0,12.1011305571,15.3678112995,7.51520194725,1.72993164692,0.0,5.78527030032
 03/30  06:00:00,77.9384256713,6.28603262738,8.99429328576,0.0,19.7275818095,37.2640762949,13.3931132485,1.77807247965,0.0,11.6150407688
 03/30  07:00:00,94.8249477337,6.69543816176,12.5189268689,0.0,24.3117294858,51.2795993405,24.4548796876,1.14224454609,0.0,23.3126351415
 03/30  08:00:00,81.5918551625,6.19967093528,11.0571300061,0.0,23.6694662846,40.6342015617,29.4614633392,0.0,0.0,29.4614633392
 03/30  09:00:00,78.2216119747,6.14448908742,12.7496618994,0.0,23.6694662846,35.6302164847,41.5162188791,0.0,18.025,23.4912188791
 03/30  10:00:00,59.2665858529,5.92945740063,11.6065414074,0.0,18.7433767983,22.9618409725,47.319838669,0.0,18.025,29.294838669
 03/30  11:00:00,60.0298320452,5.98081760019,12.3208325569,0.0,18.7433767983,22.9618409725,35.5681367429,0.0,18.025,17.5431367429
 03/30  12:00:00,61.6843673558,6.05036729317,13.8623710202,0.0,18.5889407304,23.1597249699,41.4116770436,0.0,18.025,23.3866770436
 03/30  13:00:00,62.7335400614,6.16229870111,14.553111741,0.0,18.7433767983,23.2517909448,41.4076776339,0.0,18.025,23.3826776339
 03/30  14:00:00,63.0535120273,6.16252379446,14.8728568988,0.0,18.7433767983,23.2517909448,41.4037262987,0.0,18.025,23.3787262987
 03/30  15:00:00,63.3244186438,6.22452815068,15.3717068678,0.0,18.7433767983,22.9618409725,41.3997930265,0.0,18.025,23.3747930265
 03/30  16:00:00,68.1277659615,6.32470779256,15.623548471,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/30  17:00:00,80.6989644784,6.60960670816,15.7214355052,0.0,17.6635504202,40.6971502883,11.5376784384,0.0,0.0,11.5376784384
 03/30  18:00:00,87.3855047258,6.80416748332,15.7081942966,0.0,27.5259009287,37.3340067412,11.6018115158,0.0,0.0,11.6018115158
 03/30  19:00:00,95.5335804991,6.91083912589,15.7725367976,0.0,33.8341110165,33.3544677425,11.5619130749,0.0,0.0,11.5619130749
 03/30  20:00:00,106.131913884,7.08284267418,16.1607075073,0.0,36.5179666069,38.8247702939,5.88687730877,0.0951821367971,0.0,5.79169517197
 03/30  21:00:00,99.9371635367,7.0648033717,15.4986431295,0.0,32.965339924,36.8579353714,18.477871292,1.06656697251,0.0,17.4113043195
 03/30  22:00:00,72.208257521,6.59562427208,11.7863645121,0.0,25.6355707503,20.6438685092,14.2352431777,2.65943851307,0.0,11.5758046646
 03/30  23:00:00,48.8882918554,6.18458265985,8.43079627729,0.0,15.0252895274,11.7056064465,10.4222441581,4.64972412835,0.0,5.77252002976
 03/30  24:00:00,42.1039241364,6.01661565972,6.84023554048,0.0,11.6412384099,10.0650221343,11.3423225772,5.57627069975,0.0,5.76605187749
 03/31  01:00:00,39.38153768,5.90585136479,5.78940328379,0.0,10.0992000411,10.047477231,6.03704221607,6.01704221607,0.0,0.02
 03/31  02:00:00,35.8589618269,5.74957482678,4.28265853439,0.0,8.25718729233,10.0299323277,14.4336815423,8.67380204451,0.0,5.75987949778
 03/31  03:00:00,35.021958889,5.66548139005,3.52975205376,0.0,8.25718729233,10.0299323277,10.2242269746,10.2042269746,0.0,0.02
 03/31  04:00:00,36.0338865897,5.5992402302,3.0012239326,0.0,8.25718729233,11.6354268332,17.3647104201,11.598444063,0.0,5.76626635709
 03/31  05:00:00,43.9068418416,5.63399202336,3.25949016143,0.0,12.1011305571,15.3678112995,23.0313676692,11.4811379777,0.0,11.5502296915
 03/31  06:00:00,75.4138719547,6.08979050965,6.6659985784,0.0,19.7275818095,37.2640762949,22.3580878564,10.7439612537,0.0,11.6141266027
 03/31  07:00:00,90.8905124692,6.37550510382,8.90444038724,0.0,24.3117294858,51.2795993405,26.883817158,9.39488144658,0.0,17.4889357115
 03/31  08:00:00,77.2752297482,5.89100084636,7.04918577235,0.0,23.6694662846,40.6342015617,40.2719256754,4.92387793305,0.0,35.3480477423
 03/31  09:00:00,74.1787830671,5.86098268883,8.9903507119,0.0,23.6694662846,35.6302164847,45.1725056385,3.66042760629,18.025,23.4870780322
 03/31  10:00:00,54.6762630881,5.63132156788,7.31435819278,0.0,18.7433767983,22.9618409725,45.6877092836,4.22358511325,18.025,23.4391241703
 03/31  11:00:00,54.4468439193,5.61190309958,7.10676345002,0.0,18.7433767983,22.9618409725,44.89261871,3.48368045491,18.025,23.3839382551
 03/31  12:00:00,54.5410655805,5.61832617674,7.15111512878,0.0,18.5889407304,23.1597249699,45.4023709839,3.99627776285,18.025,23.3810932211
 03/31  13:00:00,54.6748354198,5.62427560392,7.03243142565,0.0,18.7433767983,23.2517909448,42.7888212384,1.38679974812,18.025,23.3770214903
 03/31  14:00:00,54.6481281853,5.6268795104,7.00311774239,0.0,18.7433767983,23.2517909448,41.6275011894,1.27390494383,18.025,22.3285962455
 03/31  15:00:00,54.5157094447,5.6487210553,7.13881206371,0.0,18.7433767983,22.9618409725,39.0873923988,2.47481923555,18.025,18.5875731633
 03/31  16:00:00,58.6806377552,5.69837171842,6.80276262678,0.0,18.7433767983,27.431320555,26.0772577278,2.2863629178,18.025,5.76589480999
 03/31  17:00:00,70.7357407817,5.91819459046,6.4496341971,0.0,17.6635504202,40.6971502883,8.16384897354,2.38527456128,0.0,5.77857441227
 03/31  18:00:00,78.0533594296,6.05435959765,7.12586707176,0.0,27.5259009287,37.3340067412,23.9320787297,6.54131015422,0.0,17.3907685755
 03/31  19:00:00,87.1361928191,6.19380297335,8.09219398323,0.0,33.8341110165,33.3544677425,14.5762061471,8.78464267913,0.0,5.79156346798
 03/31  20:00:00,98.600771681,6.39502856364,9.31738562849,0.0,36.5179666069,38.8247702939,22.7628741776,11.2012457987,0.0,11.5616283789
 03/31  21:00:00,92.9410994408,6.40105478663,9.16634371672,0.0,32.965339924,36.8579353714,23.928086057,12.3133178925,0.0,11.6147681645
 03/31  22:00:00,66.015626614,5.9965200045,6.19284780115,0.0,25.6355707503,20.6438685092,25.1082884157,13.5334721177,0.0,11.5748162979
 03/31  23:00:00,43.6075190803,5.67422617504,3.66038581279,0.0,15.0252895274,11.7056064465,20.6870820969,14.9145916838,0.0,5.77249041304
 03/31  24:00:00,37.8180041424,5.59981863373,2.97111567166,0.0,11.6412384099,10.0650221343,21.2659998607,15.4998217047,0.0,5.766178156
 04/01  01:00:00,38.4571676108,5.54382163654,2.46758247083,0.0,12.8411359301,10.0650221343,22.1286526299,16.3688769051,0.0,5.75977572477
 04/01  02:00:00,33.3837805998,5.49118320552,2.0658755712,0.0,8.25718729233,10.0299323277,16.9928573229,16.9728573229,0.0,0.02
 04/01  03:00:00,33.2941746156,5.48293844661,1.98451320315,0.0,8.25718729233,10.0299323277,23.2358183029,17.4761678251,0.0,5.7596504778
 04/01  04:00:00,34.7123984903,5.46183701469,1.81714155395,0.0,8.25718729233,11.6354268332,23.804579301,18.0392593763,0.0,5.76531992469
 04/01  05:00:00,38.7084051601,5.44296889047,1.67362944481,0.0,8.71707943955,15.3327214929,24.0291791663,18.2567302284,0.0,5.77244893783
 04/01  06:00:00,57.6691598187,5.53274476508,2.33242455351,0.0,18.5082010057,25.6353820695,23.0519564255,17.2673756047,0.0,5.78458082085
 04/01  07:00:00,69.8470137627,5.69972055521,3.65953783155,0.0,19.4083231844,41.0650158608,33.152503069,15.7416678341,0.0,17.4108352349
 04/01  08:00:00,97.8885022353,6.04794103102,7.47569707763,0.0,26.3286599382,57.9988325916,45.7457930855,10.1992552284,0.0,35.5465378571
 04/01  09:00:00,83.8362959408,5.90027638916,8.72555464897,0.0,26.3286599382,42.8504436482,54.7718339171,7.29515360534,18.025,29.4516803118
 04/01  10:00:00,57.9582371677,5.65597236916,7.08607563149,0.0,21.7447113004,23.4437158914,53.3819227549,5.99815277012,18.025,29.3587699848
 04/01  11:00:00,56.0129899417,5.72343157943,7.53528020669,0.0,19.3027497915,23.426170988,45.349768798,3.88768264597,18.025,23.4370861521
 04/01  12:00:00,56.6000785284,5.79737535254,7.90642058706,0.0,19.1483137236,23.7250123474,45.3749599563,3.97474178897,18.025,23.3752181673
 04/01  13:00:00,57.3227499402,5.88187527601,8.39904584456,0.0,19.3027497915,23.7161209604,36.3325414098,0.76880736178,18.025,17.538734048
 04/01  14:00:00,57.791923659,5.93995219075,8.81014807362,0.0,19.3027497915,23.7161209604,41.7787318445,0.370003762818,18.025,23.3837280817
 04/01  15:00:00,57.663416243,5.95114266942,8.96039889445,0.0,19.3027497915,23.426170988,42.8250997024,1.42058803518,18.025,23.3795116672
 04/01  16:00:00,61.463977393,5.94336613373,8.31740090123,0.0,19.3027497915,27.8956505705,24.9530313664,1.16211610935,18.025,5.76591525703
 04/01  17:00:00,69.6640454248,6.09820738439,7.74007147547,0.0,18.2229234133,37.5968344597,7.07497521253,1.30261995941,0.0,5.77235525312
 04/01  18:00:00,85.3248822262,6.33947753244,9.20626897019,0.0,32.690315043,37.0816133363,8.81017191727,3.03143128577,0.0,5.7787406315
 04/01  19:00:00,91.6006870246,6.44366980068,9.61404982671,0.0,36.8143715336,33.066984531,18.3947331761,6.83249263538,0.0,11.5622405407
 04/01  20:00:00,99.1276188878,6.54967003247,9.91090241077,0.0,36.3493007332,38.7721355839,17.9228172612,12.1317985227,0.0,5.79101873857
 04/01  21:00:00,96.3095478422,6.49786105194,9.262506161,0.0,36.1807251679,36.8228455648,27.1891049084,15.6262794962,0.0,11.5628254122
 04/01  22:00:00,71.7300873467,6.0975404196,6.4031534212,0.0,31.0351095914,20.6438685092,30.1306193448,18.5164921692,0.0,11.6141271756
 04/01  23:00:00,46.344011186,5.74136295018,3.92754869606,0.0,17.4250845679,11.7056064465,30.6789792436,19.1286182654,0.0,11.5503609782
 04/01  24:00:00,38.9967626963,5.61899129072,2.93080775949,0.0,12.8411359301,10.0650221343,25.7692221085,20.0030308527,0.0,5.76619125579
 04/02  01:00:00,38.6564502384,5.56735314935,2.52391751704,0.0,12.925468867,10.100111941,20.6034661379,20.5834661379,0.0,0.02
 04/02  02:00:00,33.5080450112,5.50457218027,2.05733039347,0.0,8.34152022915,10.0650221343,26.9806865698,21.2211108375,0.0,5.75957573235
 04/02  03:00:00,33.2155274667,5.46913372799,1.80024944556,0.0,8.34152022915,10.0650221343,27.6797986325,21.9203685151,0.0,5.75943011748
 04/02  04:00:00,34.5065584043,5.43225756683,1.52146411415,0.0,8.34152022915,11.6705166398,30.6357892845,24.8702410715,0.0,5.76554821296
 04/02  05:00:00,38.4452857922,5.40410258674,1.32995928523,0.0,8.80141237637,15.3678112995,31.7528808322,25.9810276072,0.0,5.77185322497
 04/02  06:00:00,57.1281397324,5.47683491295,1.84732151627,0.0,18.5082010057,25.6353820695,31.694977527,25.9099678961,0.0,5.78500963093
 04/02  07:00:00,69.3640720551,5.64253379028,3.11437328658,0.0,19.4926561212,41.1001056674,38.6876182227,21.278286474,0.0,17.4093317487
 04/02  08:00:00,97.1353644841,5.96744587904,6.80307298132,0.0,26.3286599382,57.9988325916,45.1575335468,9.62222917184,0.0,35.535304375
 04/02  09:00:00,84.4842559676,5.90930157195,9.48392169424,0.0,26.2443270014,42.8153538416,49.7863276186,2.30944376924,18.025,29.4518838494
 04/02  10:00:00,59.7032212068,5.73725211274,8.74979013837,0.0,21.7447113004,23.4437158914,41.8558779188,0.34144989474,18.025,23.489428024
 04/02  11:00:00,58.3859176274,5.85088515082,9.72104807261,0.0,19.3449162599,23.4437158914,41.4604752203,0.0,18.025,23.4354752203
 04/02  12:00:00,60.4141069179,6.03367168605,11.424446736,0.0,19.190480192,23.7425572507,41.4085454105,0.0,18.025,23.3835454105
 04/02  13:00:00,61.9967572035,6.19269500694,12.8219527625,0.0,19.260583323,23.698576057,41.4050793214,0.0,18.025,23.3800793214
 04/02  14:00:00,62.6741005856,6.26522390941,13.4267651996,0.0,19.260583323,23.698576057,41.3995463139,0.0,18.025,23.3745463139
 04/02  15:00:00,61.8781833455,6.25516327893,12.9308557387,0.0,19.260583323,23.4086260847,41.3982704168,0.0,18.025,23.3732704168
 04/02  16:00:00,64.9396305361,6.22028698979,11.5758588646,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,72.6079218924,6.3599525219,10.4819241334,0.0,18.1807569449,37.5792895564,5.77215691879,0.0,0.0,5.77215691879
 04/02  18:00:00,87.8333696605,6.58938631057,11.5842761553,0.0,32.6059821062,37.0465235296,11.9591793429,0.422079143797,0.0,11.5371001991
 04/02  19:00:00,94.4894355582,6.7132096914,12.2332706317,0.0,36.8143715336,33.066984531,7.37646529631,1.58512956038,0.0,5.79133573593
 04/02  20:00:00,102.608058203,6.85087433162,12.9707218034,0.0,36.43363367,38.8072253906,15.0154145596,3.45534261577,0.0,11.5600719438
 04/02  21:00:00,99.4046764147,6.78453550599,12.1903930428,0.0,36.0963922311,36.7877557581,17.0811844494,5.51945763669,0.0,11.5617268127
 04/02  22:00:00,74.5999684278,6.37501060431,9.11500248004,0.0,30.9507766546,20.6087787026,18.7131040884,7.09979458784,0.0,11.6133095005
 04/02  23:00:00,48.8822498105,5.99183171301,6.21532587324,0.0,17.4250845679,11.7056064465,14.7725834996,8.98762280751,0.0,5.78496069204
 04/02  24:00:00,41.2206004958,5.84054516353,4.81367474058,0.0,12.925468867,10.100111941,16.040171273,10.2751733134,0.0,5.76499795965
 04/03  01:00:00,37.2377455753,5.71940565802,3.83206423948,0.0,10.0992000411,10.047477231,16.7641619857,11.0044512231,0.0,5.7597107626
 04/03  02:00:00,34.6301793573,5.6349434844,3.16851812084,0.0,8.25718729233,10.0299323277,17.1182848553,11.3587238919,0.0,5.7595609634
 04/03  03:00:00,34.2056165101,5.58521521431,2.79368666705,0.0,8.25718729233,10.0299323277,11.6734541878,11.6534541878,0.0,0.02
 04/03  04:00:00,35.6455340235,5.56352042547,2.64860289255,0.0,8.25718729233,11.6354268332,17.042656147,11.2767314831,0.0,5.76592466389
 04/03  05:00:00,43.5297391276,5.59376451695,2.92263814481,0.0,12.1011305571,15.3678112995,20.6979389654,9.14865712436,0.0,11.5492818411
 04/03  06:00:00,74.7515399865,6.01384942342,6.0796460267,0.0,19.7275818095,37.2640762949,19.9424744099,8.33100880955,0.0,11.6114656004
 04/03  07:00:00,91.2855708203,6.3976272129,9.27743000323,0.0,24.3117294858,51.2795993405,23.837716161,6.35112722853,0.0,17.4865889325
 04/03  08:00:00,78.7427399853,6.00618442242,8.4015467716,0.0,23.6694662846,40.6342015617,29.9156780799,0.462335034045,0.0,29.4533430458
 04/03  09:00:00,75.9322546836,6.01464060233,10.590188045,0.0,23.6694662846,35.6302164847,47.377587804,0.0,18.025,29.352587804
 04/03  10:00:00,57.2798003122,5.84076256443,9.70847432485,0.0,18.7433767983,22.9618409725,41.4598482428,0.0,18.025,23.4348482428
 04/03  11:00:00,58.4376117934,5.95340317642,10.7560438664,0.0,18.7433767983,22.9618409725,41.4073644407,0.0,18.025,23.3823644407
 04/03  12:00:00,60.6944582651,6.09109273039,12.8317501721,0.0,18.5889407304,23.1597249699,41.3976790196,0.0,18.025,23.3726790196
 04/03  13:00:00,62.0230207916,6.17357333499,13.8313329958,0.0,18.7433767983,23.2517909448,35.5677130271,0.0,18.025,17.5427130271
 04/03  14:00:00,62.7943258717,6.23945776162,14.536755858,0.0,18.7433767983,23.2517909448,41.4046034324,0.0,18.025,23.3796034324
 04/03  15:00:00,62.6774652427,6.26670757636,14.68259299,0.0,18.7433767983,22.9618409725,41.4001153744,0.0,18.025,23.3751153744
 04/03  16:00:00,66.2560492215,6.28981029341,13.7867407301,0.0,18.7433767983,27.431320555,23.7907058504,0.0,18.025,5.76570585038
 04/03  17:00:00,76.9056902265,6.46298814822,12.0748046645,0.0,17.6635504202,40.6971502883,5.77842306979,0.0,0.0,5.77842306979
 04/03  18:00:00,83.5037149361,6.58404371485,12.046573557,0.0,27.5259009287,37.3340067412,11.6200354112,0.0198894971136,0.0,11.600145914
 04/03  19:00:00,92.1604909662,6.69525456814,12.6150638592,0.0,33.8341110165,33.3544677425,11.6697596258,0.107745921092,0.0,11.5620137047
 04/03  20:00:00,103.540198809,6.89335880753,13.7585108215,0.0,36.5179666069,38.8247702939,6.53664436707,0.746802759646,0.0,5.78984160742
 04/03  21:00:00,98.2996578104,6.93831990509,13.9876733865,0.0,32.965339924,36.8579353714,18.3061467653,0.898393251265,0.0,17.407753514
 04/03  22:00:00,71.5030694733,6.54141139469,11.1354270282,0.0,25.6355707503,20.6438685092,12.6137626725,1.03908306997,0.0,11.5746796025
 04/03  23:00:00,48.3579633452,6.14312685783,7.94194531535,0.0,15.0252895274,11.7056064465,8.62567802718,2.85346253435,0.0,5.77221549282
 04/03  24:00:00,41.5352296972,5.97160746391,6.31656585544,0.0,11.6412384099,10.0650221343,11.0844911293,5.31924235821,0.0,5.76524877105
 04/04  01:00:00,38.7361078943,5.85948238878,5.19035644372,0.0,10.0992000411,10.047477231,7.09071537711,7.07071537711,0.0,0.02
 04/04  02:00:00,35.8266147231,5.75812765358,4.24177183035,0.0,8.25718729233,10.0299323277,14.3611993643,8.6016531012,0.0,5.75954626307
 04/04  03:00:00,35.2099674058,5.69267918125,3.69057522536,0.0,8.25718729233,10.0299323277,15.4746344141,9.71562972583,0.0,5.75900468823
 04/04  04:00:00,36.3082132668,5.63710588832,3.23770282939,0.0,8.25718729233,11.6354268332,10.9022152311,10.8822152311,0.0,0.02
 04/04  05:00:00,43.8727354947,5.63311393999,3.22629254525,0.0,12.1011305571,15.3678112995,22.7086355785,11.1593520191,0.0,11.5492835594
 04/04  06:00:00,75.0334483328,6.05670741333,6.31871024161,0.0,19.7275818095,37.2640762949,22.9000086285,11.2875010382,0.0,11.6125075902
 04/04  07:00:00,90.6499249013,6.36876781269,8.67066048734,0.0,24.3117294858,51.2795993405,28.126041686,10.6397216903,0.0,17.4863199957
 04/04  08:00:00,77.0087539159,5.89369217034,6.78006514362,0.0,23.6694662846,40.6342015617,41.4400774256,6.36512276298,0.0,35.0749546626
 04/04  09:00:00,73.4966172355,5.82493298204,8.34426912173,0.0,23.6694662846,35.6302164847,47.4594585143,5.69259956727,18.025,23.741858947
 04/04  10:00:00,54.319710247,5.62533878124,6.96381360857,0.0,18.7433767983,22.9618409725,47.3549625324,5.89505333375,18.025,23.4349091987
 04/04  11:00:00,54.6720631388,5.66690992084,7.27699153574,0.0,18.7433767983,22.9618409725,45.5693234204,4.16273240599,18.025,23.3815910144
 04/04  12:00:00,55.5514024575,5.76254993652,8.01724491745,0.0,18.5889407304,23.1597249699,45.2847817806,3.88578854807,18.025,23.3739932325
 04/04  13:00:00,56.3355268014,5.83112704365,8.48628543876,0.0,18.7433767983,23.2517909448,36.1390175812,0.580207784986,18.025,17.5338097962
 04/04  14:00:00,56.6667934262,5.85907293352,8.78961201128,0.0,18.7433767983,23.2517909448,41.4697402064,0.0629131685082,18.025,23.3818270379
 04/04  15:00:00,57.0426427956,5.92870632353,9.38577804457,0.0,18.7433767983,22.9618409725,42.2031765695,0.801024534658,18.025,23.3771520348
 04/04  16:00:00,61.5115949732,5.99574902828,9.3363520041,0.0,18.7433767983,27.431320555,24.0253891379,0.234606372254,18.025,5.76578276564
 04/04  17:00:00,73.8051261996,6.23696676606,9.20026971882,0.0,17.6635504202,40.6971502883,5.99432680344,0.215938202665,0.0,5.77838860077
 04/04  18:00:00,81.0021076148,6.37639044074,9.75263104478,0.0,27.5259009287,37.3340067412,13.6206334449,2.02103332742,0.0,11.5996001175
 04/04  19:00:00,89.0137361386,6.42998608328,9.73358555894,0.0,33.8341110165,33.3544677425,18.4001555996,6.83882890269,0.0,11.5613266969
 04/04  20:00:00,99.5803292567,6.55711659228,10.134893335,0.0,36.5179666069,38.8247702939,23.8840390515,12.3241950481,0.0,11.5598440034
 04/04  21:00:00,93.701245522,6.54727320064,9.78032262514,0.0,32.965339924,36.8579353714,26.7624060506,15.1499278303,0.0,11.6124782203
 04/04  22:00:00,66.4424421299,6.0985909062,6.51762903278,0.0,25.6355707503,20.6438685092,30.3193306394,18.7454999778,0.0,11.5738306616
 04/04  23:00:00,43.6989135874,5.71237455924,3.71365366976,0.0,15.0252895274,11.7056064465,27.3546849694,21.5825755215,0.0,5.77210944786
 04/04  24:00:00,37.5166951703,5.58689824735,2.6827442661,0.0,11.6412384099,10.0650221343,28.1986831109,22.432763302,0.0,5.76591980899
 04/05  01:00:00,35.4639956468,5.53197716591,2.24575328541,0.0,10.0992000411,10.047477231,23.4486254236,23.4286254236,0.0,0.02
 04/05  02:00:00,33.0991208411,5.47246504885,1.79994472212,0.0,8.25718729233,10.0299323277,31.9809358105,26.22248178,0.0,5.75845403045
 04/05  03:00:00,32.7487126048,5.43089458692,1.491107142,0.0,8.25718729233,10.0299323277,34.159159493,28.3996606856,0.0,5.75949880747
 04/05  04:00:00,34.1446841314,5.40338549226,1.30789854052,0.0,8.25718729233,11.6354268332,29.9474877736,29.9274877736,0.0,0.02
 04/05  05:00:00,41.7222159077,5.40166421079,1.30723129928,0.0,12.1011305571,15.3678112995,41.9741480194,30.4248426737,0.0,11.5493053457
 04/05  06:00:00,71.3876229955,5.65412633315,3.07547815097,0.0,19.7275818095,37.2640762949,41.3247551294,29.7127667393,0.0,11.6119883901
 04/05  07:00:00,85.9809667461,5.85578603405,4.51470261362,0.0,24.3117294858,51.2795993405,47.6115347526,25.8002310429,0.0,21.8113037097
 04/05  08:00:00,73.9384428589,5.62612788938,3.97733176816,0.0,23.6694662846,40.6342015617,44.0767120441,13.1163509638,0.0,30.9603610803
 04/05  09:00:00,71.7471822013,5.64571339554,6.77406000656,0.0,23.6694662846,35.6302164847,46.4694767704,4.96416063265,18.025,23.4803161378
 04/05  10:00:00,53.6760440311,5.53962335865,6.40587106241,0.0,18.7433767983,22.9618409725,43.7696093987,2.31047314076,18.025,23.434136258
 04/05  11:00:00,54.0340421446,5.5579549407,6.74793029809,0.0,18.7433767983,22.9618409725,42.1454423527,0.74321777642,18.025,23.3772245763
 04/05  12:00:00,54.6864250734,5.58708654823,7.32773559757,0.0,18.5889407304,23.1597249699,41.5258898414,0.126720969479,18.025,23.3741688719
 04/05  13:00:00,55.4623796812,5.6373387068,7.80693109761,0.0,18.7433767983,23.2517909448,41.3951852664,0.0,18.025,23.3701852664
 04/05  14:00:00,57.0291340381,5.77047881585,9.2405497363,0.0,18.7433767983,23.2517909448,35.5658368719,0.0,18.025,17.5408368719
 04/05  15:00:00,57.9034112047,5.85003252775,10.3252250596,0.0,18.7433767983,22.9618409725,41.4019081711,0.0,18.025,23.3769081711
 04/05  16:00:00,61.9248183674,5.90592695383,9.83940253073,0.0,18.7433767983,27.431320555,23.7897627977,0.0,18.025,5.76476279773
 04/05  17:00:00,73.707059298,6.16247651387,9.17670032775,0.0,17.6635504202,40.6971502883,5.77821726557,0.0,0.0,5.77821726557
 04/05  18:00:00,80.7547956735,6.31408777395,9.56763435399,0.0,27.5259009287,37.3340067412,12.3162564302,0.717459289831,0.0,11.5987971403
 04/05  19:00:00,89.2050131497,6.41094273317,9.94391436692,0.0,33.8341110165,33.3544677425,14.2806550742,2.71941488976,0.0,11.5612401844
 04/05  20:00:00,100.439536006,6.59575692012,10.9554693923,0.0,36.5179666069,38.8247702939,17.0388363483,5.47912533159,0.0,11.5597110167
 04/05  21:00:00,94.9331513013,6.61829010988,10.9412251822,0.0,32.965339924,36.8579353714,17.8754593474,6.26331330624,0.0,11.6121460412
 04/05  22:00:00,67.902582728,6.20125388329,7.87511695955,0.0,25.6355707503,20.6438685092,18.8248106177,7.25094198774,0.0,11.57386863
 04/05  23:00:00,45.7716211214,5.89098816753,5.60775327325,0.0,15.0252895274,11.7056064465,12.7935878903,7.02156210942,0.0,5.77202578091
 04/05  24:00:00,39.4162029472,5.75736437109,4.41179046539,0.0,11.6412384099,10.0650221343,13.2599161616,7.49407470585,0.0,5.76584145576
 04/06  01:00:00,37.0587101655,5.6783180474,3.69413041044,0.0,10.0992000411,10.047477231,7.4103230121,7.3903230121,0.0,0.02
 04/06  02:00:00,34.6996191352,5.6259837965,3.24692769574,0.0,8.25718729233,10.0299323277,12.7699593513,7.01035387267,0.0,5.7596054786
 04/06  03:00:00,34.3825478025,5.59323683108,2.96260356158,0.0,8.25718729233,10.0299323277,12.9585952762,7.19918214822,0.0,5.75941312797
 04/06  04:00:00,35.8201966389,5.57332188843,2.81347937845,0.0,8.25718729233,11.6354268332,7.38707012731,7.36707012731,0.0,0.02
 04/06  05:00:00,43.76700739,5.60468187939,3.14901342404,0.0,12.1011305571,15.3678112995,17.8787248671,6.32977521489,0.0,11.5489496522
 04/06  06:00:00,75.6863109499,6.08639862397,6.9419076334,0.0,19.7275818095,37.2640762949,16.3219197483,4.70983169207,0.0,11.6120880562
 04/06  07:00:00,92.1662175306,6.46814259946,10.0876154118,0.0,24.3117294858,51.2795993405,20.9636437609,3.47920438462,0.0,17.4844393763
 04/06  08:00:00,78.9627897265,6.00644946063,8.62136921225,0.0,23.6694662846,40.6342015617,35.9312902983,0.597725676906,0.0,35.3335646214
 04/06  09:00:00,75.8218185289,5.96585723443,10.5285640286,0.0,23.6694662846,35.6302164847,41.6781044084,0.175258087145,18.025,23.4778463212
 04/06  10:00:00,56.5414812779,5.73788765436,9.07304900049,0.0,18.7433767983,22.9618409725,42.624313611,1.16898531753,18.025,23.4303282935
 04/06  11:00:00,56.6057939037,5.74238295596,9.13525807784,0.0,18.7433767983,22.9618409725,42.3452494314,0.940787083715,18.025,23.3794623476
 04/06  12:00:00,56.9485855116,5.77229970772,9.4046866802,0.0,18.5889407304,23.1597249699,42.6021918662,1.20561020573,18.025,23.3715816605
 04/06  13:00:00,57.2041429363,5.76270138186,9.42333611812,0.0,18.7433767983,23.2517909448,35.5665229902,0.00550351936446,18.025,17.5360194709
 04/06  14:00:00,58.1172688853,5.82933919492,10.2698305918,0.0,18.7433767983,23.2517909448,41.4038000851,0.0,18.025,23.3788000851
 04/06  15:00:00,58.6673778144,5.89693369956,11.0422940534,0.0,18.7433767983,22.9618409725,41.4000058721,0.0,18.025,23.3750058721
 04/06  16:00:00,62.3124905983,5.91298756513,10.220018169,0.0,18.7433767983,27.431320555,23.7905688878,0.0,18.025,5.76556888784
 04/06  17:00:00,74.4708636473,6.17804032343,9.92494690823,0.0,17.6635504202,40.6971502883,5.77820839007,0.0,0.0,5.77820839007
 04/06  18:00:00,82.5286986738,6.40198219296,11.2536559926,0.0,27.5259009287,37.3340067412,12.2970912496,0.698260869177,0.0,11.5988303804
 04/06  19:00:00,91.7919314487,6.56438412642,12.3774016004,0.0,33.8341110165,33.3544677425,12.4625820437,0.901333995456,0.0,11.5612480483
 04/06  20:00:00,103.430233819,6.79289042708,13.7490420513,0.0,36.5179666069,38.8247702939,7.5493148369,1.75977034115,0.0,5.78954449575
 04/06  21:00:00,97.7668761785,6.81898826348,13.5742642616,0.0,32.965339924,36.8579353714,20.6821754399,3.27579640238,0.0,17.4063790375
 04/06  22:00:00,70.6064094373,6.39754547969,10.3826634155,0.0,25.6355707503,20.6438685092,14.8593541339,3.28574497468,0.0,11.5736091592
 04/06  23:00:00,47.8084576943,6.0338673488,7.50171615369,0.0,15.0252895274,11.7056064465,8.74728849245,2.97544800158,0.0,5.77184049088
 04/06  24:00:00,41.4986570041,5.91229653147,6.3393181531,0.0,11.6412384099,10.0650221343,8.43713854387,2.67142509227,0.0,5.76571345161
 04/07  01:00:00,39.2788720072,5.85065232406,5.74196063408,0.0,10.0992000411,10.047477231,2.11131566861,2.09131566861,0.0,0.02
 04/07  02:00:00,37.2277774839,5.82041537161,5.58065698984,0.0,8.25718729233,10.0299323277,6.67376522308,0.915463900828,0.0,5.75830132225
 04/07  03:00:00,37.3851679509,5.82582665728,5.73263937605,0.0,8.25718729233,10.0299323277,0.136246662237,0.116246662237,0.0,0.02
 04/07  04:00:00,38.7168370337,5.80200509394,5.48144088485,0.0,8.25718729233,11.6354268332,6.03140441579,0.26565347257,0.0,5.76575094322
 04/07  05:00:00,45.0498907544,5.72047664102,4.31610882418,0.0,12.1011305571,15.3678112995,16.9418863497,5.39476229104,0.0,11.5471240587
 04/07  06:00:00,74.1402949222,6.14257146385,7.22373514482,0.0,19.7275818095,37.2640762949,20.51138986,8.90053784349,0.0,11.6108520166
 04/07  07:00:00,91.9216113305,6.46323090509,9.8479391796,0.0,24.3117294858,51.2795993405,25.0360530744,7.55409808044,0.0,17.4819549939
 04/07  08:00:00,78.7823031513,6.00758552453,8.4397584374,0.0,23.6694662846,40.6342015617,31.4618012569,2.01692591397,0.0,29.4448753429
 04/07  09:00:00,75.788008205,5.99450904997,10.4661094834,0.0,23.6694662846,35.6302164847,48.4875840213,1.11842612419,18.025,29.3441578971
 04/07  10:00:00,56.3555219093,5.7741388223,8.85084621028,0.0,18.7433767983,22.9618409725,43.6505499754,2.19455058857,18.025,23.4309993868
 04/07  11:00:00,56.0006047976,5.77497186048,8.49748575977,0.0,18.7433767983,22.9618409725,43.9479042833,2.54518478862,18.025,23.3777194946
 04/07  12:00:00,55.9706324102,5.81753469995,8.38149907412,0.0,18.5889407304,23.1597249699,39.7084523735,4.15187656641,18.025,17.5315758071
 04/07  13:00:00,56.215189136,5.85990080069,8.33719365898,0.0,18.7433767983,23.2517909448,43.5742850941,2.17092335523,18.025,23.3783617388
 04/07  14:00:00,56.0868578708,5.86000901789,8.20875332069,0.0,18.7433767983,23.2517909448,43.7224768803,2.32423194999,18.025,23.3732449303
 04/07  15:00:00,56.0221580788,5.87269729731,8.42131173384,0.0,18.7433767983,22.9618409725,44.5278973001,3.13473167947,18.025,23.3681656206
 04/07  16:00:00,60.0210155208,5.89439579231,7.94714383436,0.0,18.7433767983,27.431320555,20.9903178605,2.94531786054,18.025,0.02
 04/07  17:00:00,72.1126039497,6.10781843937,7.63691549569,0.0,17.6635504202,40.6971502883,14.4729691809,2.93687739118,0.0,11.5360917897
 04/07  18:00:00,79.6235008928,6.24902363228,8.50143087345,0.0,27.5259009287,37.3340067412,17.1859790342,5.58760039921,0.0,11.598378635
 04/07  19:00:00,88.1935379136,6.3390528075,9.00435172994,0.0,33.8341110165,33.3544677425,19.1702435739,7.61130897653,0.0,11.5589345973
 04/07  20:00:00,99.1350588885,6.49250451591,9.75426269993,0.0,36.5179666069,38.8247702939,16.3472533822,10.5572102271,0.0,5.79004315517
 04/07  21:00:00,93.4488784831,6.49896759314,9.57629968054,0.0,32.965339924,36.8579353714,29.5485868397,12.1426236785,0.0,17.4059631612
 04/07  22:00:00,66.5465352033,6.08943125938,6.63091606646,0.0,25.6355707503,20.6438685092,19.9258202149,14.128845128,0.0,5.79697508688
 04/07  23:00:00,44.0074368179,5.73667103258,3.99789720247,0.0,15.0252895274,11.7056064465,21.8828878085,16.1108855845,0.0,5.77200222399
 04/07  24:00:00,37.7155431485,5.60116146523,2.86734378099,0.0,11.6412384099,10.0650221343,23.7470411653,17.9813537668,0.0,5.76568739854
 04/08  01:00:00,38.4696128083,5.55816380031,2.4657093376,0.0,12.8411359301,10.0650221343,25.392213875,19.6327054901,0.0,5.75950838485
 04/08  02:00:00,33.3111414776,5.49524068769,1.98920145186,0.0,8.25718729233,10.0299323277,26.5896560363,20.830357612,0.0,5.75929842436
 04/08  03:00:00,32.9569663627,5.45446100422,1.67580745597,0.0,8.25718729233,10.0299323277,22.7766444494,22.7566444494,0.0,0.02
 04/08  04:00:00,34.3029162477,5.42374010419,1.44578839039,0.0,8.25718729233,11.6354268332,30.307953005,24.5428164093,0.0,5.76513659569
 04/08  05:00:00,38.2597915268,5.3982485321,1.26977548342,0.0,8.71707943955,15.3327214929,30.9213629707,25.1497319495,0.0,5.7716310212
 04/08  06:00:00,55.143188296,5.46773234248,1.75552059328,0.0,18.5082010057,25.6353820695,31.306118962,25.5222813874,0.0,5.78383757468
 04/08  07:00:00,69.2636839715,5.65073332746,3.12529055628,0.0,19.4083231844,41.0650158608,39.9164710769,22.5108775405,0.0,17.4055935364
 04/08  08:00:00,96.2827970121,5.91325706361,6.00480427818,0.0,26.3286599382,57.9988325916,49.5425682129,14.0184171178,0.0,35.524151095
 04/08  09:00:00,82.2409383427,5.77561178151,7.25494510313,0.0,26.3286599382,42.8504436482,58.7724347312,11.3093767781,18.025,29.4380579531
 04/08  10:00:00,56.9979724187,5.59304537536,6.18880127086,0.0,21.7447113004,23.4437158914,51.9085658287,10.40228897,18.025,23.4812768588
 04/08  11:00:00,54.8957873984,5.63427024667,6.50728357001,0.0,19.3027497915,23.426170988,50.5342233331,7.78466115104,18.025,24.7245621821
 04/08  12:00:00,55.6542945015,5.71644519007,7.04159846695,0.0,19.1483137236,23.7250123474,45.9369671082,5.82685005948,18.025,22.0851170487
 04/08  13:00:00,56.2582959483,5.78516066264,7.43134155198,0.0,19.3027497915,23.7161209604,43.4828174109,2.08518896856,18.025,23.3726284423
 04/08  14:00:00,57.0517723755,5.86955753311,8.14041757203,0.0,19.3027497915,23.7161209604,42.2448528412,0.85246862474,18.025,23.3673842165
 04/08  15:00:00,57.2799156239,5.91551031527,8.61255565497,0.0,19.3027497915,23.426170988,37.2534134504,1.69677995642,18.025,17.531633494
 04/08  16:00:00,61.4872600028,5.95732916704,8.32676396838,0.0,19.3027497915,27.8956505705,25.3545933228,1.56431675398,18.025,5.76527656879
 04/08  17:00:00,69.7335960235,6.12421022373,7.78366556422,0.0,18.2229234133,37.5968344597,7.90697020791,2.136205734,0.0,5.77076447391
 04/08  18:00:00,85.0039063923,6.33068440902,8.89413466985,0.0,32.690315043,37.0816133363,12.6850844703,6.90841818903,0.0,5.77666628126
 04/08  19:00:00,90.9574793106,6.40458028514,9.00999764552,0.0,36.8143715336,33.066984531,22.7453511938,11.1856575562,0.0,11.5596936376
 04/08  20:00:00,98.4563432635,6.50207001463,9.28729083519,0.0,36.3493007332,38.7721355839,27.3663307563,15.8079042905,0.0,11.5584264659
 04/08  21:00:00,95.563464211,6.435424948,8.57892479114,0.0,36.1807251679,36.8228455648,24.4805356085,18.6907044163,0.0,5.78983119219
 04/08  22:00:00,70.9138039902,6.01664443653,5.66785969679,0.0,31.0351095914,20.6438685092,39.7245744661,22.3190711833,0.0,17.4055032828
 04/08  23:00:00,45.4037689935,5.64800747307,3.08072009655,0.0,17.4250845679,11.7056064465,31.0943973401,25.3102649142,0.0,5.78413242588
 04/08  24:00:00,38.3235481041,5.55008161863,2.32653457471,0.0,12.8411359301,10.0650221343,32.6830263133,26.9174734534,0.0,5.76555285989
 04/09  01:00:00,38.0157770952,5.49920510029,1.95141391985,0.0,12.925468867,10.100111941,34.8246123838,29.0652929087,0.0,5.75931947512
 04/09  02:00:00,32.8635536571,5.43188636674,1.485551213,0.0,8.34152022915,10.0650221343,30.8250945365,30.8050945365,0.0,0.02
 04/09  03:00:00,32.5562501818,5.39180543481,1.218324401,0.0,8.34152022915,10.0650221343,38.4581412743,32.6990422715,0.0,5.75909900278
 04/09  04:00:00,33.9139452878,5.35916672905,1.00197254306,0.0,8.34152022915,11.6705166398,40.2373591589,34.4720930746,0.0,5.76526608426
 04/09  05:00:00,37.882199226,5.33379867979,0.837216404714,0.0,8.80141237637,15.3678112995,40.2104506589,34.438828303,0.0,5.77162235589
 04/09  06:00:00,54.64145593,5.40194651322,1.31942545189,0.000158699513855,18.5082010057,25.6353820695,39.8422217972,34.0580778593,0.0,5.78414393796
 04/09  07:00:00,69.0154838967,5.60574786608,2.8026677827,0.0,19.4926561212,41.1001056674,43.9402939287,26.5343585019,0.0,17.4059354267
 04/09  08:00:00,96.2346963245,5.90338879656,5.9665891757,0.0,26.3286599382,57.9988325916,47.9868862843,12.4726051021,0.0,35.5142811822
 04/09  09:00:00,82.5220905298,5.7861863444,7.64495783489,0.0,26.2443270014,42.8153538416,53.6617561288,6.19834341584,18.025,29.438412713
 04/09  10:00:00,57.5800340582,5.60444792795,6.75947142514,0.0,21.7447113004,23.4437158914,44.5096820733,3.00593761423,18.025,23.4787444591
 04/09  11:00:00,55.6127432749,5.64079428457,7.15801258223,0.0,19.3449162599,23.4437158914,42.0430505897,0.59249620504,18.025,23.4255543846
 04/09  12:00:00,56.5148986229,5.72987183378,7.82907047013,0.0,19.190480192,23.7425572507,41.6730683736,0.275936893054,18.025,23.3721314806
