Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  13:00:00,57.0745028934,5.79500515072,8.29741544692,0.0,19.260583323,23.698576057,41.392356927,0.0,18.025,23.367356927
 04/09  14:00:00,57.9461980123,5.88448688427,9.07962936578,0.0,19.260583323,23.698576057,35.5592669572,0.0,18.025,17.5342669572
 04/09  15:00:00,58.4763214637,5.9534290957,9.8307659514,0.0,19.260583323,23.4086260847,41.3985988755,0.0,18.025,23.3735988755
 04/09  16:00:00,62.6564969375,5.99106163438,9.52197421321,0.0,19.260583323,27.8781056672,23.7904038873,0.0,18.025,5.76540388732
 04/09  17:00:00,71.0947495166,6.18623231837,9.1425086985,0.0,18.1807569449,37.5792895564,5.77056183939,0.0,0.0,5.77056183939
 04/09  18:00:00,86.6861052851,6.446802697,10.5796449824,0.0,32.6059821062,37.0465235296,6.11379104574,0.336251522383,0.0,5.77753952336
 04/09  19:00:00,93.5222354305,6.59020996178,11.3891315334,0.0,36.8143715336,33.066984531,12.9740822917,1.41416788813,0.0,11.5599144036
 04/09  20:00:00,101.888794731,6.75437981694,12.3480194072,0.0,36.43363367,38.8072253906,9.14674257209,3.35802514207,0.0,5.78871743002
 04/09  21:00:00,99.297723853,6.74423112338,12.1238072299,0.0,36.0963922311,36.7877557581,16.0042674491,4.44365264447,0.0,11.5606148046
 04/09  22:00:00,75.2987775061,6.40409323036,9.78482544129,0.0,30.9507766546,20.6087787026,15.0296120125,3.41907898516,0.0,11.6105330273
 04/09  23:00:00,50.1513231143,6.06965753538,7.40662785388,0.0,17.4250845679,11.7056064465,13.8751627375,2.32934037699,0.0,11.5458223606
 04/09  24:00:00,42.8555780888,5.95178173818,6.33744767242,0.0,12.925468867,10.100111941,8.0695006148,2.30406297503,0.0,5.76543763977
 04/10  01:00:00,39.0192352905,5.85476268428,5.47822516949,0.0,10.0992000411,10.047477231,2.10985360402,2.08985360402,0.0,0.02
 04/10  02:00:00,36.6577804489,5.79913196826,5.0319545032,0.0,8.25718729233,10.0299323277,7.16867861669,1.40941073383,0.0,5.75926788286
 04/10  03:00:00,36.2326860468,5.758729916,4.64726441415,0.0,8.25718729233,10.0299323277,7.56688340522,1.80822441166,0.0,5.75865899357
 04/10  04:00:00,37.5432577564,5.72942413582,4.38045756602,0.0,8.25718729233,11.6354268332,2.31679008512,2.29679008512,0.0,0.02
 04/10  05:00:00,45.5330548283,5.76667318867,4.75310202556,0.0,12.1011305571,15.3678112995,13.272435833,1.72475619814,0.0,11.5476796349
 04/10  06:00:00,75.5942441732,6.26302766604,8.55727151454,0.0,19.7275818095,37.2640762949,13.395673769,1.78607727002,0.0,11.609596499
 04/10  07:00:00,93.9024930453,6.63907913239,11.653030911,0.0,24.3117294858,51.2795993405,19.0372092672,1.55752407906,0.0,17.4796851882
 04/10  08:00:00,81.1119643117,6.1983634285,10.5786811726,0.0,23.6694662846,40.6342015617,29.4397150674,0.0,0.0,29.4397150674
 04/10  09:00:00,78.4688318645,6.19481289954,12.9466564953,0.0,23.6694662846,35.6302164847,47.3649606992,0.0,18.025,29.3399606992
 04/10  10:00:00,59.8063442677,6.00475042173,12.0710789267,0.0,18.7433767983,22.9618409725,41.4510047896,0.0,18.025,23.4260047896
 04/10  11:00:00,59.6735005172,5.99317070973,11.9521963024,0.0,18.7433767983,22.9618409725,41.3984051505,0.0,18.025,23.3734051505
 04/10  12:00:00,60.5805004268,6.02090757919,12.7880098867,0.0,18.5889407304,23.1597249699,35.5608593808,0.0,18.025,17.5358593808
 04/10  13:00:00,62.5797616267,6.14978244875,14.41189857,0.0,18.7433767983,23.2517909448,41.3966557703,0.0,18.025,23.3716557703
 04/10  14:00:00,64.1110897112,6.20793348627,15.8850720148,0.0,18.7433767983,23.2517909448,41.3910895708,0.0,18.025,23.3660895708
 04/10  15:00:00,63.5075124995,6.21879140428,15.5605833179,0.0,18.7433767983,22.9618409725,35.5512743193,0.0,18.025,17.5262743193
 04/10  16:00:00,67.1994143194,6.25376457589,14.7661958027,0.0,18.7433767983,27.431320555,23.7898090132,0.0,18.025,5.76480901324
 04/10  17:00:00,79.0828084034,6.50786778149,14.2070981798,0.0,17.6635504202,40.6971502883,5.77757114784,0.0,0.0,5.77757114784
 04/10  18:00:00,86.2522959357,6.7063951498,14.6728953685,0.0,27.5259009287,37.3340067412,17.3859299346,0.0,0.0,17.3859299346
 04/10  19:00:00,95.4603785678,6.86497240885,15.7453029265,0.0,33.8341110165,33.3544677425,5.79008640693,0.0,0.0,5.79008640693
 04/10  20:00:00,107.109284977,7.10083892883,17.120181131,0.0,36.5179666069,38.8247702939,11.5909619119,0.0317290049597,0.0,11.5592329069
 04/10  21:00:00,101.623475672,7.14646039017,17.1034517986,0.0,32.965339924,36.8579353714,11.6090974305,0.0,0.0,11.6090974305
 04/10  22:00:00,73.9199124201,6.70801922352,13.3857360126,0.0,25.6355707503,20.6438685092,11.5725145191,0.0,0.0,11.5725145191
 04/10  23:00:00,50.5960445326,6.30340783384,10.0197870778,0.0,15.0252895274,11.7056064465,6.08024614673,0.308699069868,0.0,5.77154707687
 04/10  24:00:00,43.3575321733,6.10612229899,8.00438502294,0.0,11.6412384099,10.0650221343,7.20012627351,1.43461977599,0.0,5.76550649752
 04/11  01:00:00,40.1547640683,5.96634419286,6.50217401588,0.0,10.0992000411,10.047477231,8.94131815081,3.18216055363,0.0,5.75915759718
 04/11  02:00:00,37.0567261924,5.85320470811,5.37683484049,0.0,8.25718729233,10.0299323277,4.86409846777,4.84409846777,0.0,0.02
 04/11  03:00:00,36.1954987082,5.77859913826,4.59020909662,0.0,8.25718729233,10.0299323277,11.7655193,6.00625082028,0.0,5.75926847974
 04/11  04:00:00,37.1539979678,5.71733387717,4.00329198321,0.0,8.25718729233,11.6354268332,12.9183456556,7.15323553846,0.0,5.76511011718
 04/11  05:00:00,44.5527222395,5.70009835738,3.8393562504,0.0,12.1011305571,15.3678112995,14.3467239497,8.56281759202,0.0,5.78390635765
 04/11  06:00:00,73.9096512195,6.13382040018,7.00189652569,0.0,19.7275818095,37.2640762949,20.9386340265,9.32861885375,0.0,11.6100151728
 04/11  07:00:00,91.7795025958,6.46845456772,9.70068549188,0.0,24.3117294858,51.2795993405,31.0596872084,7.7618941827,0.0,23.2977930257
 04/11  08:00:00,78.2293001863,5.99383755334,7.90055717415,0.0,23.6694662846,40.6342015617,32.4785976679,3.04361588137,0.0,29.4349817866
 04/11  09:00:00,74.7113808756,5.92981896422,9.45421207141,0.0,23.6694662846,35.6302164847,43.8038997376,2.30806194424,18.025,23.4708377934
 04/11  10:00:00,55.5989719967,5.74097851792,8.12748401923,0.0,18.7433767983,22.9618409725,44.4640886291,3.01279454883,18.025,23.4262940803
 04/11  11:00:00,55.8155594924,5.77189881883,8.31553157794,0.0,18.7433767983,22.9618409725,43.6798760517,2.28036194282,18.025,23.3745141089
 04/11  12:00:00,56.5936565062,5.85846020573,8.96361748854,0.0,18.5889407304,23.1597249699,43.3656726557,1.97698627637,18.025,23.3636863794
 04/11  13:00:00,57.6838801053,5.93514201413,9.73066061681,0.0,18.7433767983,23.2517909448,35.5607974644,0.0,18.025,17.5357974644
 04/11  14:00:00,58.3375686875,5.99764466545,10.3218476701,0.0,18.7433767983,23.2517909448,41.3943254345,0.0,18.025,23.3693254345
 04/11  15:00:00,58.1452912825,6.00570077948,10.4114597237,0.0,18.7433767983,22.9618409725,41.4510371514,0.0608785718244,18.025,23.3651585796
 04/11  16:00:00,62.1002776365,6.03979033369,9.88103228152,0.0,18.7433767983,27.431320555,18.7972881093,0.752288109348,18.025,0.02
 04/11  17:00:00,73.5066358832,6.22637686221,8.91241835827,0.0,17.6635504202,40.6971502883,13.5506759825,2.01678288363,0.0,11.5338930989
 04/11  18:00:00,80.6397518225,6.34767150644,9.41908773675,0.0,27.5259009287,37.3340067412,16.1512098234,4.55519069156,0.0,11.5960191319
 04/11  19:00:00,89.2871328518,6.44100603033,9.99603271496,0.0,33.8341110165,33.3544677425,12.5270753529,6.73818238737,0.0,5.78889296552
 04/11  20:00:00,100.604515008,6.62404275795,11.0922188869,0.0,36.5179666069,38.8247702939,20.2601066438,8.70128423954,0.0,11.5588224043
 04/11  21:00:00,95.1839703414,6.65374454202,11.1566742539,0.0,32.965339924,36.8579353714,21.1259786979,9.51642053704,0.0,11.6095581608
 04/11  22:00:00,68.2968752472,6.24967881377,8.22105179436,0.0,25.6355707503,20.6438685092,22.0507990149,10.4794603048,0.0,11.5713387101
 04/11  23:00:00,45.4744006105,5.88129586496,5.32026113586,0.0,15.0252895274,11.7056064465,17.8346295976,12.0631061545,0.0,5.7715234431
 04/11  24:00:00,39.0825238105,5.74342356542,4.09208087062,0.0,11.6412384099,10.0650221343,17.9563661942,12.1911362899,0.0,5.7652299043
 04/12  01:00:00,36.726382075,5.65861243576,3.38152564655,0.0,10.0992000411,10.047477231,17.8962473976,12.137118905,0.0,5.75912849259
 04/12  02:00:00,34.2293408655,5.58852212906,2.81413665577,0.0,8.25718729233,10.0299323277,12.4416296914,12.4216296914,0.0,0.02
 04/12  03:00:00,33.961554296,5.5578317004,2.57703668023,0.0,8.25718729233,10.0299323277,18.4187817472,12.6595573446,0.0,5.75922440265
 04/12  04:00:00,35.3447676889,5.53278017757,2.37861887591,0.0,8.25718729233,11.6354268332,19.2654300864,13.5001279473,0.0,5.76530213915
 04/12  05:00:00,43.0447290633,5.54722106671,2.48425008698,0.0,12.1011305571,15.3678112995,18.2749641432,12.4911322537,0.0,5.78383188951
 04/12  06:00:00,71.645663029,5.88931134584,4.98243060278,0.0,19.7275818095,37.2640762949,29.3256348517,11.9218468464,0.0,17.4037880053
 04/12  07:00:00,89.67366039,6.25165827461,7.81165986495,0.0,24.3117294858,51.2795993405,27.0038935544,9.52551058768,0.0,17.4783829667
 04/12  08:00:00,76.3741804197,5.81667356919,6.22261570391,0.0,23.6694662846,40.6342015617,34.7765475605,5.34108777529,0.0,29.4354597852
 04/12  09:00:00,72.998113132,5.76034999157,7.91042298287,0.0,23.6694662846,35.6302164847,46.6980360887,5.2026043983,18.025,23.4704316904
 04/12  10:00:00,54.0687412908,5.58762517548,6.75061410731,0.0,18.7433767983,22.9618409725,46.9072239561,5.45676450108,18.025,23.425459455
 04/12  11:00:00,53.932994753,5.57542865114,6.62944131551,0.0,18.7433767983,22.9618409725,46.4740162998,5.07589495592,18.025,23.3731213439
 04/12  12:00:00,53.9588154476,5.57242081182,6.61482264037,0.0,18.5889407304,23.1597249699,46.7233760933,5.33179156346,18.025,23.3665845298
 04/12  13:00:00,54.1483554492,5.58308438844,6.54719573956,0.0,18.7433767983,23.2517909448,38.2980963735,2.73914374803,18.025,17.5339526255
 04/12  14:00:00,54.5816205406,5.61333174578,6.95021818425,0.0,18.7433767983,23.2517909448,43.0896163571,1.69492826086,18.025,23.3696880963
 04/12  15:00:00,55.1638632577,5.68588536965,7.74985322987,0.0,18.7433767983,22.9618409725,43.4529454764,2.0641102921,18.025,23.3638351843
 04/12  16:00:00,59.380084506,5.73014561688,7.47048640668,0.0,18.7433767983,27.431320555,25.3849509631,1.59495438073,18.025,5.76499658238
 04/12  17:00:00,71.5327062331,5.9734235844,7.1914488804,0.0,17.6635504202,40.6971502883,7.68609983604,1.90985222808,0.0,5.77624760795
 04/12  18:00:00,79.3906137359,6.16260737217,8.35502669973,0.0,27.5259009287,37.3340067412,15.4407386812,3.84458222903,0.0,11.5961564522
 04/12  19:00:00,88.6429458754,6.31506855709,9.477792585,0.0,33.8341110165,33.3544677425,11.0064844534,5.21750400647,0.0,5.78898044697
 04/12  20:00:00,100.379884401,6.54280979156,10.9488321425,0.0,36.5179666069,38.8247702939,18.6658358481,7.10688298931,0.0,11.5589528588
 04/12  21:00:00,95.0504724764,6.58954472862,11.0873907915,0.0,32.965339924,36.8579353714,19.6337771941,8.02470655104,0.0,11.609070643
 04/12  22:00:00,68.0437643493,6.18179435383,8.03583718904,0.0,25.6355707503,20.6438685092,20.2723312778,8.70031796313,0.0,11.5720133147
 04/12  23:00:00,45.6944492217,5.85826814207,5.56334364073,0.0,15.0252895274,11.7056064465,14.3383062801,8.56690470423,0.0,5.77140157584
 04/12  24:00:00,39.8137971576,5.77089449253,4.79588839421,0.0,11.6412384099,10.0650221343,12.8900341619,7.12475498191,0.0,5.76527917995
 04/13  01:00:00,38.0853812491,5.74638176149,4.65275913776,0.0,10.0992000411,10.047477231,10.2233019596,4.46411919228,0.0,5.75918276735
 04/13  02:00:00,36.1405139003,5.72644235846,4.58739322673,0.0,8.25718729233,10.0299323277,2.23523746271,2.21523746271,0.0,0.02
 04/13  03:00:00,36.2086707667,5.72465349471,4.65733538071,0.0,8.25718729233,10.0299323277,6.64421693892,0.885680744404,0.0,5.75853619452
 04/13  04:00:00,37.8303877895,5.72188913116,4.67513498243,0.0,8.25718729233,11.6354268332,6.3646167861,0.599307153225,0.0,5.76530963288
 04/13  05:00:00,45.831090129,5.76416603509,5.05367518691,0.0,12.1011305571,15.3678112995,6.57619975924,0.792989283441,0.0,5.7832104758
 04/13  06:00:00,76.4561791791,6.30943496045,9.37283841515,0.0,19.7275818095,37.2640762949,18.293313742,0.890112821048,0.0,17.403200921
 04/13  07:00:00,95.0086980698,6.70676551904,12.6916108664,0.0,24.3117294858,51.2795993405,18.2566552325,0.779233718856,0.0,17.4774215137
 04/13  08:00:00,82.1778596664,6.23267704504,11.6103053744,0.0,23.6694662846,40.6342015617,29.4324939995,0.0,0.0,29.4324939995
 04/13  09:00:00,79.6353954267,6.23281095907,14.0752544213,0.0,23.6694662846,35.6302164847,41.4948630638,0.0,18.025,23.4698630638
 04/13  10:00:00,60.2895189994,5.98933037418,12.5696940287,0.0,18.7433767983,22.9618409725,41.4485778697,0.0,18.025,23.4235778697
 04/13  11:00:00,59.7035877262,5.95638416348,12.0190837923,0.0,18.7433767983,22.9618409725,41.3979754518,0.0,18.025,23.3729754518
 04/13  12:00:00,60.1099893512,5.96473273219,12.3736886112,0.0,18.5889407304,23.1597249699,41.3873041646,0.0,18.025,23.3623041646
 04/13  13:00:00,59.7964060215,5.95751555551,11.8208217126,0.0,18.7433767983,23.2517909448,35.5595118744,0.0,18.025,17.5345118744
 04/13  14:00:00,60.1407856854,5.98100970338,12.1417096683,0.0,18.7433767983,23.2517909448,41.3923099197,0.0,18.025,23.3673099197
 04/13  15:00:00,60.0826441664,6.00474050258,12.3497824945,0.0,18.7433767983,22.9618409725,41.3878197035,0.0,18.025,23.3628197035
 04/13  16:00:00,64.7905820838,6.06930151517,12.5418362345,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,79.0855017904,6.43582567642,14.2818507716,0.0,17.6635504202,40.6971502883,11.5346271789,0.0,0.0,11.5346271789
 04/13  18:00:00,87.2084180398,6.69582417903,15.6396288337,0.0,27.5259009287,37.3340067412,11.5957081311,0.0,0.0,11.5957081311
 04/13  19:00:00,94.0001014841,6.82865667238,16.2053716611,0.0,33.8341110165,33.3544677425,5.78837603914,0.0,0.0,5.78837603914
 04/13  20:00:00,107.751931337,7.09478490768,17.7689127253,0.0,36.5179666069,38.8247702939,11.5874301007,0.0297770050479,0.0,11.5576530957
 04/13  21:00:00,103.121347889,7.20246357809,18.5453643599,0.0,32.965339924,36.8579353714,11.6088981199,0.0,0.0,11.6088981199
 04/13  22:00:00,75.8273470888,6.78809869765,15.213125836,0.0,25.6355707503,20.6438685092,11.5716124626,0.0,0.0,11.5716124626
 04/13  23:00:00,51.2172997266,6.31378732006,10.6306815662,0.0,15.0252895274,11.7056064465,5.84599326827,0.0746039914584,0.0,5.77138927681
 04/13  24:00:00,42.9361036661,6.05297053576,7.63612356535,0.0,11.6412384099,10.0650221343,7.86456720606,2.0994540987,0.0,5.76511310736
 04/14  01:00:00,39.5175640918,5.89335551567,5.93797318892,0.0,10.0992000411,10.047477231,9.88939587848,4.13048820441,0.0,5.75890767408
 04/14  02:00:00,36.6670469098,5.80424235233,5.03613006484,0.0,8.25718729233,10.0299323277,5.14390074367,5.12390074367,0.0,0.02
 04/14  03:00:00,35.9116588331,5.74621945692,4.33876062772,0.0,8.25718729233,10.0299323277,12.5494676517,6.79085553391,0.0,5.75861211781
 04/14  04:00:00,36.7620936676,5.67411347686,3.65462260048,0.0,8.25718729233,11.6354268332,14.9659213173,9.2008371091,0.0,5.76508420819
 04/14  05:00:00,44.2341508673,5.66301869496,3.55789178568,0.0,12.1011305571,15.3678112995,15.982354863,10.1990229463,0.0,5.78333191673
 04/14  06:00:00,73.8953904799,6.12287112706,6.99863081459,0.0,19.7275818095,37.2640762949,21.4237648509,9.81632816592,0.0,11.607436685
 04/14  07:00:00,91.905925532,6.45898360394,9.83664094682,0.0,24.3117294858,51.2795993405,30.3997030371,7.10435182503,0.0,23.2953512121
 04/14  08:00:00,79.7455062469,6.07112128933,9.3395208196,0.0,23.6694662846,40.6342015617,29.9305784268,0.500837445407,0.0,29.4297409814
 04/14  09:00:00,78.5745783424,6.16037664948,13.0868798859,0.0,23.6694662846,35.6302164847,41.496233405,0.0,18.025,23.471233405
 04/14  10:00:00,60.2944404988,5.99984429187,12.5641104415,0.0,18.7433767983,22.9618409725,41.4469783441,0.0,18.025,23.4219783441
 04/14  11:00:00,61.0315694839,6.09240456855,13.2110511258,0.0,18.7433767983,22.9618409725,41.3946847395,0.0,18.025,23.3696847395
 04/14  12:00:00,63.3800821289,6.25803736236,15.3504800423,0.0,18.5889407304,23.1597249699,35.5535992945,0.0,18.025,17.5285992945
 04/14  13:00:00,66.5650723555,6.43869788014,18.1083140722,0.0,18.7433767983,23.2517909448,41.3931912995,0.0,18.025,23.3681912995
 04/14  14:00:00,68.8747221848,6.57208388611,20.2845739551,0.0,18.7433767983,23.2517909448,41.3870125486,0.0,18.025,23.3620125486
 04/14  15:00:00,69.3954445395,6.65543260898,21.0118938369,0.0,18.7433767983,22.9618409725,35.5519256198,0.0,18.025,17.5269256198
 04/14  16:00:00,73.9831964922,6.73324388375,21.0705183427,0.0,18.7433767983,27.431320555,23.7898886099,0.0,18.025,5.76488860988
 04/14  17:00:00,86.6234806588,7.02823890845,21.2274302127,0.0,17.6635504202,40.6971502883,5.7770940465,0.0,0.0,5.7770940465
 04/14  18:00:00,93.1526541216,7.20806049001,21.0716437915,0.0,27.5259009287,37.3340067412,17.383197358,0.0,0.0,17.383197358
 04/14  19:00:00,97.2112181922,7.21452402434,19.0306318322,0.0,33.8341110165,33.3544677425,5.8035393115,0.014521092602,0.0,5.7890182189
 04/14  20:00:00,107.988313399,7.26827029609,17.8318189173,0.0,36.5179666069,38.8247702939,11.6340623828,0.0761627293972,0.0,11.5578996534
 04/14  21:00:00,101.729759732,7.24400564346,17.1122506757,0.0,32.965339924,36.8579353714,11.9927721428,0.385501987835,0.0,11.607270155
 04/14  22:00:00,74.1435267018,6.77778967443,13.5396247431,0.0,25.6355707503,20.6438685092,12.5704646769,0.999177170113,0.0,11.5712875068
 04/14  23:00:00,50.2900545749,6.31927941109,9.69795059535,0.0,15.0252895274,11.7056064465,7.50937351496,1.73819259713,0.0,5.77118091783
 04/14  24:00:00,42.9600135065,6.10454211315,7.60846715153,0.0,11.6412384099,10.0650221343,8.70922202133,2.94520058201,0.0,5.76402143932
 04/15  01:00:00,43.1086381605,6.01234230224,6.65058711333,0.0,12.8411359301,10.0650221343,3.86111368159,3.84111368159,0.0,0.02
 04/15  02:00:00,37.444052459,5.89803743757,5.71934080804,0.0,8.25718729233,10.0299323277,9.43663762341,3.67758228977,0.0,5.75905533364
 04/15  03:00:00,36.9550983773,5.84381691445,5.28460806272,0.0,8.25718729233,10.0299323277,8.95114243676,3.19239423727,0.0,5.75874819949
 04/15  04:00:00,37.8068350728,5.77397583016,4.59950903479,0.0,8.25718729233,11.6354268332,4.83873900739,4.81873900739,0.0,0.02
 04/15  05:00:00,41.434373485,5.71564455658,4.12700578564,0.0,8.71707943955,15.3327214929,11.7875539218,6.01642415626,0.0,5.77112976552
 04/15  06:00:00,58.9272934121,5.83945699617,5.1679601314,0.0,18.5082010057,25.6353820695,18.2543913236,6.70790299754,0.0,11.546488326
 04/15  07:00:00,75.425806965,6.23691492986,8.70134218802,0.0,19.4083231844,41.0650158608,14.9620957701,3.35448594946,0.0,11.6076098206
 04/15  08:00:00,106.567488512,6.79449947774,15.4083902542,0.0,26.3286599382,57.9988325916,35.4958856661,0.0,0.0,35.4958856661
 04/15  09:00:00,93.8769843353,6.65969663887,18.0070041342,0.0,26.3286599382,42.8504436482,47.4495923362,0.0,18.025,29.4245923362
 04/15  10:00:00,68.9935380825,6.38424329243,17.3932377328,0.0,21.7447113004,23.4437158914,41.4956429234,0.0,18.025,23.4706429234
 04/15  11:00:00,68.9022165263,6.51629336248,19.6317414291,0.0,19.3027497915,23.426170988,41.4462332841,0.0,18.025,23.4212332841
 04/15  12:00:00,70.5300164628,6.65477393889,20.9790263432,0.0,19.1483137236,23.7250123474,41.3941385982,0.0,18.025,23.3691385982
 04/15  13:00:00,71.7960949357,6.74428690225,22.01004692,0.0,19.3027497915,23.7161209604,41.387538576,0.0,18.025,23.362538576
 04/15  14:00:00,72.2910190735,6.79993626539,22.4493164992,0.0,19.3027497915,23.7161209604,35.5477340857,0.0,18.025,17.5227340857
 04/15  15:00:00,72.2038924266,6.82675257882,22.625330407,0.0,19.3027497915,23.426170988,41.3941715588,0.0,18.025,23.3691715588
 04/15  16:00:00,75.0323914795,6.80371494357,21.0255370495,0.0,19.3027497915,27.8956505705,23.7898308644,0.0,18.025,5.76483086444
 04/15  17:00:00,80.4603675332,6.87249480221,17.7621924782,0.0,18.2229234133,37.5968344597,5.77105813418,0.0,0.0,5.77105813418
 04/15  18:00:00,93.4301850383,7.04183095332,16.6093201933,0.0,32.690315043,37.0816133363,5.77703816301,0.0,0.0,5.77703816301
 04/15  19:00:00,97.4450232598,7.12764220362,16.65854825,0.0,36.8143715336,33.066984531,11.5581885368,0.0,0.0,11.5581885368
 04/15  20:00:00,107.124617445,7.25947781428,17.1982277622,0.0,36.3493007332,38.7721355839,5.78775045625,0.0,0.0,5.78775045625
 04/15  21:00:00,104.584914196,7.23996344959,16.7959030979,0.0,36.1807251679,36.8228455648,11.5586350956,0.0,0.0,11.5586350956
 04/15  22:00:00,80.5298949638,6.90267943909,14.3980264028,0.0,31.0351095914,20.6438685092,11.6078723994,0.0,0.0,11.6078723994
 04/15  23:00:00,55.8057509234,6.59354597384,12.537220395,0.0,17.4250845679,11.7056064465,11.5467104431,0.0,0.0,11.5467104431
 04/15  24:00:00,48.4225508444,6.46952527314,11.5061314741,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/16  01:00:00,47.7728500774,6.39165763334,10.8160625533,0.0,12.925468867,10.100111941,5.75887162928,0.0,0.0,5.75887162928
 04/16  02:00:00,42.7273813065,6.31449656532,10.4667910554,0.0,8.34152022915,10.0650221343,5.75891276221,0.0,0.0,5.75891276221
 04/16  03:00:00,42.5158333503,6.28023512511,10.289508943,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/16  04:00:00,44.1165815298,6.26455424277,10.2992575744,0.0,8.34152022915,11.6705166398,5.76477683945,0.0,0.0,5.76477683945
 04/16  05:00:00,48.3296072264,6.24570151962,10.3727666158,0.0,8.80141237637,15.3678112995,5.77104460668,0.0,0.0,5.77104460668
 04/16  06:00:00,66.7293033737,6.45601934012,12.3534172019,0.0,18.5082010057,25.6353820695,11.5462979658,0.0,0.0,11.5462979658
 04/16  07:00:00,83.5273845885,6.85076525426,16.0696606368,0.0,19.4926561212,41.1001056674,11.6070976213,0.0,0.0,11.6070976213
 04/16  08:00:00,114.574388358,7.34184492335,22.8679691068,0.0,26.3286599382,57.9988325916,35.4973970127,0.0,0.0,35.4973970127
 04/16  09:00:00,97.4250060622,6.99315928327,21.3409950161,0.0,26.2443270014,42.8153538416,47.4498486832,0.0,18.025,29.4248486832
 04/16  10:00:00,66.4216555135,6.37443887213,14.8311726077,0.0,21.7447113004,23.4437158914,41.555730362,0.0610244622269,18.025,23.4697058998
 04/16  11:00:00,61.3266752175,6.18726039308,12.3255303417,0.0,19.3449162599,23.4437158914,42.5413825016,1.09972311337,18.025,23.4166593882
 04/16  12:00:00,60.4771890457,6.12440806078,11.3968583601,0.0,19.190480192,23.7425572507,43.4976203428,2.10943538473,18.025,23.363184958
 04/16  13:00:00,60.173471935,6.0924036087,11.0990189729,0.0,19.260583323,23.698576057,35.5498833395,0.0,18.025,17.5248833395
 04/16  14:00:00,61.1107729614,6.17462010731,11.954110161,0.0,19.260583323,23.698576057,41.3928282266,0.0,18.025,23.3678282266
 04/16  15:00:00,61.2255642248,6.18377251418,12.3496971471,0.0,19.260583323,23.4086260847,41.3862983816,0.0,18.025,23.3612983816
 04/16  16:00:00,65.1114230557,6.18227280795,11.7857252013,0.0,19.260583323,27.8781056672,23.7897131456,0.0,18.025,5.76471314564
 04/16  17:00:00,74.0414281612,6.4103525319,11.8651110638,0.0,18.1807569449,37.5792895564,5.77089518888,0.0,0.0,5.77089518888
 04/16  18:00:00,90.2513321115,6.73569253671,13.8560337282,0.0,32.6059821062,37.0465235296,5.77710509245,0.0,0.0,5.77710509245
 04/16  19:00:00,94.8579013492,6.87427907541,14.3248027334,0.0,36.8143715336,33.066984531,5.78779409121,0.0,0.0,5.78779409121
 04/16  20:00:00,104.166542932,6.98742655699,14.392790279,0.0,36.43363367,38.8072253906,12.4941862365,0.937767795992,0.0,11.5564184405
 04/16  21:00:00,100.598941604,6.90116129625,13.2681678209,0.0,36.0963922311,36.7877557581,15.5271352636,3.96997498857,0.0,11.5571602751
 04/16  22:00:00,76.1011523343,6.51962359611,10.4717756222,0.0,30.9507766546,20.6087787026,16.4659763296,4.85982801028,0.0,11.6061483194
 04/16  23:00:00,50.2564484868,6.12259459453,7.45888363675,0.0,17.4250845679,11.7056064465,11.905998026,6.12276985921,0.0,5.78322816677
 04/16  24:00:00,42.4135150608,5.95246072115,5.89474052599,0.0,12.925468867,10.100111941,13.3106308086,7.54578009101,0.0,5.76485071757
 04/17  01:00:00,37.8070623086,5.78396163919,4.33687632867,0.0,10.0992000411,10.047477231,16.4259974494,10.6672213341,0.0,5.75877611529
 04/17  02:00:00,35.0798209144,5.68585977586,3.56729887851,0.0,8.25718729233,10.0299323277,10.9497871755,10.9297871755,0.0,0.02
 04/17  03:00:00,34.7762986493,5.64762824749,3.30200402283,0.0,8.25718729233,10.0299323277,14.9246739466,9.16587409376,0.0,5.75879985287
 04/17  04:00:00,35.9810617159,5.6024073164,2.94531203434,0.0,8.25718729233,11.6354268332,15.5986333854,9.8339242077,0.0,5.76470917767
 04/17  05:00:00,43.4851245896,5.59579448562,2.87611796863,0.0,12.1011305571,15.3678112995,17.3648986995,11.5824689283,0.0,5.78242977114
 04/17  06:00:00,69.847508429,5.90930475227,5.04836247804,0.0,19.7275818095,37.2640762949,27.5118244387,15.9048697921,0.0,11.6069546466
 04/17  07:00:00,89.5674146855,6.24539830859,7.71177942232,0.0,24.3117294858,51.2795993405,35.3988519861,12.1086654726,0.0,23.2901865135
 04/17  08:00:00,77.6330506959,5.9171819024,7.38104785016,0.0,23.6694662846,40.6342015617,25.6908751746,2.14827473114,0.0,23.5426004435
 04/17  09:00:00,75.5403063135,5.96686716283,10.2461487723,0.0,23.6694662846,35.6302164847,47.352731058,0.0,18.025,29.327731058
 04/17  10:00:00,57.242818198,5.82211219953,9.69024342789,0.0,18.7433767983,22.9618409725,41.4440947776,0.0,18.025,23.4190947776
 04/17  11:00:00,57.8835938588,5.90215014008,10.2533448842,0.0,18.7433767983,22.9618409725,41.3905919551,0.0,18.025,23.3655919551
 04/17  12:00:00,59.709985763,6.02065902295,11.9177796905,0.0,18.5889407304,23.1597249699,35.5557214594,0.0,18.025,17.5307214594
 04/17  13:00:00,61.640011423,6.15705675246,13.464908008,0.0,18.7433767983,23.2517909448,41.3878076191,0.0,18.025,23.3628076191
 04/17  14:00:00,62.6314250991,6.23280068947,14.3805719634,0.0,18.7433767983,23.2517909448,41.3800120903,0.0,18.025,23.3550120903
 04/17  15:00:00,62.9363341223,6.29294486087,14.9152921699,0.0,18.7433767983,22.9618409725,35.5551408073,0.0,18.025,17.5301408073
 04/17  16:00:00,67.9227188561,6.38563796122,15.3576556974,0.0,18.7433767983,27.431320555,23.7894848443,0.0,18.025,5.76448484434
 04/17  17:00:00,79.8838082871,6.62835585708,14.8876625632,0.0,17.6635504202,40.6971502883,5.77678644516,0.0,0.0,5.77678644516
 04/17  18:00:00,86.4947558532,6.78339924047,14.8384496733,0.0,27.5259009287,37.3340067412,11.5940661457,0.0,0.0,11.5940661457
 04/17  19:00:00,92.3867957548,6.85158627576,14.5691741401,0.0,33.8341110165,33.3544677425,11.6616929756,0.103497078568,0.0,11.558195897
 04/17  20:00:00,104.394705955,6.96722452877,14.5392909255,0.0,36.5179666069,38.8247702939,8.00519008965,2.21615734272,0.0,5.78903274693
 04/17  21:00:00,98.0765930652,6.92574430389,13.7773913886,0.0,32.965339924,36.8579353714,22.7150288284,5.31535676905,0.0,17.3996720593
 04/17  22:00:00,70.3075613409,6.44903854359,10.0324486724,0.0,25.6355707503,20.6438685092,19.8430498392,8.27360453162,0.0,11.5694453076
 04/17  23:00:00,46.7162010295,6.01218497247,6.43121112804,0.0,15.0252895274,11.7056064465,17.3355028243,11.564578961,0.0,5.77092386325
 04/17  24:00:00,39.5385767034,5.79633978806,4.49525097518,0.0,11.6412384099,10.0650221343,14.6089108353,14.5889108353,0.0,0.02
 04/18  01:00:00,36.6688785151,5.65644110988,3.32621759904,0.0,10.0992000411,10.047477231,22.4580773477,16.6993470402,0.0,5.75873030748
 04/18  02:00:00,34.0609346285,5.57537278648,2.65889998774,0.0,8.25718729233,10.0299323277,24.4174336204,18.6588097175,0.0,5.75862390291
 04/18  03:00:00,33.6298141584,5.52873089335,2.27442464442,0.0,8.25718729233,10.0299323277,20.9036042841,20.8836042841,0.0,0.02
 04/18  04:00:00,35.3772492825,5.53551499011,2.40839791771,0.0,8.25718729233,11.6354268332,20.6856810004,14.921183951,0.0,5.76449704937
 04/18  05:00:00,43.1234787683,5.55420789239,2.55606630551,0.0,12.1011305571,15.3678112995,17.5614341479,11.7785168674,0.0,5.78291728056
 04/18  06:00:00,69.2760228728,5.82873460277,4.55746285794,0.0,19.7275818095,37.2640762949,29.4303292358,12.0331132698,0.0,17.3972159661
 04/18  07:00:00,89.2936564538,6.19530088651,7.48814045275,0.0,24.3117294858,51.2795993405,26.2053934024,8.73331002133,0.0,17.472083381
 04/18  08:00:00,77.0753593265,5.85078330753,6.88977012338,0.0,23.6694662846,40.6342015617,30.6689400766,1.24678494109,0.0,29.4221551355
 04/18  09:00:00,74.321316209,5.86653275074,9.12750587815,0.0,23.6694662846,35.6302164847,41.4860302652,0.0,18.025,23.4610302652
 04/18  10:00:00,55.9214460398,5.72743464335,8.46355544697,0.0,18.7433767983,22.9618409725,41.4407905059,0.0,18.025,23.4157905059
 04/18  11:00:00,56.578699108,5.80706513131,9.04354028445,0.0,18.7433767983,22.9618409725,41.3909953608,0.0,18.025,23.3659953608
 04/18  12:00:00,57.5812742727,5.8998320024,9.90989762587,0.0,18.5889407304,23.1597249699,35.5489502174,0.0,18.025,17.5239502174
 04/18  13:00:00,58.5491865844,5.99866904001,10.5324780042,0.0,18.7433767983,23.2517909448,41.3893551581,0.0,18.025,23.3643551581
 04/18  14:00:00,59.4679362163,6.06291462612,11.386977842,0.0,18.7433767983,23.2517909448,41.3824896241,0.0,18.025,23.3574896241
 04/18  15:00:00,60.0323201666,6.13338857114,12.1708346506,0.0,18.7433767983,22.9618409725,35.5510289253,0.0,18.025,17.5260289253
 04/18  16:00:00,64.5581664526,6.20023880049,12.1785134281,0.0,18.7433767983,27.431320555,23.7896075392,0.0,18.025,5.76460753921
 04/18  17:00:00,76.8731472157,6.43921905506,12.0661488648,0.0,17.6635504202,40.6971502883,5.77650628113,0.0,0.0,5.77650628113
 04/18  18:00:00,83.5238647548,6.57053771383,12.0804359232,0.0,27.5259009287,37.3340067412,11.5936672528,0.0,0.0,11.5936672528
 04/18  19:00:00,89.8290080287,6.65854992955,12.2044357067,0.0,33.8341110165,33.3544677425,11.7876696146,0.230013296373,0.0,11.5576563182
 04/18  20:00:00,102.577399715,6.81548890781,12.8737312968,0.0,36.5179666069,38.8247702939,13.3746319761,1.81837440237,0.0,11.5562575738
 04/18  21:00:00,96.8966826429,6.82277222348,12.7004709119,0.0,32.965339924,36.8579353714,14.6338700487,3.02805069517,0.0,11.6058193535
 04/18  22:00:00,69.9338022193,6.40963313741,9.69810462935,0.0,25.6355707503,20.6438685092,15.9511292029,4.38205660846,0.0,11.5690725944
 04/18  23:00:00,47.2118457836,6.04463167622,6.89441602457,0.0,15.0252895274,11.7056064465,11.7131239429,5.94222908011,0.0,5.77089486283
 04/18  24:00:00,40.9613273197,5.91707282655,5.79727369997,0.0,11.6412384099,10.0650221343,5.78766680293,5.76766680293,0.0,0.02
 04/19  01:00:00,38.7881791843,5.84948789755,5.25247766346,0.0,10.0992000411,10.047477231,10.69955261,4.94071937921,0.0,5.75883323075
 04/19  02:00:00,36.4214894394,5.78961534727,4.80521513694,0.0,8.25718729233,10.0299323277,10.0860587958,4.32722844756,0.0,5.75883034821
 04/19  03:00:00,36.3258331457,5.77088416526,4.72829467341,0.0,8.25718729233,10.0299323277,3.18001191097,3.16001191097,0.0,0.02
 04/19  04:00:00,37.8967726049,5.7566850252,4.706757035,0.0,8.25718729233,11.6354268332,8.01833977344,2.25355181883,0.0,5.76478795461
 04/19  05:00:00,45.7998564964,5.78587543537,5.00078455643,0.0,12.1011305571,15.3678112995,13.4659255692,1.92093489431,0.0,11.5449906749
 04/19  06:00:00,74.4663484365,6.32421821905,9.2523249063,0.0,19.7275818095,37.2640762949,13.228655888,1.62479617201,0.0,11.603859716
 04/19  07:00:00,95.5738925013,6.76931584702,13.1943818954,0.0,24.3117294858,51.2795993405,18.1991840394,0.728000084646,0.0,17.4711839547
 04/19  08:00:00,84.1929061202,6.37989342066,13.4782215659,0.0,23.6694662846,40.6342015617,29.429508215,0.0104047761101,0.0,29.4191034389
 04/19  09:00:00,82.0086319469,6.38904083595,16.2923240379,0.0,23.6694662846,35.6302164847,41.485852319,0.0,18.025,23.460852319
 04/19  10:00:00,64.0392219448,6.22646449967,16.0823098378,0.0,18.7433767983,22.9618409725,41.44140802,0.0,18.025,23.41640802
 04/19  11:00:00,65.9452940887,6.34082126703,17.876384075,0.0,18.7433767983,22.9618409725,41.3911985524,0.0,18.025,23.3661985524
 04/19  12:00:00,67.525134041,6.44205720043,19.3115382869,0.0,18.5889407304,23.1597249699,35.5468107157,0.0,18.025,17.5218107157
 04/19  13:00:00,68.8576065601,6.51277904669,20.3267921701,0.0,18.7433767983,23.2517909448,41.3892369724,0.0,18.025,23.3642369724
 04/19  14:00:00,69.1424558506,6.53713573657,20.5872826423,0.0,18.7433767983,23.2517909448,41.382193567,0.0,18.025,23.357193567
 04/19  15:00:00,70.3098679247,6.64212727478,21.939648352,0.0,18.7433767983,22.9618409725,35.5477179911,0.0,18.025,17.5227179911
 04/19  16:00:00,75.4091977941,6.73170962476,22.498080235,0.0,18.7433767983,27.431320555,23.7884400209,0.0,18.025,5.76344002094
 04/19  17:00:00,87.7002222919,7.01222097408,22.3202303903,0.0,17.6635504202,40.6971502883,5.7765139097,0.0,0.0,5.7765139097
 04/19  18:00:00,93.3812453151,7.15338218563,21.3549872644,0.0,27.5259009287,37.3340067412,11.5934255653,0.0,0.0,11.5934255653
 04/19  19:00:00,99.1133212712,7.25260855698,20.8947016799,0.0,33.8341110165,33.3544677425,11.5574814384,0.0,0.0,11.5574814384
 04/19  20:00:00,110.899473409,7.40617262763,20.6051319551,0.0,36.5179666069,38.8247702939,11.5560228578,0.0,0.0,11.5560228578
 04/19  21:00:00,104.819575911,7.41014476971,20.0360084414,0.0,32.965339924,36.8579353714,11.6053533819,0.0,0.0,11.6053533819
 04/19  22:00:00,77.2523688648,6.9937505491,16.4325662848,0.0,25.6355707503,20.6438685092,11.5686744505,0.0,0.0,11.5686744505
 04/19  23:00:00,53.7100664843,6.59567821014,12.8415971357,0.0,15.0252895274,11.7056064465,5.77075483385,0.0,0.0,5.77075483385
 04/19  24:00:00,46.8432496671,6.42075246649,11.1755220662,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/20  01:00:00,43.9368319266,6.29901370493,9.95160857751,0.0,10.0992000411,10.047477231,5.75871949532,0.0,0.0,5.75871949532
 04/20  02:00:00,40.8319235195,6.18371401223,8.82155482548,0.0,8.25718729233,10.0299323277,5.75870174658,0.0,0.0,5.75870174658
 04/20  03:00:00,39.9402643217,6.10590841484,8.00770585188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/20  04:00:00,40.6134300804,6.02511826157,7.15498665881,0.0,8.25718729233,11.6354268332,5.84017821528,0.0754212981145,0.0,5.76475691717
 04/20  05:00:00,48.0524165062,6.01743607972,7.02179386224,0.0,12.1011305571,15.3678112995,7.97917771383,0.510994844346,0.0,7.46818286949
 04/20  06:00:00,75.7368883453,6.47790971061,10.3691893196,0.0,19.7275818095,37.2640762949,16.6113036577,0.910844121252,0.0,15.7004595365
 04/20  07:00:00,95.5701229015,6.81967923857,13.1402719803,0.0,24.3117294858,51.2795993405,17.7858444322,0.314559638622,0.0,17.4712847936
 04/20  08:00:00,83.0242523377,6.39163511859,12.2978412171,0.0,23.6694662846,40.6342015617,29.4163453879,0.0,0.0,29.4163453879
 04/20  09:00:00,79.6104650961,6.3353531482,13.9478560589,0.0,23.6694662846,35.6302164847,41.4843713012,0.0,18.025,23.4593713012
 04/20  10:00:00,60.7197945688,6.13820229086,12.8511525578,0.0,18.7433767983,22.9618409725,41.4386346489,0.0,18.025,23.4136346489
 04/20  11:00:00,61.6548927103,6.2163986454,13.710411053,0.0,18.7433767983,22.9618409725,41.3883994004,0.0,18.025,23.3633994004
 04/20  12:00:00,62.9215929758,6.30669115427,14.8433681771,0.0,18.5889407304,23.1597249699,35.5490249347,0.0,18.025,17.5240249347
 04/20  13:00:00,63.7201390181,6.37441646556,15.3276935319,0.0,18.7433767983,23.2517909448,41.3860756602,0.0,18.025,23.3610756602
 04/20  14:00:00,64.0703452977,6.41666145231,15.6356496133,0.0,18.7433767983,23.2517909448,41.378903522,0.0,18.025,23.353903522
 04/20  15:00:00,63.8848798032,6.45426287854,15.702532423,0.0,18.7433767983,22.9618409725,35.5494909438,0.0,18.025,17.5244909438
 04/20  16:00:00,68.5689725437,6.52966348883,15.8599034514,0.0,18.7433767983,27.431320555,23.7892886985,0.0,18.025,5.76428869854
 04/20  17:00:00,80.9029614713,6.76253500593,15.7726631528,0.0,17.6635504202,40.6971502883,5.77627038981,0.0,0.0,5.77627038981
 04/20  18:00:00,87.4800184603,6.90329820157,15.703859483,0.0,27.5259009287,37.3340067412,11.593021648,0.0,0.0,11.593021648
 04/20  19:00:00,92.4379703703,6.91377680103,14.5581920054,0.0,33.8341110165,33.3544677425,11.7533470461,0.196652039933,0.0,11.5566950062
 04/20  20:00:00,104.301335126,7.00893198473,14.4042461955,0.0,36.5179666069,38.8247702939,7.61449810362,1.82682197881,0.0,5.78767612481
 04/20  21:00:00,98.1087601432,6.9702330084,13.7651190667,0.0,32.965339924,36.8579353714,21.6825356522,4.28507084865,0.0,17.3974648036
 04/20  22:00:00,70.6875542417,6.51584542925,10.3456718514,0.0,25.6355707503,20.6438685092,18.6960349715,7.12723300424,0.0,11.5688019672
 04/20  23:00:00,47.5794827089,6.11148683588,7.19521168852,0.0,15.0252895274,11.7056064465,10.9549838884,9.47095332577,0.0,1.48403056265
 04/20  24:00:00,40.5530582057,5.91073579828,5.39535268251,0.0,11.6412384099,10.0650221343,15.8592638508,11.5580176289,0.0,4.30124622196
 04/21  01:00:00,37.7109171888,5.77384734927,4.25086215741,0.0,10.0992000411,10.047477231,19.1489503052,13.3903876457,0.0,5.75856265952
 04/21  02:00:00,34.9591340196,5.67090647161,3.46157913397,0.0,8.25718729233,10.0299323277,19.6290881862,13.8705530427,0.0,5.75853514354
 04/21  03:00:00,34.5420866721,5.62305619239,3.09238363971,0.0,8.25718729233,10.0299323277,13.8957513472,13.8757513472,0.0,0.02
 04/21  04:00:00,35.9624526897,5.60005790068,2.92907462197,0.0,8.25718729233,11.6354268332,19.2476252605,13.4836766559,0.0,5.76394860463
 04/21  05:00:00,43.6269869174,5.60853420555,3.00527842833,0.0,12.1011305571,15.3678112995,18.188299515,12.4061655991,0.0,5.78213391589
 04/21  06:00:00,70.5133884379,5.96683329997,5.65677845738,0.0,19.7275818095,37.2640762949,28.3669083112,10.9693686337,0.0,17.3975396775
 04/21  07:00:00,90.5549164169,6.34221297527,8.60255578524,0.0,24.3117294858,51.2795993405,26.0544965727,8.58530231721,0.0,17.4691942555
 04/21  08:00:00,77.6518971746,5.93500500332,7.3821317158,0.0,23.6694662846,40.6342015617,31.949402722,2.53709175163,0.0,29.4123109704
 04/21  09:00:00,74.7325118486,5.92189126912,9.48337474052,0.0,23.6694662846,35.6302164847,42.4294930393,0.949459495087,18.025,23.4550335442
 04/21  10:00:00,55.8969353374,5.73970603922,8.4267981239,0.0,18.7433767983,22.9618409725,42.7666436596,1.32800745996,18.025,23.4136361996
 04/21  11:00:00,56.1682844334,5.76261598035,8.67759058175,0.0,18.7433767983,22.9618409725,38.7745810237,0.556173081122,18.025,20.1934079426
 04/21  12:00:00,56.8083184976,5.81531237158,9.22148191504,0.0,18.5889407304,23.1597249699,39.0188579301,0.301105460335,18.025,20.6927524697
 04/21  13:00:00,57.7453086702,5.89952632233,9.82775515758,0.0,18.7433767983,23.2517909448,41.3814422321,0.0,18.025,23.3564422321
 04/21  14:00:00,58.4693513278,5.96890440544,10.4824157472,0.0,18.7433767983,23.2517909448,35.5457721404,0.0,18.025,17.5207721404
 04/21  15:00:00,59.0309835758,6.02948963365,11.2734203263,0.0,18.7433767983,22.9618409725,41.3845362262,0.0,18.025,23.3595362262
 04/21  16:00:00,63.8307336443,6.123632049,11.5276946811,0.0,18.7433767983,27.431320555,23.7894149626,0.0,18.025,5.76441496262
 04/21  17:00:00,76.2158333811,6.40007368386,11.4480000637,0.0,17.6635504202,40.6971502883,5.7763777017,0.0,0.0,5.7763777017
 04/21  18:00:00,83.5780827197,6.57624390571,12.1289915852,0.0,27.5259009287,37.3340067412,11.6119741692,0.0198314585303,0.0,11.5921427107
 04/21  19:00:00,89.9168909104,6.66536877688,12.2855335672,0.0,33.8341110165,33.3544677425,12.4152332893,0.859898926519,0.0,11.5553343628
 04/21  20:00:00,102.424633261,6.79872633742,12.73776072,0.0,36.5179666069,38.8247702939,10.2662507374,4.47828054226,0.0,5.78797019516
 04/21  21:00:00,96.5938981326,6.79526113446,12.4252453683,0.0,32.965339924,36.8579353714,19.3469303027,7.74194728982,0.0,11.6049830128
 04/21  22:00:00,69.3934496156,6.36233828735,9.20508725822,0.0,25.6355707503,20.6438685092,20.9837167383,9.4151147272,0.0,11.5686020111
 04/21  23:00:00,46.202234339,5.95908536867,5.97037210583,0.0,15.0252895274,11.7056064465,17.1589030733,11.3883211733,0.0,5.77058189991
 04/21  24:00:00,39.8150906705,5.81920672543,4.74891748717,0.0,11.6412384099,10.0650221343,15.7873806216,10.0227944419,0.0,5.76458617967
 04/22  01:00:00,40.278269997,5.74693076966,4.08565578539,0.0,12.8411359301,10.0650221343,16.4237554648,10.6653276015,0.0,5.75842786333
 04/22  02:00:00,34.7142905779,5.63793334817,3.24971567233,0.0,8.25718729233,10.0299323277,10.8676391661,10.8476391661,0.0,0.02
 04/22  03:00:00,34.3162990735,5.59452396971,2.89512880225,0.0,8.25718729233,10.0299323277,15.6580847762,9.90006058838,0.0,5.75802418784
 04/22  04:00:00,35.6318146149,5.56288383426,2.63561777453,0.0,8.25718729233,11.6354268332,16.7621791708,10.9979749371,0.0,5.76420423369
 04/22  05:00:00,39.5837743344,5.53917543458,2.45292380392,0.0,8.71707943955,15.3327214929,17.4708825621,11.7004383792,0.0,5.77044418294
 04/22  06:00:00,54.6266894749,5.60974425501,2.98113924012,0.0,18.5082010057,25.6353820695,19.4975787819,13.7152132486,0.0,5.78236553328
 04/22  07:00:00,70.9595921814,5.83263385506,4.63952305848,0.0,19.4083231844,41.0650158608,26.0099881462,14.4058482825,0.0,11.6041398637
 04/22  08:00:00,99.1572308701,6.22263965623,8.57014549992,0.0,26.3286599382,57.9988325916,45.8501348112,10.3751692373,0.0,35.4749655738
 04/22  09:00:00,84.1950157775,5.98554567482,8.99929013332,0.0,26.3286599382,42.8504436482,57.5355061349,10.1013806843,18.025,29.4091254505
 04/22  10:00:00,57.5548527343,5.64422017088,6.69465182338,0.0,21.7447113004,23.4437158914,52.4099902195,10.9243907225,18.025,23.460599497
 04/22  11:00:00,55.0083250735,5.63490274165,6.61929787862,0.0,19.3027497915,23.426170988,50.734185811,9.30006495852,18.025,23.4091208525
 04/22  12:00:00,55.7728423395,5.70416430303,7.17249903209,0.0,19.1483137236,23.7250123474,48.2427262754,6.86195210155,18.025,23.3557741739
 04/22  13:00:00,56.3260006376,5.75594207329,7.5283292209,0.0,19.3027497915,23.7161209604,37.3574843338,1.81353284248,18.025,17.5189514913
 04/22  14:00:00,57.0758238659,5.83330054463,8.20080170756,0.0,19.3027497915,23.7161209604,41.5390646271,0.154255679402,18.025,23.3598089477
 04/22  15:00:00,57.7749030032,5.9106418638,9.11248555837,0.0,19.3027497915,23.426170988,41.4956300047,0.118356801028,18.025,23.3522732036
 04/22  16:00:00,61.8664216823,5.9441192324,8.7192027584,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,70.265907758,6.13071299886,8.30956167798,0.0,18.2229234133,37.5968344597,5.77022554243,0.0,0.0,5.77022554243
 04/22  18:00:00,85.6788983003,6.36954725818,9.53037105464,0.0,32.690315043,37.0816133363,14.1492300907,2.61649512327,0.0,11.5327349675
 04/22  19:00:00,89.942033195,6.46581914801,9.8174607538,0.0,36.8143715336,33.066984531,13.0566450644,7.26893391796,0.0,5.78771114642
 04/22  20:00:00,99.5507692055,6.59033449384,10.2935991468,0.0,36.3493007332,38.7721355839,23.2902383806,11.7352903925,0.0,11.5549479881
 04/22  21:00:00,96.5885332998,6.53042737264,9.50913890499,0.0,36.1807251679,36.8228455648,21.6912343829,15.9030173064,0.0,5.7882170765
 04/22  22:00:00,71.8722442106,6.11954126681,6.52362492445,0.0,31.0351095914,20.6438685092,36.8951413261,19.4988609981,0.0,17.396280328
 04/22  23:00:00,46.1643549991,5.72758307977,3.76185698486,0.0,17.4250845679,11.7056064465,28.2091807687,22.4268158441,0.0,5.78236492453
 04/22  24:00:00,38.7372698282,5.59512488413,2.69528708786,0.0,12.8411359301,10.0650221343,30.0877964681,24.3233031298,0.0,5.76449333824
 04/23  01:00:00,38.4095839816,5.54393064498,2.30055528078,0.0,12.925468867,10.100111941,25.8713554972,25.8513554972,0.0,0.02
 04/23  02:00:00,33.3038687716,5.48366967921,1.87413481421,0.0,8.34152022915,10.0650221343,31.8267251009,26.0683713494,0.0,5.7583537515
 04/23  03:00:00,33.0188047271,5.44838331784,1.62435925511,0.0,8.34152022915,10.0650221343,31.8762486466,26.1183108598,0.0,5.75793778676
 04/23  04:00:00,34.3893667939,5.41942588317,1.41721225108,0.0,8.34152022915,11.6705166398,27.0427468618,27.0227468618,0.0,0.02
 04/23  05:00:00,38.4371451732,5.40375858241,1.3222962986,0.0,8.80141237637,15.3678112995,30.8304987402,25.0601467034,0.0,5.77035203681
 04/23  06:00:00,53.3684321108,5.4787646313,1.85386778619,0.0,18.5082010057,25.6353820695,36.6543391639,25.1099443341,0.0,11.5443948297
 04/23  07:00:00,69.8798837681,5.69550829214,3.5775344809,0.0,19.4926561212,41.1001056674,30.0127846575,18.4114832475,0.0,11.60130141
 04/23  08:00:00,97.5670096785,6.00371040871,7.19887930957,0.0,26.3286599382,57.9988325916,42.5751589797,7.10245677165,0.0,35.472702208
 04/23  09:00:00,83.4321373304,5.85832543283,8.48306545235,0.0,26.2443270014,42.8153538416,50.8654417948,3.43241777608,18.025,29.4080240187
 04/23  10:00:00,57.7866101763,5.62830691558,6.94233555172,0.0,21.7447113004,23.4437158914,44.7260932869,3.24231568713,18.025,23.4587775998
 04/23  11:00:00,55.4974696805,5.64661506242,7.03702751091,0.0,19.3449162599,23.4437158914,43.2710690893,1.83798628303,18.025,23.4080828063
 04/23  12:00:00,56.2725402683,5.73341282911,7.583238583,0.0,19.190480192,23.7425572507,37.5554235581,2.01214376684,18.025,17.5182797912
 04/23  13:00:00,57.383121284,5.85504635528,8.54607046926,0.0,19.260583323,23.698576057,41.3836075669,0.0,18.025,23.3586075669
 04/23  14:00:00,58.6582995633,5.97379658759,9.70249396604,0.0,19.260583323,23.698576057,41.3758687692,0.0,18.025,23.3508687692
 04/23  15:00:00,58.9757634272,6.03656588569,10.2471379063,0.0,19.260583323,23.4086260847,35.6627780589,0.11302325896,18.025,17.5247548
 04/23  16:00:00,63.1527568613,6.09387088638,9.91550501052,0.0,19.260583323,27.8781056672,24.118165892,0.32920177909,18.025,5.76396411291
 04/23  17:00:00,71.509463984,6.27750651491,9.46604565971,0.0,18.1807569449,37.5792895564,6.60441889602,0.83444314676,0.0,5.76997574926
 04/23  18:00:00,87.1490254863,6.53295558724,10.9565258663,0.0,32.6059821062,37.0465235296,8.61129779493,2.83544419499,0.0,5.77585359994
 04/23  19:00:00,91.5821678428,6.62713175238,11.2962922999,0.0,36.8143715336,33.066984531,18.0380130836,6.48271011633,0.0,11.5553029673
 04/23  20:00:00,100.981839507,6.71535103336,11.4802429277,0.0,36.43363367,38.8072253906,16.2399369717,10.4518344646,0.0,5.78810250712
 04/23  21:00:00,97.7464484592,6.64679947775,10.6701125288,0.0,36.0963922311,36.7877557581,24.4739811396,12.9180404684,0.0,11.5559406712
 04/23  22:00:00,72.9796940006,6.23902491823,7.63103525621,0.0,30.9507766546,20.6087787026,26.8184368962,15.2152377392,0.0,11.603199157
 04/23  23:00:00,47.3641233645,5.85459426331,4.83462455056,0.0,17.4250845679,11.7056064465,22.3809048796,16.5986633418,0.0,5.78224153778
 04/23  24:00:00,39.8473883209,5.69792063414,3.5831941536,0.0,12.925468867,10.100111941,23.3710024715,17.6065015434,0.0,5.76450092817
 04/24  01:00:00,35.9017456558,5.57687899853,2.63867147313,0.0,10.0992000411,10.047477231,24.5914368897,18.8330252991,0.0,5.7584115906
 04/24  02:00:00,33.5725822833,5.52166385677,2.22428435962,0.0,8.25718729233,10.0299323277,19.4635573677,19.4435573677,0.0,0.02
 04/24  03:00:00,33.4015373706,5.50002085294,2.07488131162,0.0,8.25718729233,10.0299323277,24.3060563453,18.5477169248,0.0,5.75833942051
 04/24  04:00:00,34.8276343986,5.47878344498,1.91554757105,0.0,8.25718729233,11.6354268332,24.4573337004,18.6930999642,0.0,5.76423373625
 04/24  05:00:00,42.3880671814,5.47932212061,1.89560193306,0.0,12.1011305571,15.3678112995,25.3712871326,19.5895234337,0.0,5.78176369884
 04/24  06:00:00,68.600195071,5.76508313304,3.94538809256,0.0,19.7275818095,37.2640762949,29.168226683,17.5649823232,0.0,11.6032443598
 04/24  07:00:00,88.8775451402,6.15515388911,7.11231273756,0.0,24.3117294858,51.2795993405,27.6398085959,10.1726658679,0.0,17.467142728
 04/24  08:00:00,76.8964443414,5.8359947033,6.72573557308,0.0,23.6694662846,40.6342015617,30.7241070405,1.31644333451,0.0,29.407663706
 04/24  09:00:00,74.4518643769,5.8664652963,9.25818306592,0.0,23.6694662846,35.6302164847,47.3367014738,0.0,18.025,29.3117014738
 04/24  10:00:00,56.3112565533,5.7479760894,8.83287756387,0.0,18.7433767983,22.9618409725,41.4329370571,0.0,18.025,23.4079370571
 04/24  11:00:00,57.3461570644,5.83251111654,9.78558562418,0.0,18.7433767983,22.9618409725,35.5480557293,0.0,18.025,17.5230557293
