Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  12:00:00,59.7981087832,5.96604073913,12.0605586469,0.0,18.5889407304,23.1597249699,41.3824849921,0.0,18.025,23.3574849921
 04/24  13:00:00,61.5066430022,6.05186679246,13.4367627197,0.0,18.7433767983,23.2517909448,35.5436291335,0.0,18.025,17.5186291335
 04/24  14:00:00,62.8601742603,6.1479639573,14.6942034588,0.0,18.7433767983,23.2517909448,41.3811324073,0.0,18.025,23.3561324073
 04/24  15:00:00,63.5401796806,6.23273091035,15.57938554,0.0,18.7433767983,22.9618409725,41.3732799302,0.0,18.025,23.3482799302
 04/24  16:00:00,68.3470021978,6.32545783686,15.8421621691,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,81.2713571282,6.62161968717,16.282004171,0.0,17.6635504202,40.6971502883,10.2281509479,0.0,0.0,10.2281509479
 04/24  18:00:00,87.9768759601,6.81507763486,16.2889997266,0.0,27.5259009287,37.3340067412,12.9001377261,0.0,0.0,12.9001377261
 04/24  19:00:00,93.2158623291,6.89310666451,15.3568037222,0.0,33.8341110165,33.3544677425,5.78734172526,0.0,0.0,5.78734172526
 04/24  20:00:00,104.876743604,7.00653210397,14.9820986499,0.0,36.5179666069,38.8247702939,11.6702209231,0.116125448633,0.0,11.5540954744
 04/24  21:00:00,98.8498384489,6.9982972724,14.4782031256,0.0,32.965339924,36.8579353714,12.1611282565,0.559368456004,0.0,11.6017598005
 04/24  22:00:00,71.6713507248,6.5660701352,11.2792922728,0.0,25.6355707503,20.6438685092,12.9644873948,1.39774757143,0.0,11.5667398234
 04/24  23:00:00,48.6710403071,6.17375803505,8.22452677747,0.0,15.0252895274,11.7056064465,7.92663175328,2.15654434209,0.0,5.77008741119
 04/24  24:00:00,42.5569174045,6.05280388235,7.25716736755,0.0,11.6412384099,10.0650221343,1.15961348219,1.13961348219,0.0,0.02
 04/25  01:00:00,40.4006782708,5.98399268146,6.73049665797,0.0,10.0992000411,10.047477231,6.06293845248,0.304520768787,0.0,5.7584176837
 04/25  02:00:00,37.5390723608,5.88464333396,5.82779627624,0.0,8.25718729233,10.0299323277,6.5773787606,0.818937354766,0.0,5.75844140583
 04/25  03:00:00,36.6314951768,5.80449613023,5.00037067487,0.0,8.25718729233,10.0299323277,2.28383412525,2.26383412525,0.0,0.02
 04/25  04:00:00,37.4243408303,5.73576384514,4.25528041615,0.0,8.25718729233,11.6354268332,10.7080625311,4.94399639673,0.0,5.76406613433
 04/25  05:00:00,44.8510984284,5.72646748996,4.11149616355,0.0,12.1011305571,15.3678112995,12.1860804508,6.40415428351,0.0,5.78192616726
 04/25  06:00:00,72.6561430324,6.18354691223,7.58288904846,0.0,19.7275818095,37.2640762949,24.2087111771,6.81730814679,0.0,17.3914030303
 04/25  07:00:00,93.8306030904,6.62981832892,11.5907298923,0.0,24.3117294858,51.2795993405,20.1153873826,2.64992295895,0.0,17.4654644236
 04/25  08:00:00,82.3185870361,6.26400852252,11.7198805128,0.0,23.6694662846,40.6342015617,24.5865889009,0.00973383872494,0.0,24.5768550622
 04/25  09:00:00,81.8717710912,6.33671483385,16.2078547141,0.0,23.6694662846,35.6302164847,46.287125703,0.0,18.025,28.262125703
 04/25  10:00:00,65.7234213825,6.23514249864,17.7578819758,0.0,18.7433767983,22.9618409725,41.4313338562,0.0,18.025,23.4063338562
 04/25  11:00:00,68.3945312343,6.39284004764,20.2736362725,0.0,18.7433767983,22.9618409725,35.5483129672,0.0,18.025,17.5233129672
 04/25  12:00:00,71.6934195164,6.58941408154,23.3325041642,0.0,18.5889407304,23.1597249699,41.3787914197,0.0,18.025,23.3537914197
 04/25  13:00:00,75.6733778671,6.80725053071,26.8481181679,0.0,18.7433767983,23.2517909448,35.5400483783,0.0,18.025,17.5150483783
 04/25  14:00:00,79.1933867154,7.01399084095,30.1613932023,0.0,18.7433767983,23.2517909448,41.3819765502,0.0,18.025,23.3569765502
 04/25  15:00:00,80.4341568061,7.15877466178,31.5473266518,0.0,18.7433767983,22.9618409725,41.3738979092,0.0,18.025,23.3488979092
 04/25  16:00:00,84.6501154806,7.25637755894,31.2143587989,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/25  17:00:00,96.646637318,7.55103033765,30.7278802021,0.0,17.6635504202,40.6971502883,11.5314378361,0.0,0.0,11.5314378361
 04/25  18:00:00,101.434698096,7.67553990605,28.886374221,0.0,27.5259009287,37.3340067412,11.5909166699,0.0,0.0,11.5909166699
 04/25  19:00:00,104.397935114,7.66576764151,25.7662273066,0.0,33.8341110165,33.3544677425,5.78751889067,0.0,0.0,5.78751889067
 04/25  20:00:00,114.499714031,7.74732745267,23.8642851735,0.0,36.5179666069,38.8247702939,11.5544029592,0.0,0.0,11.5544029592
 04/25  21:00:00,106.650366357,7.62314026683,21.6539068936,0.0,32.965339924,36.8579353714,11.6018287133,0.0,0.0,11.6018287133
 04/25  22:00:00,77.4024601789,7.06301232402,16.5134727747,0.0,25.6355707503,20.6438685092,11.5668717649,0.0,0.0,11.5668717649
 04/25  23:00:00,53.6867546769,6.61378725623,12.8002189926,0.0,15.0252895274,11.7056064465,5.76922473272,0.0,0.0,5.76922473272
 04/25  24:00:00,45.7879826566,6.35351520265,10.1875267011,0.0,11.6412384099,10.0650221343,0.466396597658,0.446396597658,0.0,0.02
 04/26  01:00:00,42.0563761015,6.16272680836,8.20746560115,0.0,10.0992000411,10.047477231,6.97953260923,1.22119026556,0.0,5.75834234367
 04/26  02:00:00,38.8302505522,6.03075762681,6.97286425076,0.0,8.25718729233,10.0299323277,7.22524890079,1.46701514921,0.0,5.75823375159
 04/26  03:00:00,37.8643071463,5.9391323885,6.09855088777,0.0,8.25718729233,10.0299323277,2.01102021312,1.99102021312,0.0,0.02
 04/26  04:00:00,38.1229353534,5.82148867771,4.86815595266,0.0,8.25718729233,11.6354268332,12.1784526627,6.41428093607,0.0,5.76417172664
 04/26  05:00:00,45.3146722939,5.78684727597,4.51470029321,0.0,12.1011305571,15.3678112995,14.0444545159,8.26302426196,0.0,5.78143025391
 04/26  06:00:00,73.0678482158,6.24473390159,7.93342616447,0.0,19.7275818095,37.2640762949,24.9712012575,7.58117930078,0.0,17.3900219567
 04/26  07:00:00,93.7569979955,6.64654438448,11.5004216436,0.0,24.3117294858,51.2795993405,21.4024048616,3.93770955623,0.0,17.4646953054
 04/26  08:00:00,81.8115473103,6.26593985782,11.2109255338,0.0,23.6694662846,40.6342015617,24.8678400799,0.0042349355911,0.0,24.8636051444
 04/26  09:00:00,81.6919797497,6.36871639432,15.9960737203,0.0,23.6694662846,35.6302164847,45.9998600045,0.0,18.025,27.9748600045
 04/26  10:00:00,66.7070887567,6.31152976528,18.6651706458,0.0,18.7433767983,22.9618409725,41.431529686,0.0,18.025,23.406529686
 04/26  11:00:00,70.2317155818,6.49845194801,22.005214426,0.0,18.7433767983,22.9618409725,35.5464123262,0.0,18.025,17.5214123262
 04/26  12:00:00,72.9650924974,6.67898117277,24.5146156451,0.0,18.5889407304,23.1597249699,41.3769108801,0.0,18.025,23.3519108801
 04/26  13:00:00,74.9811679845,6.81946408734,26.1437001508,0.0,18.7433767983,23.2517909448,35.5385281169,0.0,18.025,17.5135281169
 04/26  14:00:00,76.1821333487,6.91658091238,27.2475562273,0.0,18.7433767983,23.2517909448,41.3797344866,0.0,18.025,23.3547344866
 04/26  15:00:00,76.9326340502,7.01474528127,28.1898376107,0.0,18.7433767983,22.9618409725,41.3715078758,0.0,18.025,23.3465078758
 04/26  16:00:00,81.1156263113,7.09809607798,27.8381590642,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,93.1058252507,7.36984083062,27.3682681234,0.0,17.6635504202,40.6971502883,11.5312367333,0.0,0.0,11.5312367333
 04/26  18:00:00,99.5429107811,7.55709537461,27.1130488602,0.0,27.5259009287,37.3340067412,11.5896997294,0.0,0.0,11.5896997294
 04/26  19:00:00,103.976944261,7.62017863727,25.3908360649,0.0,33.8341110165,33.3544677425,5.78695899495,0.0,0.0,5.78695899495
 04/26  20:00:00,113.891233485,7.70883273999,23.2943115672,0.0,36.5179666069,38.8247702939,11.5540813119,0.0,0.0,11.5540813119
 04/26  21:00:00,107.097699121,7.66106254321,22.0633343929,0.0,32.965339924,36.8579353714,11.6017283289,0.0,0.0,11.6017283289
 04/26  22:00:00,78.5365035346,7.14662883179,17.5639139969,0.0,25.6355707503,20.6438685092,11.566843852,0.0,0.0,11.566843852
 04/26  23:00:00,54.0471491096,6.6516381577,13.1227701382,0.0,15.0252895274,11.7056064465,5.76988505848,0.0,0.0,5.76988505848
 04/26  24:00:00,47.0723859981,6.46048486324,11.3649668173,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/27  01:00:00,44.6883774426,6.3642635264,10.6379328955,0.0,10.0992000411,10.047477231,5.75821669196,0.0,0.0,5.75821669196
 04/27  02:00:00,42.1487165807,6.28031490955,10.0417787408,0.0,8.25718729233,10.0299323277,5.75832494735,0.0,0.0,5.75832494735
 04/27  03:00:00,41.6604714069,6.22570137053,9.60814999718,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  04:00:00,42.855462326,6.18149995318,9.24067727437,0.0,8.25718729233,11.6354268332,5.7635291124,0.0,0.0,5.7635291124
 04/27  05:00:00,50.7371321478,6.20375833527,9.52026084802,0.0,12.1011305571,15.3678112995,5.78122915996,0.0,0.0,5.78122915996
 04/27  06:00:00,79.7351021695,6.7695714652,14.0758596055,0.0,19.7275818095,37.2640762949,17.3917555695,0.0,0.0,17.3917555695
 04/27  07:00:00,101.475045799,7.22429458337,18.6407439703,0.0,24.3117294858,51.2795993405,17.4631380547,0.0,0.0,17.4631380547
 04/27  08:00:00,91.5050328526,6.80474055719,20.3656266646,0.0,23.6694662846,40.6342015617,23.5235870989,0.0,0.0,23.5235870989
 04/27  09:00:00,90.6182787262,6.8447108211,24.4463860716,0.0,23.6694662846,35.6302164847,47.3311519622,0.0,18.025,29.3061519622
 04/27  10:00:00,72.3857751904,6.66184772014,23.9935510517,0.0,18.7433767983,22.9618409725,41.4290274326,0.0,18.025,23.4040274326
 04/27  11:00:00,74.6764248034,6.79560236907,26.1527791931,0.0,18.7433767983,22.9618409725,35.545921568,0.0,18.025,17.520921568
 04/27  12:00:00,77.3418113142,6.95276983086,28.6175495685,0.0,18.5889407304,23.1597249699,41.3741739647,0.0,18.025,23.3491739647
 04/27  13:00:00,79.2896576223,7.07959369591,30.1920685485,0.0,18.7433767983,23.2517909448,35.5433390717,0.0,18.025,17.5183390717
 04/27  14:00:00,80.1388573332,7.15780283562,30.9630634261,0.0,18.7433767983,23.2517909448,41.3744471126,0.0,18.025,23.3494471126
 04/27  15:00:00,81.4790737335,7.27576849558,32.4752572914,0.0,18.7433767983,22.9618409725,35.5409215116,0.0,18.025,17.5159215116
 04/27  16:00:00,86.0044183877,7.35683277202,32.4682233158,0.0,18.7433767983,27.431320555,23.7887761951,0.0,18.025,5.76377619507
 04/27  17:00:00,96.3212643185,7.55430661279,30.3992563093,0.0,17.6635504202,40.6971502883,5.77529228973,0.0,0.0,5.77529228973
 04/27  18:00:00,96.0212247691,7.46706841985,23.6814082854,0.0,27.5259009287,37.3340067412,11.5892008902,0.0,0.0,11.5892008902
 04/27  19:00:00,99.4471073337,7.42543769085,21.0557482857,0.0,33.8341110165,33.3544677425,11.5541701452,0.0,0.0,11.5541701452
 04/27  20:00:00,112.546609029,7.61393621297,22.0445986482,0.0,36.5179666069,38.8247702939,5.82051348613,0.0342018899148,0.0,5.78631159622
 04/27  21:00:00,106.719171456,7.61706906099,21.728816787,0.0,32.965339924,36.8579353714,17.3912084784,0.0,0.0,17.3912084784
 04/27  22:00:00,78.7990297464,7.14402764521,17.8290578888,0.0,25.6355707503,20.6438685092,5.79340175616,0.0,0.0,5.79340175616
 04/27  23:00:00,55.0438566594,6.70123709095,14.0698863155,0.0,15.0252895274,11.7056064465,5.76993741894,0.0,0.0,5.76993741894
 04/27  24:00:00,47.9458210886,6.50951296232,12.1893771555,0.0,11.6412384099,10.0650221343,5.76410735628,0.0,0.0,5.76410735628
 04/28  01:00:00,44.667206299,6.36180934482,10.6192196093,0.0,10.0992000411,10.047477231,5.75821301417,0.0,0.0,5.75821301417
 04/28  02:00:00,41.3479483088,6.23144037624,9.28989329136,0.0,8.25718729233,10.0299323277,0.162027627156,0.142027627156,0.0,0.02
 04/28  03:00:00,40.4494988882,6.14985410607,8.47302557708,0.0,8.25718729233,10.0299323277,6.37609261843,0.618021945255,0.0,5.75807067317
 04/28  04:00:00,41.3458462422,6.08313512324,7.8294319821,0.0,8.25718729233,11.6354268332,6.85613577163,1.09211049631,0.0,5.76402527532
 04/28  05:00:00,48.9618627582,6.08780136009,7.86095953105,0.0,12.1011305571,15.3678112995,7.22918977539,1.44770223573,0.0,5.78148753966
 04/28  06:00:00,75.7796392223,6.62938705194,12.1446024883,0.0,19.7275818095,37.2640762949,12.9504839779,1.35032453878,0.0,11.6001594391
 04/28  07:00:00,98.7752349189,7.04442804467,16.1208235844,0.0,24.3117294858,51.2795993405,17.5887287604,0.126061449478,0.0,17.4626673109
 04/28  08:00:00,87.9018592443,6.62658727101,16.9406222503,0.0,23.6694662846,40.6342015617,29.3999416637,0.0,0.0,29.3999416637
 04/28  09:00:00,86.4873996094,6.64482937641,20.5154040407,0.0,23.6694662846,35.6302164847,41.4740958841,0.0,18.025,23.4490958841
 04/28  10:00:00,67.6874206574,6.41950668204,19.5375435263,0.0,18.7433767983,22.9618409725,41.428669537,0.0,18.025,23.403669537
 04/28  11:00:00,68.328347491,6.44636468777,20.1539444873,0.0,18.7433767983,22.9618409725,41.3796800309,0.0,18.025,23.3546800309
 04/28  12:00:00,69.7843980267,6.5250506788,21.4878590696,0.0,18.5889407304,23.1597249699,35.541542995,0.0,18.025,17.516542995
 04/28  13:00:00,73.0999371432,6.69699836613,24.3849542856,0.0,18.7433767983,23.2517909448,41.3747055717,0.0,18.025,23.3497055717
 04/28  14:00:00,75.6620803586,6.83408647177,26.8100016336,0.0,18.7433767983,23.2517909448,35.5366769969,0.0,18.025,17.5116769969
 04/28  15:00:00,75.1409847821,6.90839657618,26.5045535571,0.0,18.7433767983,22.9618409725,41.376862777,0.0,18.025,23.351862777
 04/28  16:00:00,77.7587224151,6.94839113895,24.6309658128,0.0,18.7433767983,27.431320555,23.7887896367,0.0,18.025,5.76378963668
 04/28  17:00:00,86.8784880787,7.11818816836,21.3926020646,0.0,17.6635504202,40.6971502883,5.7755336608,0.0,0.0,5.7755336608
 04/28  18:00:00,90.469313407,7.14471673296,18.4518627414,0.0,27.5259009287,37.3340067412,11.5889944955,0.0,0.0,11.5889944955
 04/28  19:00:00,95.1491514747,7.125288209,17.0579559624,0.0,33.8341110165,33.3544677425,6.05246199921,0.265902535177,0.0,5.78655946404
 04/28  20:00:00,106.903579139,7.20963507422,16.8058800359,0.0,36.5179666069,38.8247702939,13.4903030034,1.93708615038,0.0,11.553216853
 04/28  21:00:00,100.478853249,7.15340087628,15.952186183,0.0,32.965339924,36.8579353714,15.1909870766,3.58996238535,0.0,11.6010246912
 04/28  22:00:00,72.5699030996,6.66124753856,12.0827211077,0.0,25.6355707503,20.6438685092,16.8807137886,5.31570596633,0.0,11.5650078222
 04/28  23:00:00,49.0145537202,6.22480713159,8.51702094879,0.0,15.0252895274,11.7056064465,12.8153675274,7.04552715159,0.0,5.76984037579
 04/28  24:00:00,41.875546036,6.02205774136,6.60656331587,0.0,11.6412384099,10.0650221343,14.2258221003,8.46184245197,0.0,5.7639796483
 04/29  01:00:00,42.1272427625,5.93713490595,5.74445948612,0.0,12.8411359301,10.0650221343,8.7493566456,8.7293566456,0.0,0.02
 04/29  02:00:00,36.4373274732,5.81789300118,4.79281940951,0.0,8.25718729233,10.0299323277,14.5657002148,8.80747772887,0.0,5.75822248594
 04/29  03:00:00,35.6667101569,5.73600236491,4.10409585502,0.0,8.25718729233,10.0299323277,9.6200445537,9.6000445537,0.0,0.02
 04/29  04:00:00,36.7319887476,5.6747282345,3.62398989304,0.0,8.25718729233,11.6354268332,15.9478189124,10.1838292702,0.0,5.76398964221
 04/29  05:00:00,40.5199240366,5.62786642255,3.30043467925,0.0,8.71707943955,15.3327214929,16.241421742,10.4716926735,0.0,5.76972906845
 04/29  06:00:00,54.6782700461,5.79020830343,4.73632528797,0.0,18.5082010057,25.6353820695,19.5839545307,8.04140394122,0.0,11.5425505895
 04/29  07:00:00,74.8951344007,6.18626743605,8.22155420635,0.0,19.4083231844,41.0650158608,16.31197511,4.71178051094,0.0,11.6001945991
 04/29  08:00:00,105.104553499,6.69555094649,14.0447217581,0.0,26.3286599382,57.9988325916,29.6904042978,0.146335896133,0.0,29.5440684016
 04/29  09:00:00,91.8695034828,6.56214335585,16.0972924863,0.0,26.3286599382,42.8504436482,47.4200742229,0.0,18.025,29.3950742229
 04/29  10:00:00,66.4262555019,6.26380355784,14.9465522687,0.0,21.7447113004,23.4437158914,41.4722249349,0.0,18.025,23.4472249349
 04/29  11:00:00,66.5133183042,6.37782729297,17.3814267419,0.0,19.3027497915,23.426170988,41.4271392944,0.0,18.025,23.4021392944
 04/29  12:00:00,69.5751377692,6.54718429704,20.1318146227,0.0,19.1483137236,23.7250123474,41.3748987642,0.0,18.025,23.3498987642
 04/29  13:00:00,73.8696584377,6.73474334953,24.0932258329,0.0,19.3027497915,23.7161209604,35.5365322875,0.0,18.025,17.5115322875
 04/29  14:00:00,76.5835133531,6.89545436027,26.6463764142,0.0,19.3027497915,23.7161209604,41.3764635182,0.0,18.025,23.3514635182
 04/29  15:00:00,77.4012763126,6.99570636489,27.6538326957,0.0,19.3027497915,23.426170988,41.3676955631,0.0,18.025,23.3426955631
 04/29  16:00:00,81.5167628797,7.04838222373,27.2653251732,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/29  17:00:00,88.9823674144,7.23649016898,25.9202975058,0.0,18.2229234133,37.5968344597,5.76835077307,0.0,0.0,5.76835077307
 04/29  18:00:00,102.848616182,7.49573309509,25.5739673478,0.0,32.690315043,37.0816133363,5.77417591151,0.0,0.0,5.77417591151
 04/29  19:00:00,104.077245595,7.60604840121,24.6965239372,0.0,36.8143715336,33.066984531,11.5535898679,0.0,0.0,11.5535898679
 04/29  20:00:00,113.987936369,7.71928426624,23.6019014829,0.0,36.3493007332,38.7721355839,5.78622743566,0.0,0.0,5.78622743566
 04/29  21:00:00,110.095802269,7.6194339941,21.9274815287,0.0,36.1807251679,36.8228455648,11.5529937765,0.0,0.0,11.5529937765
 04/29  22:00:00,84.041756705,7.15162302475,17.6611839391,0.0,31.0351095914,20.6438685092,11.6004543676,0.0,0.0,11.6004543676
 04/29  23:00:00,57.289681773,6.70905330736,13.9057849134,0.0,17.4250845679,11.7056064465,11.5423477513,0.0,0.0,11.5423477513
 04/29  24:00:00,49.0429920804,6.52587078469,12.0703072481,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,47.7209678773,6.39876146658,10.7571348752,0.0,12.925468867,10.100111941,5.7579362077,0.0,0.0,5.7579362077
 04/30  02:00:00,41.5573952068,6.24393013607,9.36743456329,0.0,8.34152022915,10.0650221343,0.244779978999,0.224779978999,0.0,0.02
 04/30  03:00:00,40.7189944053,6.16174050406,8.61122350984,0.0,8.34152022915,10.0650221343,6.19693664867,0.438822359685,0.0,5.75811428898
 04/30  04:00:00,41.6557819227,6.09633868525,8.00675297178,0.0,8.34152022915,11.6705166398,6.50021824225,0.736433959884,0.0,5.76378428237
 04/30  05:00:00,45.4258191916,6.0470875093,7.66769313819,0.0,8.80141237637,15.3678112995,6.62420485472,0.854590093106,0.0,5.76961476161
 04/30  06:00:00,59.5938804501,6.22106652958,9.22109250753,0.0,18.5082010057,25.6353820695,6.62241188767,0.841244273195,0.0,5.78116761447
 04/30  07:00:00,79.9703046617,6.61702548781,12.7465625804,0.0,19.4926561212,41.1001056674,11.7428164517,0.142576060002,0.0,11.6002403917
 04/30  08:00:00,111.362231382,7.16130087385,19.8366733097,0.0,26.3286599382,57.9988325916,35.4581938219,0.0105277527933,0.0,35.4476660691
 04/30  09:00:00,99.0752718012,7.02202717339,22.9626144537,0.0,26.2443270014,42.8153538416,47.4136965557,0.0,18.025,29.3886965557
 04/30  10:00:00,73.5583161942,6.68868632792,21.6537428621,0.0,21.7447113004,23.4437158914,41.4724153183,0.0,18.025,23.4474153183
 04/30  11:00:00,72.1739399144,6.72597036201,22.6342025082,0.0,19.3449162599,23.4437158914,41.4234836504,0.0,18.025,23.3984836504
 04/30  12:00:00,73.4753435279,6.81983802376,23.6996571573,0.0,19.190480192,23.7425572507,35.5375399259,0.0,18.025,17.5125399259
 04/30  13:00:00,75.0088663352,6.8677702891,25.1591312314,0.0,19.260583323,23.698576057,41.3745847231,0.0,18.025,23.3495847231
 04/30  14:00:00,76.0667071649,6.92394703383,26.1607889807,0.0,19.260583323,23.698576057,41.3656496606,0.0,18.025,23.3406496606
 04/30  15:00:00,74.8483918644,6.91253371252,25.2438418952,0.0,19.260583323,23.4086260847,35.5424059771,0.0,18.025,17.5174059771
 04/30  16:00:00,77.8047756024,6.88151254733,23.7799193679,0.0,19.260583323,27.8781056672,23.7886724573,0.0,18.025,5.76367245727
 04/30  17:00:00,85.6587310927,7.05034052174,22.8425283579,0.0,18.1807569449,37.5792895564,5.76941680665,0.0,0.0,5.76941680665
 04/30  18:00:00,100.197234811,7.33150339723,23.2062487821,0.0,32.6059821062,37.0465235296,5.77509867345,0.0,0.0,5.77509867345
 04/30  19:00:00,101.307828207,7.43132265816,22.10184823,0.0,36.8143715336,33.066984531,5.78592937568,0.0,0.0,5.78592937568
 04/30  20:00:00,111.782098909,7.5432280995,21.4527059066,0.0,36.43363367,38.8072253906,11.5520099028,0.0,0.0,11.5520099028
 04/30  21:00:00,108.135214461,7.47601228908,20.2297520632,0.0,36.0963922311,36.7877557581,5.78693220466,0.0,0.0,5.78693220466
 04/30  22:00:00,81.7821798094,6.98736003442,15.6853077278,0.0,30.9507766546,20.6087787026,17.4289043611,0.0393086311692,0.0,17.3895957299
 04/30  23:00:00,54.6033911387,6.49622545532,11.4323358759,0.0,17.4250845679,11.7056064465,6.93639440138,1.15526863655,0.0,5.78112576483
 04/30  24:00:00,45.7133972205,6.25169809922,8.89546542657,0.0,12.925468867,10.100111941,9.44606570865,3.68226162109,0.0,5.76380408756
 05/01  01:00:00,40.3627343402,6.0294140554,6.64716177455,0.0,10.0992000411,10.047477231,7.39288615152,7.37288615152,0.0,0.02
 05/01  02:00:00,36.6751059636,5.85169373247,4.99680704737,0.0,8.25718729233,10.0299323277,16.6681047784,10.9100345892,0.0,5.75807018925
 05/01  03:00:00,35.3900033821,5.72034987927,3.84304982186,0.0,8.25718729233,10.0299323277,20.5054546945,14.7479140273,0.0,5.75754066715
 05/01  04:00:00,35.99442613,5.61102207284,2.95014650266,0.0,8.25718729233,11.6354268332,18.4596928384,18.4396928384,0.0,0.02
 05/01  05:00:00,43.5017221828,5.60344163925,2.88520670495,0.0,12.1011305571,15.3678112995,29.6316525327,18.0897223985,0.0,11.5419301342
 05/01  06:00:00,68.8864997553,6.00814994863,5.87275778709,0.0,19.7275818095,37.2640762949,27.2860561268,15.6879422369,0.0,11.5981138898
 05/01  07:00:00,90.8948712663,6.39040700279,8.89455183222,0.0,24.3117294858,51.2795993405,28.6464644746,11.1870117168,0.0,17.4594527578
 05/01  08:00:00,78.0649283555,5.98291782406,7.74741081814,0.0,23.6694662846,40.6342015617,33.5893686733,4.19927481548,0.0,29.3900938579
 05/01  09:00:00,75.3790914162,5.97992650198,10.0720338031,0.0,23.6694662846,35.6302164847,42.9858002059,1.5216643884,18.025,23.4391358175
 05/01  10:00:00,56.3382091432,5.78423427531,8.82363099434,0.0,18.7433767983,22.9618409725,43.5706634003,2.14713523669,18.025,23.3985281636
 05/01  11:00:00,56.6041863684,5.8175652752,9.05860082642,0.0,18.7433767983,22.9618409725,37.2085924679,1.66613223877,18.025,17.5174602291
 05/01  12:00:00,57.2054204255,5.89390382952,9.54004836482,0.0,18.5889407304,23.1597249699,43.4609541914,2.09139144747,18.025,23.3445627439
 05/01  13:00:00,58.1485875008,5.96773236165,10.1628820719,0.0,18.7433767983,23.2517909448,35.5500499876,0.00669773713277,18.025,17.5183522505
 05/01  14:00:00,58.85452961,6.03240503829,10.8041561642,0.0,18.7433767983,23.2517909448,41.369147278,0.0,18.025,23.344147278
 05/01  15:00:00,58.7528309683,6.06213951212,10.9626672939,0.0,18.7433767983,22.9618409725,35.6999053483,0.161327989418,18.025,17.5135773589
 05/01  16:00:00,62.5908417375,6.09089013659,10.3206117541,0.0,18.7433767983,27.431320555,24.248999935,0.460537612913,18.025,5.76346232205
 05/01  17:00:00,74.3457849025,6.29112185455,9.68699787339,0.0,17.6635504202,40.6971502883,6.70635239414,0.931556071216,0.0,5.77479632292
 05/01  18:00:00,81.504339735,6.42238743149,10.2092713827,0.0,27.5259009287,37.3340067412,14.1520639087,2.56474878431,0.0,11.5873151244
 05/01  19:00:00,86.1065581957,6.49573183844,10.5289556018,0.0,33.8341110165,33.3544677425,16.4181043341,4.8652919112,0.0,11.5528124229
 05/01  20:00:00,100.662766174,6.63655362753,11.1381858563,0.0,36.5179666069,38.8247702939,14.047437605,8.26080854499,0.0,5.78662906
 05/01  21:00:00,94.8646209377,6.6342284069,10.8571799463,0.0,32.965339924,36.8579353714,21.651511888,10.05178479,0.0,11.599727098
 05/01  22:00:00,67.7646815787,6.21131670215,7.72747430381,0.0,25.6355707503,20.6438685092,23.9629211902,12.3979314121,0.0,11.5649897781
 05/01  23:00:00,45.0825734085,5.84808899127,4.96178167667,0.0,15.0252895274,11.7056064465,19.9534805473,14.1839334869,0.0,5.76954706044
 05/01  24:00:00,38.6065405573,5.68979742615,3.66983562974,0.0,11.6412384099,10.0650221343,21.4728281632,15.7090230476,0.0,5.76380511559
 05/02  01:00:00,36.3206519496,5.61084337905,3.02365368408,0.0,10.0992000411,10.047477231,15.7193209527,15.6993209527,0.0,0.02
 05/02  02:00:00,34.0805079274,5.57099655091,2.6829122784,0.0,8.25718729233,10.0299323277,21.1548603519,15.3971064094,0.0,5.75775394244
 05/02  03:00:00,33.8252162392,5.54273393755,2.45588182023,0.0,8.25718729233,10.0299323277,21.4329451674,15.6750527811,0.0,5.75789238627
 05/02  04:00:00,35.248643467,5.52133793851,2.29405454133,0.0,8.25718729233,11.6354268332,15.9394527881,15.9194527881,0.0,0.02
 05/02  05:00:00,42.9302577591,5.53310254043,2.38409258912,0.0,12.1011305571,15.3678112995,26.6903485013,15.1491424822,0.0,11.5412060191
 05/02  06:00:00,67.4548609092,5.83080281362,4.61848511599,0.0,19.7275818095,37.2640762949,25.8981675351,14.3013945556,0.0,11.5967729795
 05/02  07:00:00,89.6116003633,6.22613221114,7.77558034304,0.0,24.3117294858,51.2795993405,27.8554078503,10.3975682401,0.0,17.4578396102
 05/02  08:00:00,76.6540651006,5.81524838061,6.50423400226,0.0,23.6694662846,40.6342015617,33.7389577991,4.35003507202,0.0,29.3889227271
 05/02  09:00:00,73.8253825699,5.79848802427,8.69977589394,0.0,23.6694662846,35.6302164847,43.3951516509,1.9318422006,18.025,23.4383094503
 05/02  10:00:00,54.7463854102,5.60956904936,7.40648096772,0.0,18.7433767983,22.9618409725,43.8542050999,2.43227554125,18.025,23.3969295587
 05/02  11:00:00,54.6772179209,5.60279826402,7.3464052449,0.0,18.7433767983,22.9618409725,37.5238307838,1.98202180926,18.025,17.5168089746
 05/02  12:00:00,54.3376480797,5.58592316512,6.98026217139,0.0,18.5889407304,23.1597249699,45.028299197,3.65985459483,18.025,23.3434446021
 05/02  13:00:00,54.7263340198,5.60296499775,7.10540220648,0.0,18.7433767983,23.2517909448,36.5110576408,0.969206398606,18.025,17.5168512422
 05/02  14:00:00,54.8946798553,5.61823636967,7.25848086897,0.0,18.7433767983,23.2517909448,42.1274383905,0.75967482006,18.025,23.3427635704
 05/02  15:00:00,54.6662752061,5.63115182311,7.30710523743,0.0,18.7433767983,22.9618409725,37.7490958448,2.21357394156,18.025,17.5105219032
 05/02  16:00:00,58.5662744649,5.66432934809,6.72261112006,0.0,18.7433767983,27.431320555,26.4355609282,2.64729065024,18.025,5.76327027798
 05/02  17:00:00,70.8932513304,5.91116260081,6.61443274899,0.0,17.6635504202,40.6971502883,8.25965252848,2.48608659325,0.0,5.77356593523
 05/02  18:00:00,78.8901881682,6.10833670226,7.90918739635,0.0,27.5259009287,37.3340067412,15.3844000639,3.79786015412,0.0,11.5865399098
 05/02  19:00:00,84.3084901805,6.2549433238,8.97168894085,0.0,33.8341110165,33.3544677425,16.066016681,4.51392061409,0.0,11.552096067
 05/02  20:00:00,99.7046680443,6.47569406517,10.3409604375,0.0,36.5179666069,38.8247702939,12.3929842064,6.6067452553,0.0,5.78623895106
 05/02  21:00:00,94.4139289148,6.52615940383,10.5145756789,0.0,32.965339924,36.8579353714,18.9758684846,7.37676306674,0.0,11.5991054179
 05/02  22:00:00,67.4272340268,6.12094121049,7.48041519569,0.0,25.6355707503,20.6438685092,20.1260413672,8.56256905675,0.0,11.5634723105
 05/02  23:00:00,44.835470455,5.77704921976,4.78572623866,0.0,15.0252895274,11.7056064465,15.8313646674,10.0619994025,0.0,5.76936526483
 05/02  24:00:00,38.8014583091,5.67752991095,3.87702726357,0.0,11.6412384099,10.0650221343,15.1273405615,9.3636665822,0.0,5.76367397932
 05/03  01:00:00,36.6090392955,5.61831233146,3.30457769866,0.0,10.0992000411,10.047477231,9.01049982225,8.99049982225,0.0,0.02
 05/03  02:00:00,34.2979027795,5.57608307311,2.89522418263,0.0,8.25718729233,10.0299323277,14.9015728801,9.14387039468,0.0,5.75770248543
 05/03  03:00:00,34.0294562747,5.55106025655,2.6518014643,0.0,8.25718729233,10.0299323277,15.0184913895,9.26100754631,0.0,5.75748384322
 05/03  04:00:00,35.4739929595,5.53497298028,2.50577507753,0.0,8.25718729233,11.6354268332,9.39973723812,9.37973723812,0.0,0.02
 05/03  05:00:00,43.2177068921,5.55116831587,2.6534865559,0.0,12.1011305571,15.3678112995,21.2961904281,9.75607375785,0.0,11.5401166703
 05/03  06:00:00,68.4289110915,5.93069317286,5.49266324174,0.0,19.7275818095,37.2640762949,22.0762175548,10.4792498929,0.0,11.5969676619
 05/03  07:00:00,90.6401509703,6.32279306984,8.70749526277,0.0,24.3117294858,51.2795993405,26.0089025671,8.55198416763,0.0,17.4569183994
 05/03  08:00:00,77.383853849,5.87113954916,7.17814817757,0.0,23.6694662846,40.6342015617,27.46005179,3.94795821237,0.0,23.5120935777
 05/03  09:00:00,74.3449984963,5.83355931858,9.18433073398,0.0,23.6694662846,35.6302164847,49.9499599914,2.63424339976,18.025,29.2907165916
 05/03  10:00:00,55.1437391813,5.62183395214,7.79158079084,0.0,18.7433767983,22.9618409725,44.1634847821,2.74374899929,18.025,23.3947357828
 05/03  11:00:00,55.0123140131,5.60743832011,7.67686697341,0.0,18.7433767983,22.9618409725,37.9854268041,2.44550590345,18.025,17.5149209007
 05/03  12:00:00,54.9816464405,5.61150230715,7.59868576045,0.0,18.5889407304,23.1597249699,44.8795780162,3.51296458022,18.025,23.341613436
 05/03  13:00:00,55.3004645274,5.62367603409,7.65883110633,0.0,18.7433767983,23.2517909448,36.7289598223,1.18893884529,18.025,17.515020977
 05/03  14:00:00,55.6510181504,5.65153189443,7.98152595164,0.0,18.7433767983,23.2517909448,42.0064550541,0.643084974111,18.025,23.33837008
 05/03  15:00:00,55.4244099394,5.66268368045,8.03371777929,0.0,18.7433767983,22.9618409725,37.5602624217,2.02000647245,18.025,17.5152559492
 05/03  16:00:00,59.3644472416,5.69968386733,7.48543062737,0.0,18.7433767983,27.431320555,25.9945556875,2.20615356772,18.025,5.76340211975
 05/03  17:00:00,71.6526813253,5.96350590546,7.32152569098,0.0,17.6635504202,40.6971502883,8.00361896638,2.22876721729,0.0,5.77485174909
 05/03  18:00:00,79.5037741418,6.15230968737,8.47881565869,0.0,27.5259009287,37.3340067412,15.5456664042,3.95859614289,0.0,11.5870702613
 05/03  19:00:00,84.8349303211,6.28667579191,9.46641044108,0.0,33.8341110165,33.3544677425,10.5162482375,4.73050019012,0.0,5.78574804737
 05/03  20:00:00,100.579154981,6.53807716022,11.1530747393,0.0,36.5179666069,38.8247702939,17.4935219962,5.94206940984,0.0,11.5514525864
 05/03  21:00:00,95.3272353367,6.59657201459,11.3574897626,0.0,32.965339924,36.8579353714,18.5793299161,6.98068257945,0.0,11.5986473366
 05/03  22:00:00,68.2062435954,6.18119311807,8.19918536218,0.0,25.6355707503,20.6438685092,19.3060780005,7.74218003318,0.0,11.5638979673
 05/03  23:00:00,45.5825036195,5.83625629374,5.47356010305,0.0,15.0252895274,11.7056064465,14.3491976717,8.58001961223,0.0,5.76917805945
 05/03  24:00:00,39.3325369385,5.72211948167,4.36352468123,0.0,11.6412384099,10.0650221343,14.5942625021,8.83069064812,0.0,5.76357185401
 05/04  01:00:00,36.9360392258,5.64832510247,3.60156879848,0.0,10.0992000411,10.047477231,9.03763670488,9.01763670488,0.0,0.02
 05/04  02:00:00,34.4360641442,5.58664880666,3.02282315793,0.0,8.25718729233,10.0299323277,14.9315064586,9.1739199387,0.0,5.75758651995
 05/04  03:00:00,34.1869792193,5.5630385747,2.79735388517,0.0,8.25718729233,10.0299323277,9.33046435169,9.31046435169,0.0,0.02
 05/04  04:00:00,35.6558005029,5.54946379969,2.67309513516,0.0,8.25718729233,11.6354268332,15.1879161251,9.42463940572,0.0,5.76327671938
 05/04  05:00:00,43.4568659926,5.56972580878,2.87410206693,0.0,12.1011305571,15.3678112995,14.5995155975,8.81934643124,0.0,5.78016916629
 05/04  06:00:00,69.4247928167,6.01946776143,6.39978410946,0.0,19.7275818095,37.2640762949,25.3586905636,7.97151601482,0.0,17.3871745488
 05/04  07:00:00,91.5253872385,6.38927744581,9.52627627631,0.0,24.3117294858,51.2795993405,17.5543498403,5.91103349546,0.0,11.6433163448
 05/04  08:00:00,78.7005377402,5.96151169919,8.40447746211,0.0,23.6694662846,40.6342015617,30.0152169691,0.628632218068,0.0,29.386584751
 05/04  09:00:00,76.6011294064,6.0151215228,11.2589114821,0.0,23.6694662846,35.6302164847,41.4650229673,0.0,18.025,23.4400229673
 05/04  10:00:00,58.0132676037,5.83266600315,10.450286276,0.0,18.7433767983,22.9618409725,41.4181307693,0.0,18.025,23.3931307693
 05/04  11:00:00,58.8599492558,5.91417183168,11.2177742229,0.0,18.7433767983,22.9618409725,41.372202682,0.0,18.025,23.347202682
 05/04  12:00:00,60.9507947225,6.0475367953,13.1318054106,0.0,18.5889407304,23.1597249699,35.5405159537,0.0,18.025,17.5155159537
 05/04  13:00:00,62.5972706137,6.18800373782,14.3913160832,0.0,18.7433767983,23.2517909448,41.3662565105,0.0,18.025,23.3412565105
 05/04  14:00:00,64.729538727,6.32015827807,16.3914247828,0.0,18.7433767983,23.2517909448,35.5372812261,0.0,18.025,17.5122812261
 05/04  15:00:00,64.8042286852,6.39562679726,16.6806011333,0.0,18.7433767983,22.9618409725,41.3651476578,0.0,18.025,23.3401476578
 05/04  16:00:00,67.9819985663,6.42306334495,15.3796092408,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/04  17:00:00,78.84383214,6.62029275715,13.8558947258,0.0,17.6635504202,40.6971502883,11.5292396692,0.0,0.0,11.5292396692
 05/04  18:00:00,85.5433628762,6.74750277166,13.9232279428,0.0,27.5259009287,37.3340067412,11.7169914562,0.13069346094,0.0,11.5862979953
 05/04  19:00:00,89.7295533658,6.80963273416,13.8380895769,0.0,33.8341110165,33.3544677425,7.29290998039,1.50731413103,0.0,5.78559584936
 05/04  20:00:00,104.036524732,6.93475185074,14.2137818732,0.0,36.5179666069,38.8247702939,15.6628593817,4.11191054098,0.0,11.5509488407
 05/04  21:00:00,98.1445425958,6.92555689505,13.8458296884,0.0,32.965339924,36.8579353714,17.3341325514,5.73742733222,0.0,11.5967052192
 05/04  22:00:00,70.942684927,6.49274499001,10.6240932798,0.0,25.6355707503,20.6438685092,12.0503088147,6.25846602962,0.0,5.79184278504
 05/04  23:00:00,47.7400450239,6.08748773567,7.3798784185,0.0,15.0252895274,11.7056064465,13.8553018961,8.08725285926,0.0,5.76804903688
 05/04  24:00:00,40.9325905576,5.91555056527,5.77015273851,0.0,11.6412384099,10.0650221343,14.9082009313,9.1446954779,0.0,5.76350545344
 05/05  01:00:00,38.2730980393,5.8126345645,4.77431844786,0.0,10.0992000411,10.047477231,15.2535842176,9.49601658451,0.0,5.7575676331
 05/05  02:00:00,35.5863738501,5.72222130951,4.03757064914,0.0,8.25718729233,10.0299323277,9.82607096978,9.80607096978,0.0,0.02
 05/05  03:00:00,34.8715640922,5.64507574229,3.39990170621,0.0,8.25718729233,10.0299323277,16.847942475,11.0902895634,0.0,5.75765291151
 05/05  04:00:00,35.9102970245,5.58644179695,2.8906199107,0.0,8.25718729233,11.6354268332,18.7939437032,13.0306080836,0.0,5.76333561967
 05/05  05:00:00,43.6884626686,5.60329353153,3.07214298191,0.0,12.1011305571,15.3678112995,17.6567957636,11.8765752806,0.0,5.78022048296
 05/05  06:00:00,69.5797329583,6.05913071429,6.51508339366,0.0,19.7275818095,37.2640762949,22.1115299639,10.5140620635,0.0,11.5974679004
 05/05  07:00:00,91.8849179111,6.45751799934,9.81758996646,0.0,24.3117294858,51.2795993405,25.5125042096,8.05745731698,0.0,17.4550468926
 05/05  08:00:00,79.7381759738,6.07850431154,9.32513926121,0.0,23.6694662846,40.6342015617,30.4796511,1.0980483026,0.0,29.3816027974
 05/05  09:00:00,78.555530131,6.16922474159,13.059223072,0.0,23.6694662846,35.6302164847,41.4643094311,0.0,18.025,23.4393094311
 05/05  10:00:00,61.2890415955,6.05270507867,13.5060285561,0.0,18.7433767983,22.9618409725,41.4178461865,0.0,18.025,23.3928461865
 05/05  11:00:00,63.2008904802,6.1794951907,15.2933986601,0.0,18.7433767983,22.9618409725,35.5381522648,0.0,18.025,17.5131522648
 05/05  12:00:00,65.9546882888,6.3475081192,17.8357363228,0.0,18.5889407304,23.1597249699,41.3643136273,0.0,18.025,23.3393136273
 05/05  13:00:00,68.0081612544,6.47731908128,19.5128922328,0.0,18.7433767983,23.2517909448,35.5364619396,0.0,18.025,17.5114619396
 05/05  14:00:00,68.9699194679,6.56317498708,20.3887997597,0.0,18.7433767983,23.2517909448,41.3638747735,0.0,18.025,23.3388747735
 05/05  15:00:00,68.5201507173,6.6278962384,20.1642549527,0.0,18.7433767983,22.9618409725,35.5361601839,0.0,18.025,17.5111601839
 05/05  16:00:00,70.095184121,6.59095825955,17.3249091188,0.0,18.7433767983,27.431320555,23.7882148293,0.0,18.025,5.76321482927
 05/05  17:00:00,80.1423546813,6.74600135614,15.0287249727,0.0,17.6635504202,40.6971502883,5.77429526649,0.0,0.0,5.77429526649
 05/05  18:00:00,86.7601142948,6.86454872094,15.0229528628,0.0,27.5259009287,37.3340067412,11.604601837,0.0188951253749,0.0,11.5857067116
 05/05  19:00:00,91.32986302,6.95081350979,15.2972297601,0.0,33.8341110165,33.3544677425,11.7767512457,0.226262559955,0.0,11.5504886858
 05/05  20:00:00,106.04006052,7.11558764737,16.036496687,0.0,36.5179666069,38.8247702939,6.76715094366,0.982015850339,0.0,5.78513509332
 05/05  21:00:00,100.277287919,7.1148713971,15.7892801938,0.0,32.965339924,36.8579353714,13.146795586,1.54956201769,0.0,11.5972335683
 05/05  22:00:00,72.7705740764,6.65588309724,12.2888542079,0.0,25.6355707503,20.6438685092,14.1431830908,2.57984445707,0.0,11.5633386337
 05/05  23:00:00,49.6104464314,6.25232966517,9.08544527488,0.0,15.0252895274,11.7056064465,9.32837614639,3.55939666082,0.0,5.76897948557
 05/05  24:00:00,42.9740296966,6.09343149947,7.63371754348,0.0,11.6412384099,10.0650221343,9.84834451406,4.08507352204,0.0,5.76327099203
 05/06  01:00:00,43.3599716953,6.02109447305,6.89326120885,0.0,12.8411359301,10.0650221343,4.51834229333,4.49834229333,0.0,0.02
 05/06  02:00:00,37.5659221398,5.89841692193,5.84092257964,0.0,8.25718729233,10.0299323277,10.6810829953,4.92349053068,0.0,5.75759246462
 05/06  03:00:00,36.9538338532,5.83766251422,5.28959402085,0.0,8.25718729233,10.0299323277,5.16931498951,5.14931498951,0.0,0.02
 05/06  04:00:00,38.1550719434,5.79533114383,4.92651216627,0.0,8.25718729233,11.6354268332,11.0876162581,5.32423042457,0.0,5.7633858335
 05/06  05:00:00,42.1132758305,5.76322839922,4.75847879783,0.0,8.71707943955,15.3327214929,10.7819045945,5.01295171514,0.0,5.76895287939
 05/06  06:00:00,56.3182269925,5.92896374936,6.23760804085,0.0,18.5082010057,25.6353820695,10.2552694516,4.47568633293,0.0,5.77958311869
 05/06  07:00:00,76.2246162295,6.30365722835,9.43377534728,0.0,19.4083231844,41.0650158608,18.6261190194,3.15271852747,0.0,15.4734004919
 05/06  08:00:00,105.97291963,6.7673801932,14.8414330972,0.0,26.3286599382,57.9988325916,31.4952371915,0.0219183982422,0.0,31.4733187933
 05/06  09:00:00,91.2875778093,6.53668199883,15.5409426632,0.0,26.3286599382,42.8504436482,47.3994449769,0.0,18.025,29.3744449769
 05/06  10:00:00,64.4810444458,6.1657249894,13.0995064265,0.0,21.7447113004,23.4437158914,41.4662590701,0.00296585019042,18.025,23.4382932199
 05/06  11:00:00,62.1244722301,6.15752518478,13.2129464811,0.0,19.3027497915,23.426170988,41.4143819718,0.0,18.025,23.3893819718
 05/06  12:00:00,62.5064952564,6.18335999549,13.4270345974,0.0,19.1483137236,23.7250123474,35.5385259652,0.0,18.025,17.5135259652
 05/06  13:00:00,62.7825794269,6.21276445797,13.5281725832,0.0,19.3027497915,23.7161209604,41.3629606382,0.0,18.025,23.3379606382
 05/06  14:00:00,62.6121565575,6.20007791656,13.3704330222,0.0,19.3027497915,23.7161209604,35.5346535226,0.0,18.025,17.5096535226
 05/06  15:00:00,62.324126795,6.19873759611,13.3736959565,0.0,19.3027497915,23.426170988,41.3627437317,0.0,18.025,23.3377437317
 05/06  16:00:00,66.1857675122,6.21006393768,12.7726898499,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,74.3674405962,6.39509753395,12.146816819,0.0,18.2229234133,37.5968344597,5.76881723679,0.0,0.0,5.76881723679
 05/06  18:00:00,90.3356236689,6.69044315268,13.8663296079,0.0,32.690315043,37.0816133363,5.78231490262,0.00791159799937,0.0,5.77440330462
 05/06  19:00:00,93.4631844989,6.85792762189,14.8306706812,0.0,36.8143715336,33.066984531,11.6432406183,0.0920973809426,0.0,11.5511432373
 05/06  20:00:00,105.66313106,7.06104946393,15.9354194824,0.0,36.3493007332,38.7721355839,6.85247418088,1.06763634888,0.0,5.784837832
 05/06  21:00:00,103.20998307,7.05124200146,15.6099405959,0.0,36.1807251679,36.8228455648,13.4383872228,1.88660517039,0.0,11.5517820524
 05/06  22:00:00,78.3857676364,6.65111852906,12.5058310632,0.0,31.0351095914,20.6438685092,14.2133663532,2.61652810873,0.0,11.5968382445
 05/06  23:00:00,52.4722853259,6.26962741752,9.52789390514,0.0,17.4250845679,11.7056064465,8.69972017395,2.91949110251,0.0,5.78022907144
 05/06  24:00:00,44.7359156984,6.12927063856,8.15987248426,0.0,12.8411359301,10.0650221343,9.14234399352,3.37901323399,0.0,5.76333075953
 05/07  01:00:00,43.7152835044,6.02933482063,7.12091012709,0.0,12.925468867,10.100111941,10.0383518202,4.28086372995,0.0,5.75748809029
 05/07  02:00:00,37.7484027765,5.89563091194,5.90677699229,0.0,8.34152022915,10.0650221343,5.13007245247,5.11007245247,0.0,0.02
 05/07  03:00:00,37.0538392976,5.83021191549,5.2776270672,0.0,8.34152022915,10.0650221343,11.2591236498,5.50191891983,0.0,5.75720472995
 05/07  04:00:00,38.5085157588,5.80731331938,5.14855852261,0.0,8.34152022915,11.6705166398,10.4944863868,4.7316778326,0.0,5.76280855419
 05/07  05:00:00,42.6575995632,5.78877016346,5.15784692589,0.0,8.80141237637,15.3678112995,9.57501226676,3.80654680682,0.0,5.76846545994
 05/07  06:00:00,56.8554691962,5.96513410134,6.73868779309,0.0,18.5082010057,25.6353820695,9.17648561643,3.39637254172,0.0,5.78011307472
 05/07  07:00:00,77.2760541204,6.3756170476,10.2938544493,0.0,19.4926561212,41.1001056674,13.5891477187,1.99257162471,0.0,11.596576094
 05/07  08:00:00,107.897426759,6.89909735994,16.6342465375,0.0,26.3286599382,57.9988325916,33.3042597919,0.0,0.0,33.3042597919
 05/07  09:00:00,93.7691562403,6.71382087024,17.9648276264,0.0,26.2443270014,42.8153538416,43.6313581202,0.0,18.025,25.6063581202
 05/07  10:00:00,69.3896705349,6.45550314549,17.7183637961,0.0,21.7447113004,23.4437158914,41.4614534857,0.0,18.025,23.4364534857
 05/07  11:00:00,70.852590397,6.61499912038,21.4238883488,0.0,19.3449162599,23.4437158914,41.4122489546,0.0,18.025,23.3872489546
 05/07  12:00:00,74.2536349547,6.80347407923,24.4943559501,0.0,19.190480192,23.7425572507,41.3599176085,0.0,18.025,23.3349176085
 05/07  13:00:00,78.1712706835,6.99578283442,28.1935609924,0.0,19.260583323,23.698576057,35.5367304031,0.0,18.025,17.5117304031
 05/07  14:00:00,79.8095724042,7.11567939864,29.711965645,0.0,19.260583323,23.698576057,41.3585863954,0.0,18.025,23.3335863954
 05/07  15:00:00,79.6696289955,7.17229387543,29.8053595212,0.0,19.260583323,23.4086260847,35.5360502382,0.0,18.025,17.5110502382
 05/07  16:00:00,84.0451272402,7.22790107899,29.6739263689,0.0,19.260583323,27.8781056672,23.788062822,0.0,18.025,5.76306282198
 05/07  17:00:00,91.9415654587,7.42856619141,28.7471921965,0.0,18.1807569449,37.5792895564,5.76871604526,0.0,0.0,5.76871604526
 05/07  18:00:00,105.660835329,7.69343614928,28.3079822884,0.0,32.6059821062,37.0465235296,5.77425153961,0.0,0.0,5.77425153961
 05/07  19:00:00,105.329119072,7.72940642627,25.825143786,0.0,36.8143715336,33.066984531,5.78423944827,0.0,0.0,5.78423944827
 05/07  20:00:00,114.091179496,7.76538860621,23.5397150239,0.0,36.43363367,38.8072253906,11.5499639389,0.0,0.0,11.5499639389
 05/07  21:00:00,109.564986581,7.63209053036,21.5035353017,0.0,36.0963922311,36.7877557581,5.78573951987,0.0,0.0,5.78573951987
 05/07  22:00:00,83.7037706786,7.16521967463,17.4291723912,0.0,30.9507766546,20.6087787026,11.5963178975,0.0,0.0,11.5963178975
 05/07  23:00:00,57.4516457074,6.73416838752,14.0427205539,0.0,17.4250845679,11.7056064465,11.5399472411,0.0,0.0,11.5399472411
 05/07  24:00:00,49.5612583989,6.55852771293,12.436544748,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/08  01:00:00,45.1491654634,6.40461507728,11.0584220418,0.0,10.0992000411,10.047477231,5.75760465278,0.0,0.0,5.75760465278
 05/08  02:00:00,41.7498105848,6.25998897587,9.66324972857,0.0,8.25718729233,10.0299323277,5.75742051876,0.0,0.0,5.75742051876
 05/08  03:00:00,40.4834824956,6.1508691583,8.50604541271,0.0,8.25718729233,10.0299323277,0.53555576708,0.51555576708,0.0,0.02
 05/08  04:00:00,41.6254656168,6.09992178727,8.09232725972,0.0,8.25718729233,11.6354268332,6.21393170294,0.451367867256,0.0,5.76256383568
 05/08  05:00:00,49.966243009,6.14972099609,8.80353001468,0.0,12.1011305571,15.3678112995,5.77983978528,0.0,0.0,5.77983978528
 05/08  06:00:00,76.7377227694,6.6844409151,13.0478190983,0.0,19.7275818095,37.2640762949,11.6314110943,0.0354886634062,0.0,11.5959224309
 05/08  07:00:00,100.857192313,7.17302849753,18.074432209,0.0,24.3117294858,51.2795993405,17.4519035098,0.0,0.0,17.4519035098
 05/08  08:00:00,93.1235858136,6.85371396284,21.9353900756,0.0,23.6694662846,40.6342015617,29.3733936845,0.0,0.0,29.3733936845
 05/08  09:00:00,92.712988663,6.92665748734,26.4592898495,0.0,23.6694662846,35.6302164847,41.4560700593,0.0,18.025,23.4310700593
 05/08  10:00:00,74.5722394477,6.75613116328,26.0858264639,0.0,18.7433767983,22.9618409725,41.4137876844,0.0,18.025,23.3887876844
 05/08  11:00:00,75.2376369519,6.82274626228,26.6869118265,0.0,18.7433767983,22.9618409725,35.5368025068,0.0,18.025,17.5118025068
 05/08  12:00:00,75.7798474509,6.88201307454,27.1264090556,0.0,18.5889407304,23.1597249699,41.3612944325,0.0,18.025,23.3362944325
 05/08  13:00:00,78.0515392865,6.99208323578,29.0415242061,0.0,18.7433767983,23.2517909448,35.5321028119,0.0,18.025,17.5071028119
 05/08  14:00:00,79.1676795749,7.06277037805,30.0869824435,0.0,18.7433767983,23.2517909448,41.359764869,0.0,18.025,23.334764869
 05/08  15:00:00,79.5428583306,7.13336224806,30.6815157119,0.0,18.7433767983,22.9618409725,35.5326376996,0.0,18.025,17.5076376996
 05/08  16:00:00,82.9707196904,7.16719816922,29.6242223601,0.0,18.7433767983,27.431320555,23.787799778,0.0,18.025,5.76279977796
 05/08  17:00:00,94.9598989568,7.44191885583,29.1503794396,0.0,17.6635504202,40.6971502883,5.77418451042,0.0,0.0,5.77418451042
 05/08  18:00:00,101.390668356,7.63224148396,28.8858662234,0.0,27.5259009287,37.3340067412,11.5840435801,0.0,0.0,11.5840435801
 05/08  19:00:00,104.809270724,7.72225352574,28.0052378938,0.0,33.8341110165,33.3544677425,5.78479593291,0.0,0.0,5.78479593291
 05/08  20:00:00,116.260630295,7.80746773345,25.565222329,0.0,36.5179666069,38.8247702939,11.5492589006,0.0,0.0,11.5492589006
 05/08  21:00:00,107.295335025,7.6592641129,22.262993516,0.0,32.965339924,36.8579353714,11.6100596923,0.0145704581575,0.0,11.5954892341
 05/08  22:00:00,77.8852371867,7.09343960557,16.9660042967,0.0,25.6355707503,20.6438685092,11.5619467247,0.0,0.0,11.5619467247
 05/08  23:00:00,53.3944026102,6.59636317509,12.5253923863,0.0,15.0252895274,11.7056064465,6.18499371991,0.416422947742,0.0,5.76857077217
 05/08  24:00:00,45.6064809786,6.34489603395,10.0147260634,0.0,11.6412384099,10.0650221343,1.53670647081,1.51670647081,0.0,0.02
 05/09  01:00:00,42.1498189917,6.17015344448,8.29354112417,0.0,10.0992000411,10.047477231,8.35468779806,2.59718702488,0.0,5.75750077318
 05/09  02:00:00,38.9087322462,6.03395896599,7.04820732602,0.0,8.25718729233,10.0299323277,9.44779671873,3.69038514489,0.0,5.75741157384
 05/09  03:00:00,37.7812419165,5.92783799294,6.02683999331,0.0,8.25718729233,10.0299323277,5.13257410626,5.11257410626,0.0,0.02
 05/09  04:00:00,38.5548035498,5.84687822728,5.27471459528,0.0,8.25718729233,11.6354268332,11.8253817523,6.06231095418,0.0,5.7630707981
 05/09  05:00:00,46.1498749158,5.84349001481,5.2934046863,0.0,12.1011305571,15.3678112995,11.4308014578,5.65142533818,0.0,5.77937611961
 05/09  06:00:00,72.6989206638,6.35683954819,9.33663874142,0.0,19.7275818095,37.2640762949,15.7387643539,4.14333689114,0.0,11.5954274628
 05/09  07:00:00,96.2892601883,6.84072878023,13.838825479,0.0,24.3117294858,51.2795993405,18.4026042572,0.953230144153,0.0,17.449374113
 05/09  08:00:00,86.9034721433,6.5286861869,16.0403225038,0.0,23.6694662846,40.6342015617,29.3740225156,0.0,0.0,29.3740225156
 05/09  09:00:00,87.1987518256,6.61587313959,21.2558490952,0.0,23.6694662846,35.6302164847,41.4523697346,0.0,18.025,23.4273697346
 05/09  10:00:00,68.8624657166,6.4482742851,20.6839188678,0.0,18.7433767983,22.9618409725,41.4123253331,0.0,18.025,23.3873253331
 05/09  11:00:00,69.660443711,6.5345988504,21.3978728279,0.0,18.7433767983,22.9618409725,35.5353476105,0.0,18.025,17.5103476105
 05/09  12:00:00,71.1296594527,6.65987359991,22.6983649771,0.0,18.5889407304,23.1597249699,41.3573753974,0.0,18.025,23.3323753974
