Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  13:00:00,73.5095987142,6.79990979511,24.6917661554,0.0,18.7433767983,23.2517909448,35.5348214038,0.0,18.025,17.5098214038
 05/09  14:00:00,74.040186607,6.86457405394,25.1576882791,0.0,18.7433767983,23.2517909448,41.3555012128,0.0,18.025,23.3305012128
 05/09  15:00:00,73.8933676213,6.90359254997,25.2618043997,0.0,18.7433767983,22.9618409725,35.533412079,0.0,18.025,17.508412079
 05/09  16:00:00,78.2544711098,6.98621886886,25.088956344,0.0,18.7433767983,27.431320555,23.7878505989,0.0,18.025,5.76285059892
 05/09  17:00:00,89.3609506387,7.19530515898,23.7980515292,0.0,17.6635504202,40.6971502883,5.77397890693,0.0,0.0,5.77397890693
 05/09  18:00:00,94.0584733435,7.29569652062,21.8902330227,0.0,27.5259009287,37.3340067412,11.5832882209,0.0,0.0,11.5832882209
 05/09  19:00:00,96.7711471895,7.33758963966,20.3517918093,0.0,33.8341110165,33.3544677425,5.78374787065,0.0,0.0,5.78374787065
 05/09  20:00:00,109.623602924,7.40785589682,19.3278183723,0.0,36.5179666069,38.8247702939,11.6096515436,0.0599324122071,0.0,11.5497191314
 05/09  21:00:00,102.871709855,7.3532511082,18.1454012785,0.0,32.965339924,36.8579353714,11.6048872716,0.0112520610715,0.0,11.5936352106
 05/09  22:00:00,75.3198336643,6.89983412526,14.5942236298,0.0,25.6355707503,20.6438685092,6.03074227657,0.240194361516,0.0,5.79054791505
 05/09  23:00:00,51.4305299488,6.43658055995,10.7213110348,0.0,15.0252895274,11.7056064465,7.46323538975,1.69461415583,0.0,5.76862123392
 05/09  24:00:00,44.0611103274,6.2115868874,8.60266866919,0.0,11.6412384099,10.0650221343,8.83588415941,3.07278566471,0.0,5.7630984947
 05/10  01:00:00,40.9004354423,6.05999098077,7.15432353127,0.0,10.0992000411,10.047477231,10.4027127206,4.64539730207,0.0,5.75731541852
 05/10  02:00:00,37.7239621839,5.92913042786,5.96827415823,0.0,8.25718729233,10.0299323277,5.70982326788,5.68982326788,0.0,0.02
 05/10  03:00:00,36.8505557863,5.84418942753,5.17980382688,0.0,8.25718729233,10.0299323277,11.8387118107,6.08139610342,0.0,5.75731570728
 05/10  04:00:00,38.0271580769,5.79125487498,4.80270053712,0.0,8.25718729233,11.6354268332,11.2107663125,5.44796411477,0.0,5.76280219772
 05/10  05:00:00,45.3763514644,5.77235151714,4.59102989305,0.0,12.1011305571,15.3678112995,12.1067470552,6.32718364691,0.0,5.77956340827
 05/10  06:00:00,71.4494726259,6.2467034205,8.19734807408,0.0,19.7275818095,37.2640762949,17.3948594294,5.80011152151,0.0,11.5947479079
 05/10  07:00:00,94.2158687047,6.67482104733,11.9313657081,0.0,24.3117294858,51.2795993405,19.6308438119,2.18114309723,0.0,17.4497007146
 05/10  08:00:00,81.9564172479,6.2692930073,11.3526792503,0.0,23.6694662846,40.6342015617,29.3700722521,0.0,0.0,29.3700722521
 05/10  09:00:00,79.5231973947,6.28053726686,13.9156388226,0.0,23.6694662846,35.6302164847,41.4482918461,0.0,18.025,23.4232918461
 05/10  10:00:00,61.2896839364,6.1107555236,13.4486695008,0.0,18.7433767983,22.9618409725,35.5696529215,0.0,18.025,17.5446529215
 05/10  11:00:00,62.0552029193,6.1725856277,14.1546503958,0.0,18.7433767983,22.9618409725,41.3635979913,0.0,18.025,23.3385979913
 05/10  12:00:00,63.615960659,6.27815888167,15.5663854286,0.0,18.5889407304,23.1597249699,35.531350762,0.0,18.025,17.506350762
 05/10  13:00:00,65.4613030439,6.3885865702,17.0548033691,0.0,18.7433767983,23.2517909448,41.3589456162,0.0,18.025,23.3339456162
 05/10  14:00:00,66.9879099148,6.49044365822,18.4795470982,0.0,18.7433767983,23.2517909448,35.5317552582,0.0,18.025,17.5067552582
 05/10  15:00:00,68.5202377544,6.62055320133,20.1717195889,0.0,18.7433767983,22.9618409725,41.3567380149,0.0,18.025,23.3317380149
 05/10  16:00:00,73.5889864475,6.73829290177,20.6714085686,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,86.3241576343,7.03421369678,20.9223583409,0.0,17.6635504202,40.6971502883,5.77313930732,0.0,0.0,5.77313930732
 05/10  18:00:00,93.4467254666,7.2508592334,21.3233413416,0.0,27.5259009287,37.3340067412,11.5834738673,0.0,0.0,11.5834738673
 05/10  19:00:00,97.2585481575,7.35270348106,20.8240876153,0.0,33.8341110165,33.3544677425,11.5492386309,0.0,0.0,11.5492386309
 05/10  20:00:00,110.381434413,7.4595500016,20.0339743699,0.0,36.5179666069,38.8247702939,5.78402629849,0.0,0.0,5.78402629849
 05/10  21:00:00,102.608215712,7.33777709403,17.8973977669,0.0,32.965339924,36.8579353714,12.0965764241,0.501722241064,0.0,11.594854183
 05/10  22:00:00,74.3486712858,6.82762344704,13.6952873241,0.0,25.6355707503,20.6438685092,13.5660327436,2.00460525357,0.0,11.56142749
 05/10  23:00:00,50.5262149675,6.36500015186,9.88858367489,0.0,15.0252895274,11.7056064465,10.2703183402,4.5018477259,0.0,5.76847061435
 05/10  24:00:00,42.9532856162,6.1238002899,7.58263514038,0.0,11.6412384099,10.0650221343,13.1504917495,7.38754134731,0.0,5.76295040222
 05/11  01:00:00,39.5531382735,5.95077828786,5.91624959171,0.0,10.0992000411,10.047477231,9.48940588038,9.46940588038,0.0,0.02
 05/11  02:00:00,36.4119089957,5.81596674931,4.76938500572,0.0,8.25718729233,10.0299323277,16.254081838,10.4966383625,0.0,5.75744347544
 05/11  03:00:00,35.6102032182,5.72877693976,4.05487084541,0.0,8.25718729233,10.0299323277,13.6763852022,10.9158661154,0.0,2.76051908688
 05/11  04:00:00,36.6217085964,5.65927432465,3.52924076067,0.0,8.25718729233,11.6354268332,14.3443748464,11.3260449863,0.0,3.01832986011
 05/11  05:00:00,42.32771981,5.65573955176,3.54301931446,0.0,12.1011305571,15.3678112995,22.2937181284,10.7554367432,0.0,11.5382813851
 05/11  06:00:00,70.5351485246,6.15527776928,7.37446834658,0.0,19.7275818095,37.2640762949,19.663749581,8.07175899313,0.0,11.5919905879
 05/11  07:00:00,93.4886858565,6.59962010201,11.2794128222,0.0,24.3117294858,51.2795993405,14.9349709484,3.29631499783,0.0,11.6386559505
 05/11  08:00:00,81.375176141,6.21235062242,10.8283988853,0.0,23.6694662846,40.6342015617,29.3688688141,0.0,0.0,29.3688688141
 05/11  09:00:00,79.3008902545,6.24764590289,13.7262388061,0.0,23.6694662846,35.6302164847,41.4522869711,0.0,18.025,23.4272869711
 05/11  10:00:00,61.045615905,6.07846508459,13.2368982834,0.0,18.7433767983,22.9618409725,41.407406578,0.0,18.025,23.382406578
 05/11  11:00:00,61.9501269459,6.15082363461,14.0713428448,0.0,18.7433767983,22.9618409725,35.5326787786,0.0,18.025,17.5076787786
 05/11  12:00:00,63.7532262182,6.26710253256,15.7147173862,0.0,18.5889407304,23.1597249699,41.3594040643,0.0,18.025,23.3344040643
 05/11  13:00:00,65.3834560687,6.3709130832,16.9946292341,0.0,18.7433767983,23.2517909448,35.5277764669,0.0,18.025,17.5027764669
 05/11  14:00:00,66.2502751942,6.44850359379,17.7838639038,0.0,18.7433767983,23.2517909448,41.3567788908,0.0,18.025,23.3317788908
 05/11  15:00:00,66.6368865704,6.53542326986,18.3735013321,0.0,18.7433767983,22.9618409725,35.5299714541,0.0,18.025,17.5049714541
 05/11  16:00:00,70.1948161874,6.58846934084,17.4270671849,0.0,18.7433767983,27.431320555,23.7875017882,0.0,18.025,5.7625017882
 05/11  17:00:00,81.3907089773,6.80507145039,16.2180662273,0.0,17.6635504202,40.6971502883,5.77369838195,0.0,0.0,5.77369838195
 05/11  18:00:00,87.6751061706,6.94094274438,15.8616570611,0.0,27.5259009287,37.3340067412,11.5829126017,0.0,0.0,11.5829126017
 05/11  19:00:00,91.6823418695,6.99965723773,15.600945457,0.0,33.8341110165,33.3544677425,6.17997022862,0.395949070504,0.0,5.78402115812
 05/11  20:00:00,105.666027247,7.10620762327,15.6719167502,0.0,36.5179666069,38.8247702939,13.9965602234,2.44727902508,0.0,11.5492811983
 05/11  21:00:00,99.5463980675,7.07343983506,15.0999410855,0.0,32.965339924,36.8579353714,16.0566487045,4.46308202006,0.0,11.5935666844
 05/11  22:00:00,72.1593680865,6.62074508012,11.7128745004,0.0,25.6355707503,20.6438685092,17.3263543569,5.76543347266,0.0,11.5609208843
 05/11  23:00:00,49.019506811,6.21400305351,8.53288188698,0.0,15.0252895274,11.7056064465,6.65881693996,6.63881693996,0.0,0.02
 05/11  24:00:00,42.2014566102,6.03444373255,6.92017240543,0.0,11.6412384099,10.0650221343,12.9267338154,7.1638271659,0.0,5.76290664952
 05/12  01:00:00,39.2295934907,5.90348883584,5.63999357984,0.0,10.0992000411,10.047477231,14.2725067311,8.51532977644,0.0,5.75717695462
 05/12  02:00:00,36.2729278988,5.79262489059,4.65375471355,0.0,8.25718729233,10.0299323277,9.43910326343,9.41910326343,0.0,0.02
 05/12  03:00:00,35.6280491422,5.72191012362,4.07958687144,0.0,8.25718729233,10.0299323277,15.4741899606,9.71703782674,0.0,5.75715213389
 05/12  04:00:00,36.6230973718,5.65527915131,3.53462767096,0.0,8.25718729233,11.6354268332,16.7665332148,11.0040674927,0.0,5.76246572212
 05/12  05:00:00,42.3147090761,5.65294949452,3.53281341868,0.0,12.1011305571,15.3678112995,16.7869467962,11.0077686797,0.0,5.77917811649
 05/12  06:00:00,70.3673804814,6.14461646036,7.21738175003,0.0,19.7275818095,37.2640762949,21.7957185861,10.2017114625,0.0,11.5940071237
 05/12  07:00:00,93.2132049032,6.58156884363,11.0220074021,0.0,24.3117294858,51.2795993405,23.5591185562,6.11137097971,0.0,17.4477475765
 05/12  08:00:00,81.2557306098,6.20473141599,10.7165896807,0.0,23.6694662846,40.6342015617,27.8340583788,0.287965322389,0.0,27.5460930564
 05/12  09:00:00,80.8487494289,6.31782132006,15.203932043,0.0,23.6694662846,35.6302164847,43.2608268419,0.0,18.025,25.2358268419
 05/12  10:00:00,64.3311974244,6.21435181247,16.3866065333,0.0,18.7433767983,22.9618409725,35.5675516729,0.0,18.025,17.5425516729
 05/12  11:00:00,66.9340589669,6.35078529764,18.8553190693,0.0,18.7433767983,22.9618409725,41.3589291987,0.0,18.025,23.3339291987
 05/12  12:00:00,69.0849855409,6.49164669734,20.821935773,0.0,18.5889407304,23.1597249699,35.5284060513,0.0,18.025,17.5034060513
 05/12  13:00:00,70.5503500265,6.60485865212,21.9275890534,0.0,18.7433767983,23.2517909448,41.3542371924,0.0,18.025,23.3292371924
 05/12  14:00:00,72.4928454394,6.72771137354,23.747229695,0.0,18.7433767983,23.2517909448,35.5303315758,0.0,18.025,17.5053315758
 05/12  15:00:00,74.4138107833,6.87664547968,25.8092092753,0.0,18.7433767983,22.9618409725,35.5257705543,0.0,18.025,17.5007705543
 05/12  16:00:00,78.3281113519,6.95114022635,25.1977029577,0.0,18.7433767983,27.431320555,23.7875387293,0.0,18.025,5.76253872932
 05/12  17:00:00,89.4399908898,7.18461070949,23.8878189777,0.0,17.6635504202,40.6971502883,5.77245383436,0.0,0.0,5.77245383436
 05/12  18:00:00,95.668446659,7.35545740229,23.4405022836,0.0,27.5259009287,37.3340067412,11.5822646419,0.0,0.0,11.5822646419
 05/12  19:00:00,98.4861930099,7.41400837681,21.9904549041,0.0,33.8341110165,33.3544677425,11.5488286396,0.0,0.0,11.5488286396
 05/12  20:00:00,111.169655817,7.51001158589,20.7717597458,0.0,36.5179666069,38.8247702939,5.7844559136,0.0,0.0,5.7844559136
 05/12  21:00:00,104.441544108,7.45934872106,19.6091953311,0.0,32.965339924,36.8579353714,11.5938187303,0.0,0.0,11.5938187303
 05/12  22:00:00,76.6154839069,6.99413571429,15.7956136886,0.0,25.6355707503,20.6438685092,11.5602498948,0.0,0.0,11.5602498948
 05/12  23:00:00,52.8097192564,6.54119482858,11.995909772,0.0,15.0252895274,11.7056064465,6.3233472969,0.555048545151,0.0,5.76829875175
 05/12  24:00:00,45.6111388493,6.33370593439,10.030598495,0.0,11.6412384099,10.0650221343,6.99304121142,1.23030318857,0.0,5.76273802285
 05/13  01:00:00,45.5174963701,6.22156348735,8.85035048276,0.0,12.8411359301,10.0650221343,1.80672894153,1.78672894153,0.0,0.02
 05/13  02:00:00,39.0652445535,6.04363592089,7.19506044291,0.0,8.25718729233,10.0299323277,9.15290070614,3.39576289849,0.0,5.75713780765
 05/13  03:00:00,38.613097617,5.99006680572,6.79648818032,0.0,8.25718729233,10.0299323277,2.54026393976,2.52026393976,0.0,0.02
 05/13  04:00:00,40.3281814791,5.98051460263,6.91448363662,0.0,8.25718729233,11.6354268332,6.99256019366,1.2301390523,0.0,5.76242114136
 05/13  05:00:00,42.5336881594,5.95331864634,6.87285741611,0.0,8.71707943955,15.3327214929,6.7271302489,0.958937797463,0.0,5.76819245144
 05/13  06:00:00,58.6979956556,6.12980702793,8.41661345556,0.0,18.5082010057,25.6353820695,7.12574507996,1.34790877452,0.0,5.77783630544
 05/13  07:00:00,79.4924535107,6.56628132299,12.4391287125,0.0,19.4083231844,41.0650158608,11.8661988443,0.272735630413,0.0,11.5934632139
 05/13  08:00:00,110.682325065,7.08863082759,19.2297674883,0.0,26.3286599382,57.9988325916,35.4123354156,0.00981261764027,0.0,35.402522798
 05/13  09:00:00,95.5148388112,6.84832417391,19.4566884033,0.0,26.3286599382,42.8504436482,41.5139762867,0.0,18.025,23.4889762867
 05/13  10:00:00,68.1601970773,6.44441195069,16.5000588374,0.0,21.7447113004,23.4437158914,41.4505207915,0.0,18.025,23.4255207915
 05/13  11:00:00,65.6202699585,6.44193886137,16.4243963941,0.0,19.3027497915,23.426170988,41.4035866871,0.0,18.025,23.3785866871
 05/13  12:00:00,66.2656573362,6.49296622504,16.8766335345,0.0,19.1483137236,23.7250123474,41.3511943989,0.0,18.025,23.3261943989
 05/13  13:00:00,67.8057063296,6.57481112109,18.1892968641,0.0,19.3027497915,23.7161209604,35.5294306581,0.0,18.025,17.5044306581
 05/13  14:00:00,67.0452374914,6.56852331384,17.4351096547,0.0,19.3027497915,23.7161209604,35.5233184337,0.0,18.025,17.4983184337
 05/13  15:00:00,65.5247923953,6.53909333374,16.2340518571,0.0,19.3027497915,23.426170988,41.3556670958,0.0,18.025,23.3306670958
 05/13  16:00:00,68.3147209595,6.50143745347,14.6103124269,0.0,19.3027497915,27.8956505705,23.7873397379,0.0,18.025,5.76233973793
 05/13  17:00:00,75.6306440137,6.61674143017,13.1884332733,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,90.4730283672,6.82587286272,13.8683723076,0.0,32.690315043,37.0816133363,6.1875562895,0.073114023261,0.0,6.11444226624
 05/13  19:00:00,92.7021482764,6.91489088191,14.0127636664,0.0,36.8143715336,33.066984531,12.3240954427,1.11715135457,0.0,11.2069440881
 05/13  20:00:00,104.144971991,7.02621463857,14.4521870964,0.0,36.3493007332,38.7721355839,8.7803467848,2.99672328196,0.0,5.78362350283
 05/13  21:00:00,101.355971647,6.97444128678,13.832821015,0.0,36.1807251679,36.8228455648,16.5663498689,5.01742423197,0.0,11.5489256369
 05/13  22:00:00,76.7670603661,6.58076533689,10.9576134374,0.0,31.0351095914,20.6438685092,17.5908050613,5.9989955142,0.0,11.5918095471
 05/13  23:00:00,50.9656849226,6.19440941086,8.09659255705,0.0,17.4250845679,11.7056064465,12.6084052841,6.82929437276,0.0,5.77911091129
 05/13  24:00:00,43.2209487516,6.04027017866,6.73395069204,0.0,12.8411359301,10.0650221343,13.1234500954,7.36093823986,0.0,5.76251185557
 05/14  01:00:00,42.3573099042,5.94323215128,5.84907672896,0.0,12.925468867,10.100111941,7.76652411849,7.74652411849,0.0,0.02
 05/14  02:00:00,36.5380036283,5.81551280366,4.77652794459,0.0,8.34152022915,10.0650221343,13.8357669828,8.07861802476,0.0,5.75714895805
 05/14  03:00:00,35.8688382856,5.74153445367,4.18133874049,0.0,8.34152022915,10.0650221343,14.1126309042,8.35554740145,0.0,5.75708350277
 05/14  04:00:00,37.2177679124,5.70883028524,3.95634211042,0.0,8.34152022915,11.6705166398,7.61429759924,7.59429759924,0.0,0.02
 05/14  05:00:00,39.4000609218,5.68286081574,3.89027498999,0.0,8.80141237637,15.3678112995,12.4446536214,6.67660889471,0.0,5.76804472665
 05/14  06:00:00,55.2198627295,5.84011996977,5.22817488752,0.0,18.5082010057,25.6353820695,17.4546484068,5.91688027568,0.0,11.5377681311
 05/14  07:00:00,74.7408096237,6.18052643889,7.95383647269,0.0,19.4926561212,41.1001056674,16.932139884,5.33932433519,0.0,11.5928155488
 05/14  08:00:00,103.769885168,6.62520282655,12.7807835253,0.0,26.3286599382,57.9988325916,30.3194737714,0.817686425795,0.0,29.5017873456
 05/14  09:00:00,89.1238106237,6.41808813658,13.6153315521,0.0,26.2443270014,42.8153538416,47.5112873693,0.126236285772,18.025,29.3600510836
 05/14  10:00:00,62.1411386137,6.02688974378,10.8985391274,0.0,21.7447113004,23.4437158914,42.4218477655,0.971486542572,18.025,23.4253612229
 05/14  11:00:00,59.4959267404,5.99215308387,10.690136824,0.0,19.3449162599,23.4437158914,36.0253910412,0.46114278878,18.025,17.5392482524
 05/14  12:00:00,59.4039361975,5.98052843191,10.4676488739,0.0,19.190480192,23.7425572507,42.6268928906,1.27109759031,18.025,23.3307953003
 05/14  13:00:00,59.1293275216,5.97077759613,10.1766638234,0.0,19.260583323,23.698576057,35.5273120096,0.0,18.025,17.5023120096
 05/14  14:00:00,59.1595349176,5.97935358893,10.1982999675,0.0,19.260583323,23.698576057,41.3518643556,0.0,18.025,23.3268643556
 05/14  15:00:00,58.6582275255,5.97290586784,9.99338844259,0.0,19.260583323,23.4086260847,36.6588319813,1.12888627924,18.025,17.5049457021
 05/14  16:00:00,62.1465169118,5.96220649173,9.04105699723,0.0,19.260583323,27.8781056672,25.1320925782,1.34468328083,18.025,5.76240929742
 05/14  17:00:00,70.2186686681,6.11980505853,8.33311447951,0.0,18.1807569449,37.5792895564,7.13166495255,1.36387959598,0.0,5.76778535657
 05/14  18:00:00,85.7293733746,6.36217802519,9.70784734174,0.0,32.6059821062,37.0465235296,9.06064647144,3.28719088888,0.0,5.77345558256
 05/14  19:00:00,88.9046178389,6.50909804427,10.6210429233,0.0,36.8143715336,33.066984531,11.1227773862,5.33843916953,0.0,5.78433821663
 05/14  20:00:00,101.195962726,6.68651653662,11.7234630027,0.0,36.43363367,38.8072253906,18.4270131041,6.88073804047,0.0,11.5462750636
 05/14  21:00:00,98.3579195304,6.66073011062,11.267919887,0.0,36.0963922311,36.7877557581,14.6416083432,8.85839855215,0.0,5.783209791
 05/14  22:00:00,73.854949912,6.28527000635,8.46044077005,0.0,30.9507766546,20.6087787026,21.9798489855,10.3871634815,0.0,11.592685504
 05/14  23:00:00,48.4076922031,5.92856899487,5.80444984829,0.0,17.4250845679,11.7056064465,17.157888994,11.3790073465,0.0,5.77888164747
 05/14  24:00:00,41.0197643653,5.80093984405,4.65268244864,0.0,12.925468867,10.100111941,17.440117007,11.6775212172,0.0,5.76259578977
 05/15  01:00:00,36.9412235596,5.67272566959,3.58240184863,0.0,10.0992000411,10.047477231,18.7804712438,13.0233054211,0.0,5.75716582274
 05/15  02:00:00,34.3832749721,5.59855091689,2.95819169402,0.0,8.25718729233,10.0299323277,13.9503420142,13.9303420142,0.0,0.02
 05/15  03:00:00,34.0789832443,5.56806738696,2.68437779134,0.0,8.25718729233,10.0299323277,19.9327429265,14.1759865794,0.0,5.75675634707
 05/15  04:00:00,35.3484733295,5.53274546846,2.38255950545,0.0,8.25718729233,11.6354268332,22.2280585873,16.4660116484,0.0,5.76204693892
 05/15  05:00:00,41.1458672811,5.54499913299,2.47195503971,0.0,12.1011305571,15.3678112995,21.6675043913,15.8888296053,0.0,5.77867478592
 05/15  06:00:00,68.0493085941,5.89305435457,5.1509341071,0.0,19.7275818095,37.2640762949,24.8882044504,13.2969095062,0.0,11.5912949442
 05/15  07:00:00,90.9516586092,6.34898069241,8.99312756311,0.0,24.3117294858,51.2795993405,24.741415945,7.29755748879,0.0,17.4438584562
 05/15  08:00:00,78.6406952514,5.9765125893,8.32982795222,0.0,23.6694662846,40.6342015617,24.0762823659,0.587374669099,0.0,23.4889076968
 05/15  09:00:00,76.0636474878,5.99465839492,10.7420337258,0.0,23.6694662846,35.6302164847,41.4469036072,0.0,18.025,23.4219036072
 05/15  10:00:00,57.5482017392,5.82651297923,9.99147703191,0.0,18.7433767983,22.9618409725,41.4215892934,0.0175438867023,18.025,23.3790454067
 05/15  11:00:00,58.2765722075,5.89093637839,10.6577002439,0.0,18.7433767983,22.9618409725,35.5299074625,0.0,18.025,17.5049074625
 05/15  12:00:00,59.5735549048,5.98004857469,11.8221252789,0.0,18.5889407304,23.1597249699,41.3550313233,0.0,18.025,23.3300313233
 05/15  13:00:00,60.2031948001,6.06471217954,12.1205942703,0.0,18.7433767983,23.2517909448,35.5264610873,0.0,18.025,17.5014610873
 05/15  14:00:00,60.9297434857,6.13391172516,12.7779486287,0.0,18.7433767983,23.2517909448,41.3509219851,0.0,18.025,23.3259219851
 05/15  15:00:00,61.060510543,6.19627297067,13.136302419,0.0,18.7433767983,22.9618409725,35.5282525896,0.0,18.025,17.5032525896
 05/15  16:00:00,64.8418781,6.23778404451,12.4248385569,0.0,18.7433767983,27.431320555,23.78732123,0.0,18.025,5.76232122996
 05/15  17:00:00,76.4603320138,6.45463524502,11.6381633113,0.0,17.6635504202,40.6971502883,5.77274372992,0.0,0.0,5.77274372992
 05/15  18:00:00,83.4787384708,6.59440436313,12.0118998118,0.0,27.5259009287,37.3340067412,12.5939889002,1.01288220072,0.0,11.5811066994
 05/15  19:00:00,86.431883567,6.69732826026,12.5368691996,0.0,33.8341110165,33.3544677425,7.72449272923,1.9402583898,0.0,5.78423433943
 05/15  20:00:00,102.796952888,6.8292991214,13.0798062018,0.0,36.5179666069,38.8247702939,15.9352074764,4.38833581943,0.0,11.5468716569
 05/15  21:00:00,96.8787214311,6.81671534832,12.6890667006,0.0,32.965339924,36.8579353714,18.4657674888,6.87396985424,0.0,11.5917976346
 05/15  22:00:00,69.70317813,6.38706097466,9.49043272611,0.0,25.6355707503,20.6438685092,14.586046705,8.79678751597,0.0,5.78925918898
 05/15  23:00:00,46.7024654152,5.99651298742,6.43336297996,0.0,15.0252895274,11.7056064465,16.2798688474,10.5126730618,0.0,5.7671957856
 05/15  24:00:00,39.8295906242,5.81525784534,4.76751574617,0.0,11.6412384099,10.0650221343,17.7173623892,11.9548246053,0.0,5.7625377839
 05/16  01:00:00,37.1947523893,5.70025949454,3.80840464926,0.0,10.0992000411,10.047477231,18.7706546667,13.0137947868,0.0,5.75685987989
 05/16  02:00:00,34.5325642131,5.6108271423,3.09520773313,0.0,8.25718729233,10.0299323277,13.4062283858,13.3862283858,0.0,0.02
 05/16  03:00:00,34.1596202847,5.57323320019,2.75985412678,0.0,8.25718729233,10.0299323277,19.4583561895,13.7012718844,0.0,5.75708430508
 05/16  04:00:00,35.657520951,5.5597786335,2.66458313568,0.0,8.25718729233,11.6354268332,12.9360914192,12.9160914192,0.0,0.02
 05/16  05:00:00,41.7122597914,5.59039722147,2.99295942402,0.0,12.1011305571,15.3678112995,22.0876998085,10.5511137768,0.0,11.5365860317
 05/16  06:00:00,69.8298242222,6.05852105736,6.76600275936,0.0,19.7275818095,37.2640762949,17.8780648768,6.28806547423,0.0,11.5899994026
 05/16  07:00:00,92.8546030808,6.51966532245,10.7254174615,0.0,24.3117294858,51.2795993405,14.387087251,2.75173162299,0.0,11.635355628
 05/16  08:00:00,79.8305821083,6.07331052569,9.42293446223,0.0,23.6694662846,40.6342015617,29.3998507025,0.044067838172,0.0,29.3557828644
 05/16  09:00:00,77.6258974809,6.10844075621,12.1905145428,0.0,23.6694662846,35.6302164847,41.4429904597,0.0,18.025,23.4179904597
 05/16  10:00:00,59.8562143228,5.98373882133,12.1422726784,0.0,18.7433767983,22.9618409725,41.4020770242,0.0,18.025,23.3770770242
 05/16  11:00:00,61.0506924665,6.0640719614,13.2586923476,0.0,18.7433767983,22.9618409725,35.5293813685,0.0,18.025,17.5043813685
 05/16  12:00:00,62.4514585487,6.14636310509,14.5337180761,0.0,18.5889407304,23.1597249699,41.3496538313,0.0,18.025,23.3246538313
 05/16  13:00:00,63.6256227696,6.23809050434,15.3696552019,0.0,18.7433767983,23.2517909448,35.5269245985,0.0,18.025,17.5019245985
 05/16  14:00:00,63.9455014116,6.28385895563,15.6437601882,0.0,18.7433767983,23.2517909448,35.5241534766,0.0,18.025,17.4991534766
 05/16  15:00:00,63.1159767323,6.30195864172,15.0860926139,0.0,18.7433767983,22.9618409725,41.3512719385,0.0,18.025,23.3262719385
 05/16  16:00:00,67.15414474,6.3497907084,14.625107483,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,79.0185347058,6.5866520404,14.0643563169,0.0,17.6635504202,40.6971502883,11.5260193317,0.0,0.0,11.5260193317
 05/16  18:00:00,85.968428973,6.74714680928,14.3488672393,0.0,27.5259009287,37.3340067412,5.80034016266,0.0,0.0,5.80034016266
 05/16  19:00:00,88.9058861408,6.86607169295,14.8421365126,0.0,33.8341110165,33.3544677425,11.6157785125,0.0690689287277,0.0,11.5467095838
 05/16  20:00:00,105.258638419,7.02775699845,15.3430516091,0.0,36.5179666069,38.8247702939,7.09889977772,1.31616131394,0.0,5.78273846377
 05/16  21:00:00,99.6538887495,7.04518185244,15.2357876994,0.0,32.965339924,36.8579353714,13.4590638678,1.86729305793,0.0,11.5917708099
 05/16  22:00:00,72.359532464,6.60688348179,11.9269756249,0.0,25.6355707503,20.6438685092,14.2386996708,2.67966311212,0.0,11.5590365587
 05/16  23:00:00,49.4469448865,6.22485053617,8.94951297988,0.0,15.0252895274,11.7056064465,8.53850111023,2.77071044137,0.0,5.76779066885
 05/16  24:00:00,42.6937467202,6.05762696369,7.38931129911,0.0,11.6412384099,10.0650221343,9.33656380117,3.57424764076,0.0,5.76231616041
 05/17  01:00:00,39.9367693696,5.94489150294,6.30579724158,0.0,10.0992000411,10.047477231,4.57452889301,4.55452889301,0.0,0.02
 05/17  02:00:00,37.1801943732,5.85355093764,5.50011507573,0.0,8.25718729233,10.0299323277,10.6573590625,4.90033971313,0.0,5.75701934939
 05/17  03:00:00,36.594396437,5.79661080888,4.97126332304,0.0,8.25718729233,10.0299323277,5.2029125345,5.1829125345,0.0,0.02
 05/17  04:00:00,37.7899398063,5.75427169976,4.60251167437,0.0,8.25718729233,11.6354268332,11.1804927611,5.41834442646,0.0,5.76214833468
 05/17  05:00:00,43.7291947607,5.77464087131,4.82566608479,0.0,12.1011305571,15.3678112995,10.6743999746,4.89622777468,0.0,5.77817219996
 05/17  06:00:00,72.2478142999,6.30012502155,8.94240623866,0.0,19.7275818095,37.2640762949,15.8227275626,4.23259257544,0.0,11.5901349872
 05/17  07:00:00,94.9803384214,6.72251801953,12.6483270278,0.0,24.3117294858,51.2795993405,19.5986739923,2.15729035383,0.0,17.4413836385
 05/17  08:00:00,82.541062683,6.29134228993,11.9154007639,0.0,23.6694662846,40.6342015617,29.3534019897,0.0,0.0,29.3534019897
 05/17  09:00:00,80.6971305574,6.33138740826,15.0388150417,0.0,23.6694662846,35.6302164847,41.4425187348,0.0,18.025,23.4175187348
 05/17  10:00:00,62.9824577815,6.18191801664,15.0703471143,0.0,18.7433767983,22.9618409725,35.56076946,0.0,18.025,17.53576946
 05/17  11:00:00,64.053667524,6.2552187368,16.070526058,0.0,18.7433767983,22.9618409725,41.356028777,0.0,18.025,23.331028777
 05/17  12:00:00,66.0080209439,6.35906485751,17.8775858295,0.0,18.5889407304,23.1597249699,35.5262945578,0.0,18.025,17.5012945578
 05/17  13:00:00,67.7196984673,6.45912655406,19.2426981665,0.0,18.7433767983,23.2517909448,35.5215217648,0.0,18.025,17.4965217648
 05/17  14:00:00,68.4706765029,6.52747014772,19.9253367762,0.0,18.7433767983,23.2517909448,41.3527881507,0.0,18.025,23.3277881507
 05/17  15:00:00,68.2349703776,6.586055327,19.9209899538,0.0,18.7433767983,22.9618409725,35.5220416422,0.0,18.025,17.4970416422
 05/17  16:00:00,71.8563135541,6.62629149801,19.0507847165,0.0,18.7433767983,27.431320555,23.7870845473,0.0,18.025,5.76208454729
 05/17  17:00:00,83.3382009751,6.85963002416,18.1110611733,0.0,17.6635504202,40.6971502883,5.77301292607,0.0,0.0,5.77301292607
 05/17  18:00:00,89.7003408274,7.02934694765,17.7985981625,0.0,27.5259009287,37.3340067412,11.5796863294,0.0,0.0,11.5796863294
 05/17  19:00:00,92.1161280948,7.1268803887,17.7915893847,0.0,33.8341110165,33.3544677425,5.7829476206,0.0,0.0,5.7829476206
 05/17  20:00:00,108.623405159,7.2957016122,18.4398815249,0.0,36.5179666069,38.8247702939,11.5467808963,0.0,0.0,11.5467808963
 05/17  21:00:00,101.92996432,7.25127083251,17.3057951726,0.0,32.965339924,36.8579353714,12.3013256125,0.711753343784,0.0,11.5895722687
 05/17  22:00:00,73.8367707137,6.75407696248,13.2570382371,0.0,25.6355707503,20.6438685092,7.98442953176,2.19622801626,0.0,5.7882015155
 05/17  23:00:00,50.4837887352,6.33449530151,9.87672155778,0.0,15.0252895274,11.7056064465,8.78304200887,3.01528274872,0.0,5.76775926015
 05/17  24:00:00,43.6340351861,6.15578829021,8.23144415029,0.0,11.6412384099,10.0650221343,9.38271475992,3.62037677687,0.0,5.76233798304
 05/18  01:00:00,40.7746153493,6.02992688659,7.05860841183,0.0,10.0992000411,10.047477231,9.87133590105,4.11445546965,0.0,5.7568804314
 05/18  02:00:00,37.6635919631,5.90945123614,5.92762319191,0.0,8.25718729233,10.0299323277,5.48043158841,5.46043158841,0.0,0.02
 05/18  03:00:00,37.0867128916,5.85123556177,5.4089541627,0.0,8.25718729233,10.0299323277,11.1466315321,5.38988537461,0.0,5.75674615748
 05/18  04:00:00,38.3905125844,5.81560036295,5.14176552421,0.0,8.25718729233,11.6354268332,5.10752017791,5.08752017791,0.0,0.02
 05/18  05:00:00,44.5970797036,5.85496795593,5.61323286887,0.0,12.1011305571,15.3678112995,15.1689411848,3.63384991629,0.0,11.5350912685
 05/18  06:00:00,73.3792932703,6.40223655821,9.97179732861,0.0,19.7275818095,37.2640762949,14.2106253297,2.62165072278,0.0,11.588974607
 05/18  07:00:00,96.0042460246,6.81791548829,13.5768635099,0.0,24.3117294858,51.2795993405,19.0454411203,1.60446386847,0.0,17.4409772518
 05/18  08:00:00,83.4022992161,6.36462583298,12.7033732747,0.0,23.6694662846,40.6342015617,23.4841921415,0.0,0.0,23.4841921415
 05/18  09:00:00,81.0536657828,6.38297796132,15.3437751526,0.0,23.6694662846,35.6302164847,41.4398456278,0.0,18.025,23.4148456278
 05/18  10:00:00,62.8634839946,6.20662151506,14.926676564,0.0,18.7433767983,22.9618409725,41.3989673966,0.0,18.025,23.3739673966
 05/18  11:00:00,64.3950932361,6.28813574585,16.3790422482,0.0,18.7433767983,22.9618409725,35.5270059753,0.0,18.025,17.5020059753
 05/18  12:00:00,66.854655129,6.42010444013,18.6631850389,0.0,18.5889407304,23.1597249699,39.5197906037,0.0,18.025,21.4947906037
 05/18  13:00:00,68.7164295681,6.53107754876,20.1674888483,0.0,18.7433767983,23.2517909448,37.3492068644,0.0,18.025,19.3242068644
 05/18  14:00:00,69.825770411,6.62092346346,21.1869783697,0.0,18.7433767983,23.2517909448,35.5212060232,0.0,18.025,17.4962060232
 05/18  15:00:00,69.5245958825,6.69050014245,21.1061812028,0.0,18.7433767983,22.9618409725,41.3467118249,0.0,18.025,23.3217118249
 05/18  16:00:00,73.2407995219,6.73319900838,20.3283701934,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,84.241973395,6.95752946334,18.9169399647,0.0,17.6635504202,40.6971502883,5.77273051505,0.0,0.0,5.77273051505
 05/18  18:00:00,90.108680862,7.08494385339,18.1513589331,0.0,27.5259009287,37.3340067412,11.578803325,0.0,0.0,11.578803325
 05/18  19:00:00,92.6937895775,7.16803114634,18.3281092846,0.0,33.8341110165,33.3544677425,11.5467389837,0.0,0.0,11.5467389837
 05/18  20:00:00,108.857813295,7.31988515172,18.650124544,0.0,36.5179666069,38.8247702939,5.83653234705,0.0532864350705,0.0,5.78324591198
 05/18  21:00:00,102.975859837,7.32535983421,18.277620522,0.0,32.965339924,36.8579353714,11.9750987445,0.384759964885,0.0,11.5903387796
 05/18  22:00:00,75.5814442843,6.88534250123,14.8704572039,0.0,25.6355707503,20.6438685092,12.0967283154,0.538579050021,0.0,11.5581492654
 05/18  23:00:00,52.1412146144,6.46252513897,11.4061257851,0.0,15.0252895274,11.7056064465,6.80868784447,1.04113891983,0.0,5.76754892465
 05/18  24:00:00,45.2042794657,6.2801447288,9.67734289097,0.0,11.6412384099,10.0650221343,1.42943484837,1.40943484837,0.0,0.02
 05/19  01:00:00,42.4651138573,6.16858166448,8.61045740909,0.0,10.0992000411,10.047477231,7.26485934168,1.50811234372,0.0,5.75674699796
 05/19  02:00:00,39.6217696684,6.07042770134,7.72482727869,0.0,8.25718729233,10.0299323277,1.61246000664,1.59246000664,0.0,0.02
 05/19  03:00:00,38.9820271686,6.00860539963,7.14690673826,0.0,8.25718729233,10.0299323277,7.42111614838,1.66430374007,0.0,5.75681240831
 05/19  04:00:00,40.1558504095,5.96385362345,6.75885276471,0.0,8.25718729233,11.6354268332,7.54421152326,1.78203639102,0.0,5.76217513224
 05/19  05:00:00,46.1762780569,5.99132842016,7.05608603193,0.0,12.1011305571,15.3678112995,7.52681618705,1.74852531398,0.0,5.77829087307
 05/19  06:00:00,74.9370443806,6.539769348,11.3920334975,0.0,19.7275818095,37.2640762949,13.2483669918,1.65831145304,0.0,11.5900555387
 05/19  07:00:00,97.4459029763,6.93997990629,14.8964824713,0.0,24.3117294858,51.2795993405,18.3693473995,0.929264757629,0.0,17.4400826419
 05/19  08:00:00,84.8634451087,6.45954221196,14.0696214133,0.0,23.6694662846,40.6342015617,23.4827111816,0.0,0.0,23.4827111816
 05/19  09:00:00,81.7837492846,6.41827806941,16.0385685285,0.0,23.6694662846,35.6302164847,41.4406556905,0.0,18.025,23.4156556905
 05/19  10:00:00,62.6480124051,6.1552324478,14.7626070778,0.0,18.7433767983,22.9618409725,41.3976355993,0.0,18.025,23.3726355993
 05/19  11:00:00,63.2318203667,6.1691810053,15.3347296628,0.0,18.7433767983,22.9618409725,35.5250975669,0.0,18.025,17.5000975669
 05/19  12:00:00,64.6204005529,6.21471326437,16.6343314741,0.0,18.5889407304,23.1597249699,41.3478603636,0.0,18.025,23.3228603636
 05/19  13:00:00,63.6156578156,6.17754786748,15.4202493791,0.0,18.7433767983,23.2517909448,35.5241581373,0.0,18.025,17.4991581373
 05/19  14:00:00,63.2668200279,6.16219754264,15.0867611851,0.0,18.7433767983,23.2517909448,35.5191718403,0.0,18.025,17.4941718403
 05/19  15:00:00,63.2964891646,6.18798720204,15.3805954823,0.0,18.7433767983,22.9618409725,41.3492562953,0.0,18.025,23.3242562953
 05/19  16:00:00,67.2321020815,6.22187428737,14.8309998624,0.0,18.7433767983,27.431320555,23.7868541646,0.0,18.025,5.76185416457
 05/19  17:00:00,79.2675854638,6.49990186945,14.4001875971,0.0,17.6635504202,40.6971502883,5.77167011073,0.0,0.0,5.77167011073
 05/19  18:00:00,86.8932469717,6.71725932936,15.3036286304,0.0,27.5259009287,37.3340067412,5.80623710853,0.00717250606782,0.0,5.79906460246
 05/19  19:00:00,89.921345148,6.84108067496,15.8826279214,0.0,33.8341110165,33.3544677425,11.5463917114,0.0,0.0,11.5463917114
 05/19  20:00:00,106.894978952,7.06459444332,16.9425950223,0.0,36.5179666069,38.8247702939,5.81511144466,0.0328543963401,0.0,5.78225704832
 05/19  21:00:00,101.688747503,7.13404337152,17.181846164,0.0,32.965339924,36.8579353714,11.590077104,0.0,0.0,11.590077104
 05/19  22:00:00,74.282337183,6.70741770562,13.7492911718,0.0,25.6355707503,20.6438685092,11.5567838149,0.0,0.0,11.5567838149
 05/19  23:00:00,50.9659440827,6.30714125855,10.3862469251,0.0,15.0252895274,11.7056064465,6.31191242366,0.544345317154,0.0,5.76756710651
 05/19  24:00:00,44.2097061863,6.1506413607,8.81227788325,0.0,11.6412384099,10.0650221343,6.64325821441,0.881216435381,0.0,5.76204177903
 05/20  01:00:00,44.6596983904,6.09302041136,8.12113062184,0.0,12.8411359301,10.0650221343,0.977577494939,0.957577494939,0.0,0.02
 05/20  02:00:00,38.8864762213,5.97762502572,7.08233868274,0.0,8.25718729233,10.0299323277,6.77973017033,1.02293269909,0.0,5.75679747123
 05/20  03:00:00,37.9769270477,5.90013191223,6.25028782857,0.0,8.25718729233,10.0299323277,1.51981240629,1.49981240629,0.0,0.02
 05/20  04:00:00,38.9182537689,5.84109536352,5.6440215616,0.0,8.25718729233,11.6354268332,7.70946332369,1.94797070271,0.0,5.76149262099
 05/20  05:00:00,40.442528706,5.77171039494,4.96336534122,0.0,8.71707943955,15.3327214929,9.37941376845,3.61202324719,0.0,5.76739052126
 05/20  06:00:00,56.6275845846,5.95231179694,6.52377977392,0.0,18.5082010057,25.6353820695,9.17246427758,3.39434471428,0.0,5.77811956329
 05/20  07:00:00,76.2328710294,6.29588436618,9.45008567228,0.0,19.4083231844,41.0650158608,13.3329267856,1.74323245273,0.0,11.5896943329
 05/20  08:00:00,105.750141662,6.73718362168,14.649216992,0.0,26.3286599382,57.9988325916,29.48423928,0.0,0.0,29.48423928
 05/20  09:00:00,91.3409567204,6.54473807323,15.5865200193,0.0,26.3286599382,42.8504436482,47.3657467288,0.0,18.025,29.3407467288
 05/20  10:00:00,65.0748767077,6.20549818482,13.6537445618,0.0,21.7447113004,23.4437158914,41.4406379055,0.0,18.025,23.4156379055
 05/20  11:00:00,63.1792609849,6.23707015344,14.1883242806,0.0,19.3027497915,23.426170988,41.3929232393,0.0,18.025,23.3679232393
 05/20  12:00:00,64.6713266267,6.32745972381,15.4478574484,0.0,19.1483137236,23.7250123474,35.5226241854,0.0,18.025,17.4976241854
 05/20  13:00:00,67.0127948044,6.44637552201,17.5248604727,0.0,19.3027497915,23.7161209604,35.5195399992,0.0,18.025,17.4945399992
 05/20  14:00:00,68.7333013103,6.55880191212,19.1329445724,0.0,19.3027497915,23.7161209604,41.3440977907,0.0,18.025,23.3190977907
 05/20  15:00:00,69.4984111753,6.64938177643,20.0974244736,0.0,19.3027497915,23.426170988,35.5231816428,0.0,18.025,17.4981816428
 05/20  16:00:00,73.2870638586,6.67608369309,19.408055044,0.0,19.3027497915,27.8956505705,23.7868437225,0.0,18.025,5.76184372252
 05/20  17:00:00,80.5981177799,6.82279546915,17.9499125985,0.0,18.2229234133,37.5968344597,5.7672802871,0.0,0.0,5.7672802871
 05/20  18:00:00,95.1026953632,7.07793764886,18.2460463927,0.0,32.690315043,37.0816133363,5.77234573875,0.0,0.0,5.77234573875
 05/20  19:00:00,95.0479207053,7.19091680821,17.9666065325,0.0,36.8143715336,33.066984531,5.78324199027,0.0,0.0,5.78324199027
 05/20  20:00:00,107.698349825,7.28784344458,17.7440303247,0.0,36.3493007332,38.7721355839,5.79731812061,0.0147119884845,0.0,5.78260613213
 05/20  21:00:00,104.358196165,7.21258610454,16.596995175,0.0,36.1807251679,36.8228455648,11.5464683874,0.0,0.0,11.5464683874
 05/20  22:00:00,78.7370158285,6.75674289182,12.7517324819,0.0,31.0351095914,20.6438685092,12.9208850278,1.33125908788,0.0,11.5896259399
 05/20  23:00:00,52.1356983463,6.30628467766,9.15481346746,0.0,17.4250845679,11.7056064465,10.5614253954,4.78330907677,0.0,5.77811631864
 05/20  24:00:00,43.8325916289,6.10647582396,7.27943488692,0.0,12.8411359301,10.0650221343,13.4119467844,7.64984698978,0.0,5.76209979459
 05/21  01:00:00,42.6082204713,5.9786305461,6.06462689132,0.0,12.925468867,10.100111941,8.76504011363,8.74504011363,0.0,0.02
 05/21  02:00:00,36.4903887513,5.81603514858,4.72842362214,0.0,8.34152022915,10.0650221343,15.8714018938,10.1147603876,0.0,5.75664150625
 05/21  03:00:00,35.4264254279,5.70071847289,3.77978071263,0.0,8.34152022915,10.0650221343,12.1299170832,12.1099170832,0.0,0.02
 05/21  04:00:00,36.3004476168,5.62035391074,3.12754353051,0.0,8.34152022915,11.6705166398,19.9383782014,14.1763739394,0.0,5.76200426201
 05/21  05:00:00,38.3471809514,5.59216998605,2.9281442292,0.0,8.80141237637,15.3678112995,20.1598929051,14.3927734192,0.0,5.7671194859
 05/21  06:00:00,53.9059091391,5.71547589353,4.03895322896,0.0,18.5082010057,25.6353820695,16.3819407346,10.604741848,0.0,5.77719888662
 05/21  07:00:00,74.1869276314,6.11084537216,7.46977749912,0.0,19.4926561212,41.1001056674,17.0007678085,5.41161477879,0.0,11.5891530297
 05/21  08:00:00,104.092391613,6.62401018344,13.1046678977,0.0,26.3286599382,57.9988325916,35.424485203,0.0523968268864,0.0,35.3720883761
 05/21  09:00:00,90.4386415694,6.48517788889,14.863203344,0.0,26.2443270014,42.8153538416,41.4988828693,0.0,18.025,23.4738828693
 05/21  10:00:00,65.0165909796,6.20532400305,13.5956483264,0.0,21.7447113004,23.4437158914,41.4390751639,0.0,18.025,23.4140751639
 05/21  11:00:00,63.6676958731,6.27009040908,14.5840379639,0.0,19.3449162599,23.4437158914,41.3916882413,0.0,18.025,23.3666882413
 05/21  12:00:00,65.3364033172,6.38437812893,15.9963092103,0.0,19.190480192,23.7425572507,35.5221387661,0.0,18.025,17.4971387661
 05/21  13:00:00,68.4116291238,6.54273955887,18.8870492665,0.0,19.260583323,23.698576057,35.5168617143,0.0,18.025,17.4918617143
 05/21  14:00:00,70.3794207183,6.67332271857,20.724262732,0.0,19.260583323,23.698576057,41.345724458,0.0,18.025,23.320724458
 05/21  15:00:00,71.4583307491,6.78667708443,21.9797644358,0.0,19.260583323,23.4086260847,35.5202467639,0.0,18.025,17.4952467639
 05/21  16:00:00,76.1764163378,6.85073263695,22.1824780986,0.0,19.260583323,27.8781056672,23.7867662923,0.0,18.025,5.76176629227
 05/21  17:00:00,85.2465542147,7.08653244764,22.3943323447,0.0,18.1807569449,37.5792895564,5.76612324518,0.0,0.0,5.76612324518
 05/21  18:00:00,97.1578843233,7.27106897714,20.2275387653,0.0,32.6059821062,37.0465235296,5.77238376951,0.0,0.0,5.77238376951
 05/21  19:00:00,95.2955085626,7.2630680479,18.142059602,0.0,36.8143715336,33.066984531,5.82772654819,0.0449039941595,0.0,5.78282255403
 05/21  20:00:00,108.025476462,7.34541858575,17.8941686397,0.0,36.43363367,38.8072253906,6.17670212634,0.393710879413,0.0,5.78299124693
 05/21  21:00:00,104.340851911,7.24863123065,16.6630443574,0.0,36.0963922311,36.7877557581,13.3265059849,1.78018978046,0.0,11.5463162044
 05/21  22:00:00,78.9379247054,6.78789590394,13.0409328008,0.0,30.9507766546,20.6087787026,15.3110545734,3.72259067937,0.0,11.588463894
 05/21  23:00:00,52.839908874,6.36721136648,9.79810897906,0.0,17.4250845679,11.7056064465,10.6935579203,4.91566249528,0.0,5.77789542498
 05/21  24:00:00,44.9436953906,6.18847808958,8.18912033273,0.0,12.925468867,10.100111941,11.27136788,5.50967637352,0.0,5.76169150653
 05/22  01:00:00,40.4557675831,6.02594261785,6.74376932659,0.0,10.0992000411,10.047477231,5.9748486995,5.9548486995,0.0,0.02
 05/22  02:00:00,37.1974842892,5.88806995633,5.48291356062,0.0,8.25718729233,10.0299323277,13.0389296779,7.28225075076,0.0,5.75667892715
 05/22  03:00:00,36.2888326896,5.79788422556,4.66444823878,0.0,8.25718729233,10.0299323277,13.926303401,8.17014101955,0.0,5.75616238142
 05/22  04:00:00,37.3356975193,5.73564901906,4.16692956472,0.0,8.25718729233,11.6354268332,8.442496431,8.422496431,0.0,0.02
 05/22  05:00:00,43.1279336064,5.73989955522,4.25920359821,0.0,12.1011305571,15.3678112995,13.6951530688,7.91731568056,0.0,5.77783738823
 05/22  06:00:00,71.4623603368,6.2480003942,8.2091791624,0.0,19.7275818095,37.2640762949,18.6539152149,7.06535045584,0.0,11.588564759
 05/22  07:00:00,94.8817535403,6.72600209611,12.546397028,0.0,24.3117294858,51.2795993405,19.6775872255,2.24174639245,0.0,17.435840833
 05/22  08:00:00,84.4372476286,6.41131837298,13.6917016069,0.0,23.6694662846,40.6342015617,29.3529447102,0.0113357380513,0.0,29.3416089722
 05/22  09:00:00,84.5766793759,6.50764114662,18.7421745309,0.0,23.6694662846,35.6302164847,41.4291909605,0.0,18.025,23.4041909605
 05/22  10:00:00,67.8485913249,6.39413842874,19.7243112952,0.0,18.7433767983,22.9618409725,35.5564700315,0.0,18.025,17.5314700315
 05/22  11:00:00,70.9197278419,6.55695521588,22.6348824006,0.0,18.7433767983,22.9618409725,41.3474810551,0.0,18.025,23.3224810551
 05/22  12:00:00,73.9107075962,6.73221247281,25.407158249,0.0,18.5889407304,23.1597249699,35.5217127002,0.0,18.025,17.4967127002
 05/22  13:00:00,76.3322269427,6.88569403489,27.4286899949,0.0,18.7433767983,23.2517909448,35.5204798747,0.0,18.025,17.4954798747
 05/22  14:00:00,77.4171307055,6.98617636928,28.4131162572,0.0,18.7433767983,23.2517909448,41.3422784015,0.0,18.025,23.3172784015
 05/22  15:00:00,78.1199572306,7.08906329383,29.3030046717,0.0,18.7433767983,22.9618409725,35.521520159,0.0,18.025,17.496520159
 05/22  16:00:00,83.2358907554,7.2005958931,29.8560865415,0.0,18.7433767983,27.431320555,23.7866734895,0.0,18.025,5.76167348954
 05/22  17:00:00,96.9251820461,7.56150932478,30.9962092705,0.0,17.6635504202,40.6971502883,5.77196317329,0.0,0.0,5.77196317329
 05/22  18:00:00,103.84750519,7.79294277756,31.1822599222,0.0,27.5259009287,37.3340067412,11.5775082859,0.0,0.0,11.5775082859
 05/22  19:00:00,104.750663634,7.86889610949,29.6841744626,0.0,33.8341110165,33.3544677425,5.78277973462,0.0,0.0,5.78277973462
 05/22  20:00:00,119.21290049,7.99528666204,28.3298647882,0.0,36.5179666069,38.8247702939,5.78210211968,0.0,0.0,5.78210211968
 05/22  21:00:00,111.204132721,7.92333380592,25.9080016334,0.0,32.965339924,36.8579353714,11.5887036787,0.0,0.0,11.5887036787
 05/22  22:00:00,82.2458329747,7.40639099708,21.0138603426,0.0,25.6355707503,20.6438685092,11.5566747478,0.0,0.0,11.5566747478
 05/22  23:00:00,57.7695564708,6.92104464741,16.5759813812,0.0,15.0252895274,11.7056064465,5.76715094518,0.0,0.0,5.76715094518
 05/22  24:00:00,49.8954178995,6.67315180278,13.9754994985,0.0,11.6412384099,10.0650221343,5.76181007095,0.0,0.0,5.76181007095
 05/23  01:00:00,46.6131721614,6.51879967582,12.4083214384,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,43.3163772385,6.38815559732,11.1017245476,0.0,8.25718729233,10.0299323277,5.75657819285,0.0,0.0,5.75657819285
 05/23  03:00:00,42.054530828,6.28231296554,9.94572593189,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  04:00:00,43.1953083452,6.22968840238,9.53250331349,0.0,8.25718729233,11.6354268332,5.76116327055,0.0,0.0,5.76116327055
 05/23  05:00:00,49.5819698018,6.27407770352,10.1790764182,0.0,12.1011305571,15.3678112995,5.77763352372,0.0,0.0,5.77763352372
 05/23  06:00:00,78.4832954394,6.8297448106,14.6483908195,0.0,19.7275818095,37.2640762949,11.5880781605,0.0,0.0,11.5880781605
 05/23  07:00:00,101.132681861,7.22132503319,18.3020248634,0.0,24.3117294858,51.2795993405,17.4360479515,0.0,0.0,17.4360479515
 05/23  08:00:00,89.6142927067,6.77965232223,18.5004327793,0.0,23.6694662846,40.6342015617,23.4751937661,0.0,0.0,23.4751937661
 05/23  09:00:00,88.2174762789,6.79338517341,22.0972431749,0.0,23.6694662846,35.6302164847,41.4326291245,0.0,18.025,23.4076291245
 05/23  10:00:00,70.321980397,6.604679207,21.9871667043,0.0,18.7433767983,22.9618409725,41.3908849417,0.0,18.025,23.3658849417
 05/23  11:00:00,71.8871688686,6.67973924442,23.4795465313,0.0,18.7433767983,22.9618409725,35.5210996273,0.0,18.025,17.4960996273
 05/23  12:00:00,74.7810891311,6.82261797023,26.1871386379,0.0,18.5889407304,23.1597249699,41.3396004159,0.0,18.025,23.3146004159
 05/23  13:00:00,77.3823316917,6.96680595438,28.3976944526,0.0,18.7433767983,23.2517909448,35.5193067339,0.0,18.025,17.4943067339
 05/23  14:00:00,78.5942396025,7.068005489,29.5083983595,0.0,18.7433767983,23.2517909448,35.5159426883,0.0,18.025,17.4909426883
 05/23  15:00:00,79.1656962495,7.16952672322,30.2682855191,0.0,18.7433767983,22.9618409725,35.5165798304,0.0,18.025,17.4915798304
 05/23  16:00:00,81.9754213833,7.18525927484,28.6109680613,0.0,18.7433767983,27.431320555,23.7866044942,0.0,18.025,5.76160449421
 05/23  17:00:00,93.5644622577,7.43161554408,27.765397117,0.0,17.6635504202,40.6971502883,5.7720348708,0.0,0.0,5.7720348708
 05/23  18:00:00,100.67435156,7.64717463471,28.1548934387,0.0,27.5259009287,37.3340067412,11.5772822862,0.0,0.0,11.5772822862
 05/23  19:00:00,103.442298324,7.79478098065,28.4499368507,0.0,33.8341110165,33.3544677425,5.78265419504,0.0,0.0,5.78265419504
 05/23  20:00:00,117.326705744,7.90521739804,26.5337496204,0.0,36.5179666069,38.8247702939,11.5441845203,0.0,0.0,11.5441845203
 05/23  21:00:00,109.164690783,7.81406382396,23.9778531989,0.0,32.965339924,36.8579353714,11.5871063647,0.0,0.0,11.5871063647
 05/23  22:00:00,80.1653311496,7.27850834585,19.061258984,0.0,25.6355707503,20.6438685092,5.78783409355,0.0,0.0,5.78783409355
 05/23  23:00:00,55.7577018763,6.78593311634,14.6992482071,0.0,15.0252895274,11.7056064465,5.76703007181,0.0,0.0,5.76703007181
 05/23  24:00:00,48.2775956351,6.55985907517,12.4709744811,0.0,11.6412384099,10.0650221343,5.76064607698,0.0,0.0,5.76064607698
 05/24  01:00:00,45.1897463888,6.41426437498,11.089433029,0.0,10.0992000411,10.047477231,5.75635007447,0.0,0.0,5.75635007447
 05/24  02:00:00,41.7903323541,6.27123446349,9.69261077182,0.0,8.25718729233,10.0299323277,0.359259451011,0.339259451011,0.0,0.02
 05/24  03:00:00,40.7084884411,6.17142103206,8.71057506361,0.0,8.25718729233,10.0299323277,6.48330877888,0.727193347825,0.0,5.75611543105
 05/24  04:00:00,41.3638955282,6.08230889291,7.8484820512,0.0,8.25718729233,11.6354268332,1.26611291119,1.24611291119,0.0,0.02
 05/24  05:00:00,48.0282730584,6.14843705716,8.75102854441,0.0,12.1011305571,15.3678112995,11.9056482435,0.371014599363,0.0,11.5346336441
 05/24  06:00:00,78.1402386919,6.78158822493,14.3535128649,0.0,19.7275818095,37.2640762949,11.5857777407,0.0,0.0,11.5857777407
 05/24  07:00:00,102.475605319,7.27567047438,19.5906353382,0.0,24.3117294858,51.2795993405,11.6297626722,0.0,0.0,11.6297626722
 05/24  08:00:00,92.1455308087,6.82262223317,20.9887178156,0.0,23.6694662846,40.6342015617,29.3365021476,0.0,0.0,29.3365021476
 05/24  09:00:00,88.6029003884,6.75789310565,22.5181716869,0.0,23.6694662846,35.6302164847,41.427319421,0.0,18.025,23.402319421
 05/24  10:00:00,67.8588205496,6.46912413254,19.6595736703,0.0,18.7433767983,22.9618409725,35.5536428271,0.0,18.025,17.5286428271
 05/24  11:00:00,69.7553525568,6.5457167684,21.4817585986,0.0,18.7433767983,22.9618409725,41.346181539,0.0,18.025,23.321181539
 05/24  12:00:00,71.6301746444,6.60841457879,23.2504362209,0.0,18.5889407304,23.1597249699,35.5199344196,0.0,18.025,17.4949344196
 05/24  13:00:00,73.0022844677,6.65193682808,24.3325181338,0.0,18.7433767983,23.2517909448,35.5164553618,0.0,18.025,17.4914553618
 05/24  14:00:00,71.0925542155,6.57966646511,22.4950619211,0.0,18.7433767983,23.2517909448,41.339251312,0.0,18.025,23.314251312
