Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  15:00:00,66.2272985232,6.44470925961,18.0547117953,0.0,18.7433767983,22.9618409725,35.520978708,0.0,18.025,17.495978708
 05/24  16:00:00,69.0885984526,6.42139381662,16.4880143382,0.0,18.7433767983,27.431320555,23.7864728636,0.0,18.025,5.76147286361
 05/24  17:00:00,83.9350065521,6.80095299935,18.7666132517,0.0,17.6635504202,40.6971502883,5.77211787767,0.0,0.0,5.77211787767
 05/24  18:00:00,92.2569867542,7.06086328977,20.3238612829,0.0,27.5259009287,37.3340067412,5.79801543714,0.0,0.0,5.79801543714
 05/24  19:00:00,94.6079607751,7.18655875409,20.2238343321,0.0,33.8341110165,33.3544677425,11.5446978367,0.0,0.0,11.5446978367
 05/24  20:00:00,109.098229596,7.27723398973,18.9332748279,0.0,36.5179666069,38.8247702939,5.78129736257,0.0,0.0,5.78129736257
 05/24  21:00:00,101.398457933,7.17440527755,16.8512975841,0.0,32.965339924,36.8579353714,11.5875308894,0.0,0.0,11.5875308894
 05/24  22:00:00,73.3204970768,6.70575010006,12.7891950398,0.0,25.6355707503,20.6438685092,11.6501870832,0.094643512004,0.0,11.5555435712
 05/24  23:00:00,49.5603199653,6.26351875101,9.02428852435,0.0,15.0252895274,11.7056064465,8.10817973055,2.34245044788,0.0,5.76572928267
 05/24  24:00:00,41.8514384489,6.01798829022,6.58669957868,0.0,11.6412384099,10.0650221343,7.56516109718,7.54516109718,0.0,0.02
 05/25  01:00:00,38.7399924166,5.8715166078,5.18243189895,0.0,10.0992000411,10.047477231,15.6421017393,9.88570600172,0.0,5.75639573763
 05/25  02:00:00,35.9082281959,5.76438257463,4.31736205777,0.0,8.25718729233,10.0299323277,10.3883194762,10.3683194762,0.0,0.02
 05/25  03:00:00,35.1002072223,5.67433789418,3.59938475797,0.0,8.25718729233,10.0299323277,17.472702597,11.7163458072,0.0,5.75635678981
 05/25  04:00:00,36.1245104659,5.61271474063,3.07869293208,0.0,8.25718729233,11.6354268332,19.6130676458,13.8515830337,0.0,5.76148461207
 05/25  05:00:00,41.7813085809,5.61041321709,3.04210323382,0.0,12.1011305571,15.3678112995,20.7209402828,14.9435645939,0.0,5.77737568891
 05/25  06:00:00,69.5041001801,6.05391670007,6.44506664757,0.0,19.7275818095,37.2640762949,22.2829742484,10.6964567185,0.0,11.58651753
 05/25  07:00:00,92.645437317,6.52062965033,10.5155312126,0.0,24.3117294858,51.2795993405,21.2292454374,3.79559662288,0.0,17.4336488145
 05/25  08:00:00,81.180149968,6.18748923186,10.6584904315,0.0,23.6694662846,40.6342015617,23.4717189313,0.0,0.0,23.4717189313
 05/25  09:00:00,79.669938507,6.24347625495,14.0996423445,0.0,23.6694662846,35.6302164847,41.4270816347,0.0,18.025,23.4020816347
 05/25  10:00:00,61.4053978451,6.07306048778,13.6022217264,0.0,18.7433767983,22.9618409725,41.3883648291,0.0,18.025,23.3633648291
 05/25  11:00:00,62.3692408866,6.14463004547,14.4967400992,0.0,18.7433767983,22.9618409725,35.5201282797,0.0,18.025,17.4951282797
 05/25  12:00:00,63.0471446968,6.21741606723,15.058409585,0.0,18.5889407304,23.1597249699,35.5168689918,0.0,18.025,17.4918689918
 05/25  13:00:00,64.2546880617,6.292431875,15.9444357877,0.0,18.7433767983,23.2517909448,41.3369718476,0.0,18.025,23.3119718476
 05/25  14:00:00,64.2604515072,6.30253499012,15.9400985169,0.0,18.7433767983,23.2517909448,35.5170618323,0.0,18.025,17.4920618323
 05/25  15:00:00,63.3223428735,6.3188599453,15.2756108271,0.0,18.7433767983,22.9618409725,35.5174898052,0.0,18.025,17.4924898052
 05/25  16:00:00,67.8386478698,6.38188559112,15.2775767645,0.0,18.7433767983,27.431320555,23.7864744175,0.0,18.025,5.76147441748
 05/25  17:00:00,80.5233362869,6.64547536579,15.5104313395,0.0,17.6635504202,40.6971502883,5.77192197149,0.0,0.0,5.77192197149
 05/25  18:00:00,87.6122672715,6.84012769519,15.8998937447,0.0,27.5259009287,37.3340067412,11.5758983632,0.0,0.0,11.5758983632
 05/25  19:00:00,90.6134142921,6.97658034651,16.439284308,0.0,33.8341110165,33.3544677425,5.7820292,0.0,0.0,5.7820292
 05/25  20:00:00,106.583463239,7.11926817261,16.5764857971,0.0,36.5179666069,38.8247702939,5.8021874969,0.0200821033301,0.0,5.78210539357
 05/25  21:00:00,100.369404141,7.11187465707,15.8847941384,0.0,32.965339924,36.8579353714,12.014052793,0.428047139408,0.0,11.5860056536
 05/25  22:00:00,72.946276528,6.67206323185,12.448679338,0.0,25.6355707503,20.6438685092,13.0785263026,1.52325535438,0.0,11.5552709482
 05/25  23:00:00,49.754842558,6.26854765692,9.21379000008,0.0,15.0252895274,11.7056064465,8.32249396952,2.55560335789,0.0,5.76689061163
 05/25  24:00:00,42.5197454456,6.06231922866,7.21067933436,0.0,11.6412384099,10.0650221343,11.2546486572,5.49319008295,0.0,5.76145857422
 05/26  01:00:00,39.4879664995,5.92596610097,5.87596568311,0.0,10.0992000411,10.047477231,7.17566782507,7.15566782507,0.0,0.02
 05/26  02:00:00,36.3782739527,5.80609116789,4.74570077917,0.0,8.25718729233,10.0299323277,14.3737815665,8.61758143047,0.0,5.756200136
 05/26  03:00:00,35.4946608421,5.71416723738,3.95401747482,0.0,8.25718729233,10.0299323277,10.479928139,10.459928139,0.0,0.02
 05/26  04:00:00,36.6823343603,5.66462352059,3.58461501508,0.0,8.25718729233,11.6354268332,16.0947792592,10.3337920609,0.0,5.76098719828
 05/26  05:00:00,42.3821031877,5.66107468987,3.59224880045,0.0,12.1011305571,15.3678112995,16.0264923241,10.2492913396,0.0,5.77720098447
 05/26  06:00:00,70.9827111463,6.19822933604,7.77938374562,0.0,19.7275818095,37.2640762949,18.7307358097,7.14434232974,0.0,11.58639348
 05/26  07:00:00,94.7031017787,6.70111088638,12.3927417623,0.0,24.3117294858,51.2795993405,18.7851328027,1.35239393375,0.0,17.4327388689
 05/26  08:00:00,83.8667417874,6.36172823102,13.1708620745,0.0,23.6694662846,40.6342015617,23.4815878529,0.0125309020052,0.0,23.4690569509
 05/26  09:00:00,83.1733259261,6.42735516955,17.4191646638,0.0,23.6694662846,35.6302164847,41.4280751821,0.0,18.025,23.4030751821
 05/26  10:00:00,65.2311424616,6.27090389962,17.2301320438,0.0,18.7433767983,22.9618409725,41.3874168427,0.0,18.025,23.3624168427
 05/26  11:00:00,66.4342435343,6.35174850643,18.3546317892,0.0,18.7433767983,22.9618409725,35.5183396289,0.0,18.025,17.4933396289
 05/26  12:00:00,67.6403994675,6.43856063738,19.4305248272,0.0,18.5889407304,23.1597249699,35.5174517182,0.0,18.025,17.4924517182
 05/26  13:00:00,69.4882174963,6.54115138154,20.9292544063,0.0,18.7433767983,23.2517909448,41.3375330573,0.0,18.025,23.3125330573
 05/26  14:00:00,70.939526657,6.64226179204,22.2794520986,0.0,18.7433767983,23.2517909448,35.5173575681,0.0,18.025,17.4923575681
 05/26  15:00:00,69.7521889025,6.65196516642,21.3723576864,0.0,18.7433767983,22.9618409725,35.5136817055,0.0,18.025,17.4886817055
 05/26  16:00:00,73.5561544497,6.69531222428,20.6816650113,0.0,18.7433767983,27.431320555,23.7863733408,0.0,18.025,5.76137334082
 05/26  17:00:00,86.0231222632,6.97440832212,20.6812956863,0.0,17.6635504202,40.6971502883,5.77174241656,0.0,0.0,5.77174241656
 05/26  18:00:00,92.2794872731,7.13904535563,20.2682151602,0.0,27.5259009287,37.3340067412,11.5752385702,0.0,0.0,11.5752385702
 05/26  19:00:00,93.8129657139,7.21998918459,19.3954420152,0.0,33.8341110165,33.3544677425,5.78210439044,0.0,0.0,5.78210439044
 05/26  20:00:00,110.083107938,7.38946064753,19.8059488606,0.0,36.5179666069,38.8247702939,5.81412073357,0.0319537082446,0.0,5.78216702532
 05/26  21:00:00,104.688577189,7.42879965204,19.887063711,0.0,32.965339924,36.8579353714,11.5865881902,0.0,0.0,11.5865881902
 05/26  22:00:00,77.2849440478,6.99511961118,16.4643071525,0.0,25.6355707503,20.6438685092,11.5552010903,0.0,0.0,11.5552010903
 05/26  23:00:00,53.3153840085,6.54642449909,12.4964631939,0.0,15.0252895274,11.7056064465,5.76674968567,0.0,0.0,5.76674968567
 05/26  24:00:00,45.429195154,6.30677384301,9.87568092558,0.0,11.6412384099,10.0650221343,5.76148924045,0.0,0.0,5.76148924045
 05/27  01:00:00,45.3412167705,6.20606043673,8.68964642265,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/27  02:00:00,39.0460553262,6.04611115278,7.17346717334,0.0,8.25718729233,10.0299323277,6.58301755191,0.826782301147,0.0,5.75623525076
 05/27  03:00:00,37.6794456249,5.92375864961,5.92921614994,0.0,8.25718729233,10.0299323277,2.75704490982,2.73704490982,0.0,0.02
 05/27  04:00:00,38.3689147378,5.83922544171,5.09660053771,0.0,8.25718729233,11.6354268332,10.9741272174,5.21314219583,0.0,5.76098502155
 05/27  05:00:00,40.2464413131,5.78939187638,4.74965634716,0.0,8.71707943955,15.3327214929,11.4105061755,5.64391344735,0.0,5.76659272819
 05/27  06:00:00,56.4558847916,5.9675302948,6.33694532712,0.0,18.5082010057,25.6353820695,9.9993017087,4.22313708056,0.0,5.77616462815
 05/27  07:00:00,76.3414704421,6.33952346479,9.51518997285,0.0,19.4083231844,41.0650158608,13.4008131881,1.81483368147,0.0,11.5859795066
 05/27  08:00:00,106.102762699,6.80433451265,14.9348793278,0.0,26.3286599382,57.9988325916,29.4635049319,0.0,0.0,29.4635049319
 05/27  09:00:00,91.8907441087,6.6228469701,16.0583210231,0.0,26.3286599382,42.8504436482,47.3551211865,0.0,18.025,29.3301211865
 05/27  10:00:00,65.1533847704,6.27585838318,13.6619908379,0.0,21.7447113004,23.4437158914,35.5819583096,0.0,18.025,17.5569583096
 05/27  11:00:00,63.0288840825,6.30133921528,13.9737488953,0.0,19.3027497915,23.426170988,41.3844182976,0.0,18.025,23.3594182976
 05/27  12:00:00,63.8419842756,6.3477003265,14.5983161263,0.0,19.1483137236,23.7250123474,35.5128077947,0.0,18.025,17.4878077947
 05/27  13:00:00,65.2755546519,6.4150580934,15.8189887267,0.0,19.3027497915,23.7161209604,41.3371628059,0.0,18.025,23.3121628059
 05/27  14:00:00,66.6437087107,6.49208204749,17.11011689,0.0,19.3027497915,23.7161209604,35.5169109874,0.0,18.025,17.4919109874
 05/27  15:00:00,67.2694396345,6.56947682792,17.9484003677,0.0,19.3027497915,23.426170988,35.5131187243,0.0,18.025,17.4881187243
 05/27  16:00:00,71.2164774481,6.59836151053,17.415242831,0.0,19.3027497915,27.8956505705,23.7861600312,0.0,18.025,5.76116003124
 05/27  17:00:00,79.2908910488,6.77142051539,16.6941223564,0.0,18.2229234133,37.5968344597,5.76651842502,0.0,0.0,5.76651842502
 05/27  18:00:00,94.7940407606,7.06829914059,17.9471053169,0.0,32.690315043,37.0816133363,5.77156293872,0.0,0.0,5.77156293872
 05/27  19:00:00,94.7663997158,7.18504704285,17.691054751,0.0,36.8143715336,33.066984531,5.78203766039,0.0,0.0,5.78203766039
 05/27  20:00:00,107.05735785,7.26031048064,17.1306633043,0.0,36.3493007332,38.7721355839,6.08792793666,0.0853063894912,0.0,6.00262154717
 05/27  21:00:00,103.56554458,7.17468750694,15.8423403719,0.0,36.1807251679,36.8228455648,12.7730605894,1.44959552193,0.0,11.3234650675
 05/27  22:00:00,78.2959021769,6.725946491,12.3415598495,0.0,31.0351095914,20.6438685092,15.8468257625,4.26195858232,0.0,11.5848671801
 05/27  23:00:00,51.8762847643,6.28873226181,8.91303640573,0.0,17.4250845679,11.7056064465,12.9566223139,7.18080318124,0.0,5.77581913268
 05/27  24:00:00,43.7409946445,6.09945082411,7.19491086793,0.0,12.8411359301,10.0650221343,14.1767540112,8.41534686065,0.0,5.76140715057
 05/28  01:00:00,42.8470752545,5.99481245487,6.28733628034,0.0,12.925468867,10.100111941,7.95747122411,7.93747122411,0.0,0.02
 05/28  02:00:00,37.0078570165,5.86073372339,5.20122874964,0.0,8.34152022915,10.0650221343,13.5054394073,7.74914768439,0.0,5.75629172296
 05/28  03:00:00,36.0110857838,5.75546933045,4.30972748655,0.0,8.34152022915,10.0650221343,9.06231894658,9.04231894658,0.0,0.02
 05/28  04:00:00,37.4483392752,5.72623889321,4.16959703964,0.0,8.34152022915,11.6705166398,12.7839211666,7.02250218212,0.0,5.76141898447
 05/28  05:00:00,39.3936558348,5.67913609512,3.8877126263,0.0,8.80141237637,15.3678112995,12.6892752213,6.92268550102,0.0,5.76658972027
 05/28  06:00:00,55.7678147532,5.87763790472,5.73878049499,0.0,18.5082010057,25.6353820695,10.3825618156,4.60697370389,0.0,5.7755881117
 05/28  07:00:00,76.5857343049,6.31808179654,9.66149304594,0.0,19.4926561212,41.1001056674,12.3712056126,0.785804932858,0.0,11.5854006798
 05/28  08:00:00,107.727457457,6.87111364833,16.4928210303,0.0,26.3286599382,57.9988325916,29.4727386396,0.0113859890965,0.0,29.4613526506
 05/28  09:00:00,94.9853065169,6.74081037448,19.1543632243,0.0,26.2443270014,42.8153538416,47.3484652524,0.0,18.025,29.3234652524
 05/28  10:00:00,69.711601483,6.44044903207,18.0556292293,0.0,21.7447113004,23.4437158914,41.4275070736,0.0,18.025,23.4025070736
 05/28  11:00:00,68.751626641,6.5034553021,19.4346743615,0.0,19.3449162599,23.4437158914,35.548984585,0.0,18.025,17.523984585
 05/28  12:00:00,69.7709713397,6.59021842133,20.225080568,0.0,19.190480192,23.7425572507,35.5117439045,0.0,18.025,17.4867439045
 05/28  13:00:00,71.5935824555,6.69939293488,21.9123995873,0.0,19.260583323,23.698576057,41.3372801915,0.0,18.025,23.3122801915
 05/28  14:00:00,73.7093939031,6.83619053818,23.8914106751,0.0,19.260583323,23.698576057,35.5129217595,0.0,18.025,17.4879217595
 05/28  15:00:00,75.4092404843,6.97398524733,25.7434107415,0.0,19.260583323,23.4086260847,35.5129645358,0.0,18.025,17.4879645358
 05/28  16:00:00,80.5093607608,7.05905712861,26.3071497959,0.0,19.260583323,27.8781056672,23.7861438808,0.0,18.025,5.76114388078
 05/28  17:00:00,89.3094015451,7.28929046574,26.2544831274,0.0,18.1807569449,37.5792895564,5.76645803517,0.0,0.0,5.76645803517
 05/28  18:00:00,104.138903802,7.58991957412,26.8897812427,0.0,32.6059821062,37.0465235296,5.77160852911,0.0,0.0,5.77160852911
 05/28  19:00:00,103.91877833,7.72017494599,26.3083181984,0.0,36.8143715336,33.066984531,5.78060193202,0.0,0.0,5.78060193202
 05/28  20:00:00,114.8367538,7.78876654972,24.262194306,0.0,36.43363367,38.8072253906,11.5418654308,0.0,0.0,11.5418654308
 05/28  21:00:00,109.635916852,7.63978585288,21.5670518913,0.0,36.0963922311,36.7877557581,5.78186537533,0.0,0.0,5.78186537533
 05/28  22:00:00,83.0012308835,7.12539759019,16.7668811147,0.0,30.9507766546,20.6087787026,11.5845023887,0.0,0.0,11.5845023887
 05/28  23:00:00,56.2562205535,6.66278602645,12.91893038,0.0,17.4250845679,11.7056064465,5.77675960271,0.0,0.0,5.77675960271
 05/28  24:00:00,48.0071046501,6.45848360006,10.9825721498,0.0,12.925468867,10.100111941,6.09535448342,0.334003112498,0.0,5.76135137092
 05/29  01:00:00,46.3609385586,6.30524249193,9.49077469569,0.0,12.925468867,10.100111941,1.07274983438,1.05274983438,0.0,0.02
 05/29  02:00:00,39.9479691826,6.12411699738,7.87796277958,0.0,8.34152022915,10.0650221343,7.65637075923,1.90013113497,0.0,5.75623962426
 05/29  03:00:00,38.7138162184,6.00651518428,6.76141724905,0.0,8.34152022915,10.0650221343,3.56608982515,3.54608982515,0.0,0.02
 05/29  04:00:00,39.2772652527,5.90811406687,5.81665469125,0.0,8.34152022915,11.6705166398,11.2690013108,5.50767280253,0.0,5.7613285083
 05/29  05:00:00,41.3189734098,5.86647281519,5.62570206122,0.0,8.80141237637,15.3678112995,10.2607923089,4.49433201069,0.0,5.7664602982
 05/29  06:00:00,58.1221695277,6.09592648138,7.87485856149,0.0,18.5082010057,25.6353820695,7.30913837668,1.53373439463,0.0,5.77540398204
 05/29  07:00:00,79.8199114672,6.5679620936,12.6458105815,0.0,19.4926561212,41.1001056674,11.5847533038,0.0,0.0,11.5847533038
 05/29  08:00:00,113.439069847,7.18231771486,21.8932568748,0.0,26.3286599382,57.9988325916,29.4581649493,0.0,0.0,29.4581649493
 05/29  09:00:00,100.854855513,7.04025410714,24.724485538,0.0,26.2443270014,42.8153538416,47.3454993847,0.0,18.025,29.3204993847
 05/29  10:00:00,75.1189526268,6.7184306156,23.1850132584,0.0,21.7447113004,23.4437158914,37.0373505337,0.0,18.025,19.0123505337
 05/29  11:00:00,73.8244242734,6.77162142353,24.2393157567,0.0,19.3449162599,23.4437158914,39.9265861247,0.0,18.025,21.9015861247
 05/29  12:00:00,75.5268462121,6.88655340933,25.6846266255,0.0,19.190480192,23.7425572507,35.5117250787,0.0,18.025,17.4867250787
 05/29  13:00:00,77.0467383503,6.98108431775,27.0838704732,0.0,19.260583323,23.698576057,41.3344858621,0.0,18.025,23.3094858621
 05/29  14:00:00,77.8911470257,7.06340530299,27.845956837,0.0,19.260583323,23.698576057,35.5146188831,0.0,18.025,17.4896188831
 05/29  15:00:00,79.0625371722,7.17539334499,29.1953059984,0.0,19.260583323,23.4086260847,35.5105679714,0.0,18.025,17.4855679714
 05/29  16:00:00,84.8864902464,7.29386570179,30.449475695,0.0,19.260583323,27.8781056672,23.7861195368,0.0,18.025,5.76111953678
 05/29  17:00:00,93.9743946826,7.54810761477,30.6606675473,0.0,18.1807569449,37.5792895564,5.76626670562,0.0,0.0,5.76626670562
 05/29  18:00:00,109.235473367,7.87303687695,31.7032432753,0.0,32.6059821062,37.0465235296,5.77134658245,0.0,0.0,5.77134658245
 05/29  19:00:00,108.984205599,8.00890134389,31.0850326775,0.0,36.8143715336,33.066984531,5.78130001328,0.0,0.0,5.78130001328
 05/29  20:00:00,119.252709067,8.05023224487,28.416700855,0.0,36.43363367,38.8072253906,5.78130926635,0.0,0.0,5.78130926635
 05/29  21:00:00,111.786093721,7.81313973296,23.5438857789,0.0,36.0963922311,36.7877557581,11.5603339984,0.0169904009916,0.0,11.5433435974
 05/29  22:00:00,84.9600104693,7.28896510271,18.5621136449,0.0,30.9507766546,20.6087787026,11.5842625655,0.0,0.0,11.5842625655
 05/29  23:00:00,58.548076157,6.84849064209,15.0250925108,0.0,17.4250845679,11.7056064465,5.77663396791,0.0,0.0,5.77663396791
 05/29  24:00:00,50.0495252987,6.62535626225,12.8581284922,0.0,12.925468867,10.100111941,5.76133211041,0.0,0.0,5.76133211041
 05/30  01:00:00,44.9066283189,6.41759046337,10.8030245217,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,41.6319420237,6.27657796175,9.52890239474,0.0,8.25718729233,10.0299323277,5.75609074142,0.0,0.0,5.75609074142
 05/30  03:00:00,40.8270633773,6.1931504798,8.80745766553,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,41.6693937601,6.1181717537,8.11815379896,0.0,8.25718729233,11.6354268332,6.28446204727,0.523732053835,0.0,5.76072999343
 05/30  05:00:00,47.2003300642,6.1035602121,7.96803822409,0.0,12.1011305571,15.3678112995,6.97611856633,1.19951119458,0.0,5.77660737175
 05/30  06:00:00,75.8677852634,6.63955783857,12.2232116749,0.0,19.7275818095,37.2640762949,12.5952909323,1.01145611945,0.0,11.5838348128
 05/30  07:00:00,100.57256973,7.15889555803,17.8045349544,0.0,24.3117294858,51.2795993405,17.4282569616,0.0,0.0,17.4282569616
 05/30  08:00:00,91.9667122329,6.82441370021,20.8082217162,0.0,23.6694662846,40.6342015617,23.4594378428,0.0,0.0,23.4594378428
 05/30  09:00:00,93.059423842,6.95373204877,26.7789398294,0.0,23.6694662846,35.6302164847,41.4205963461,0.0,18.025,23.3955963461
 05/30  10:00:00,76.7476007401,6.85977482786,28.1577597736,0.0,18.7433767983,22.9618409725,36.6358141656,0.0,18.025,18.6108141656
 05/30  11:00:00,78.7361590081,6.97651507055,30.0318062518,0.0,18.7433767983,22.9618409725,40.2517309218,0.0,18.025,22.2267309218
 05/30  12:00:00,81.3496027367,7.12490671101,32.4534111962,0.0,18.5889407304,23.1597249699,35.5137995123,0.0,18.025,17.4887995123
 05/30  13:00:00,84.4851238423,7.30642064992,35.1609134586,0.0,18.7433767983,23.2517909448,35.5116133269,0.0,18.025,17.4866133269
 05/30  14:00:00,86.1036937555,7.44547057819,36.640436095,0.0,18.7433767983,23.2517909448,41.3317085054,0.0,18.025,23.3067085054
 05/30  15:00:00,86.6531269742,7.5653414148,37.3599499833,0.0,18.7433767983,22.9618409725,35.5123775455,0.0,18.025,17.4873775455
 05/30  16:00:00,90.4005911134,7.63499079413,36.5864494921,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,100.113999226,7.81718814931,33.9294295086,0.0,17.6635504202,40.6971502883,5.77062545406,0.0,0.0,5.77062545406
 05/30  18:00:00,105.219300184,7.92972945515,32.417420445,0.0,27.5259009287,37.3340067412,11.5734517698,0.0,0.0,11.5734517698
 05/30  19:00:00,106.80196114,8.00293091264,31.6015451984,0.0,33.8341110165,33.3544677425,11.5423862463,0.0,0.0,11.5423862463
 05/30  20:00:00,119.660815569,8.04004241195,28.7331332923,0.0,36.5179666069,38.8247702939,5.78074709914,0.0,0.0,5.78074709914
 05/30  21:00:00,110.144455338,7.89898783635,24.8728353835,0.0,32.965339924,36.8579353714,11.5842307335,0.0,0.0,11.5842307335
 05/30  22:00:00,80.2700056889,7.31495901863,19.1295911859,0.0,25.6355707503,20.6438685092,5.78664778515,0.0,0.0,5.78664778515
 05/30  23:00:00,55.9415515415,6.82167081422,14.847420722,0.0,15.0252895274,11.7056064465,5.76631566494,0.0,0.0,5.76631566494
 05/30  24:00:00,48.2976555377,6.57757003116,12.4733713491,0.0,11.6412384099,10.0650221343,5.76119379032,0.0,0.0,5.76119379032
 05/31  01:00:00,44.7010676709,6.39324223563,10.6218134896,0.0,10.0992000411,10.047477231,5.93517082697,0.179171074626,0.0,5.75599975234
 05/31  02:00:00,41.8991473857,6.28371075089,9.78898471477,0.0,8.25718729233,10.0299323277,0.0644641665584,0.0444641665584,0.0,0.02
 05/31  03:00:00,41.0487477865,6.19648521004,9.02580714769,0.0,8.25718729233,10.0299323277,5.77658402579,0.0206258331663,0.0,5.75595819262
 05/31  04:00:00,41.5796784815,6.10114835298,8.04547409499,0.0,8.25718729233,11.6354268332,0.53465185697,0.51465185697,0.0,0.02
 05/31  05:00:00,47.0875856101,6.08692496672,7.87193831888,0.0,12.1011305571,15.3678112995,6.97886885855,1.20237729873,0.0,5.77649155981
 05/31  06:00:00,76.5362991009,6.67557370735,12.8557317651,0.0,19.7275818095,37.2640762949,11.9249324459,0.341102565073,0.0,11.5838298808
 05/31  07:00:00,102.134253069,7.23724727149,19.2878975622,0.0,24.3117294858,51.2795993405,17.427008114,0.0,0.0,17.427008114
 05/31  08:00:00,94.2183652949,6.89958753823,22.9847181904,0.0,23.6694662846,40.6342015617,23.4607409294,0.0,0.0,23.4607409294
 05/31  09:00:00,94.4306943943,7.00242320184,28.1015300924,0.0,23.6694662846,35.6302164847,41.4213942073,0.0,18.025,23.3963942073
 05/31  10:00:00,76.2999599334,6.83553339349,27.7343722557,0.0,18.7433767983,22.9618409725,41.3790822419,0.0,18.025,23.3540822419
 05/31  11:00:00,78.1024594094,6.9453474449,29.4292814617,0.0,18.7433767983,22.9618409725,35.5149036374,0.0,18.025,17.4899036374
 05/31  12:00:00,80.4507511429,7.08979057434,31.5896790681,0.0,18.5889407304,23.1597249699,35.5103905765,0.0,18.025,17.4853905765
 05/31  13:00:00,81.1527274197,7.18924975911,31.9456983913,0.0,18.7433767983,23.2517909448,41.3313247246,0.0,18.025,23.3063247246
 05/31  14:00:00,82.5516769035,7.30978619937,33.2241112523,0.0,18.7433767983,23.2517909448,35.5119580075,0.0,18.025,17.4869580075
 05/31  15:00:00,82.4856522958,7.38696139797,33.3708586486,0.0,18.7433767983,22.9618409725,35.5116501815,0.0,18.025,17.4866501815
 05/31  16:00:00,86.8974206278,7.46646530688,33.2518099532,0.0,18.7433767983,27.431320555,23.7860099409,0.0,18.025,5.7610099409
 05/31  17:00:00,100.634665117,7.82486663785,34.4424298274,0.0,17.6635504202,40.6971502883,5.77124763321,0.0,0.0,5.77124763321
 05/31  18:00:00,107.931420619,8.05209535777,35.0071941044,0.0,27.5259009287,37.3340067412,11.5720365396,0.0,0.0,11.5720365396
 05/31  19:00:00,109.093270235,8.13176339167,33.7640373655,0.0,33.8341110165,33.3544677425,5.78104867181,0.0,0.0,5.78104867181
 05/31  20:00:00,121.325015736,8.14633245309,30.2910585105,0.0,36.5179666069,38.8247702939,5.78023554306,0.0,0.0,5.78023554306
 05/31  21:00:00,112.218556031,8.02036952307,26.8255759553,0.0,32.965339924,36.8579353714,11.5837452139,0.0,0.0,11.5837452139
 05/31  22:00:00,83.2534708281,7.49810769041,21.9299193002,0.0,25.6355707503,20.6438685092,11.552991619,0.0,0.0,11.552991619
 05/31  23:00:00,59.2926920778,7.0436764003,17.9765644431,0.0,15.0252895274,11.7056064465,5.76624880919,0.0,0.0,5.76624880919
 05/31  24:00:00,52.2663551517,6.8433733772,16.1762788579,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,49.2444254108,6.70175404967,14.8566620009,0.0,10.0992000411,10.047477231,5.75526516806,0.0,0.0,5.75526516806
 06/01  02:00:00,46.5367047744,6.59891549431,14.1113444573,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,46.3649869824,6.5547656426,13.9837702124,0.0,8.25718729233,10.0299323277,5.75573448522,0.0,0.0,5.75573448522
 06/01  04:00:00,47.9371822205,6.5258778322,13.9782528162,0.0,8.25718729233,11.6354268332,5.76037899599,0.0,0.0,5.76037899599
 06/01  05:00:00,54.3615817853,6.56283239683,14.6700395463,0.0,12.1011305571,15.3678112995,5.77582343043,0.0,0.0,5.77582343043
 06/01  06:00:00,84.7987875688,7.19910589415,20.5947106346,0.0,19.7275818095,37.2640762949,11.581637644,0.0,0.0,11.581637644
 06/01  07:00:00,108.886447396,7.63387606944,25.6434918786,0.0,24.3117294858,51.2795993405,11.6246581584,0.0,0.0,11.6246581584
 06/01  08:00:00,97.8699303376,7.15149370717,26.3843941682,0.0,23.6694662846,40.6342015617,29.3176247576,0.0,0.0,29.3176247576
 06/01  09:00:00,95.6481743307,7.14446026083,29.1769819345,0.0,23.6694662846,35.6302164847,35.5734137969,0.0,18.025,17.5484137969
 06/01  10:00:00,75.8414389453,6.89164348702,27.2197555712,0.0,18.7433767983,22.9618409725,41.3782438738,0.0,18.025,23.3532438738
 06/01  11:00:00,76.8722071802,6.94671954836,28.197663493,0.0,18.7433767983,22.9618409725,35.5142161446,0.0,18.025,17.4892161446
 06/01  12:00:00,78.1930640052,7.03678958784,29.3850005486,0.0,18.5889407304,23.1597249699,35.5090252559,0.0,18.025,17.4840252559
 06/01  13:00:00,79.8192199272,7.15271891239,30.6487286638,0.0,18.7433767983,23.2517909448,41.3330876889,0.0,18.025,23.3080876889
 06/01  14:00:00,82.0760087045,7.29379279266,32.7644411686,0.0,18.7433767983,23.2517909448,35.5092393504,0.0,18.025,17.4842393504
 06/01  15:00:00,83.0234059217,7.41179286385,33.883786796,0.0,18.7433767983,22.9618409725,35.508804829,0.0,18.025,17.483804829
 06/01  16:00:00,87.9796111442,7.51600312788,34.2844718513,0.0,18.7433767983,27.431320555,23.7857760649,0.0,18.025,5.76077606493
 06/01  17:00:00,100.892340018,7.83212439895,34.6928590807,0.0,17.6635504202,40.6971502883,5.77102386646,0.0,0.0,5.77102386646
 06/01  18:00:00,107.891468464,8.0472688406,34.972086521,0.0,27.5259009287,37.3340067412,11.572572947,0.0,0.0,11.572572947
 06/01  19:00:00,109.803910943,8.15087785153,34.4555792659,0.0,33.8341110165,33.3544677425,5.78063809172,0.0,0.0,5.78063809172
 06/01  20:00:00,123.943132454,8.26518725408,32.7903341622,0.0,36.5179666069,38.8247702939,5.78057536222,0.0,0.0,5.78057536222
 06/01  21:00:00,115.505226875,8.1707438104,29.9618931127,0.0,32.965339924,36.8579353714,11.5833022361,0.0,0.0,11.5833022361
 06/01  22:00:00,84.4116492016,7.55336320122,23.0328575705,0.0,25.6355707503,20.6438685092,11.5524347417,0.0,0.0,11.5524347417
 06/01  23:00:00,59.9694614259,7.07553138837,18.6214863868,0.0,15.0252895274,11.7056064465,5.76606854433,0.0,0.0,5.76606854433
 06/01  24:00:00,51.5585927118,6.78609465027,15.5258029223,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,47.7222064557,6.58788730701,13.448315597,0.0,10.0992000411,10.047477231,5.75582857973,0.0,0.0,5.75582857973
 06/02  02:00:00,44.5097914415,6.45537032517,12.2279805123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,43.981874164,6.39096367944,11.7644651969,0.0,8.25718729233,10.0299323277,5.75575999167,0.0,0.0,5.75575999167
 06/02  04:00:00,44.2361394715,6.2810864763,10.5220072509,0.0,8.25718729233,11.6354268332,5.76066140824,0.0,0.0,5.76066140824
 06/02  05:00:00,47.023953282,6.21699714109,9.56225906538,0.0,12.1011305571,15.3678112995,6.14999182467,0.373966522996,0.0,5.77602530168
 06/02  06:00:00,79.8829501141,6.89463274302,15.9833648585,0.0,19.7275818095,37.2640762949,11.5826557497,0.0,0.0,11.5826557497
 06/02  07:00:00,107.406106121,7.51075093414,24.2863045334,0.0,24.3117294858,51.2795993405,11.6232978092,0.0,0.0,11.6232978092
 06/02  08:00:00,98.9063784189,7.1334604605,27.4388943796,0.0,23.6694662846,40.6342015617,29.3162457398,0.0,0.0,29.3162457398
 06/02  09:00:00,98.3535165712,7.20714304882,31.8196539615,0.0,23.6694662846,35.6302164847,35.5708590452,0.0,18.025,17.5458590452
 06/02  10:00:00,80.4526358162,7.04008458574,31.6825219252,0.0,18.7433767983,22.9618409725,41.3778350997,0.0,18.025,23.3528350997
 06/02  11:00:00,82.8131115102,7.16382757364,33.9214662198,0.0,18.7433767983,22.9618409725,35.5135795764,0.0,18.025,17.4885795764
 06/02  12:00:00,84.2802262865,7.26773872089,35.2412203126,0.0,18.5889407304,23.1597249699,35.5082857003,0.0,18.025,17.4832857003
 06/02  13:00:00,85.2073964475,7.34417287651,35.8454576941,0.0,18.7433767983,23.2517909448,41.3319114798,0.0,18.025,23.3069114798
 06/02  14:00:00,84.5414331369,7.35145975184,35.1722052541,0.0,18.7433767983,23.2517909448,35.5081733079,0.0,18.025,17.4831733079
 06/02  15:00:00,81.3867931639,7.28197111585,32.3770024147,0.0,18.7433767983,22.9618409725,35.5076705532,0.0,18.025,17.4826705532
 06/02  16:00:00,82.2235807672,7.20004619878,28.8444048145,0.0,18.7433767983,27.431320555,23.7851320663,0.0,18.025,5.76013206633
 06/02  17:00:00,92.5176622135,7.3837278431,26.7665879301,0.0,17.6635504202,40.6971502883,5.77093880758,0.0,0.0,5.77093880758
 06/02  18:00:00,97.9505874172,7.49677934906,25.5817151183,0.0,27.5259009287,37.3340067412,11.572116595,0.0,0.0,11.572116595
 06/02  19:00:00,98.6645487488,7.52431349717,23.9427943163,0.0,33.8341110165,33.3544677425,5.78105550849,0.0,0.0,5.78105550849
 06/02  20:00:00,112.887327653,7.6063708081,22.3933595963,0.0,36.5179666069,38.8247702939,5.7802096018,0.0,0.0,5.7802096018
 06/02  21:00:00,105.495820425,7.53901193292,20.5842385976,0.0,32.965339924,36.8579353714,11.5826708992,0.0,0.0,11.5826708992
 06/02  22:00:00,78.2352217639,7.11364417806,17.2961643981,0.0,25.6355707503,20.6438685092,11.5523424048,0.0,0.0,11.5523424048
 06/02  23:00:00,54.5223887387,6.68074593055,13.5692085407,0.0,15.0252895274,11.7056064465,5.76591503438,0.0,0.0,5.76591503438
 06/02  24:00:00,46.8448381591,6.44186410105,11.1562853516,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,46.7871750045,6.3368989229,10.0047963205,0.0,12.8411359301,10.0650221343,5.75575622476,0.0,0.0,5.75575622476
 06/03  02:00:00,41.1372479324,6.21796556226,9.09284777471,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,40.0837082684,6.11942623552,8.13784126183,0.0,8.25718729233,10.0299323277,5.79564881071,0.0399868054788,0.0,5.75566200523
 06/03  04:00:00,40.7258158798,6.03462642445,7.25815153719,0.0,8.25718729233,11.6354268332,6.39745012992,0.637216198505,0.0,5.76023393141
 06/03  05:00:00,40.3959715857,5.96355002376,6.60909211819,0.0,8.71707943955,15.3327214929,1.69156890969,1.67156890969,0.0,0.02
 06/03  06:00:00,58.6609548262,6.15274950014,8.35687690447,0.0,18.5082010057,25.6353820695,12.6706046495,1.13880300228,0.0,11.5318016472
 06/03  07:00:00,78.7953108711,6.52263015378,11.786069396,0.0,19.4083231844,41.0650158608,5.80131667025,0.0,0.0,5.80131667025
 06/03  08:00:00,108.517055103,6.96674437225,17.1869510639,0.0,26.3286599382,57.9988325916,35.3296529807,0.0,0.0,35.3296529807
 06/03  09:00:00,94.5411032754,6.78699471766,18.544669826,0.0,26.3286599382,42.8504436482,41.4738753035,0.0,18.025,23.4488753035
 06/03  10:00:00,68.8268987319,6.48138078116,17.1300713602,0.0,21.7447113004,23.4437158914,41.4178222286,0.0,18.025,23.3928222286
 06/03  11:00:00,67.4935939885,6.52170104254,18.2181672572,0.0,19.3027497915,23.426170988,35.5429430601,0.0,18.025,17.5179430601
 06/03  12:00:00,68.3030270841,6.59108308722,18.8160225441,0.0,19.1483137236,23.7250123474,35.5068830988,0.0,18.025,17.4818830988
 06/03  13:00:00,69.9796441168,6.67586121125,20.2623202727,0.0,19.3027497915,23.7161209604,41.3296490492,0.0,18.025,23.3046490492
 06/03  14:00:00,71.5896665608,6.77811491848,21.7700877866,0.0,19.3027497915,23.7161209604,35.5102586582,0.0,18.025,17.4852586582
 06/03  15:00:00,72.5221815395,6.87243011168,22.8982355569,0.0,19.3027497915,23.426170988,35.5095892153,0.0,18.025,17.4845892153
 06/03  16:00:00,76.6933396618,6.91431838552,22.5761940662,0.0,19.3027497915,27.8956505705,23.7857398482,0.0,18.025,5.76073984821
 06/03  17:00:00,83.3075585344,7.0453732042,20.4368973784,0.0,18.2229234133,37.5968344597,5.76584017369,0.0,0.0,5.76584017369
 06/03  18:00:00,96.8852884523,7.27416225382,19.8325612791,0.0,32.690315043,37.0816133363,5.77062325854,0.0,0.0,5.77062325854
 06/03  19:00:00,96.8463775323,7.36809136129,19.5880817244,0.0,36.8143715336,33.066984531,5.7806591291,0.0,0.0,5.7806591291
 06/03  20:00:00,107.620030755,7.45646436851,19.3812838031,0.0,36.3493007332,38.7721355839,5.84805474561,0.0682424348937,0.0,5.77981231071
 06/03  21:00:00,105.988164383,7.36438268353,18.0753596039,0.0,36.1807251679,36.8228455648,12.5958469902,1.0543593273,0.0,11.5414876629
 06/03  22:00:00,81.0719418749,6.9518568302,14.8918341338,0.0,31.0351095914,20.6438685092,9.94721908259,1.4807851431,0.0,8.46643393949
 06/03  23:00:00,55.3989726513,6.57251796711,12.1520188595,0.0,17.4250845679,11.7056064465,9.90514173858,1.02903877601,0.0,8.87610296257
 06/03  24:00:00,47.6824243924,6.41605609311,10.8197893087,0.0,12.8411359301,10.0650221343,0.655671476982,0.635671476982,0.0,0.02
 06/04  01:00:00,46.5604516007,6.29869729603,9.69685765271,0.0,12.925468867,10.100111941,6.60539888135,0.849593827919,0.0,5.75580505343
 06/04  02:00:00,40.7270078482,6.16714370337,8.61401078125,0.0,8.34152022915,10.0650221343,0.863740031882,0.843740031882,0.0,0.02
 06/04  03:00:00,40.1432520159,6.10398554867,8.0934089162,0.0,8.34152022915,10.0650221343,6.53112528857,0.775422356735,0.0,5.75570293184
 06/04  04:00:00,41.3517831846,6.05936686178,7.73996131054,0.0,8.34152022915,11.6705166398,6.60835501569,0.847824690844,0.0,5.76053032485
 06/04  05:00:00,41.7602842014,6.03973243215,7.77780812922,0.0,8.80141237637,15.3678112995,0.629914792617,0.609914792617,0.0,0.02
 06/04  06:00:00,60.0151510773,6.23739902851,9.62643527975,0.0,18.5082010057,25.6353820695,11.7233877237,0.1918880706,0.0,11.5314996531
 06/04  07:00:00,80.2625200421,6.60931193048,13.0471946706,0.0,19.4926561212,41.1001056674,11.5815724465,0.0,0.0,11.5815724465
 06/04  08:00:00,111.752901313,7.16202921376,20.2275402358,0.0,26.3286599382,57.9988325916,29.450168308,0.0100642964074,0.0,29.4401040116
 06/04  09:00:00,98.9070995332,7.00962076738,22.8074821269,0.0,26.2443270014,42.8153538416,41.4710244367,0.0,18.025,23.4460244367
 06/04  10:00:00,73.3489496034,6.69026988232,21.4432452485,0.0,21.7447113004,23.4437158914,41.4174920681,0.0,18.025,23.3924920681
 06/04  11:00:00,70.8545836766,6.68667710732,21.3544794655,0.0,19.3449162599,23.4437158914,35.5424875458,0.0,18.025,17.5174875458
 06/04  12:00:00,70.9160628086,6.71280731914,21.2476294293,0.0,19.190480192,23.7425572507,35.5064501307,0.0,18.025,17.4814501307
 06/04  13:00:00,72.6867210803,6.78794554446,22.9170307861,0.0,19.260583323,23.698576057,41.3288888136,0.0,18.025,23.3038888135
 06/04  14:00:00,74.0173343973,6.87849852645,24.1570897425,0.0,19.260583323,23.698576057,35.5095457127,0.0,18.025,17.4845457127
 06/04  15:00:00,74.059414773,6.93182695382,24.4357898809,0.0,19.260583323,23.4086260847,35.5087589052,0.0,18.025,17.4837589052
 06/04  16:00:00,77.6961277224,6.94421719399,23.6088015051,0.0,19.260583323,27.8781056672,23.7856413645,0.0,18.025,5.76064136455
 06/04  17:00:00,85.5672067085,7.12398769069,22.6776511144,0.0,18.1807569449,37.5792895564,5.76570342379,0.0,0.0,5.76570342379
 06/04  18:00:00,100.297632272,7.4199309464,23.2185693594,0.0,32.6059821062,37.0465235296,5.76944986792,0.0,0.0,5.76944986792
 06/04  19:00:00,100.993970024,7.58296378777,23.5208152369,0.0,36.8143715336,33.066984531,5.78042623164,0.0,0.0,5.78042623164
 06/04  20:00:00,112.274003049,7.73216251995,23.6401485439,0.0,36.43363367,38.8072253906,5.77956413547,0.0,0.0,5.77956413547
 06/04  21:00:00,111.252873844,7.70237357926,23.1215151139,0.0,36.0963922311,36.7877557581,11.5411471571,0.0,0.0,11.5411471571
 06/04  22:00:00,86.4729638168,7.30745172014,20.0567049628,0.0,30.9507766546,20.6087787026,5.80109951159,0.0,0.0,5.80109951159
 06/04  23:00:00,60.5369995649,6.91122391765,16.9513516381,0.0,17.4250845679,11.7056064465,11.5315843645,0.0,0.0,11.5315843645
 06/04  24:00:00,52.5121124282,6.72955483694,15.2165627447,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,47.979326186,6.57206736659,13.721270258,0.0,10.0992000411,10.047477231,5.75528749072,0.0,0.0,5.75528749072
 06/05  02:00:00,45.0468601737,6.46268376371,12.7577516344,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  03:00:00,44.1576098257,6.38302926574,11.9481502963,0.0,8.25718729233,10.0299323277,5.75572889862,0.0,0.0,5.75572889862
 06/05  04:00:00,45.1785943551,6.32732694157,11.4182427838,0.0,8.25718729233,11.6354268332,5.76022834264,0.0,0.0,5.76022834264
 06/05  05:00:00,49.7261602113,6.37359539514,12.1079032424,0.0,12.1011305571,15.3678112995,5.77535272577,0.0,0.0,5.77535272577
 06/05  06:00:00,81.4644046644,6.9872681907,17.4722473027,0.0,19.7275818095,37.2640762949,11.5796668386,0.0,0.0,11.5796668386
 06/05  07:00:00,105.953811689,7.45735863287,22.8874832378,0.0,24.3117294858,51.2795993405,11.6216935262,0.0,0.0,11.6216935262
 06/05  08:00:00,97.1839464405,7.06010193421,25.7898764738,0.0,23.6694662846,40.6342015617,23.452724786,0.0,0.0,23.452724786
 06/05  09:00:00,95.9485218752,7.09225961607,29.5295874195,0.0,23.6694662846,35.6302164847,41.4151595416,0.0,18.025,23.3901595416
 06/05  10:00:00,77.6333602103,6.89911167619,29.0042447795,0.0,18.7433767983,22.9618409725,41.373707804,0.0,18.025,23.348707804
 06/05  11:00:00,79.4879025271,7.00063440474,30.7594701609,0.0,18.7433767983,22.9618409725,35.5100004259,0.0,18.025,17.4850004259
 06/05  12:00:00,82.0833641417,7.13977761064,33.1723388936,0.0,18.5889407304,23.1597249699,35.5079598704,0.0,18.025,17.4829598704
 06/05  13:00:00,84.1304001167,7.26904412188,34.8436074142,0.0,18.7433767983,23.2517909448,35.5050767708,0.0,18.025,17.4800767708
 06/05  14:00:00,86.2417505903,7.40644527886,36.8175584127,0.0,18.7433767983,23.2517909448,41.3271207114,0.0,18.025,23.3021207114
 06/05  15:00:00,88.1442241231,7.57230399116,38.8441225266,0.0,18.7433767983,22.9618409725,35.5080846625,0.0,18.025,17.4830846625
 06/05  16:00:00,92.6882407194,7.67747305893,38.8316574936,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,104.456521971,7.9761965594,38.1130061658,0.0,17.6635504202,40.6971502883,5.77051788002,0.0,0.0,5.77051788002
 06/05  18:00:00,108.433834834,8.07081705246,35.4909804961,0.0,27.5259009287,37.3340067412,11.5706471064,0.0,0.0,11.5706471064
 06/05  19:00:00,107.932325725,8.06607103897,32.6688516492,0.0,33.8341110165,33.3544677425,11.5401270017,0.0,0.0,11.5401270017
 06/05  20:00:00,120.012803545,8.15574666977,30.8534971999,0.0,36.5179666069,38.8247702939,5.77936034632,0.0,0.0,5.77936034632
 06/05  21:00:00,115.510239802,8.14223495515,29.9954976873,0.0,32.965339924,36.8579353714,11.5800803628,0.0,0.0,11.5800803628
 06/05  22:00:00,87.2825327127,7.6501611462,25.8070113798,0.0,25.6355707503,20.6438685092,5.78536271466,0.0,0.0,5.78536271466
 06/05  23:00:00,63.1668863457,7.18843104356,21.7060449602,0.0,15.0252895274,11.7056064465,5.76567337202,0.0,0.0,5.76567337202
 06/05  24:00:00,54.8136509788,6.94600573068,18.6209709557,0.0,11.6412384099,10.0650221343,5.76069545084,0.0,0.0,5.76069545084
 06/06  01:00:00,51.9075807254,6.81041298144,17.4111910188,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,50.3767900245,6.73918232134,17.8111819256,0.0,8.25718729233,10.0299323277,5.75576919926,0.0,0.0,5.75576919926
 06/06  03:00:00,49.6890024193,6.67099037499,17.1915924332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,50.4944006469,6.61461823309,16.4467629076,0.0,8.25718729233,11.6354268332,5.76067127426,0.0,0.0,5.76067127426
 06/06  05:00:00,54.6721910266,6.64642739516,16.7811158966,0.0,12.1011305571,15.3678112995,5.77560827851,0.0,0.0,5.77560827851
 06/06  06:00:00,86.8163783328,7.28256974913,22.5289367074,0.0,19.7275818095,37.2640762949,11.5809008056,0.0,0.0,11.5809008056
 06/06  07:00:00,110.98257346,7.732920901,27.6407051486,0.0,24.3117294858,51.2795993405,17.4219017012,0.0,0.0,17.4219017012
 06/06  08:00:00,101.127546253,7.28988397618,29.5037136603,0.0,23.6694662846,40.6342015617,23.4507306644,0.0,0.0,23.4507306644
 06/06  09:00:00,100.088593202,7.33664302472,33.4252903511,0.0,23.6694662846,35.6302164847,41.4074420033,0.0,18.025,23.3824420033
 06/06  10:00:00,81.9564352826,7.15468306047,33.0717585066,0.0,18.7433767983,22.9618409725,35.5410646929,0.0,18.025,17.5160646929
 06/06  11:00:00,83.5017652434,7.23658155058,34.5373912868,0.0,18.7433767983,22.9618409725,35.5087266753,0.0,18.025,17.4837266753
 06/06  12:00:00,85.5492161211,7.35509152431,36.4228851551,0.0,18.5889407304,23.1597249699,41.325924729,0.0,18.025,23.300924729
 06/06  13:00:00,88.1217131729,7.51262906233,38.5913431531,0.0,18.7433767983,23.2517909448,35.5070380152,0.0,18.025,17.4820380152
 06/06  14:00:00,91.0120507592,7.70201589779,41.2922920173,0.0,18.7433767983,23.2517909448,35.5060064609,0.0,18.025,17.4810064609
 06/06  15:00:00,92.1685153394,7.84148934107,42.5992323743,0.0,18.7433767983,22.9618409725,35.5069166202,0.0,18.025,17.4819166202
 06/06  16:00:00,95.8919247124,7.91110117717,41.8017217394,0.0,18.7433767983,27.431320555,23.7853804259,0.0,18.025,5.76038042588
 06/06  17:00:00,106.704831662,8.14811665978,40.1894098512,0.0,17.6635504202,40.6971502883,5.77050024132,0.0,0.0,5.77050024132
 06/06  18:00:00,104.322020409,7.95898507423,31.4910180075,0.0,27.5259009287,37.3340067412,11.5702107323,0.0,0.0,11.5702107323
 06/06  19:00:00,101.043532684,7.79840290134,26.0477431268,0.0,33.8341110165,33.3544677425,5.7802406825,0.0,0.0,5.7802406825
 06/06  20:00:00,114.907952585,7.92211355498,25.9822962947,0.0,36.5179666069,38.8247702939,5.77933945605,0.0,0.0,5.77933945605
 06/06  21:00:00,111.100274402,7.92032018572,25.8074663831,0.0,32.965339924,36.8579353714,11.58089899,0.0,0.0,11.58089899
 06/06  22:00:00,83.2109369061,7.44953139218,21.9360542745,0.0,25.6355707503,20.6438685092,11.5509506163,0.0,0.0,11.5509506163
 06/06  23:00:00,59.4539533569,7.00957297477,18.1719820292,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,52.1787008741,6.80116647056,16.1308702409,0.0,11.6412384099,10.0650221343,5.76066664511,0.0,0.0,5.76066664511
 06/07  01:00:00,48.1100545546,6.60267653511,13.8213998405,0.0,10.0992000411,10.047477231,5.75545154424,0.0,0.0,5.75545154424
 06/07  02:00:00,43.9169381638,6.4176547759,11.6728691573,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,42.5042204594,6.30373968944,10.3740600976,0.0,8.25718729233,10.0299323277,5.77307200144,0.0177794602819,0.0,5.75529254116
 06/07  04:00:00,43.2696263112,6.22894145446,9.60767700273,0.0,8.25718729233,11.6354268332,0.148902641968,0.128902641968,0.0,0.02
 06/07  05:00:00,47.0255482196,6.22751263668,9.55339673181,0.0,12.1011305571,15.3678112995,6.14890012755,0.373550290467,0.0,5.77534983708
 06/07  06:00:00,77.2207733771,6.73658909287,13.4793351902,0.0,19.7275818095,37.2640762949,11.9628156875,0.382330629369,0.0,11.5804850581
 06/07  07:00:00,98.9946654864,7.07706434987,16.3086825624,0.0,24.3117294858,51.2795993405,17.8649047583,0.444447547604,0.0,17.4204572107
 06/07  08:00:00,85.8798072761,6.57992753051,14.9659497989,0.0,23.6694662846,40.6342015617,23.4501927027,0.0,0.0,23.4501927027
 06/07  09:00:00,82.1595827111,6.49464873708,16.3382893187,0.0,23.6694662846,35.6302164847,41.4089794016,0.0,18.025,23.3839794016
 06/07  10:00:00,62.7157704051,6.24499068249,14.7407929967,0.0,18.7433767983,22.9618409725,35.5405554129,0.0,18.025,17.5155554129
 06/07  11:00:00,62.413469718,6.23847060714,14.4472135179,0.0,18.7433767983,22.9618409725,41.330179085,0.0,18.025,23.305179085
 06/07  12:00:00,62.9540045995,6.23793722374,14.944835377,0.0,18.5889407304,23.1597249699,35.5070149128,0.0,18.025,17.4820149128
 06/07  13:00:00,62.1335628592,6.22420016487,13.8916260441,0.0,18.7433767983,23.2517909448,35.5087809095,0.0,18.025,17.4837809095
 06/07  14:00:00,61.9442247249,6.21929781593,13.7071900534,0.0,18.7433767983,23.2517909448,35.5047198696,0.0,18.025,17.4797198696
 06/07  15:00:00,61.475403766,6.20659068203,13.5410272572,0.0,18.7433767983,22.9618409725,35.5048499124,0.0,18.025,17.4798499124
 06/07  16:00:00,65.4973250697,6.24059807417,13.0776348676,0.0,18.7433767983,27.431320555,23.7853511003,0.0,18.025,5.76035110033
 06/07  17:00:00,77.6345836209,6.48504920219,12.7822395019,0.0,17.6635504202,40.6971502883,5.77033369685,0.0,0.0,5.77033369685
 06/07  18:00:00,85.2512790647,6.66469664123,13.7145813057,0.0,27.5259009287,37.3340067412,11.579005421,0.00948157137056,0.0,11.5695238496
 06/07  19:00:00,88.6431479895,6.80709240537,14.63868437,0.0,33.8341110165,33.3544677425,6.01447275616,0.234181096773,0.0,5.78029165939
 06/07  20:00:00,103.432909982,6.99061813373,15.4387599372,0.0,36.5179666069,38.8247702939,7.04689701606,1.26676055466,0.0,5.7801364614
 06/07  21:00:00,99.5566820433,7.00447340058,15.1797425268,0.0,32.965339924,36.8579353714,13.7438796529,2.16453876163,0.0,11.5793408913
 06/07  22:00:00,72.1453367388,6.56883915507,11.7511617137,0.0,25.6355707503,20.6438685092,14.879573879,3.3290657112,0.0,11.5505081678
 06/07  23:00:00,48.7994477979,6.15726335675,8.3697920154,0.0,15.0252895274,11.7056064465,11.1988545653,5.43341847017,0.0,5.76543609513
 06/07  24:00:00,41.623565133,5.9581265259,6.41878462488,0.0,11.6412384099,10.0650221343,7.71746978241,7.69746978241,0.0,0.02
 06/08  01:00:00,39.0273785702,5.85871819816,5.48268698916,0.0,10.0992000411,10.047477231,13.4365137267,7.68087849665,0.0,5.75563523001
 06/08  02:00:00,36.3957906446,5.77243803412,4.7969433479,0.0,8.25718729233,10.0299323277,7.1289933426,7.1089933426,0.0,0.02
 06/08  03:00:00,35.5685490227,5.69259840259,4.04953539482,0.0,8.25718729233,10.0299323277,13.864467505,8.10900796442,0.0,5.75545954053
 06/08  04:00:00,36.7436429626,5.64989716098,3.66074181426,0.0,8.25718729233,11.6354268332,15.1344507338,9.3745957937,0.0,5.75985494007
 06/08  05:00:00,40.4315167112,5.64200092938,3.54488922024,0.0,12.1011305571,15.3678112995,17.39183273,11.6170864752,0.0,5.77474625476
 06/08  06:00:00,70.5135537789,6.12780898137,7.38091746822,0.0,19.7275818095,37.2640762949,19.8209992757,8.2427544942,0.0,11.5782447815
 06/08  07:00:00,93.8177005355,6.60266776499,11.6061434765,0.0,24.3117294858,51.2795993405,14.7046818205,3.08522598199,0.0,11.6194558385
 06/08  08:00:00,81.524982691,6.19200535986,10.9990651846,0.0,23.6694662846,40.6342015617,23.4454710548,0.0,0.0,23.4454710548
 06/08  09:00:00,78.8873228649,6.19426167491,13.3664284497,0.0,23.6694662846,35.6302164847,41.4096758473,0.0,18.025,23.3846758473
 06/08  10:00:00,60.3777343538,6.0205772209,12.6271807118,0.0,18.7433767983,22.9618409725,41.3695766031,0.0,18.025,23.3445766031
 06/08  11:00:00,60.9688763846,6.07603419498,13.165063305,0.0,18.7433767983,22.9618409725,35.5073053946,0.0,18.025,17.4823053946
 06/08  12:00:00,62.6739752898,6.1718972177,14.7308519385,0.0,18.5889407304,23.1597249699,35.50656072,0.0,18.025,17.48156072
 06/08  13:00:00,63.819840733,6.27000500323,15.5321052081,0.0,18.7433767983,23.2517909448,35.5046595962,0.0,18.025,17.4796595962
 06/08  14:00:00,64.747263652,6.35100016361,16.3785332662,0.0,18.7433767983,23.2517909448,35.5014720214,0.0,18.025,17.4764720214
 06/08  15:00:00,65.1648265121,6.44178912229,16.9952588489,0.0,18.7433767983,22.9618409725,37.1151052288,0.0,18.025,19.0901052288
 06/08  16:00:00,69.3838292423,6.51594327336,16.6888010684,0.0,18.7433767983,27.431320555,22.1943093568,0.0,18.025,4.16930935683
 06/08  17:00:00,81.4593520967,6.77235966382,16.3197065628,0.0,17.6635504202,40.6971502883,5.77019484805,0.0,0.0,5.77019484805
 06/08  18:00:00,88.2273318825,6.94445230154,16.4108958536,0.0,27.5259009287,37.3340067412,11.569792706,0.0,0.0,11.569792706
 06/08  19:00:00,90.7253881742,7.03445074767,16.4935805869,0.0,33.8341110165,33.3544677425,5.77969447377,0.0,0.0,5.77969447377
 06/08  20:00:00,103.691824834,7.08675166151,15.6015531401,0.0,36.5179666069,38.8247702939,8.37101607045,2.59118060073,0.0,5.77983546973
 06/08  21:00:00,98.8824805021,7.01545582683,14.4945792148,0.0,32.965339924,36.8579353714,17.7467116543,6.16679011762,0.0,11.5799215366
 06/08  22:00:00,71.4923774888,6.56561386296,11.1014433275,0.0,25.6355707503,20.6438685092,19.5471099663,7.99673639455,0.0,11.5503735717
 06/08  23:00:00,48.3057955044,6.15374836841,7.87966263506,0.0,15.0252895274,11.7056064465,15.3281507287,9.5628482833,0.0,5.76530244545
