Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/08  24:00:00,41.2720533517,5.95441457689,6.07099164474,0.0,11.6412384099,10.0650221343,10.6396066169,10.6196066169,0.0,0.02
 06/09  01:00:00,38.4534531537,5.82692904306,4.94055623562,0.0,10.0992000411,10.047477231,16.6437175141,10.8882498848,0.0,5.7554676293
 06/09  02:00:00,35.2727359756,5.68170318773,3.76462805447,0.0,8.25718729233,10.0299323277,13.5303204313,13.5103204313,0.0,0.02
 06/09  03:00:00,34.5419281484,5.60564925269,3.10986891844,0.0,8.25718729233,10.0299323277,21.1259275784,15.3703476121,0.0,5.75557996628
 06/09  04:00:00,35.6992556161,5.56331473271,2.70294326472,0.0,8.25718729233,11.6354268332,23.5356852494,17.7757536378,0.0,5.75993161159
 06/09  05:00:00,39.5395421161,5.56786541071,2.72706246287,0.0,12.1011305571,15.3678112995,24.0614773365,18.2867312636,0.0,5.77474607287
 06/09  06:00:00,68.6574113152,5.94919338648,5.70341036105,0.0,19.7275818095,37.2640762949,24.9898971868,13.4118989815,0.0,11.5779982053
 06/09  07:00:00,92.1124140973,6.44906257211,10.0544891908,0.0,24.3117294858,51.2795993405,17.287649327,5.66867910909,0.0,11.6189702179
 06/09  08:00:00,80.734103912,6.12265307271,10.2775568724,0.0,23.6694662846,40.6342015617,23.5297166432,0.0858179586686,0.0,23.4438986845
 06/09  09:00:00,79.18519445,6.19272541946,13.665847794,0.0,23.6694662846,35.6302164847,41.4081858628,0.0,18.025,23.3831858628
 06/09  10:00:00,61.837097235,6.0712976195,14.0358342673,0.0,18.7433767983,22.9618409725,41.3682266043,0.0,18.025,23.3432266043
 06/09  11:00:00,63.8856927957,6.18524489899,15.9726754469,0.0,18.7433767983,22.9618409725,35.5061063536,0.0,18.025,17.4811063536
 06/09  12:00:00,67.1101786946,6.35189925004,18.9870598926,0.0,18.5889407304,23.1597249699,35.5046000864,0.0,18.025,17.4796000864
 06/09  13:00:00,70.1392685677,6.52020938259,21.601335145,0.0,18.7433767983,23.2517909448,35.5013134559,0.0,18.025,17.4763134559
 06/09  14:00:00,71.0838503771,6.61892967057,22.447196818,0.0,18.7433767983,23.2517909448,35.50376995,0.0,18.025,17.47876995
 06/09  15:00:00,71.3912744784,6.71468179737,22.9488204081,0.0,18.7433767983,22.9618409725,35.5023793463,0.0,18.025,17.4773793463
 06/09  16:00:00,76.3342074596,6.81738798585,23.3377405861,0.0,18.7433767983,27.431320555,23.7851874339,0.0,18.025,5.76018743391
 06/09  17:00:00,88.6506043234,7.10389736368,23.1794316568,0.0,17.6635504202,40.6971502883,5.7697847549,0.0,0.0,5.7697847549
 06/09  18:00:00,95.3905918989,7.30648392256,23.2121427644,0.0,27.5259009287,37.3340067412,11.5687303842,0.0,0.0,11.5687303842
 06/09  19:00:00,97.3420500968,7.42167256566,22.7230336638,0.0,33.8341110165,33.3544677425,5.77993880327,0.0,0.0,5.77993880327
 06/09  20:00:00,109.957759096,7.52072546106,21.4335293893,0.0,36.5179666069,38.8247702939,5.77974889573,0.0,0.0,5.77974889573
 06/09  21:00:00,104.700636,7.44380230125,19.8844079214,0.0,32.965339924,36.8579353714,11.5795376683,0.0,0.0,11.5795376683
 06/09  22:00:00,76.1502227934,6.93543725409,15.3894790023,0.0,25.6355707503,20.6438685092,11.5744943445,0.0251578724234,0.0,11.5493364721
 06/09  23:00:00,51.6026946791,6.43254465239,10.8977752994,0.0,15.0252895274,11.7056064465,7.70364677029,1.9384164641,0.0,5.7652303062
 06/09  24:00:00,44.1115604285,6.20113789475,8.66378158574,0.0,11.6412384099,10.0650221343,3.30575976491,3.28575976491,0.0,0.02
 06/10  01:00:00,44.1176876143,6.09345062531,7.57879249907,0.0,12.8411359301,10.0650221343,9.92449265126,4.16896299693,0.0,5.75552965432
 06/10  02:00:00,37.78525315,5.92266572251,6.03618878574,0.0,8.25718729233,10.0299323277,6.02749294353,6.00749294353,0.0,0.02
 06/10  03:00:00,36.5949141511,5.81243277579,4.95607540741,0.0,8.25718729233,10.0299323277,13.3868738749,7.63184561157,0.0,5.75502826333
 06/10  04:00:00,37.59439881,5.74556672609,4.41584325185,0.0,8.25718729233,11.6354268332,7.77615534355,7.75615534355,0.0,0.02
 06/10  05:00:00,37.7524505422,5.70106988249,4.22810970459,0.0,8.71707943955,15.3327214929,12.9385247734,7.17331067485,0.0,5.76521409851
 06/10  06:00:00,56.8175645612,5.95282984645,6.71349114313,0.0,18.5082010057,25.6353820695,8.66714131554,2.89275220701,0.0,5.77438910854
 06/10  07:00:00,79.0965069807,6.47903478606,12.1310026679,0.0,19.4083231844,41.0650158608,11.6360070529,0.0568070688647,0.0,11.579199984
 06/10  08:00:00,112.821470929,7.11503717533,21.3432615433,0.0,26.3286599382,57.9988325916,29.4254531291,0.0,0.0,29.4254531291
 06/10  09:00:00,101.512932003,7.01097608663,25.2926391366,0.0,26.3286599382,42.8504436482,41.4677287326,0.0,18.025,23.4427287326
 06/10  10:00:00,76.8419689049,6.73704703438,24.889572993,0.0,21.7447113004,23.4437158914,41.407332142,0.0,18.025,23.382332142
 06/10  11:00:00,77.0671605643,6.86545664777,27.4480462307,0.0,19.3027497915,23.426170988,41.366542488,0.0,18.025,23.341542488
 06/10  12:00:00,79.985102047,7.03990462825,30.0493239752,0.0,19.1483137236,23.7250123474,35.5045649749,0.0,18.025,17.4795649749
 06/10  13:00:00,82.601709299,7.19312323875,32.3671660123,0.0,19.3027497915,23.7161209604,35.5030217175,0.0,18.025,17.4780217175
 06/10  14:00:00,83.4536914363,7.30440652208,33.1078644592,0.0,19.3027497915,23.7161209604,35.5015438111,0.0,18.025,17.4765438111
 06/10  15:00:00,82.0309290128,7.33455053205,31.9449081156,0.0,19.3027497915,23.426170988,35.5000664373,0.0,18.025,17.4750664373
 06/10  16:00:00,83.982303233,7.27518597286,29.5043416873,0.0,19.3027497915,27.8956505705,23.7851463911,0.0,18.025,5.76014639114
 06/10  17:00:00,91.6944310789,7.45887678694,28.4103256885,0.0,18.2229234133,37.5968344597,5.76509091254,0.0,0.0,5.76509091254
 06/10  18:00:00,106.193545846,7.73215636002,28.6828967792,0.0,32.690315043,37.0816133363,5.76989027653,0.0,0.0,5.76989027653
 06/10  19:00:00,105.20669172,7.81791913534,27.4986652296,0.0,36.8143715336,33.066984531,5.77953829776,0.0,0.0,5.77953829776
 06/10  20:00:00,113.858634215,7.86024473161,25.216200266,0.0,36.3493007332,38.7721355839,5.77938528938,0.0,0.0,5.77938528938
 06/10  21:00:00,110.656464805,7.67643155405,22.4317051162,0.0,36.1807251679,36.8228455648,11.5396990757,0.0,0.0,11.5396990757
 06/10  22:00:00,84.0293867452,7.1617557272,17.6395233628,0.0,31.0351095914,20.6438685092,11.5783257198,0.0,0.0,11.5783257198
 06/10  23:00:00,56.634023656,6.66360712539,13.2960638807,0.0,17.4250845679,11.7056064465,6.67440284939,0.899594192235,0.0,5.77480865716
 06/10  24:00:00,48.2368470435,6.46079835634,11.329517342,0.0,12.8411359301,10.0650221343,1.11947407319,1.09947407319,0.0,0.02
 06/11  01:00:00,46.7923420345,6.31670962086,9.91077056135,0.0,12.925468867,10.100111941,7.16419418763,1.40893776609,0.0,5.75525642153
 06/11  02:00:00,40.3870714069,6.13776269429,8.30349160425,0.0,8.34152022915,10.0650221343,1.79687067014,1.77687067014,0.0,0.02
 06/11  03:00:00,39.6728190907,6.06035097418,7.66664515396,0.0,8.34152022915,10.0650221343,7.17163740331,1.4163110906,0.0,5.75532631271
 06/11  04:00:00,41.0259759596,6.01958962696,7.45397964329,0.0,8.34152022915,11.6705166398,6.73453350837,0.974913920668,0.0,5.7596195877
 06/11  05:00:00,41.1463694839,5.97559484923,7.22809031884,0.0,8.80141237637,15.3678112995,1.0802072659,1.0602072659,0.0,0.02
 06/11  06:00:00,60.3494653946,6.23444190301,9.96379053465,0.0,18.5082010057,25.6353820695,5.93273104712,0.157800899913,0.0,5.77493014721
 06/11  07:00:00,83.0274846083,6.75121834354,15.6703950109,0.0,19.4926561212,41.1001056674,11.5786507238,0.0,0.0,11.5786507238
 06/11  08:00:00,117.410564851,7.37147077981,25.6759479258,0.0,26.3286599382,57.9988325916,29.4241068236,0.0,0.0,29.4241068236
 06/11  09:00:00,105.070076397,7.24068125593,28.7395179843,0.0,26.2443270014,42.8153538416,41.4668152806,0.0,18.025,23.4418152806
 06/11  10:00:00,79.7249634579,6.92559366997,27.5840352071,0.0,21.7447113004,23.4437158914,41.4064852893,0.0,18.025,23.3814852893
 06/11  11:00:00,79.1726398906,7.01283478525,29.3464456472,0.0,19.3449162599,23.4437158914,41.3655928927,0.0,18.025,23.3405928927
 06/11  12:00:00,80.601017704,7.1174346601,30.5280045719,0.0,19.190480192,23.7425572507,35.5038446632,0.0,18.025,17.4788446632
 06/11  13:00:00,82.6125349983,7.23287254823,32.3979601965,0.0,19.260583323,23.698576057,35.5021927719,0.0,18.025,17.4771927719
 06/11  14:00:00,84.354169591,7.35698918877,34.0154777304,0.0,19.260583323,23.698576057,35.5006069039,0.0,18.025,17.4756069039
 06/11  15:00:00,84.2284559075,7.41886645178,34.1178365618,0.0,19.260583323,23.4086260847,35.4990254855,0.0,18.025,17.4740254855
 06/11  16:00:00,88.0121952411,7.4459160006,33.4232218227,0.0,19.260583323,27.8781056672,23.7849640099,0.0,18.025,5.75996400985
 06/11  17:00:00,96.4849830424,7.67282316768,33.0466513431,0.0,18.1807569449,37.5792895564,5.76500973831,0.0,0.0,5.76500973831
 06/11  18:00:00,111.145152988,7.97883616792,33.5072569118,0.0,32.6059821062,37.0465235296,5.7696375359,0.0,0.0,5.7696375359
 06/11  19:00:00,110.384715818,8.08659536729,32.4080263233,0.0,36.8143715336,33.066984531,5.77923028599,0.0,0.0,5.77923028599
 06/11  20:00:00,119.851626233,8.17315162629,30.7768770456,0.0,36.43363367,38.8072253906,5.77901059862,0.0,0.0,5.77901059862
 06/11  21:00:00,116.755317542,8.06034334188,28.266082425,0.0,36.0963922311,36.7877557581,11.5392057288,0.0,0.0,11.5392057288
 06/11  22:00:00,90.4464516914,7.58255559008,23.7552310914,0.0,30.9507766546,20.6087787026,5.79882863471,0.0,0.0,5.79882863471
 06/11  23:00:00,63.6529599233,7.13068439548,19.8479341668,0.0,17.4250845679,11.7056064465,11.5295973551,0.0,0.0,11.5295973551
 06/11  24:00:00,55.9416957592,6.95134519257,18.4244028877,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,51.5170306404,6.78844103888,17.0426358079,0.0,10.0992000411,10.047477231,5.7552339564,0.0,0.0,5.7552339564
 06/12  02:00:00,48.2272168849,6.65569191379,15.7451361425,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,46.8926159763,6.56235494562,14.5038651323,0.0,8.25718729233,10.0299323277,5.75499538552,0.0,0.0,5.75499538552
 06/12  04:00:00,47.3342779332,6.48546900434,13.4158330634,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,51.3725420565,6.49773671972,13.6302253713,0.0,12.1011305571,15.3678112995,11.5292675222,0.0,0.0,11.5292675222
 06/12  06:00:00,83.0720876795,7.10453724744,18.962802302,0.0,19.7275818095,37.2640762949,5.79698110168,0.0,0.0,5.79698110168
 06/12  07:00:00,108.51486092,7.60298282803,25.3030938621,0.0,24.3117294858,51.2795993405,17.4158300151,0.0,0.0,17.4158300151
 06/12  08:00:00,98.6234028752,7.16401063392,27.1255531541,0.0,23.6694662846,40.6342015617,23.4413744695,0.0,0.0,23.4413744695
 06/12  09:00:00,96.9130770168,7.18052915613,30.4059678632,0.0,23.6694662846,35.6302164847,41.4014723017,0.0,18.025,23.3764723017
 06/12  10:00:00,79.6581158255,7.03091682807,30.8972618868,0.0,18.7433767983,22.9618409725,35.5355953129,0.0,18.025,17.5105953129
 06/12  11:00:00,82.1013509238,7.15269911469,33.2208976576,0.0,18.7433767983,22.9618409725,35.5041472327,0.0,18.025,17.4791472327
 06/12  12:00:00,83.850386651,7.26893371588,34.8102520391,0.0,18.5889407304,23.1597249699,41.3200685703,0.0,18.025,23.2950685703
 06/12  13:00:00,85.5372356247,7.38403913075,36.1354935475,0.0,18.7433767983,23.2517909448,35.5018188488,0.0,18.025,17.4768188488
 06/12  14:00:00,87.6153152136,7.52109706727,38.0765143102,0.0,18.7433767983,23.2517909448,35.5001391355,0.0,18.025,17.4751391355
 06/12  15:00:00,88.3458899919,7.6361437996,38.9819915501,0.0,18.7433767983,22.9618409725,35.5022419926,0.0,18.025,17.4772419926
 06/12  16:00:00,93.3808101648,7.74925855126,39.4524877926,0.0,18.7433767983,27.431320555,23.7850649438,0.0,18.025,5.76006494385
 06/12  17:00:00,106.427306628,8.08645627723,39.9736041121,0.0,17.6635504202,40.6971502883,5.76978708017,0.0,0.0,5.76978708017
 06/12  18:00:00,111.224990583,8.21326262509,38.1398232281,0.0,27.5259009287,37.3340067412,5.79370180771,0.0,0.0,5.79370180771
 06/12  19:00:00,112.057418604,8.26582627173,36.5942843938,0.0,33.8341110165,33.3544677425,11.5385341443,0.0,0.0,11.5385341443
 06/12  20:00:00,125.171960146,8.40903912162,35.7594577813,0.0,36.5179666069,38.8247702939,5.77871727322,0.0,0.0,5.77871727322
 06/12  21:00:00,119.547385086,8.35738349351,33.8176337945,0.0,32.965339924,36.8579353714,11.5772909903,0.0,0.0,11.5772909903
 06/12  22:00:00,90.6878169203,7.83303702147,29.0295250785,0.0,25.6355707503,20.6438685092,5.78419025978,0.0,0.0,5.78419025978
 06/12  23:00:00,64.3410930012,7.27795593715,22.7907850612,0.0,15.0252895274,11.7056064465,5.76398915772,0.0,0.0,5.76398915772
 06/12  24:00:00,55.092761374,6.98987045068,18.8562635405,0.0,11.6412384099,10.0650221343,5.75900785982,0.0,0.0,5.75900785982
 06/13  01:00:00,49.5572414926,6.72052340128,15.1507768477,0.0,10.0992000411,10.047477231,0.0492714999269,0.0292714999269,0.0,0.02
 06/13  02:00:00,45.4347979069,6.53169485579,13.0767117935,0.0,8.25718729233,10.0299323277,5.75534734563,0.0,0.0,5.75534734563
 06/13  03:00:00,44.7407984038,6.45406809176,12.4603465606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,45.2963022027,6.36271203186,11.5006166672,0.0,8.25718729233,11.6354268332,5.75979267759,0.0,0.0,5.75979267759
 06/13  05:00:00,49.4058752109,6.37720445054,11.78410455,0.0,12.1011305571,15.3678112995,5.77456589493,0.0,0.0,5.77456589493
 06/13  06:00:00,81.6249074481,7.02743379981,17.5927412995,0.0,19.7275818095,37.2640762949,11.5766749319,0.0,0.0,11.5766749319
 06/13  07:00:00,103.524115416,7.3682493431,20.5471111471,0.0,24.3117294858,51.2795993405,11.6167313327,0.0,0.0,11.6167313327
 06/13  08:00:00,89.2061969535,6.77680741408,18.095566211,0.0,23.6694662846,40.6342015617,29.293265782,0.0,0.0,29.293265782
 06/13  09:00:00,85.9702925397,6.72345341956,19.9202689252,0.0,23.6694662846,35.6302164847,35.5634957314,0.0,18.025,17.5384957314
 06/13  10:00:00,67.0798746685,6.49689101698,18.8530579205,0.0,18.7433767983,22.9618409725,41.362011435,0.0,18.025,23.337011435
 06/13  11:00:00,67.3697693457,6.51301315979,19.1290091464,0.0,18.7433767983,22.9618409725,35.5037458109,0.0,18.025,17.4787458109
 06/13  12:00:00,68.4632699219,6.55177089389,20.1403046119,0.0,18.5889407304,23.1597249699,35.5027297399,0.0,18.025,17.4777297399
 06/13  13:00:00,68.4471319931,6.53677947395,19.8926543519,0.0,18.7433767983,23.2517909448,35.4990319927,0.0,18.025,17.4740319927
 06/13  14:00:00,68.8351968685,6.58357393281,20.2339242862,0.0,18.7433767983,23.2517909448,35.5008003026,0.0,18.025,17.4758003026
 06/13  15:00:00,67.1604030816,6.54872645004,18.8839299291,0.0,18.7433767983,22.9618409725,35.4991909416,0.0,18.025,17.4741909416
 06/13  16:00:00,69.2633509924,6.48631815999,16.5979801258,0.0,18.7433767983,27.431320555,23.7849011236,0.0,18.025,5.75990112359
 06/13  17:00:00,80.7762908776,6.71652662944,15.6925288192,0.0,17.6635504202,40.6971502883,5.76954810924,0.0,0.0,5.76954810924
 06/13  18:00:00,88.4239873948,6.90955416297,16.6425412686,0.0,27.5259009287,37.3340067412,11.5749324038,0.00794740726022,0.0,11.5669849965
 06/13  19:00:00,91.9069328345,7.04827957695,17.6613620653,0.0,33.8341110165,33.3544677425,5.77896067833,0.0,0.0,5.77896067833
 06/13  20:00:00,107.05826452,7.25854321712,18.7962721348,0.0,36.5179666069,38.8247702939,5.80892897439,0.0302327911895,0.0,5.7786961832
 06/13  21:00:00,103.888280238,7.3254334094,19.1904992311,0.0,32.965339924,36.8579353714,11.577783547,0.0,0.0,11.577783547
 06/13  22:00:00,76.6983938033,6.9153924358,15.9577554689,0.0,25.6355707503,20.6438685092,11.5484842712,0.0,0.0,11.5484842712
 06/13  23:00:00,53.548142328,6.52241321396,12.7533896268,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,46.8470206347,6.3662252369,11.2341769971,0.0,11.6412384099,10.0650221343,5.76015106836,0.0,0.0,5.76015106836
 06/14  01:00:00,44.1511241573,6.26400561106,10.2011762813,0.0,10.0992000411,10.047477231,5.75532497975,0.0,0.0,5.75532497975
 06/14  02:00:00,41.1177639518,6.15767089912,9.13371264075,0.0,8.25718729233,10.0299323277,0.3093449978,0.2893449978,0.0,0.02
 06/14  03:00:00,40.2722317359,6.08196225316,8.3638849864,0.0,8.25718729233,10.0299323277,6.28123165548,0.52617376229,0.0,5.75505789319
 06/14  04:00:00,41.4837355986,6.04292380799,8.00785031083,0.0,8.25718729233,11.6354268332,0.610978893383,0.590978893383,0.0,0.02
 06/14  05:00:00,45.8375328407,6.0906275731,8.50234949016,0.0,12.1011305571,15.3678112995,6.32497075356,0.550544949593,0.0,5.77442580397
 06/14  06:00:00,76.8539377629,6.67211588992,13.1771111295,0.0,19.7275818095,37.2640762949,12.0755557499,0.498190769016,0.0,11.5773649809
 06/14  07:00:00,99.5048724217,7.06952169206,16.826615534,0.0,24.3117294858,51.2795993405,17.4436921691,0.0297788212092,0.0,17.4139133479
 06/14  08:00:00,86.8676709892,6.58074053538,15.9531255958,0.0,23.6694662846,40.6342015617,23.4360934977,0.0,0.0,23.4360934977
 06/14  09:00:00,83.2811128798,6.5133624453,17.4411924445,0.0,23.6694662846,35.6302164847,41.395456203,0.0,18.025,23.370456203
 06/14  10:00:00,64.4219486048,6.27917443684,16.4128599192,0.0,18.7433767983,22.9618409725,35.5331536849,0.0,18.025,17.5081536849
 06/14  11:00:00,65.3163083043,6.30728915302,17.2812784405,0.0,18.7433767983,22.9618409725,35.5027769723,0.0,18.025,17.4777769723
 06/14  12:00:00,67.6386440552,6.38078796456,19.4866650084,0.0,18.5889407304,23.1597249699,35.5000812111,0.0,18.025,17.4750812111
 06/14  13:00:00,71.1010973457,6.50005058189,22.5833562464,0.0,18.7433767983,23.2517909448,35.4981147795,0.0,18.025,17.4731147795
 06/14  14:00:00,72.5603757344,6.55885314875,23.9838318174,0.0,18.7433767983,23.2517909448,41.3162425618,0.0,18.025,23.2912425618
 06/14  15:00:00,73.3287661469,6.65938988012,24.9416365489,0.0,18.7433767983,22.9618409725,35.4987065074,0.0,18.025,17.4737065074
 06/14  16:00:00,79.8577240713,6.83594705344,26.8427305483,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,92.393167647,7.16613341959,26.8598054665,0.0,17.6635504202,40.6971502883,5.76955084811,0.0,0.0,5.76955084811
 06/14  18:00:00,98.0384557333,7.37079568648,25.795784321,0.0,27.5259009287,37.3340067412,11.5669184406,0.0,0.0,11.5669184406
 06/14  19:00:00,99.5868570193,7.49232314092,24.8972563605,0.0,33.8341110165,33.3544677425,5.77825958197,0.0,0.0,5.77825958197
 06/14  20:00:00,111.781948095,7.59038535165,23.1881217877,0.0,36.5179666069,38.8247702939,5.77881398034,0.0,0.0,5.77881398034
 06/14  21:00:00,106.100706365,7.5016187683,21.2267619148,0.0,32.965339924,36.8579353714,11.5771538953,0.0,0.0,11.5771538953
 06/14  22:00:00,77.8041826598,7.02227025937,16.9566808325,0.0,25.6355707503,20.6438685092,11.5478860469,0.0,0.0,11.5478860469
 06/14  23:00:00,53.9306715005,6.57677955838,13.0815581616,0.0,15.0252895274,11.7056064465,5.79872053997,0.0338865155466,0.0,5.76483402442
 06/14  24:00:00,46.7799582354,6.38335869349,11.1499919309,0.0,11.6412384099,10.0650221343,0.272346435126,0.252346435126,0.0,0.02
 06/15  01:00:00,44.0494853754,6.27318257418,10.0903636197,0.0,10.0992000411,10.047477231,6.05548748164,0.300247992231,0.0,5.75523948941
 06/15  02:00:00,41.1888377118,6.17385325485,9.18861060822,0.0,8.25718729233,10.0299323277,0.371868469882,0.351868469882,0.0,0.02
 06/15  03:00:00,40.3580379781,6.10082778452,8.43082854312,0.0,8.25718729233,10.0299323277,6.4046938151,0.649447653101,0.0,5.755246162
 06/15  04:00:00,41.3857070603,6.04766641516,7.90508548039,0.0,8.25718729233,11.6354268332,0.870048593093,0.850048593093,0.0,0.02
 06/15  05:00:00,45.6104131668,6.08180238581,8.28406505885,0.0,12.1011305571,15.3678112995,12.2236817365,0.695484632213,0.0,11.5281971043
 06/15  06:00:00,76.0820554609,6.62077592228,12.4565906601,0.0,19.7275818095,37.2640762949,6.75903871682,0.960718557876,0.0,5.79832015895
 06/15  07:00:00,98.5371086228,7.01348472794,15.9149162003,0.0,24.3117294858,51.2795993405,17.9115855319,0.498587802216,0.0,17.4129977297
 06/15  08:00:00,85.5357235349,6.51787022782,14.6840676528,0.0,23.6694662846,40.6342015617,23.4342431797,0.0,0.0,23.4342431797
 06/15  09:00:00,82.3611074866,6.47955110686,16.5550126935,0.0,23.6694662846,35.6302164847,41.3950706027,0.0,18.025,23.3700706027
 06/15  10:00:00,63.8038722077,6.28278119675,15.7911838453,0.0,18.7433767983,22.9618409725,35.5329978421,0.0,18.025,17.5079978421
 06/15  11:00:00,65.933743312,6.38697256509,17.8190355548,0.0,18.7433767983,22.9618409725,35.5028333807,0.0,18.025,17.4778333807
 06/15  12:00:00,68.5514106931,6.5085168082,20.2717097451,0.0,18.5889407304,23.1597249699,35.4971910571,0.0,18.025,17.4721910571
 06/15  13:00:00,70.6566226198,6.61916521913,22.0197725683,0.0,18.7433767983,23.2517909448,35.4989026745,0.0,18.025,17.4739026745
 06/15  14:00:00,73.144249799,6.76616331828,24.3604027778,0.0,18.7433767983,23.2517909448,41.3171032003,0.0,18.025,23.2921032003
 06/15  15:00:00,74.6920558836,6.91174176131,26.0525799257,0.0,18.7433767983,22.9618409725,35.4992313018,0.0,18.025,17.4742313018
 06/15  16:00:00,77.3608120015,6.93907030245,24.2427004562,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,88.2908539326,7.17451107278,22.7491235771,0.0,17.6635504202,40.6971502883,5.76934752562,0.0,0.0,5.76934752562
 06/15  18:00:00,94.1972240382,7.34658612394,21.9787805889,0.0,27.5259009287,37.3340067412,11.5667348522,0.0,0.0,11.5667348522
 06/15  19:00:00,96.7878813482,7.45757515979,22.1330411951,0.0,33.8341110165,33.3544677425,5.77845384507,0.0,0.0,5.77845384507
 06/15  20:00:00,110.503610621,7.56658412715,21.9335977816,0.0,36.5179666069,38.8247702939,11.5838177071,0.0468687153235,0.0,11.5369489917
 06/15  21:00:00,104.793055108,7.46392414621,19.9568245694,0.0,32.965339924,36.8579353714,6.09015545229,0.291662357353,0.0,5.79849309494
 06/15  22:00:00,75.7975053065,6.9136477854,15.0586415209,0.0,25.6355707503,20.6438685092,13.2387299037,1.69085536408,0.0,11.5478745397
 06/15  23:00:00,51.6964253735,6.44086607095,10.9832328476,0.0,15.0252895274,11.7056064465,8.31825097648,2.55348992478,0.0,5.7647610517
 06/15  24:00:00,44.4857065029,6.23133679018,9.00776912168,0.0,11.6412384099,10.0650221343,3.294261586,3.274261586,0.0,0.02
 06/16  01:00:00,41.1976774288,6.07025223049,7.44149112375,0.0,10.0992000411,10.047477231,10.6588064752,4.90367421976,0.0,5.75513225543
 06/16  02:00:00,37.3800964258,5.89227591374,5.66145124542,0.0,8.25718729233,10.0299323277,8.12195823901,8.10195823901,0.0,0.02
 06/16  03:00:00,36.1162669688,5.76980428512,4.52008641809,0.0,8.25718729233,10.0299323277,16.0822025447,10.327368547,0.0,5.75483399773
 06/16  04:00:00,37.031787065,5.69201355198,3.90682377663,0.0,8.25718729233,11.6354268332,11.0364812001,11.0164812001,0.0,0.02
 06/16  05:00:00,41.2828614089,5.72876822333,4.30955899994,0.0,12.1011305571,15.3678112995,19.8948103069,8.36665869686,0.0,11.52815161
 06/16  06:00:00,72.4131496236,6.31213166353,9.09634840707,0.0,19.7275818095,37.2640762949,9.66461970583,3.86635002564,0.0,5.79826968019
 06/16  07:00:00,96.5129034882,6.82494570001,14.0792764943,0.0,24.3117294858,51.2795993405,17.9218972969,0.509872620391,0.0,17.4120246765
 06/16  08:00:00,86.8632959542,6.49650146681,16.0330262464,0.0,23.6694662846,40.6342015617,23.4334882988,0.0,0.0,23.4334882988
 06/16  09:00:00,86.2235811638,6.54802880779,20.3490211569,0.0,23.6694662846,35.6302164847,41.3938867065,0.0,18.025,23.3688867065
 06/16  10:00:00,68.1221274883,6.3830429003,20.0091866196,0.0,18.7433767983,22.9618409725,35.5320794995,0.0,18.025,17.5070794995
 06/16  11:00:00,69.2803668152,6.46090933907,21.0917283913,0.0,18.7433767983,22.9618409725,35.5014930589,0.0,18.025,17.4764930589
 06/16  12:00:00,70.9067719343,6.56617148657,22.5694221549,0.0,18.5889407304,23.1597249699,35.4961868827,0.0,18.025,17.4711868827
 06/16  13:00:00,72.4673989183,6.66916322375,23.7805570804,0.0,18.7433767983,23.2517909448,35.497782766,0.0,18.025,17.472782766
 06/16  14:00:00,73.8741238534,6.76907074236,25.0873750325,0.0,18.7433767983,23.2517909448,41.315449314,0.0,18.025,23.290449314
 06/16  15:00:00,74.004949231,6.8489122338,25.4283090015,0.0,18.7433767983,22.9618409725,35.4978624172,0.0,18.025,17.4728624172
 06/16  16:00:00,78.8254819342,6.95365782715,25.6927899999,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,91.1704138337,7.24211303443,25.5610911566,0.0,17.6635504202,40.6971502883,5.76933817256,0.0,0.0,5.76933817256
 06/16  18:00:00,97.9294556582,7.43530196635,25.6223135614,0.0,27.5259009287,37.3340067412,11.5663443707,0.0,0.0,11.5663443707
 06/16  19:00:00,99.5066339054,7.53540193179,24.7739802426,0.0,33.8341110165,33.3544677425,5.77803862102,0.0,0.0,5.77803862102
 06/16  20:00:00,111.67411096,7.63626268203,23.0344324645,0.0,36.5179666069,38.8247702939,5.77778317676,0.0,0.0,5.77778317676
 06/16  21:00:00,106.121941369,7.54094988242,21.2087051962,0.0,32.965339924,36.8579353714,11.5762309506,0.0,0.0,11.5762309506
 06/16  22:00:00,77.3595176917,7.02166194918,16.512652944,0.0,25.6355707503,20.6438685092,11.5472871001,0.0,0.0,11.5472871001
 06/16  23:00:00,54.005787511,6.60988033988,13.1235901323,0.0,15.0252895274,11.7056064465,5.81845328088,0.0548619850238,0.0,5.76359129586
 06/16  24:00:00,47.109109122,6.42953513812,11.4329789099,0.0,11.6412384099,10.0650221343,0.320429960843,0.300429960843,0.0,0.02
 06/17  01:00:00,47.1218257663,6.3221681986,10.3542472502,0.0,12.8411359301,10.0650221343,6.15596902596,0.401007828879,0.0,5.75496119708
 06/17  02:00:00,41.2009987125,6.18884815277,9.18578639721,0.0,8.25718729233,10.0299323277,0.581589823545,0.561589823545,0.0,0.02
 06/17  03:00:00,40.8740026208,6.14902513205,8.89860579162,0.0,8.25718729233,10.0299323277,6.0095241739,0.254587985296,0.0,5.7549361886
 06/17  04:00:00,42.3769265132,6.12458618801,8.81939854593,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,42.2923876252,6.07455107729,8.39462138049,0.0,8.71707943955,15.3327214929,6.13849243066,0.373844080504,0.0,5.76464835015
 06/17  06:00:00,60.7917737005,6.28737360818,10.3532384744,0.0,18.5082010057,25.6353820695,6.05409416488,0.280295708589,0.0,5.77379845629
 06/17  07:00:00,81.9946779452,6.72741705182,14.7809262119,0.0,19.4083231844,41.0650158608,11.5760150312,0.0,0.0,11.5760150312
 06/17  08:00:00,114.952255982,7.31246041373,23.2768031682,0.0,26.3286599382,57.9988325916,29.4068414342,0.0,0.0,29.4068414342
 06/17  09:00:00,101.424199134,7.10678080925,25.1082344958,0.0,26.3286599382,42.8504436482,41.4528943128,0.0,18.025,23.4278943128
 06/17  10:00:00,73.6243062292,6.70533373245,21.7037050554,0.0,21.7447113004,23.4437158914,41.3985329692,0.0,18.025,23.3735329692
 06/17  11:00:00,71.7246143838,6.72813803128,22.2428858178,0.0,19.3027497915,23.426170988,35.5305165454,0.0,18.025,17.5055165454
 06/17  12:00:00,73.3023835933,6.82060398075,23.5859461978,0.0,19.1483137236,23.7250123474,35.4946988007,0.0,18.025,17.4696988007
 06/17  13:00:00,75.1356650907,6.91519698919,25.1790929245,0.0,19.3027497915,23.7161209604,35.496097761,0.0,18.025,17.471097761
 06/17  14:00:00,75.8404495176,6.99486224275,25.8042113549,0.0,19.3027497915,23.7161209604,36.8867405738,0.0,18.025,18.8617405738
 06/17  15:00:00,75.7509912439,7.0604913499,25.9390750916,0.0,19.3027497915,23.426170988,39.924178795,0.0,18.025,21.899178795
 06/17  16:00:00,79.793333281,7.09304371977,25.4975599942,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,88.6075085401,7.30760112974,25.4747326822,0.0,18.2229234133,37.5968344597,5.76422052916,0.0,0.0,5.76422052916
 06/17  18:00:00,103.999392477,7.61531105148,26.6056546492,0.0,32.690315043,37.0816133363,5.76901235698,0.0,0.0,5.76901235698
 06/17  19:00:00,103.818585933,7.74532108024,26.1832482597,0.0,36.8143715336,33.066984531,5.77789190378,0.0,0.0,5.77789190378
 06/17  20:00:00,111.711003325,7.75077650046,23.1781254091,0.0,36.3493007332,38.7721355839,5.80024411424,0.0226119778261,0.0,5.77763213642
 06/17  21:00:00,109.170487296,7.61003495137,21.0122167876,0.0,36.1807251679,36.8228455648,11.5374568498,0.0,0.0,11.5374568498
 06/17  22:00:00,83.6749433446,7.16186273605,17.2851088446,0.0,31.0351095914,20.6438685092,11.5946551524,0.0194538749351,0.0,11.5752012774
 06/17  23:00:00,56.9884428225,6.70592631847,13.6082447998,0.0,17.4250845679,11.7056064465,6.24639304453,0.472316308416,0.0,5.77407673611
 06/17  24:00:00,47.729076126,6.4381022264,10.844488499,0.0,12.8411359301,10.0650221343,2.01495777027,1.99495777027,0.0,0.02
 06/18  01:00:00,45.8765468386,6.25971781895,9.05200124756,0.0,12.925468867,10.100111941,9.09546219394,3.34052909548,0.0,5.75493309846
 06/18  02:00:00,40.1019660118,6.12563580278,8.03054731433,0.0,8.34152022915,10.0650221343,2.41555521872,2.39555521872,0.0,0.02
 06/18  03:00:00,38.9941857765,6.01616587954,7.03223072485,0.0,8.34152022915,10.0650221343,9.09110555262,3.33621380008,0.0,5.75489175254
 06/18  04:00:00,39.3783586185,5.90416904003,5.92182905531,0.0,8.34152022915,11.6705166398,5.76899811694,5.74899811694,0.0,0.02
 06/18  05:00:00,39.0652059592,5.82874756779,5.29383047023,0.0,8.80141237637,15.3678112995,12.3906974832,6.62622935887,0.0,5.76446812435
 06/18  06:00:00,57.8690295086,6.06836925388,7.64950801491,0.0,18.5082010057,25.6353820695,8.8070905821,3.03315943135,0.0,5.77393115075
 06/18  07:00:00,79.7717741546,6.55829385804,12.6077440893,0.0,19.4926561212,41.1001056674,11.7296746363,0.155419226405,0.0,11.5742554099
 06/18  08:00:00,112.868591691,7.16730605966,21.3383192545,0.0,26.3286599382,57.9988325916,29.4068294102,0.0,0.0,29.4068294102
 06/18  09:00:00,100.047993304,7.01115482876,23.9470927831,0.0,26.2443270014,42.8153538416,41.4526135846,0.0,18.025,23.4276135846
 06/18  10:00:00,74.0349129859,6.68039159332,22.1392671028,0.0,21.7447113004,23.4437158914,41.3974470923,0.0,18.025,23.3724470923
 06/18  11:00:00,72.6931931077,6.7405034291,23.1393963924,0.0,19.3449162599,23.4437158914,35.529308167,0.0,18.025,17.504308167
 06/18  12:00:00,73.8924561447,6.83946367038,24.0974543644,0.0,19.190480192,23.7425572507,35.4948943834,0.0,18.025,17.4698943834
 06/18  13:00:00,75.4994388154,6.93221466706,25.5855658589,0.0,19.260583323,23.698576057,35.496133171,0.0,18.025,17.471133171
 06/18  14:00:00,75.9260580444,6.98809571939,25.9563040839,0.0,19.260583323,23.698576057,41.3129121661,0.0,18.025,23.2879121661
 06/18  15:00:00,75.3399610739,7.01149719579,25.6367562455,0.0,19.260583323,23.4086260847,35.4957093082,0.0,18.025,17.4707093082
 06/18  16:00:00,78.6542514605,6.99315726939,24.5180819039,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,86.3786276971,7.15092671862,23.4622453899,0.0,18.1807569449,37.5792895564,5.76427812592,0.0,0.0,5.76427812592
 06/18  18:00:00,101.754660858,7.46353497236,24.6321311104,0.0,32.6059821062,37.0465235296,5.7690349466,0.0,0.0,5.7690349466
 06/18  19:00:00,102.205124563,7.61144530945,24.7036749887,0.0,36.8143715336,33.066984531,5.7778653312,0.0,0.0,5.7778653312
 06/18  20:00:00,111.835059962,7.68524578019,23.2483017907,0.0,36.43363367,38.8072253906,9.92185776384,0.0290071288434,0.0,9.892850635
 06/18  21:00:00,109.606304642,7.58181355934,21.5956915009,0.0,36.0963922311,36.7877557581,7.4213029393,0.0,0.0,7.4213029393
 06/18  22:00:00,83.8794622658,7.13199474864,17.6389375766,0.0,30.9507766546,20.6087787026,11.5748490878,0.0,0.0,11.5748490878
 06/18  23:00:00,57.264898559,6.68654903254,13.9040889756,0.0,17.4250845679,11.7056064465,5.77396500122,0.0,0.0,5.77396500122
 06/18  24:00:00,48.8220575265,6.48003801427,11.7761177477,0.0,12.925468867,10.100111941,0.549685483348,0.529685483348,0.0,0.02
 06/19  01:00:00,44.0589934942,6.30563373145,10.0674402057,0.0,10.0992000411,10.047477231,6.66316045381,0.908283559594,0.0,5.75487689421
 06/19  02:00:00,40.4217575913,6.14609954296,8.44930267149,0.0,8.25718729233,10.0299323277,1.76073177823,1.74073177823,0.0,0.02
 06/19  03:00:00,38.9610395086,6.01909862478,7.11557910803,0.0,8.25718729233,10.0299323277,9.2432251128,3.48840468214,0.0,5.75482043066
 06/19  04:00:00,40.2125945866,5.97747671966,6.80218657879,0.0,8.25718729233,11.6354268332,2.90614472191,2.88614472191,0.0,0.02
 06/19  05:00:00,44.1874884321,5.9884482665,6.95453952689,0.0,12.1011305571,15.3678112995,14.0943544686,2.56698046266,0.0,11.5273740059
 06/19  06:00:00,74.7952502819,6.5290969272,11.2615412424,0.0,19.7275818095,37.2640762949,7.71032735197,1.91270099931,0.0,5.79762635265
 06/19  07:00:00,98.5784502516,7.00728002706,15.9625642898,0.0,24.3117294858,51.2795993405,17.6763999843,0.266753689786,0.0,17.4096462945
 06/19  08:00:00,87.4983096941,6.60833413596,16.5562578821,0.0,23.6694662846,40.6342015617,23.4373889191,0.0100252283414,0.0,23.4273636907
 06/19  09:00:00,87.7698810985,6.69211761488,21.7512675532,0.0,23.6694662846,35.6302164847,41.390097875,0.0,18.025,23.365097875
 06/19  10:00:00,70.2805042896,6.53211269772,22.0185224508,0.0,18.7433767983,22.9618409725,35.5289911388,0.0,18.025,17.5039911388
 06/19  11:00:00,72.1569005482,6.62668369471,23.8025060444,0.0,18.7433767983,22.9618409725,35.4986422035,0.0,18.025,17.4736422035
 06/19  12:00:00,73.6087109791,6.71391215128,25.1236386252,0.0,18.5889407304,23.1597249699,35.4972740381,0.0,18.025,17.4722740381
 06/19  13:00:00,74.8533622443,6.79716390619,26.0385363779,0.0,18.7433767983,23.2517909448,35.4959533868,0.0,18.025,17.4709533868
 06/19  14:00:00,76.0994309011,6.90610102123,27.175669287,0.0,18.7433767983,23.2517909448,35.4942817376,0.0,18.025,17.4692817376
 06/19  15:00:00,76.5309413577,7.01015385348,27.7930766075,0.0,18.7433767983,22.9618409725,35.4955994037,0.0,18.025,17.4705994037
 06/19  16:00:00,80.2378321417,7.06543113826,26.9933868408,0.0,18.7433767983,27.431320555,23.7834977809,0.0,18.025,5.75849778092
 06/19  17:00:00,92.5440486454,7.34600017832,26.8308700313,0.0,17.6635504202,40.6971502883,5.76896699946,0.0,0.0,5.76896699946
 06/19  18:00:00,99.6349524992,7.56898267465,27.1941833874,0.0,27.5259009287,37.3340067412,11.5651278056,0.0,0.0,11.5651278056
 06/19  19:00:00,101.299692193,7.66042702015,26.4420500696,0.0,33.8341110165,33.3544677425,5.77858836599,0.0,0.0,5.77858836599
 06/19  20:00:00,113.247386847,7.74197175142,24.5020434365,0.0,36.5179666069,38.8247702939,5.77751123556,0.0,0.0,5.77751123556
 06/19  21:00:00,106.977975121,7.61792172573,21.9878206114,0.0,32.965339924,36.8579353714,11.6057003372,0.0306576365342,0.0,11.5750427007
 06/19  22:00:00,78.9364171288,7.14301516557,17.9682465524,0.0,25.6355707503,20.6438685092,5.78291958243,0.0,0.0,5.78291958243
 06/19  23:00:00,55.5874380936,6.7193470683,14.5957977409,0.0,15.0252895274,11.7056064465,5.76440298698,0.0,0.0,5.76440298698
 06/19  24:00:00,47.534685793,6.46094880216,11.8271547089,0.0,11.6412384099,10.0650221343,6.00266816054,0.243085549328,0.0,5.75958261122
 06/20  01:00:00,43.476685321,6.25854342973,9.53223318382,0.0,10.0992000411,10.047477231,1.56224554566,1.54224554566,0.0,0.02
 06/20  02:00:00,40.2133050056,6.1280040886,8.25894418347,0.0,8.25718729233,10.0299323277,7.6113420128,1.85639812803,0.0,5.75494388477
 06/20  03:00:00,39.0202148372,6.02077277429,7.17309103265,0.0,8.25718729233,10.0299323277,2.95417813352,2.93417813352,0.0,0.02
 06/20  04:00:00,39.7376200834,5.93929558018,6.36539630754,0.0,8.25718729233,11.6354268332,10.037068469,4.27741546124,0.0,5.75965300776
 06/20  05:00:00,43.9102812038,5.96843243184,6.69736112888,0.0,12.1011305571,15.3678112995,9.0761923272,3.30261427466,0.0,5.77357805254
 06/20  06:00:00,75.2867408525,6.56458381691,11.7175585274,0.0,19.7275818095,37.2640762949,13.0171455504,1.44245394429,0.0,11.5746916061
 06/20  07:00:00,100.039896698,7.09082551545,17.3404957431,0.0,24.3117294858,51.2795993405,11.6125206047,0.0,0.0,11.6125206047
 06/20  08:00:00,90.3782924163,6.73017080648,19.3144197042,0.0,23.6694662846,40.6342015617,23.4287077508,0.0,0.0,23.4287077508
 06/20  09:00:00,89.4551272377,6.76600437028,23.3626422503,0.0,23.6694662846,35.6302164847,41.3936004471,0.0,18.025,23.3686004471
 06/20  10:00:00,70.765266981,6.57563148732,22.4597722309,0.0,18.7433767983,22.9618409725,35.5274980451,0.0,18.025,17.5024980451
 06/20  11:00:00,71.4561053738,6.62693504338,23.1014649638,0.0,18.7433767983,22.9618409725,41.3155860007,0.0,18.025,23.2905860007
 06/20  12:00:00,72.4799286727,6.69899546379,24.0097809359,0.0,18.5889407304,23.1597249699,35.4943688155,0.0,18.025,17.4693688155
 06/20  13:00:00,73.3025700168,6.76620321117,24.5187118614,0.0,18.7433767983,23.2517909448,35.4955560356,0.0,18.025,17.4705560356
 06/20  14:00:00,73.8019225848,6.83105383964,24.9532134619,0.0,18.7433767983,23.2517909448,35.4967565022,0.0,18.025,17.4717565022
 06/20  15:00:00,74.1796710066,6.92144970252,25.5305159933,0.0,18.7433767983,22.9618409725,35.4942573731,0.0,18.025,17.4692573731
 06/20  16:00:00,78.2419550344,6.98394459708,25.0789982863,0.0,18.7433767983,27.431320555,23.7844025856,0.0,18.025,5.75940258563
 06/20  17:00:00,90.3895299403,7.2545840183,24.7677759041,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,96.1275176846,7.40683061547,23.8489205329,0.0,27.5259009287,37.3340067412,11.5647131949,0.0,0.0,11.5647131949
 06/20  19:00:00,96.8880146987,7.45692608563,22.2338852834,0.0,33.8341110165,33.3544677425,5.77818530865,0.0,0.0,5.77818530865
 06/20  20:00:00,109.289501751,7.51698716626,20.7691490067,0.0,36.5179666069,38.8247702939,11.5648795753,0.028676011347,0.0,11.536203564
 06/20  21:00:00,104.636429224,7.47772937019,19.7864893713,0.0,32.965339924,36.8579353714,5.79649361862,0.0,0.0,5.79649361862
 06/20  22:00:00,76.5474523197,6.98836699424,15.7339406974,0.0,25.6355707503,20.6438685092,12.3290252512,0.782637849708,0.0,11.5463874015
 06/20  23:00:00,52.483669431,6.51582973425,11.6955529961,0.0,15.0252895274,11.7056064465,7.65944345362,1.89519191483,0.0,5.76425153879
 06/20  24:00:00,44.6598736815,6.25860719195,9.15469762957,0.0,11.6412384099,10.0650221343,4.1131555699,4.0931555699,0.0,0.02
 06/21  01:00:00,41.6565205709,6.11834890705,7.85226077792,0.0,10.0992000411,10.047477231,10.2227480185,4.46802555138,0.0,5.75472246709
 06/21  02:00:00,39.7970218048,6.08521703798,7.88545942458,0.0,8.25718729233,10.0299323277,1.62596618614,1.60596618614,0.0,0.02
 06/21  03:00:00,40.1510905301,6.08373090514,8.24100624702,0.0,8.25718729233,10.0299323277,6.07898900903,0.324068203119,0.0,5.75492080591
 06/21  04:00:00,41.6665397664,6.05649157347,8.17713127763,0.0,8.25718729233,11.6354268332,0.140624038998,0.120624038998,0.0,0.02
 06/21  05:00:00,45.6046702248,6.0711522623,8.28903893088,0.0,12.1011305571,15.3678112995,6.32702019931,0.553766885116,0.0,5.77325331419
 06/21  06:00:00,76.283198608,6.62608717883,12.6525359286,0.0,19.7275818095,37.2640762949,12.3598332683,0.785632551223,0.0,11.5742007171
 06/21  07:00:00,99.4701123425,7.0586153341,16.8029392887,0.0,24.3117294858,51.2795993405,17.4668234858,0.0586307075886,0.0,17.4081927782
 06/21  08:00:00,89.719244944,6.70795948877,18.6776007072,0.0,23.6694662846,40.6342015617,23.4274260997,0.0,0.0,23.4274260997
 06/21  09:00:00,89.3961557547,6.76554672672,23.3041344679,0.0,23.6694662846,35.6302164847,35.552477823,0.0,18.025,17.527477823
 06/21  10:00:00,71.172393392,6.58945251855,22.8530914035,0.0,18.7433767983,22.9618409725,41.3553931052,0.0,18.025,23.3303931052
 06/21  11:00:00,72.0093871361,6.65422335393,23.6274642446,0.0,18.7433767983,22.9618409725,35.4961361359,0.0,18.025,17.4711361359
 06/21  12:00:00,73.3178328027,6.74705216084,24.799634373,0.0,18.5889407304,23.1597249699,35.4966012556,0.0,18.025,17.4716012556
 06/21  13:00:00,74.5974299003,6.83575510014,25.7440246819,0.0,18.7433767983,23.2517909448,35.4924067772,0.0,18.025,17.4674067772
 06/21  14:00:00,75.0975258838,6.89814100408,26.1817351867,0.0,18.7433767983,23.2517909448,35.4932368543,0.0,18.025,17.4682368543
 06/21  15:00:00,74.8845007165,6.96107430431,26.195726347,0.0,18.7433767983,22.9618409725,35.4943429682,0.0,18.025,17.4693429682
 06/21  16:00:00,78.6334942193,7.00929165081,25.4451976868,0.0,18.7433767983,27.431320555,23.7842385349,0.0,18.025,5.75923853491
 06/21  17:00:00,90.2846444575,7.25929009537,24.6581953083,0.0,17.6635504202,40.6971502883,5.76886248478,0.0,0.0,5.76886248478
 06/21  18:00:00,96.4935393716,7.43231216424,24.1894811628,0.0,27.5259009287,37.3340067412,5.79225225376,0.0,0.0,5.79225225376
 06/21  19:00:00,98.2987649931,7.54062872277,23.5609436816,0.0,33.8341110165,33.3544677425,11.5359722098,0.0,0.0,11.5359722098
 06/21  20:00:00,109.734854935,7.55931997825,21.1721855899,0.0,36.5179666069,38.8247702939,5.8440559675,0.065700660705,0.0,5.7783553068
 06/21  21:00:00,104.681381778,7.49421447252,19.8149709687,0.0,32.965339924,36.8579353714,11.7995671674,0.227240141855,0.0,11.5723270256
 06/21  22:00:00,76.0789345877,6.960798232,15.2930117934,0.0,25.6355707503,20.6438685092,7.72729663727,1.94424686772,0.0,5.78304976956
 06/21  23:00:00,51.6260216816,6.45746577469,10.8962749647,0.0,15.0252895274,11.7056064465,9.89153347505,4.12769685019,0.0,5.76383662485
 06/21  24:00:00,44.674974127,6.26412420122,9.16428314664,0.0,11.6412384099,10.0650221343,9.80539616362,4.04584470327,0.0,5.75955146035
 06/22  01:00:00,41.0527014212,6.07586962453,7.29093090827,0.0,10.0992000411,10.047477231,6.89709727305,6.87709727305,0.0,0.02
 06/22  02:00:00,37.9001007673,5.94616178634,6.12759300108,0.0,8.25718729233,10.0299323277,13.3410928354,7.58636992166,0.0,5.75472291378
 06/22  03:00:00,37.4546331615,5.89274950357,5.73553984941,0.0,8.25718729233,10.0299323277,6.54838687676,6.52838687676,0.0,0.02
 06/22  04:00:00,38.1952570194,5.811818978,4.95052097791,0.0,8.25718729233,11.6354268332,13.858953137,8.09944297962,0.0,5.75951015739
 06/22  05:00:00,42.3240596824,5.83667842989,5.2429142557,0.0,12.1011305571,15.3678112995,12.789252034,7.01585125195,0.0,5.77340078201
 06/22  06:00:00,73.6773561469,6.43422480109,10.2385752228,0.0,19.7275818095,37.2640762949,14.631762042,3.05943887113,0.0,11.5723231709
 06/22  07:00:00,97.6955496753,6.93827381674,15.1487453147,0.0,24.3117294858,51.2795993405,12.1573240048,0.547037276893,0.0,11.6102867279
 06/22  08:00:00,88.3406668129,6.62349912424,17.3835000139,0.0,23.6694662846,40.6342015617,23.436945102,0.0116345088413,0.0,23.4253105931
 06/22  09:00:00,88.789425097,6.71446181868,22.7485040775,0.0,23.6694662846,35.6302164847,41.3863111017,0.0,18.025,23.3613111017
 06/22  10:00:00,70.5572446397,6.54583398069,22.2815669128,0.0,18.7433767983,22.9618409725,35.5267815191,0.0,18.025,17.5017815191
 06/22  11:00:00,71.2002480488,6.60518878289,22.8673657277,0.0,18.7433767983,22.9618409725,35.4969890532,0.0,18.025,17.4719890532
 06/22  12:00:00,72.0783464741,6.68101364241,23.6261898858,0.0,18.5889407304,23.1597249699,35.4953297513,0.0,18.025,17.4703297513
 06/22  13:00:00,73.8107211655,6.78997827256,25.0030985641,0.0,18.7433767983,23.2517909448,35.4944605221,0.0,18.025,17.4694605221
 06/22  14:00:00,75.5584702531,6.91671411126,26.6241124881,0.0,18.7433767983,23.2517909448,35.4917558723,0.0,18.025,17.4667558723
 06/22  15:00:00,76.0173288827,7.01626767196,27.2733678174,0.0,18.7433767983,22.9618409725,35.492753967,0.0,18.025,17.467753967
 06/22  16:00:00,80.272111628,7.09529094118,26.9978240458,0.0,18.7433767983,27.431320555,23.7842405391,0.0,18.025,5.75924053906
 06/22  17:00:00,92.5672268072,7.38191562787,26.818160681,0.0,17.6635504202,40.6971502883,5.76869594251,0.0,0.0,5.76869594251
 06/22  18:00:00,99.1483926741,7.58577043411,26.6908875754,0.0,27.5259009287,37.3340067412,11.5638314373,0.0,0.0,11.5638314373
 06/22  19:00:00,100.788783618,7.68648885167,25.9051157971,0.0,33.8341110165,33.3544677425,5.77769511711,0.0,0.0,5.77769511711
 06/22  20:00:00,111.958413311,7.71038474689,23.2446943934,0.0,36.5179666069,38.8247702939,5.79425186636,0.0161997149012,0.0,5.77805215146
 06/22  21:00:00,105.442317353,7.55102480029,20.5191148318,0.0,32.965339924,36.8579353714,11.7553322302,0.181651356422,0.0,11.5736808737
 06/22  22:00:00,77.1564759528,7.04580538291,16.2855591576,0.0,25.6355707503,20.6438685092,6.36423926988,0.581453699457,0.0,5.78278557042
 06/22  23:00:00,53.1846324861,6.57750776215,12.3348521485,0.0,15.0252895274,11.7056064465,7.15643277801,1.39236370261,0.0,5.7640690754
 06/22  24:00:00,44.9655093049,6.28888056857,9.43006489403,0.0,11.6412384099,10.0650221343,9.62176927686,3.86234163603,0.0,5.75942764083
 06/23  01:00:00,41.3658411535,6.10059167741,7.57935563317,0.0,10.0992000411,10.047477231,6.03632913836,6.01632913836,0.0,0.02
 06/23  02:00:00,38.2557791668,5.97445958219,6.45497545033,0.0,8.25718729233,10.0299323277,12.2719092136,6.51708979607,0.0,5.75481941752
 06/23  03:00:00,37.5368654418,5.90018751801,5.81034147349,0.0,8.25718729233,10.0299323277,6.45249903441,6.43249903441,0.0,0.02
 06/23  04:00:00,39.0060811623,5.87047068272,5.70269852619,0.0,8.25718729233,11.6354268332,10.6221584866,4.86274104534,0.0,5.75941744125
 06/23  05:00:00,43.3031769844,5.90575444397,6.15296629515,0.0,12.1011305571,15.3678112995,9.19000608639,3.41675922641,0.0,5.77324685998
 06/23  06:00:00,74.335038722,6.48215527712,10.8483432111,0.0,19.7275818095,37.2640762949,13.5536059149,1.98088348877,0.0,11.5727224262
 06/23  07:00:00,98.3229842857,6.97697026383,15.7375103779,0.0,24.3117294858,51.2795993405,11.8966849707,0.285528497048,0.0,11.6111564736
 06/23  08:00:00,90.090104807,6.69783864937,19.0586132537,0.0,23.6694662846,40.6342015617,23.4255837532,0.0,0.0,23.4255837532
 06/23  09:00:00,91.6380864133,6.83610893501,25.4755324764,0.0,23.6694662846,35.6302164847,41.3866651411,0.0,18.025,23.3616651411
 06/23  10:00:00,73.2896680443,6.66568543373,24.8941461288,0.0,18.7433767983,22.9618409725,35.5248141377,0.0,18.025,17.4998141377
 06/23  11:00:00,73.4505709605,6.70245480871,25.0204280067,0.0,18.7433767983,22.9618409725,35.4968011845,0.0,18.025,17.4718011845
 06/23  12:00:00,75.6987362249,6.82537936343,27.1022188432,0.0,18.5889407304,23.1597249699,35.4913483172,0.0,18.025,17.4663483172
 06/23  13:00:00,78.002747768,6.97197363371,29.0131365806,0.0,18.7433767983,23.2517909448,35.4912990901,0.0,18.025,17.4662990901
 06/23  14:00:00,79.3995954373,7.08857128768,30.2933864011,0.0,18.7433767983,23.2517909448,35.4922010512,0.0,18.025,17.4672010512
 06/23  15:00:00,80.5232812485,7.21943805764,31.5761551378,0.0,18.7433767983,22.9618409725,35.4930998624,0.0,18.025,17.4680998624
 06/23  16:00:00,85.2338714657,7.31853847226,31.7363432117,0.0,18.7433767983,27.431320555,23.7841669355,0.0,18.025,5.7591669355
 06/23  17:00:00,97.874497921,7.63307761994,31.87427833,0.0,17.6635504202,40.6971502883,5.76851981052,0.0,0.0,5.76851981052
 06/23  18:00:00,104.904594633,7.85482500844,32.1780503773,0.0,27.5259009287,37.3340067412,11.5633702969,0.0,0.0,11.5633702969
 06/23  19:00:00,107.531388347,8.0015929598,32.3326291148,0.0,33.8341110165,33.3544677425,5.77781360342,0.0,0.0,5.77781360342
 06/23  20:00:00,119.820828749,8.11608666713,30.7014181875,0.0,36.5179666069,38.8247702939,5.77669566525,0.0,0.0,5.77669566525
 06/23  21:00:00,113.081163762,8.01932279041,27.6896816712,0.0,32.965339924,36.8579353714,11.5734035824,0.0,0.0,11.5734035824
 06/23  22:00:00,82.8800136214,7.43726045912,21.6176552647,0.0,25.6355707503,20.6438685092,5.7822980853,0.0,0.0,5.7822980853
 06/23  23:00:00,58.7968045167,6.97442078857,17.5501192889,0.0,15.0252895274,11.7056064465,5.76403254202,0.0,0.0,5.76403254202
 06/23  24:00:00,50.0611073807,6.66416432217,14.1503850181,0.0,11.6412384099,10.0650221343,5.78812376774,0.0287512188408,0.0,5.7593725489
 06/24  01:00:00,50.0940185643,6.55905215918,13.0895963878,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,43.9128407088,6.40198408561,11.6845168808,0.0,8.25718729233,10.0299323277,5.75463292394,0.0,0.0,5.75463292394
 06/24  03:00:00,42.0206034603,6.24977386437,9.94449779542,0.0,8.25718729233,10.0299323277,0.119355531569,0.0993555315685,0.0,0.02
 06/24  04:00:00,43.3481397639,6.20585770938,9.70937616621,0.0,8.25718729233,11.6354268332,5.7587361493,0.0,0.0,5.7587361493
 06/24  05:00:00,44.0766385658,6.19594539533,10.0575315334,0.0,8.71707943955,15.3327214929,5.76366828477,0.0,0.0,5.76366828477
 06/24  06:00:00,64.0716494558,6.4928311132,13.4277304959,0.0,18.5082010057,25.6353820695,5.77328598696,0.0,0.0,5.77328598696
