Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  07:00:00,88.8403138809,7.07699494089,21.2771173249,0.0,19.4083231844,41.0650158608,5.79658609269,0.0,0.0,5.79658609269
 06/24  08:00:00,125.966252,7.79447413143,33.8089571593,0.0,26.3286599382,57.9988325916,29.3948851396,0.0,0.0,29.3948851396
 06/24  09:00:00,113.402273002,7.65212146028,36.5410787193,0.0,26.3286599382,42.8504436482,41.4451948744,0.0,18.025,23.4201948744
 06/24  10:00:00,87.3326574354,7.30212428191,34.815352689,0.0,21.7447113004,23.4437158914,41.3890283625,0.0,18.025,23.3640283625
 06/24  11:00:00,86.810977363,7.39469441053,36.662753905,0.0,19.3027497915,23.426170988,35.5242060625,0.0,18.025,17.4992060625
 06/24  12:00:00,88.0342256949,7.4930966588,37.6453370032,0.0,19.1483137236,23.7250123474,35.4908666239,0.0,18.025,17.4658666239
 06/24  13:00:00,89.8732131098,7.60174860774,39.230129304,0.0,19.3027497915,23.7161209604,35.4914886554,0.0,18.025,17.4664886554
 06/24  14:00:00,90.9756439949,7.70324152185,40.231067071,0.0,19.3027497915,23.7161209604,35.4922775942,0.0,18.025,17.4672775942
 06/24  15:00:00,91.0061445845,7.77133183193,40.4834271011,0.0,19.3027497915,23.426170988,35.4930711583,0.0,18.025,17.4680711583
 06/24  16:00:00,95.4971570974,7.83785747112,40.4566137248,0.0,19.3027497915,27.8956505705,23.7841849515,0.0,18.025,5.75918495147
 06/24  17:00:00,104.256804275,8.09378707522,40.3378971542,0.0,18.2229234133,37.5968344597,5.76369740844,0.0,0.0,5.76369740844
 06/24  18:00:00,119.632790478,8.43285390353,41.4215753022,0.0,32.690315043,37.0816133363,5.7683734232,0.0,0.0,5.7683734232
 06/24  19:00:00,119.528855918,8.5795129973,41.0594123356,0.0,36.8143715336,33.066984531,5.77766344189,0.0,0.0,5.77766344189
 06/24  20:00:00,127.370975356,8.60597587073,37.9829885624,0.0,36.3493007332,38.7721355839,5.77724571011,0.0,0.0,5.77724571011
 06/24  21:00:00,121.088051466,8.34203322118,32.1978683361,0.0,36.1807251679,36.8228455648,5.77796398404,0.0,0.0,5.77796398404
 06/24  22:00:00,93.1050418196,7.78336974193,26.0938320336,0.0,31.0351095914,20.6438685092,11.5732885565,0.0,0.0,11.5732885565
 06/24  23:00:00,65.1490047544,7.27320267169,21.2016064153,0.0,17.4250845679,11.7056064465,5.7733046694,0.0,0.0,5.7733046694
 06/24  24:00:00,55.7812784632,7.01845701629,18.3163737111,0.0,12.8411359301,10.0650221343,5.75936542887,0.0,0.0,5.75936542887
 06/25  01:00:00,52.5931470392,6.76793834995,15.2604157096,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,45.8074645293,6.5623696125,13.2993410991,0.0,8.34152022915,10.0650221343,5.75474108281,0.0,0.0,5.75474108281
 06/25  03:00:00,45.1445952233,6.48278872702,12.7160526234,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,45.2943883522,6.36261017599,11.3794600573,0.0,8.34152022915,11.6705166398,5.75933312788,0.0,0.0,5.75933312788
 06/25  05:00:00,45.153489632,6.29422402319,10.9166866776,0.0,8.80141237637,15.3678112995,5.7639478305,0.0,0.0,5.7639478305
 06/25  06:00:00,65.4619959237,6.6099809401,14.7009385488,0.0,18.5082010057,25.6353820695,5.773220796,0.0,0.0,5.773220796
 06/25  07:00:00,92.223793607,7.24687066026,24.3713118453,0.0,19.4926561212,41.1001056674,11.5721537251,0.0,0.0,11.5721537251
 06/25  08:00:00,129.602881026,8.00222672188,37.2378562412,0.0,26.3286599382,57.9988325916,27.7042634257,0.0,0.0,27.7042634257
 06/25  09:00:00,115.437205982,7.80172676499,38.5458388285,0.0,26.2443270014,42.8153538416,43.1128512183,0.0,18.025,25.0878512183
 06/25  10:00:00,89.0788726255,7.42765145944,36.4360584093,0.0,21.7447113004,23.4437158914,35.5535601457,0.0,18.025,17.5285601457
 06/25  11:00:00,88.7771241957,7.52585585795,38.4380352448,0.0,19.3449162599,23.4437158914,38.3543907584,0.0,18.025,20.3293907584
 06/25  12:00:00,90.8478466166,7.64952980334,40.2428204571,0.0,19.190480192,23.7425572507,38.4777592067,0.0,18.025,20.4527592067
 06/25  13:00:00,92.7619158175,7.77036291097,42.0099349459,0.0,19.260583323,23.698576057,35.4905977781,0.0,18.025,17.4655977781
 06/25  14:00:00,93.7258054254,7.87019530203,42.8739917841,0.0,19.260583323,23.698576057,35.4912728665,0.0,18.025,17.4662728665
 06/25  15:00:00,94.5585592089,7.99111788274,43.8757729816,0.0,19.260583323,23.4086260847,35.4919680681,0.0,18.025,17.4669680681
 06/25  16:00:00,99.0023242525,8.08553489489,43.7738191324,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,107.003934229,8.30222275639,42.9363088416,0.0,18.1807569449,37.5792895564,5.76376961054,0.0,0.0,5.76376961054
 06/25  18:00:00,121.183279472,8.57895162644,42.9453963535,0.0,32.6059821062,37.0465235296,5.76842403188,0.0,0.0,5.76842403188
 06/25  19:00:00,120.067884372,8.64804503653,41.5299201062,0.0,36.8143715336,33.066984531,5.77692657416,0.0,0.0,5.77692657416
 06/25  20:00:00,129.316313861,8.7131242614,39.7017623041,0.0,36.43363367,38.8072253906,5.77655024885,0.0,0.0,5.77655024885
 06/25  21:00:00,123.369963926,8.46916172253,34.472086699,0.0,36.0963922311,36.7877557581,11.5350542374,0.0,0.0,11.5350542374
 06/25  22:00:00,95.113146781,7.88657621313,28.1181712792,0.0,30.9507766546,20.6087787026,5.79608667917,0.0,0.0,5.79608667917
 06/25  23:00:00,67.266777492,7.37448809511,23.2181026001,0.0,17.4250845679,11.7056064465,11.526205411,0.0,0.0,11.526205411
 06/25  24:00:00,57.719685285,7.11459882484,20.0392258911,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,51.4545362367,6.85978189798,16.9088657571,0.0,10.0992000411,10.047477231,5.75460368465,0.0,0.0,5.75460368465
 06/26  02:00:00,50.1092035228,6.78398883723,17.4988912959,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,51.7332456372,6.7775497483,19.1293651595,0.0,8.25718729233,10.0299323277,5.75417007358,0.0,0.0,5.75417007358
 06/26  04:00:00,53.025866085,6.72899927813,18.8639802828,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,57.3851064907,6.7643579336,19.3763225564,0.0,12.1011305571,15.3678112995,5.77308842481,0.0,0.0,5.77308842481
 06/26  06:00:00,90.7882613008,7.46323468147,26.3205374812,0.0,19.7275818095,37.2640762949,11.5723496088,0.0,0.0,11.5723496088
 06/26  07:00:00,117.567109722,8.03753946085,33.9211339426,0.0,24.3117294858,51.2795993405,11.6088620652,0.0,0.0,11.6088620652
 06/26  08:00:00,106.711410624,7.55910148743,34.8187032522,0.0,23.6694662846,40.6342015617,29.26708059,0.0,0.0,29.26708059
 06/26  09:00:00,104.64977426,7.56355565215,37.7598082806,0.0,23.6694662846,35.6302164847,35.5503747228,0.0,18.025,17.5253747228
 06/26  10:00:00,85.6658601631,7.34159316278,36.5944560523,0.0,18.7433767983,22.9618409725,35.5229917636,0.0,18.025,17.4979917636
 06/26  11:00:00,87.1635469921,7.43283735048,38.0030379464,0.0,18.7433767983,22.9618409725,37.2856350049,0.0,18.025,19.2606350049
 06/26  12:00:00,88.948522348,7.52935491831,39.6480480134,0.0,18.5889407304,23.1597249699,39.5141761098,0.0,18.025,21.4891761098
 06/26  13:00:00,90.3729014872,7.61949025838,40.7357903094,0.0,18.7433767983,23.2517909448,35.4897211737,0.0,18.025,17.4647211737
 06/26  14:00:00,90.7915232647,7.68197207032,41.0919299558,0.0,18.7433767983,23.2517909448,35.490304488,0.0,18.025,17.465304488
 06/26  15:00:00,91.548744026,7.79590985721,42.0251629699,0.0,18.7433767983,22.9618409725,35.4909045221,0.0,18.025,17.4659045221
 06/26  16:00:00,96.1597867842,7.90397528925,42.0768390424,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,107.763117467,8.18872133198,41.2072779811,0.0,17.6635504202,40.6971502883,5.76826524102,0.0,0.0,5.76826524102
 06/26  18:00:00,114.053049375,8.38172622841,40.7996498452,0.0,27.5259009287,37.3340067412,11.5623467552,0.0,0.0,11.5623467552
 06/26  19:00:00,116.014432814,8.48514342947,40.3321588974,0.0,33.8341110165,33.3544677425,5.77748437234,0.0,0.0,5.77748437234
 06/26  20:00:00,129.516995827,8.64263651828,39.8710709442,0.0,36.5179666069,38.8247702939,5.77702820224,0.0,0.0,5.77702820224
 06/26  21:00:00,124.755673751,8.61100754661,38.7725591548,0.0,32.965339924,36.8579353714,11.5711075898,0.0,0.0,11.5711075898
 06/26  22:00:00,93.5782511707,7.98166010828,31.7715302757,0.0,25.6355707503,20.6438685092,5.78191721829,0.0,0.0,5.78191721829
 06/26  23:00:00,68.8466521571,7.47819515963,27.0962162199,0.0,15.0252895274,11.7056064465,5.76380859811,0.0,0.0,5.76380859811
 06/26  24:00:00,61.8819169504,7.27362551086,25.3617508006,0.0,11.6412384099,10.0650221343,5.75900068085,0.0,0.0,5.75900068085
 06/27  01:00:00,58.5164319874,7.12037884854,23.7101763669,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,55.2669236057,6.99288614717,22.4477110291,0.0,8.25718729233,10.0299323277,5.75465302823,0.0,0.0,5.75465302823
 06/27  03:00:00,53.8865152452,6.90269240149,21.1575039146,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,54.6221776618,6.84204567657,20.3472446423,0.0,8.25718729233,11.6354268332,5.75894920502,0.0,0.0,5.75894920502
 06/27  05:00:00,59.0401668943,6.87473042077,20.9210208743,0.0,12.1011305571,15.3678112995,5.77302303179,0.0,0.0,5.77302303179
 06/27  06:00:00,90.7700406568,7.49883595644,26.2667322694,0.0,19.7275818095,37.2640762949,11.5714493518,0.0,0.0,11.5714493518
 06/27  07:00:00,114.604566048,7.9465431235,31.0496136281,0.0,24.3117294858,51.2795993405,11.6076615266,0.0,0.0,11.6076615266
 06/27  08:00:00,103.012137647,7.40831161959,31.2702358076,0.0,23.6694662846,40.6342015617,23.4201117774,0.0,0.0,23.4201117774
 06/27  09:00:00,100.191018151,7.37665927075,33.4879589464,0.0,23.6694662846,35.6302164847,41.3817170062,0.0,18.025,23.3567170062
 06/27  10:00:00,80.6729215601,7.13167080625,31.8114482943,0.0,18.7433767983,22.9618409725,35.5231021903,0.0,18.025,17.4981021903
 06/27  11:00:00,82.4384246399,7.20633611617,33.5044225898,0.0,18.7433767983,22.9618409725,35.4938822637,0.0,18.025,17.4688822637
 06/27  12:00:00,85.0591075848,7.33463888548,35.9533536948,0.0,18.5889407304,23.1597249699,35.4917623297,0.0,18.025,17.4667623297
 06/27  13:00:00,86.9064190652,7.45291877314,37.4358839242,0.0,18.7433767983,23.2517909448,35.4916636259,0.0,18.025,17.4666636259
 06/27  14:00:00,88.2255126915,7.55669506364,38.6512013551,0.0,18.7433767983,23.2517909448,35.490926108,0.0,18.025,17.465926108
 06/27  15:00:00,88.0692911908,7.60653789901,38.735086715,0.0,18.7433767983,22.9618409725,35.4914297635,0.0,18.025,17.4664297635
 06/27  16:00:00,92.3142256508,7.67915582948,38.4561021247,0.0,18.7433767983,27.431320555,23.7839632079,0.0,18.025,5.75896320792
 06/27  17:00:00,105.454520583,8.0155258832,39.07188982,0.0,17.6635504202,40.6971502883,5.76826924409,0.0,0.0,5.76826924409
 06/27  18:00:00,112.22065115,8.22781781496,39.1211854405,0.0,27.5259009287,37.3340067412,5.79123833932,0.0,0.0,5.79123833932
 06/27  19:00:00,113.95547416,8.32220581614,38.4361469163,0.0,33.8341110165,33.3544677425,11.5342671946,0.0,0.0,11.5342671946
 06/27  20:00:00,127.437512592,8.49118199218,37.9430512841,0.0,36.5179666069,38.8247702939,5.77636551083,0.0,0.0,5.77636551083
 06/27  21:00:00,119.334170275,8.34242458771,33.6196578506,0.0,32.965339924,36.8579353714,11.5707757811,0.0,0.0,11.5707757811
 06/27  22:00:00,88.0769740761,7.72378102606,26.5281460919,0.0,25.6355707503,20.6438685092,5.78200439775,0.0,0.0,5.78200439775
 06/27  23:00:00,63.1940751799,7.22375718867,21.6980812604,0.0,15.0252895274,11.7056064465,5.76370171476,0.0,0.0,5.76370171476
 06/27  24:00:00,55.0001584291,6.97523441336,18.7783963614,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,52.0849745923,6.84174886893,17.5573469758,0.0,10.0992000411,10.047477231,5.75450873747,0.0,0.0,5.75450873747
 06/28  02:00:00,49.3704952176,6.74085752555,16.8033220471,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,48.4989254849,6.66592483952,16.0066790311,0.0,8.25718729233,10.0299323277,5.75450828022,0.0,0.0,5.75450828022
 06/28  04:00:00,49.5651307191,6.61708141997,15.5151715593,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,56.2512600264,6.66607959284,16.4567736974,0.0,12.1011305571,15.3678112995,11.5248311886,0.0,0.0,11.5248311886
 06/28  06:00:00,86.4081463963,7.30071713474,22.1029782307,0.0,19.7275818095,37.2640762949,5.7958802825,0.0,0.0,5.7958802825
 06/28  07:00:00,111.931551592,7.8037023532,28.5194553746,0.0,24.3117294858,51.2795993405,17.402712384,0.0,0.0,17.402712384
 06/28  08:00:00,101.576679896,7.33629686296,29.9068100233,0.0,23.6694662846,40.6342015617,23.416703924,0.0,0.0,23.416703924
 06/28  09:00:00,98.1488965619,7.2890306079,31.5334735258,0.0,23.6694662846,35.6302164847,35.5504451595,0.0,18.025,17.5254451595
 06/28  10:00:00,77.4443987057,6.98785071666,28.7267554793,0.0,18.7433767983,22.9618409725,41.3474180087,0.0,18.025,23.3224180087
 06/28  11:00:00,75.347251118,6.91341273429,26.7061778312,0.0,18.7433767983,22.9618409725,35.4928339859,0.0,18.025,17.4678339859
 06/28  12:00:00,75.2197740855,6.91322008371,26.5354463617,0.0,18.5889407304,23.1597249699,35.4894790984,0.0,18.025,17.4644790984
 06/28  13:00:00,76.5328182528,6.94483037268,27.5703771318,0.0,18.7433767983,23.2517909448,35.489864229,0.0,18.025,17.464864229
 06/28  14:00:00,78.267441313,7.00886921257,29.2409614433,0.0,18.7433767983,23.2517909448,35.4902719498,0.0,18.025,17.4652719498
 06/28  15:00:00,78.4833056165,7.06371686925,29.6919280127,0.0,18.7433767983,22.9618409725,35.4906794318,0.0,18.025,17.4656794318
 06/28  16:00:00,83.2673460549,7.14472079047,29.9436636896,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,96.9601962679,7.49570268347,31.0973927999,0.0,17.6635504202,40.6971502883,5.76806808045,0.0,0.0,5.76806808045
 06/28  18:00:00,104.263333117,7.73880545784,31.6528854035,0.0,27.5259009287,37.3340067412,11.5622012867,0.0,0.0,11.5622012867
 06/28  19:00:00,107.11007993,7.90795787192,32.0050141902,0.0,33.8341110165,33.3544677425,5.77744620119,0.0,0.0,5.77744620119
 06/28  20:00:00,120.605177343,8.09239434857,31.5095170839,0.0,36.5179666069,38.8247702939,5.77696423803,0.0,0.0,5.77696423803
 06/28  21:00:00,114.797793687,8.0575381268,29.3681834611,0.0,32.965339924,36.8579353714,11.5714845287,0.0,0.0,11.5714845287
 06/28  22:00:00,84.2670285172,7.48340829876,22.9585845961,0.0,25.6355707503,20.6438685092,5.78173113839,0.0,0.0,5.78173113839
 06/28  23:00:00,59.7032800671,7.00593969012,18.4251139902,0.0,15.0252895274,11.7056064465,5.76371482805,0.0,0.0,5.76371482805
 06/28  24:00:00,50.4979737636,6.67587677688,14.5755676717,0.0,11.6412384099,10.0650221343,5.78642565188,0.0275153881347,0.0,5.75891026374
 06/29  01:00:00,46.5716397411,6.48071743605,12.4050539024,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,44.1422708264,6.39836041728,11.9175923171,0.0,8.25718729233,10.0299323277,5.75456475146,0.0,0.0,5.75456475146
 06/29  03:00:00,43.5755255271,6.33306862267,11.4161464205,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,44.1858880897,6.24893843851,10.5040733868,0.0,8.25718729233,11.6354268332,5.75880570414,0.0,0.0,5.75880570414
 06/29  05:00:00,48.9026983157,6.19360613827,9.58069612046,0.0,12.1011305571,15.3678112995,6.01827316648,0.24551298715,0.0,5.77276017933
 06/29  06:00:00,79.0761905659,6.82929156659,15.2424596353,0.0,19.7275818095,37.2640762949,11.5706069318,0.0,0.0,11.5706069318
 06/29  07:00:00,104.560488165,7.35981017197,21.5923137044,0.0,24.3117294858,51.2795993405,11.6077879767,0.0,0.0,11.6077879767
 06/29  08:00:00,94.2476486258,6.90981213602,23.0042772592,0.0,23.6694662846,40.6342015617,23.4165920665,0.0,0.0,23.4165920665
 06/29  09:00:00,92.5170843299,6.92668511434,26.2640191758,0.0,23.6694662846,35.6302164847,41.3788636415,0.0,18.025,23.3538636415
 06/29  10:00:00,74.5428711029,6.76308192354,26.0500036605,0.0,18.7433767983,22.9618409725,35.5201167958,0.0,18.025,17.4951167958
 06/29  11:00:00,75.8606095352,6.8459393498,27.2870146864,0.0,18.7433767983,22.9618409725,35.4918588271,0.0,18.025,17.4668588271
 06/29  12:00:00,78.4591377711,6.98745684647,29.7005773455,0.0,18.5889407304,23.1597249699,35.4889351601,0.0,18.025,17.4639351601
 06/29  13:00:00,79.954650001,7.10195044237,30.8350941754,0.0,18.7433767983,23.2517909448,35.487420912,0.0,18.025,17.462420912
 06/29  14:00:00,79.511608216,7.13218541714,30.3618172533,0.0,18.7433767983,23.2517909448,35.4877475342,0.0,18.025,17.4627475342
 06/29  15:00:00,79.8025446874,7.21362758957,30.8612614794,0.0,18.7433767983,22.9618409725,35.4880716265,0.0,18.025,17.4630716265
 06/29  16:00:00,84.1444858397,7.29734773894,30.6681781027,0.0,18.7433767983,27.431320555,23.7839294584,0.0,18.025,5.75892945841
 06/29  17:00:00,96.3046001325,7.58349688214,30.3540137542,0.0,17.6635504202,40.6971502883,5.76792244113,0.0,0.0,5.76792244113
 06/29  18:00:00,103.347603068,7.7980077475,30.6779788093,0.0,27.5259009287,37.3340067412,5.7907804179,0.0,0.0,5.7907804179
 06/29  19:00:00,104.656470626,7.88185228262,29.5775175015,0.0,33.8341110165,33.3544677425,5.77724224944,0.0,0.0,5.77724224944
 06/29  20:00:00,115.667868368,7.93935969703,26.7252496921,0.0,36.5179666069,38.8247702939,11.5338200842,0.0,0.0,11.5338200842
 06/29  21:00:00,109.309489006,7.82348732646,24.1139515181,0.0,32.965339924,36.8579353714,5.79489803707,0.0,0.0,5.79489803707
 06/29  22:00:00,80.2439209857,7.277661024,19.1412337467,0.0,25.6355707503,20.6438685092,11.5436252161,0.0,0.0,11.5436252161
 06/29  23:00:00,55.1654703313,6.74033674345,14.1529138748,0.0,15.0252895274,11.7056064465,6.18689172751,0.423472313862,0.0,5.76341941364
 06/29  24:00:00,47.9164918399,6.52565938692,12.1443154761,0.0,11.6412384099,10.0650221343,0.44791808444,0.42791808444,0.0,0.02
 06/30  01:00:00,44.3532873097,6.34764410573,10.3197714302,0.0,10.0992000411,10.047477231,6.98160282969,1.22717002763,0.0,5.75443280206
 06/30  02:00:00,40.6199591649,6.17929193428,8.61436076189,0.0,8.25718729233,10.0299323277,2.07083576611,2.05083576611,0.0,0.02
 06/30  03:00:00,39.5457012432,6.07630967425,7.64307776234,0.0,8.25718729233,10.0299323277,8.25561482859,2.50111227195,0.0,5.75450255664
 06/30  04:00:00,40.3863442339,5.99983754026,6.95364262503,0.0,8.25718729233,11.6354268332,3.21404066067,3.19404066067,0.0,0.02
 06/30  05:00:00,46.073736729,5.99873927189,6.94661081144,0.0,12.1011305571,15.3678112995,9.14600654341,3.37425104163,0.0,5.77175550178
 06/30  06:00:00,74.645945053,6.52542137402,11.1161009489,0.0,19.7275818095,37.2640762949,14.1266148207,2.55550018235,0.0,11.5711146383
 06/30  07:00:00,98.7655789054,7.02205857013,16.1351759011,0.0,24.3117294858,51.2795993405,12.0229902127,0.415342367293,0.0,11.6076478454
 06/30  08:00:00,90.9829667298,6.76042249842,19.8889997708,0.0,23.6694662846,40.6342015617,23.4157314642,0.0,0.0,23.4157314642
 06/30  09:00:00,91.8994096626,6.86998595066,25.7030569821,0.0,23.6694662846,35.6302164847,41.3807491418,0.0,18.025,23.3557491418
 06/30  10:00:00,75.303173132,6.7624432137,26.8109508401,0.0,18.7433767983,22.9618409725,35.5210648026,0.0,18.025,17.4960648026
 06/30  11:00:00,76.8228987372,6.87209617509,28.2231516889,0.0,18.7433767983,22.9618409725,35.490878221,0.0,18.025,17.465878221
 06/30  12:00:00,78.6227413089,6.99693358708,29.8547082086,0.0,18.5889407304,23.1597249699,35.4869680391,0.0,18.025,17.4619680391
 06/30  13:00:00,80.0404493239,7.10989667158,30.9129524134,0.0,18.7433767983,23.2517909448,35.4871628253,0.0,18.025,17.4621628253
 06/30  14:00:00,80.161503865,7.17357961689,30.9703240017,0.0,18.7433767983,23.2517909448,35.4873957431,0.0,18.025,17.4623957431
 06/30  15:00:00,80.6019096087,7.25466494191,31.6195943744,0.0,18.7433767983,22.9618409725,35.4876286055,0.0,18.025,17.4626286055
 06/30  16:00:00,84.9023470892,7.32208359268,31.4013122074,0.0,18.7433767983,27.431320555,23.7838139911,0.0,18.025,5.75881399108
 06/30  17:00:00,96.7033000521,7.59157832431,30.7446401062,0.0,17.6635504202,40.6971502883,5.76799866426,0.0,0.0,5.76799866426
 06/30  18:00:00,102.931209747,7.76986668983,30.2897377694,0.0,27.5259009287,37.3340067412,11.5608719644,0.0,0.0,11.5608719644
 06/30  19:00:00,103.408225218,7.81306083948,28.3980768266,0.0,33.8341110165,33.3544677425,5.77674831246,0.0,0.0,5.77674831246
 06/30  20:00:00,114.572833679,7.85675817032,25.712831379,0.0,36.5179666069,38.8247702939,5.77628577405,0.0,0.0,5.77628577405
 06/30  21:00:00,108.107876588,7.7290875326,23.0067496349,0.0,32.965339924,36.8579353714,11.5701233343,0.0,0.0,11.5701233343
 06/30  22:00:00,79.5558615499,7.21724846462,18.5136041565,0.0,25.6355707503,20.6438685092,5.78174171859,0.0,0.0,5.78174171859
 06/30  23:00:00,56.1500311987,6.78881282589,15.089002242,0.0,15.0252895274,11.7056064465,5.7635759457,0.0,0.0,5.7635759457
 06/30  24:00:00,49.1768257159,6.59233398303,13.337980539,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,49.5694106641,6.51535961166,12.6087040014,0.0,12.8411359301,10.0650221343,5.75443197888,0.0,0.0,5.75443197888
 07/01  02:00:00,43.7096690505,6.38080011124,11.5025655158,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,42.9442844491,6.30414955708,10.8138255186,0.0,8.25718729233,10.0299323277,5.754392468,0.0,0.0,5.754392468
 07/01  04:00:00,44.0645178208,6.25256808335,10.3790885566,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,46.2741612789,6.22231795472,10.3447332095,0.0,8.71707943955,15.3327214929,5.76349321724,0.0,0.0,5.76349321724
 07/01  06:00:00,63.2287780435,6.45263548594,12.6251242036,0.0,18.5082010057,25.6353820695,5.77251177384,0.0,0.0,5.77251177384
 07/01  07:00:00,85.7227579858,6.95157441906,18.2850965426,0.0,19.4083231844,41.0650158608,11.5705059795,0.0,0.0,11.5705059795
 07/01  08:00:00,121.566466563,7.61405753647,29.5897425501,0.0,26.3286599382,57.9988325916,29.3771116609,0.0,0.0,29.3771116609
 07/01  09:00:00,108.428649994,7.42831621045,31.7913671668,0.0,26.3286599382,42.8504436482,41.4315351104,0.0,18.025,23.4065351104
 07/01  10:00:00,80.6573828171,7.01143934643,28.4308412991,0.0,21.7447113004,23.4437158914,35.5482835132,0.0,18.025,17.5232835132
 07/01  11:00:00,77.4604799792,6.97531073162,27.7316959965,0.0,19.3027497915,23.426170988,41.3430712287,0.0,18.025,23.3180712287
 07/01  12:00:00,78.4634492415,7.03574895033,28.5319469628,0.0,19.1483137236,23.7250123474,35.4867790256,0.0,18.025,17.4617790256
 07/01  13:00:00,79.9534883312,7.09517237749,29.8170176278,0.0,19.3027497915,23.7161209604,35.4868420056,0.0,18.025,17.4618420056
 07/01  14:00:00,80.4310196514,7.13654070074,30.2531807707,0.0,19.3027497915,23.7161209604,35.4869805832,0.0,18.025,17.4619805832
 07/01  15:00:00,80.1520198712,7.16478269488,30.235888972,0.0,19.3027497915,23.426170988,35.4871242932,0.0,18.025,17.4621242932
 07/01  16:00:00,82.8958414547,7.132039935,28.561154419,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,90.1284450071,7.28342396554,27.0199484737,0.0,18.2229234133,37.5968344597,5.76325514846,0.0,0.0,5.76325514846
 07/01  18:00:00,104.904005912,7.57934328191,27.5463587579,0.0,32.690315043,37.0816133363,5.76767014318,0.0,0.0,5.76767014318
 07/01  19:00:00,105.401728249,7.74242399779,27.7694515218,0.0,36.8143715336,33.066984531,5.77699788537,0.0,0.0,5.77699788537
 07/01  20:00:00,116.98261129,7.95256749926,28.2481114667,0.0,36.3493007332,38.7721355839,5.77648736751,0.0,0.0,5.77648736751
 07/01  21:00:00,115.701299702,7.94068695851,27.2125422979,0.0,36.1807251679,36.8228455648,5.77708971578,0.0,0.0,5.77708971578
 07/01  22:00:00,89.8548280338,7.49600094964,23.131104827,0.0,31.0351095914,20.6438685092,11.570386182,0.0,0.0,11.570386182
 07/01  23:00:00,62.4452348146,7.0417646232,18.7293441177,0.0,17.4250845679,11.7056064465,5.77257478946,0.0,0.0,5.77257478946
 07/01  24:00:00,53.9123846763,6.842764048,16.6232107876,0.0,12.8411359301,10.0650221343,5.75870603549,0.0,0.0,5.75870603549
 07/02  01:00:00,52.4925733411,6.70751120739,15.2203013149,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,46.4047068318,6.5604668944,13.8985121235,0.0,8.34152022915,10.0650221343,5.75444794935,0.0,0.0,5.75444794935
 07/02  03:00:00,45.7022450082,6.49377534186,13.2627479597,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.7905235439,6.44141288746,12.7968281692,0.0,8.34152022915,11.6705166398,5.7588844997,0.0,0.0,5.7588844997
 07/02  05:00:00,49.0140793775,6.41278074346,12.7747684659,0.0,8.80141237637,15.3678112995,5.76341605532,0.0,0.0,5.76341605532
 07/02  06:00:00,65.523006145,6.61935368764,14.7526431446,0.0,18.5082010057,25.6353820695,5.77212073838,0.0,0.0,5.77212073838
 07/02  07:00:00,85.5032293576,6.96831506326,17.9294236497,0.0,19.4926561212,41.1001056674,11.5697719568,0.0,0.0,11.5697719568
 07/02  08:00:00,117.933077298,7.5002483572,26.0701852652,0.0,26.3286599382,57.9988325916,23.5059361963,0.0,0.0,23.5059361963
 07/02  09:00:00,105.0064543,7.31336972492,28.6035575695,0.0,26.2443270014,42.8153538416,41.4352390933,0.0,18.025,23.4102390933
 07/02  10:00:00,77.2702115053,6.86997327422,25.1851418759,0.0,21.7447113004,23.4437158914,41.3809843941,0.0,18.025,23.3559843941
 07/02  11:00:00,73.7910507357,6.79828075079,24.1795947419,0.0,19.3449162599,23.4437158914,35.517580623,0.0,18.025,17.492580623
 07/02  12:00:00,73.7378309045,6.80662755815,23.9757431938,0.0,19.190480192,23.7425572507,35.4874197727,0.0,18.025,17.4624197727
 07/02  13:00:00,74.9981981803,6.82784511721,25.1887713052,0.0,19.260583323,23.698576057,35.4855537157,0.0,18.025,17.4605537157
 07/02  14:00:00,77.1665285593,6.90250591171,27.2824407433,0.0,19.260583323,23.698576057,35.4856082429,0.0,18.025,17.4606082429
 07/02  15:00:00,78.7900593324,7.00279845141,29.0956289376,0.0,19.260583323,23.4086260847,35.4856683734,0.0,18.025,17.4606683734
 07/02  16:00:00,83.8674195745,7.06153965676,29.6629444285,0.0,19.260583323,27.8781056672,23.7837095379,0.0,18.025,5.75870953786
 07/02  17:00:00,92.7495537848,7.30813958279,29.6760671661,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,108.441703635,7.66499850456,31.1178353339,0.0,32.6059821062,37.0465235296,5.76775532914,0.0,0.0,5.76775532914
 07/02  19:00:00,108.948789309,7.84913888245,31.2098038698,0.0,36.8143715336,33.066984531,11.5325652265,0.0,0.0,11.5325652265
 07/02  20:00:00,119.756841336,8.03486111144,30.8206336785,0.0,36.43363367,38.8072253906,5.7765074971,0.0,0.0,5.7765074971
 07/02  21:00:00,117.52342226,7.99155997828,29.1032282465,0.0,36.0963922311,36.7877557581,5.77678743191,0.0,0.0,5.77678743191
 07/02  22:00:00,91.2868648326,7.53278460583,24.6457925239,0.0,30.9507766546,20.6087787026,11.5689265106,0.0,0.0,11.5689265106
 07/02  23:00:00,64.4955327333,7.09581177074,20.7256038476,0.0,17.4250845679,11.7056064465,5.77124605219,0.0,0.0,5.77124605219
 07/02  24:00:00,56.7934243187,6.94290305601,19.2847015953,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,52.1726266025,6.78575080048,17.7010159591,0.0,10.0992000411,10.047477231,5.75439538123,0.0,0.0,5.75439538123
 07/03  02:00:00,48.8356261658,6.65871135576,16.3506205099,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,48.0734988753,6.59635566804,15.650840528,0.0,8.25718729233,10.0299323277,5.753879213,0.0,0.0,5.753879213
 07/03  04:00:00,49.212040582,6.55218681892,15.2270052875,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,55.0530987543,6.56742984243,15.3573096573,0.0,12.1011305571,15.3678112995,5.77231619834,0.0,0.0,5.77231619834
 07/03  06:00:00,85.4526516601,7.20698606216,21.2412927028,0.0,19.7275818095,37.2640762949,11.5699357018,0.0,0.0,11.5699357018
 07/03  07:00:00,111.130386157,7.71749157013,27.8046111485,0.0,24.3117294858,51.2795993405,11.6062909332,0.0,0.0,11.6062909332
 07/03  08:00:00,102.823279132,7.31518253158,31.1745946146,0.0,23.6694662846,40.6342015617,23.4133166431,0.0,0.0,23.4133166431
 07/03  09:00:00,101.808719378,7.38185679531,35.1005272334,0.0,23.6694662846,35.6302164847,41.3784235208,0.0,18.025,23.3534235208
 07/03  10:00:00,83.5007544329,7.18483054484,34.586167868,0.0,18.7433767983,22.9618409725,35.519251676,0.0,18.025,17.494251676
 07/03  11:00:00,85.6323211421,7.29975752017,36.6049277377,0.0,18.7433767983,22.9618409725,35.4890848683,0.0,18.025,17.4640848683
 07/03  12:00:00,87.5156697671,7.40910244409,38.3354825982,0.0,18.5889407304,23.1597249699,35.4849442085,0.0,18.025,17.4599442085
 07/03  13:00:00,88.3526530035,7.48089097331,38.8541764944,0.0,18.7433767983,23.2517909448,35.4849111567,0.0,18.025,17.4599111567
 07/03  14:00:00,90.1374553124,7.61125780225,40.5086122611,0.0,18.7433767983,23.2517909448,35.4848580864,0.0,18.025,17.4598580864
 07/03  15:00:00,91.9130913215,7.76449488863,42.4209609217,0.0,18.7433767983,22.9618409725,35.4848507768,0.0,18.025,17.4598507768
 07/03  16:00:00,96.0299943256,7.8482970051,42.0027622737,0.0,18.7433767983,27.431320555,23.78359219,0.0,18.025,5.75859219
 07/03  17:00:00,109.685643993,8.23471343692,43.0838743072,0.0,17.6635504202,40.6971502883,5.76776450601,0.0,0.0,5.76776450601
 07/03  18:00:00,116.545840867,8.46024869438,43.2140347449,0.0,27.5259009287,37.3340067412,5.79021572949,0.0,0.0,5.79021572949
 07/03  19:00:00,118.34146709,8.5682979224,42.5761120298,0.0,33.8341110165,33.3544677425,11.532705688,0.0,0.0,11.532705688
 07/03  20:00:00,129.951346297,8.6518011731,40.2963297411,0.0,36.5179666069,38.8247702939,5.77675087688,0.0,0.0,5.77675087688
 07/03  21:00:00,123.824792932,8.56280715534,37.8899977436,0.0,32.965339924,36.8579353714,11.5688372279,0.0,0.0,11.5688372279
 07/03  22:00:00,93.7320117779,7.96969620257,31.9373390418,0.0,25.6355707503,20.6438685092,5.78127033148,0.0,0.0,5.78127033148
 07/03  23:00:00,68.3701362004,7.43786654863,26.6600752818,0.0,15.0252895274,11.7056064465,5.76327094853,0.0,0.0,5.76327094853
 07/03  24:00:00,61.7152201749,7.23717381903,25.2315518486,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,61.3735884378,7.12096202918,23.6878664649,0.0,12.925468867,10.100111941,5.75424112523,0.0,0.0,5.75424112523
 07/04  02:00:00,53.7909109887,6.90926262975,20.9359352836,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,50.1881315103,6.72674218988,17.5156681893,0.0,8.34152022915,10.0650221343,5.75398693753,0.0,0.0,5.75398693753
 07/04  04:00:00,48.3438141155,6.56056147135,14.230986962,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,48.9698327161,6.43389280944,12.7094231485,0.0,8.80141237637,15.3678112995,5.76316381982,0.0,0.0,5.76316381982
 07/04  06:00:00,66.0106349936,6.6595622644,15.2000826361,0.0,18.5082010057,25.6353820695,5.77131791968,0.0,0.0,5.77131791968
 07/04  07:00:00,91.100078829,7.21461580212,23.2799974423,0.0,19.4926561212,41.1001056674,11.5696282562,0.0,0.0,11.5696282562
 07/04  08:00:00,126.43152472,7.8774741041,34.1914464944,0.0,26.3286599382,57.9988325916,23.5017892077,0.0,0.0,23.5017892077
 07/04  09:00:00,113.322889787,7.71726272006,36.5161197204,0.0,26.2443270014,42.8153538416,41.4356667123,0.0,18.025,23.4106667123
 07/04  10:00:00,86.8362319154,7.34973903805,34.2714245497,0.0,21.7447113004,23.4437158914,41.3776832755,0.0,18.025,23.3526832755
 07/04  11:00:00,84.187118841,7.34273253223,34.0312253252,0.0,19.3449162599,23.4437158914,35.5173959689,0.0,18.025,17.4923959689
 07/04  12:00:00,84.3491511282,7.38029362087,34.0134055339,0.0,19.190480192,23.7425572507,35.485120821,0.0,18.025,17.460120821
 07/04  13:00:00,85.2382809461,7.43607977455,34.8206290718,0.0,19.260583323,23.698576057,35.4874769198,0.0,18.025,17.4624769198
 07/04  14:00:00,86.4828249405,7.52584074382,35.9754121333,0.0,19.260583323,23.698576057,35.4873532053,0.0,18.025,17.4623532053
 07/04  15:00:00,88.2841012505,7.66165028037,37.9308288771,0.0,19.260583323,23.4086260847,35.4872382101,0.0,18.025,17.4622382101
 07/04  16:00:00,93.7953378583,7.76657708242,38.8858382537,0.0,19.260583323,27.8781056672,23.7835559725,0.0,18.025,5.75855597246
 07/04  17:00:00,102.568430333,7.99914258383,38.8039517929,0.0,18.1807569449,37.5792895564,5.76321241851,0.0,0.0,5.76321241851
 07/04  18:00:00,119.189415503,8.38407744755,41.1464859646,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,119.407304384,8.54470185911,40.9727805927,0.0,36.8143715336,33.066984531,11.5328740946,0.0,0.0,11.5328740946
 07/04  20:00:00,128.753123551,8.64516753153,39.2066307139,0.0,36.43363367,38.8072253906,5.77565674232,0.0,0.0,5.77565674232
 07/04  21:00:00,126.108995626,8.56859262128,37.1117906317,0.0,36.0963922311,36.7877557581,5.77658964097,0.0,0.0,5.77658964097
 07/04  22:00:00,98.5372472516,8.02159407286,31.4073948514,0.0,30.9507766546,20.6087787026,11.569094105,0.0,0.0,11.569094105
 07/04  23:00:00,69.2665957238,7.44841773454,25.1440795659,0.0,17.4250845679,11.7056064465,5.77225476568,0.0,0.0,5.77225476568
 07/04  24:00:00,60.4522625722,7.22139632809,22.6650549315,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,55.0495914773,7.00775006996,20.3559916211,0.0,10.0992000411,10.047477231,5.75428246142,0.0,0.0,5.75428246142
 07/05  02:00:00,51.058519305,6.83731751675,18.3949131548,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,48.8866707722,6.70451556698,16.3558616662,0.0,8.25718729233,10.0299323277,5.75411222685,0.0,0.0,5.75411222685
 07/05  04:00:00,48.16793427,6.57424819861,14.1608448613,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,53.7581948185,6.5638306111,14.0660227085,0.0,12.1011305571,15.3678112995,11.5238796036,0.0,0.0,11.5238796036
 07/05  06:00:00,81.9582251668,7.07425989008,17.8796254881,0.0,19.7275818095,37.2640762949,5.79458665058,0.0,0.0,5.79458665058
 07/05  07:00:00,104.643879487,7.44902523399,21.5866095056,0.0,24.3117294858,51.2795993405,17.3977366385,0.0,0.0,17.3977366385
 07/05  08:00:00,93.421875238,6.98047614297,22.1079244118,0.0,23.6694662846,40.6342015617,23.4059542945,0.0,0.0,23.4059542945
 07/05  09:00:00,90.1680110973,6.9153056523,23.9263892062,0.0,23.6694662846,35.6302164847,35.5429952128,0.0,18.025,17.5179952128
 07/05  10:00:00,69.9577169323,6.64643486626,21.581541043,0.0,18.7433767983,22.9618409725,35.5170362045,0.0,18.025,17.4920362045
 07/05  11:00:00,71.1824954797,6.71183903639,22.7430304635,0.0,18.7433767983,22.9618409725,35.4878544914,0.0,18.025,17.4628544914
 07/05  12:00:00,72.4165401094,6.74810391015,23.8973611933,0.0,18.5889407304,23.1597249699,35.4844448404,0.0,18.025,17.4594448404
 07/05  13:00:00,73.328516368,6.78431435403,24.5266260475,0.0,18.7433767983,23.2517909448,35.4842202386,0.0,18.025,17.4592202386
 07/05  14:00:00,73.8279616895,6.82308318253,24.9873025592,0.0,18.7433767983,23.2517909448,35.4840311894,0.0,18.025,17.4590311894
 07/05  15:00:00,74.0426849828,6.87484118039,25.4402178159,0.0,18.7433767983,22.9618409725,35.4838437265,0.0,18.025,17.4588437265
 07/05  16:00:00,77.8693461156,6.90471883881,24.7857018858,0.0,18.7433767983,27.431320555,23.7834262639,0.0,18.025,5.75842626392
 07/05  17:00:00,89.8103763725,7.15139144827,24.2919435768,0.0,17.6635504202,40.6971502883,5.76757813711,0.0,0.0,5.76757813711
 07/05  18:00:00,96.9410253495,7.36425331464,24.705242373,0.0,27.5259009287,37.3340067412,5.78987119512,0.0,0.0,5.78987119512
 07/05  19:00:00,100.66223613,7.54843022079,25.916768639,0.0,33.8341110165,33.3544677425,11.5321026091,0.0,0.0,11.5321026091
 07/05  20:00:00,113.842180526,7.71044757183,25.1285384739,0.0,36.5179666069,38.8247702939,5.7764038408,0.0,0.0,5.7764038408
 07/05  21:00:00,108.145201257,7.66733057353,23.1059130342,0.0,32.965339924,36.8579353714,5.79422463313,0.0,0.0,5.79422463313
 07/05  22:00:00,79.5937771926,7.17353807494,18.5952843042,0.0,25.6355707503,20.6438685092,11.5423027738,0.0,0.0,11.5423027738
 07/05  23:00:00,55.5594216605,6.71837903136,14.5688618534,0.0,15.0252895274,11.7056064465,5.76313247286,0.0,0.0,5.76313247286
 07/05  24:00:00,48.3561977042,6.51828147414,12.591431025,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,45.0602435628,6.36718462433,11.0072101789,0.0,10.0992000411,10.047477231,5.75418414388,0.0,0.0,5.75418414388
 07/06  02:00:00,41.7816361924,6.23667136231,9.71868150368,0.0,8.25718729233,10.0299323277,0.120587485487,0.100587485487,0.0,0.02
 07/06  03:00:00,40.8159371033,6.14935738433,8.8402894322,0.0,8.25718729233,10.0299323277,6.22306014512,0.468880703165,0.0,5.75417944196
 07/06  04:00:00,41.6158027932,6.07640522459,8.10656417005,0.0,8.25718729233,11.6354268332,0.93867379172,0.91867379172,0.0,0.02
 07/06  05:00:00,47.4065066544,6.08462074246,8.19355344721,0.0,12.1011305571,15.3678112995,6.81650897425,1.04450776098,0.0,5.77200121327
 07/06  06:00:00,76.155412868,6.62379192856,12.5272895196,0.0,19.7275818095,37.2640762949,12.1786153539,0.60942493316,0.0,11.5691904207
 07/06  07:00:00,100.470809033,7.11616663283,17.7464232792,0.0,24.3117294858,51.2795993405,11.6049977405,0.0,0.0,11.6049977405
 07/06  08:00:00,92.5934861013,6.80680151065,21.4532230914,0.0,23.6694662846,40.6342015617,23.4061271888,0.0,0.0,23.4061271888
 07/06  09:00:00,92.1437793393,6.87250042585,25.9449709206,0.0,23.6694662846,35.6302164847,41.3734416331,0.0,18.025,23.3484416331
 07/06  10:00:00,73.5053570858,6.69348046044,25.0821425406,0.0,18.7433767983,22.9618409725,35.5162617899,0.0,18.025,17.4912617899
 07/06  11:00:00,74.1178649531,6.75023319157,25.6400104275,0.0,18.7433767983,22.9618409725,35.4874787755,0.0,18.025,17.4624787755
 07/06  12:00:00,75.9974585925,6.86234708688,27.3640423787,0.0,18.5889407304,23.1597249699,35.4875672455,0.0,18.025,17.4625672455
 07/06  13:00:00,78.3910963065,6.98549853821,29.3880269057,0.0,18.7433767983,23.2517909448,35.4861020854,0.0,18.025,17.4611020854
 07/06  14:00:00,78.5871880866,7.03748817543,29.5321289079,0.0,18.7433767983,23.2517909448,35.48583125,0.0,18.025,17.46083125
 07/06  15:00:00,78.6876542583,7.11752333582,29.8425098558,0.0,18.7433767983,22.9618409725,35.4855601694,0.0,18.025,17.4605601694
 07/06  16:00:00,82.4793490892,7.151141117,29.1492851671,0.0,18.7433767983,27.431320555,23.7835249739,0.0,18.025,5.75852497388
 07/06  17:00:00,93.8550436539,7.38866424692,28.0993448425,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,101.093601866,7.60530341021,28.6167753999,0.0,27.5259009287,37.3340067412,11.5595511116,0.0,0.0,11.5595511116
 07/06  19:00:00,103.438933199,7.72730932817,28.514601062,0.0,33.8341110165,33.3544677425,5.77567417607,0.0,0.0,5.77567417607
 07/06  20:00:00,115.395982281,7.83708988827,26.5557066395,0.0,36.5179666069,38.8247702939,5.77651787369,0.0,0.0,5.77651787369
 07/06  21:00:00,109.873507817,7.79630323748,24.7052597519,0.0,32.965339924,36.8579353714,11.5681555878,0.0,0.0,11.5681555878
 07/06  22:00:00,81.1899902182,7.29114323338,20.0739054819,0.0,25.6355707503,20.6438685092,5.78083516248,0.0,0.0,5.78083516248
 07/06  23:00:00,56.722698002,6.80722275633,15.6433011425,0.0,15.0252895274,11.7056064465,5.76315016539,0.0,0.0,5.76315016539
 07/06  24:00:00,49.3848541079,6.59489795602,13.5434682827,0.0,11.6412384099,10.0650221343,5.75871888649,0.0,0.0,5.75871888649
 07/07  01:00:00,46.8721639108,6.49062117661,12.6957057179,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,43.8910899189,6.37806845986,11.6867336774,0.0,8.25718729233,10.0299323277,5.75402070063,0.0,0.0,5.75402070063
 07/07  03:00:00,42.8064302948,6.28418896319,10.6959620807,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,43.7695141341,6.22309359916,10.1135841434,0.0,8.25718729233,11.6354268332,5.75806343659,0.0,0.0,5.75806343659
 07/07  05:00:00,50.3930118796,6.28058498183,10.9841026031,0.0,12.1011305571,15.3678112995,5.77206144406,0.0,0.0,5.77206144406
 07/07  06:00:00,80.5160545138,6.91664698538,16.5950951073,0.0,19.7275818095,37.2640762949,11.567786651,0.0,0.0,11.567786651
 07/07  07:00:00,106.009785337,7.43823578692,22.963346073,0.0,24.3117294858,51.2795993405,11.6045980526,0.0,0.0,11.6045980526
 07/07  08:00:00,97.8532238413,7.07093046887,26.4488432192,0.0,23.6694662846,40.6342015617,23.4034686408,0.0,0.0,23.4034686408
 07/07  09:00:00,96.9559180368,7.12046959566,30.5091463853,0.0,23.6694662846,35.6302164847,35.5405077421,0.0,18.025,17.5155077421
 07/07  10:00:00,77.5983934066,6.89594966808,28.9727200778,0.0,18.7433767983,22.9618409725,41.3393480994,0.0,18.025,23.3143480994
 07/07  11:00:00,78.6531561808,6.97474838338,29.9507914284,0.0,18.7433767983,22.9618409725,35.4874566245,0.0,18.025,17.4624566245
 07/07  12:00:00,81.253496175,7.11748814817,32.3649436487,0.0,18.5889407304,23.1597249699,35.4834017973,0.0,18.025,17.4584017973
 07/07  13:00:00,83.9601959782,7.27446604314,34.6681628067,0.0,18.7433767983,23.2517909448,35.4830409559,0.0,18.025,17.4580409559
 07/07  14:00:00,85.4917456786,7.39378669695,36.080391937,0.0,18.7433767983,23.2517909448,35.4826967871,0.0,18.025,17.4576967871
 07/07  15:00:00,86.623180923,7.52728851437,37.3682755194,0.0,18.7433767983,22.9618409725,29.671112042,0.0,18.025,11.646112042
 07/07  16:00:00,91.6106546401,7.65021735766,37.7815239925,0.0,18.7433767983,27.431320555,23.783451128,0.0,18.025,5.75845112805
 07/07  17:00:00,102.74945093,7.89736470304,36.4850570779,0.0,17.6635504202,40.6971502883,5.7673158881,0.0,0.0,5.7673158881
 07/07  18:00:00,106.677955422,7.97864747308,33.8277980755,0.0,27.5259009287,37.3340067412,11.5586566676,0.0,0.0,11.5586566676
 07/07  19:00:00,107.630582479,8.04232962518,32.3912362404,0.0,33.8341110165,33.3544677425,5.77627612551,0.0,0.0,5.77627612551
 07/07  20:00:00,120.596681555,8.1673722598,31.42613752,0.0,36.5179666069,38.8247702939,5.77572454455,0.0,0.0,5.77572454455
 07/07  21:00:00,115.123039262,8.11452243917,29.6365841623,0.0,32.965339924,36.8579353714,11.5679528544,0.0,0.0,11.5679528544
 07/07  22:00:00,85.4270843462,7.56874541054,24.0334097919,0.0,25.6355707503,20.6438685092,5.78079913421,0.0,0.0,5.78079913421
 07/07  23:00:00,59.4454153236,7.01902538984,18.1542184419,0.0,15.0252895274,11.7056064465,5.7630610368,0.0,0.0,5.7630610368
 07/07  24:00:00,51.4721025991,6.76140296676,15.4642250403,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,51.016446832,6.62682256837,13.9443022038,0.0,12.8411359301,10.0650221343,5.75405112786,0.0,0.0,5.75405112786
 07/08  02:00:00,44.0789432093,6.42016212119,11.8325050009,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,42.5647552555,6.29092883724,10.4475421714,0.0,8.25718729233,10.0299323277,5.75375315088,0.0,0.0,5.75375315088
 07/08  04:00:00,43.0950329301,6.19610709288,9.4661017722,0.0,8.25718729233,11.6354268332,0.107640458503,0.0876404585035,0.0,0.02
 07/08  05:00:00,44.7701756987,6.12895027295,8.93415686889,0.0,8.71707943955,15.3327214929,5.99143208682,0.228351035251,0.0,5.76308105156
 07/08  06:00:00,61.6961584744,6.34756635723,11.1976363539,0.0,18.5082010057,25.6353820695,5.77133147425,0.0,0.0,5.77133147425
 07/08  07:00:00,84.6903041439,6.8640491959,17.3402700346,0.0,19.4083231844,41.0650158608,11.5681998096,0.0,0.0,11.5681998096
 07/08  08:00:00,122.320945457,7.60507781719,30.3533393403,0.0,26.3286599382,57.9988325916,23.4970248125,0.0,0.0,23.4970248125
 07/08  09:00:00,109.686329131,7.46553947822,33.0119125471,0.0,26.3286599382,42.8504436482,41.4313074274,0.0,18.025,23.4063074274
 07/08  10:00:00,82.2126679437,7.07164263064,29.9259937273,0.0,21.7447113004,23.4437158914,41.3750983835,0.0,18.025,23.3500983835
 07/08  11:00:00,80.6120048869,7.12772320746,30.7308606129,0.0,19.3027497915,23.426170988,35.5140997871,0.0,18.025,17.4890997871
 07/08  12:00:00,82.0928024598,7.23437450754,31.9627064827,0.0,19.1483137236,23.7250123474,35.484460326,0.0,18.025,17.459460326
 07/08  13:00:00,83.4131318878,7.33025991631,33.0416071238,0.0,19.3027497915,23.7161209604,35.4838755558,0.0,18.025,17.4588755558
 07/08  14:00:00,85.0676774593,7.45025228249,34.5761601324,0.0,19.3027497915,23.7161209604,35.4834495461,0.0,18.025,17.4584495461
 07/08  15:00:00,85.9569664323,7.53313351866,35.6725177658,0.0,19.3027497915,23.426170988,35.4830302085,0.0,18.025,17.4580302085
 07/08  16:00:00,89.2890483583,7.54826849949,34.5381623743,0.0,19.3027497915,27.8956505705,23.7834785443,0.0,18.025,5.75847854426
 07/08  17:00:00,97.7374735181,7.75110379062,34.1613485877,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,113.917922004,8.10862774647,36.0310463656,0.0,32.690315043,37.0816133363,5.76729595377,0.0,0.0,5.76729595377
 07/08  19:00:00,113.433793879,8.24501364415,35.2989933912,0.0,36.8143715336,33.066984531,5.77625863062,0.0,0.0,5.77625863062
 07/08  20:00:00,122.527256174,8.32862979968,33.4167621783,0.0,36.3493007332,38.7721355839,11.5319010423,0.0,0.0,11.5319010423
 07/08  21:00:00,119.47818431,8.21733977007,30.7128458295,0.0,36.1807251679,36.8228455648,5.77621168558,0.0,0.0,5.77621168558
 07/08  22:00:00,92.3422556421,7.71943554907,25.3952011325,0.0,31.0351095914,20.6438685092,11.5676779427,0.0,0.0,11.5676779427
 07/08  23:00:00,64.7315866491,7.232724113,20.824796327,0.0,17.4250845679,11.7056064465,5.77174879072,0.0,0.0,5.77174879072
 07/08  24:00:00,56.408759658,7.03382243663,18.9285688853,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,54.9747400318,6.89148272329,17.5185152863,0.0,12.925468867,10.100111941,5.75410496734,0.0,0.0,5.75410496734
 07/09  02:00:00,47.8964363242,6.68271252939,15.2680282524,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,46.6089529355,6.5674839251,14.0957664263,0.0,8.34152022915,10.0650221343,5.75406690109,0.0,0.0,5.75406690109
 07/09  04:00:00,47.943070254,6.5220926041,13.8687355131,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,50.4514477513,6.48997628837,14.1349837141,0.0,8.80141237637,15.3678112995,5.7628079757,0.0,0.0,5.7628079757
 07/09  06:00:00,68.1605858994,6.74104395644,17.2685926161,0.0,18.5082010057,25.6353820695,5.77151573843,0.0,0.0,5.77151573843
 07/09  07:00:00,90.1253226102,7.1963365158,22.3235935644,0.0,19.4926561212,41.1001056674,11.5679144594,0.0,0.0,11.5679144594
 07/09  08:00:00,126.659375124,7.89668266954,34.4001841035,0.0,26.3286599382,57.9988325916,23.4943406173,0.0,0.0,23.4943406173
 07/09  09:00:00,115.75528358,7.83208360828,38.8337640045,0.0,26.2443270014,42.8153538416,41.4274535487,0.0,18.025,23.4024535487
 07/09  10:00:00,88.8915286178,7.44898451185,36.2275155378,0.0,21.7447113004,23.4437158914,41.3748744171,0.0,18.025,23.3498744171
 07/09  11:00:00,86.4479741399,7.45286002572,36.1819881206,0.0,19.3449162599,23.4437158914,35.513000782,0.0,18.025,17.488000782
 07/09  12:00:00,87.4844438452,7.54323218377,36.9857844834,0.0,19.190480192,23.7425572507,35.4863968726,0.0,18.025,17.4613968726
 07/09  13:00:00,89.2784508544,7.61048060005,38.6864210465,0.0,19.260583323,23.698576057,35.4858145593,0.0,18.025,17.4608145593
 07/09  14:00:00,89.8850623748,7.67422915815,39.2292839454,0.0,19.260583323,23.698576057,35.4835134011,0.0,18.025,17.4585134011
 07/09  15:00:00,89.6397703629,7.69986668973,39.2483042136,0.0,19.260583323,23.4086260847,35.4830217178,0.0,18.025,17.4580217178
 07/09  16:00:00,93.7454864671,7.73387433931,38.8687132249,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,101.132135101,7.90149517671,37.4653312997,0.0,18.1807569449,37.5792895564,5.76229606342,0.0,0.0,5.76229606342
 07/09  18:00:00,115.883771994,8.2104530971,38.0144971381,0.0,32.6059821062,37.0465235296,5.767324829,0.0,0.0,5.767324829
 07/09  19:00:00,116.547755694,8.37819118613,38.279791098,0.0,36.8143715336,33.066984531,5.77563342408,0.0,0.0,5.77563342408
 07/09  20:00:00,127.255747634,8.5374937771,37.8169734008,0.0,36.43363367,38.8072253906,5.77508884768,0.0,0.0,5.77508884768
 07/09  21:00:00,124.749564514,8.4609251615,35.8600703052,0.0,36.0963922311,36.7877557581,11.5311093226,0.0,0.0,11.5311093226
 07/09  22:00:00,97.4056365715,7.9268677875,30.3705899296,0.0,30.9507766546,20.6087787026,5.79395315964,0.0,0.0,5.79395315964
 07/09  23:00:00,67.7747085751,7.36013562441,23.7405156153,0.0,17.4250845679,11.7056064465,5.77189030963,0.0,0.0,5.77189030963
 07/09  24:00:00,57.4259620939,7.09226095214,19.7679086517,0.0,12.925468867,10.100111941,5.75857102569,0.0,0.0,5.75857102569
 07/10  01:00:00,51.8596140407,6.88764473675,17.2861400224,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
