Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  02:00:00,48.2241455759,6.73542904296,15.6624412269,0.0,8.25718729233,10.0299323277,5.75405127508,0.0,0.0,5.75405127508
 07/10  03:00:00,47.2176623763,6.64380945781,14.7475825941,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,48.2202886672,6.5825828035,14.2048847823,0.0,8.25718729233,11.6354268332,5.75848977091,0.0,0.0,5.75848977091
 07/10  05:00:00,54.3351159447,6.60558397594,14.6012319381,0.0,12.1011305571,15.3678112995,5.77170882376,0.0,0.0,5.77170882376
 07/10  06:00:00,84.4422418942,7.21185104346,20.2261160804,0.0,19.7275818095,37.2640762949,11.5675570721,0.0,0.0,11.5675570721
 07/10  07:00:00,108.57191562,7.65478856615,25.308981424,0.0,24.3117294858,51.2795993405,11.6031025653,0.0,0.0,11.6031025653
 07/10  08:00:00,97.3537405072,7.13142188077,25.8889066042,0.0,23.6694662846,40.6342015617,23.4025851451,0.0,0.0,23.4025851451
 07/10  09:00:00,91.7728673798,6.97938001139,25.4672102785,0.0,23.6694662846,35.6302164847,35.5378997413,0.0,18.025,17.5128997413
 07/10  10:00:00,71.4804169702,6.70163920107,23.049074062,0.0,18.7433767983,22.9618409725,41.3376221343,0.0,18.025,23.3126221343
 07/10  11:00:00,73.2650433072,6.76554394207,24.7718960331,0.0,18.7433767983,22.9618409725,35.4849519476,0.0,18.025,17.4599519476
 07/10  12:00:00,74.6207538441,6.84655010678,26.0031524622,0.0,18.5889407304,23.1597249699,35.4821095558,0.0,18.025,17.4571095558
 07/10  13:00:00,75.3648610085,6.85613406506,26.4911726132,0.0,18.7433767983,23.2517909448,35.4815330079,0.0,18.025,17.4565330079
 07/10  14:00:00,76.9179883568,6.94358825547,27.9568459757,0.0,18.7433767983,23.2517909448,29.6702084302,0.0,18.025,11.6452084302
 07/10  15:00:00,77.4824249284,7.03367081736,28.7211504832,0.0,18.7433767983,22.9618409725,35.4841379307,0.0,18.025,17.4591379307
 07/10  16:00:00,81.1753994993,7.08065527861,27.9158435309,0.0,18.7433767983,27.431320555,23.7824364423,0.0,18.025,5.7574364423
 07/10  17:00:00,93.3368503564,7.35691850016,27.6129231104,0.0,17.6635504202,40.6971502883,5.76658593616,0.0,0.0,5.76658593616
 07/10  18:00:00,100.55870288,7.58174394025,28.1054879864,0.0,27.5259009287,37.3340067412,11.5583059058,0.0,0.0,11.5583059058
 07/10  19:00:00,102.930961789,7.7164626436,28.0175105708,0.0,33.8341110165,33.3544677425,5.77566811706,0.0,0.0,5.77566811706
 07/10  20:00:00,114.668486772,7.81508423239,25.8502562952,0.0,36.5179666069,38.8247702939,5.77509714709,0.0,0.0,5.77509714709
 07/10  21:00:00,109.008710763,7.7489365169,23.8878842124,0.0,32.965339924,36.8579353714,11.5672180877,0.0,0.0,11.5672180877
 07/10  22:00:00,80.427627282,7.24146482708,19.3612621246,0.0,25.6355707503,20.6438685092,5.78062217778,0.0,0.0,5.78062217778
 07/10  23:00:00,56.013689153,6.75469704302,14.9868392413,0.0,15.0252895274,11.7056064465,5.76288778583,0.0,0.0,5.76288778583
 07/10  24:00:00,48.1261558062,6.50648862398,12.3732063566,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,44.4196237639,6.32332027127,10.4104714883,0.0,10.0992000411,10.047477231,6.16097316856,0.407019584798,0.0,5.75395358376
 07/11  02:00:00,41.0790915078,6.18566550892,9.06716024638,0.0,8.25718729233,10.0299323277,0.864680532988,0.844680532988,0.0,0.02
 07/11  03:00:00,40.23986544,6.10355351223,8.31003800139,0.0,8.25718729233,10.0299323277,6.73025692556,0.976630126503,0.0,5.75362679906
 07/11  04:00:00,40.6039950273,5.99816057148,7.17302436668,0.0,8.25718729233,11.6354268332,1.96334571719,1.94334571719,0.0,0.02
 07/11  05:00:00,46.2905522431,5.99721058339,7.16504907931,0.0,12.1011305571,15.3678112995,7.80029261703,2.02859977322,0.0,5.77169284382
 07/11  06:00:00,75.6181024686,6.57578043581,12.0380590949,0.0,19.7275818095,37.2640762949,12.4691827876,0.902527895414,0.0,11.5666548922
 07/11  07:00:00,100.382900955,7.09693558245,17.6778378812,0.0,24.3117294858,51.2795993405,11.6033283647,0.0,0.0,11.6033283647
 07/11  08:00:00,91.1557407324,6.73320176969,20.0891380587,0.0,23.6694662846,40.6342015617,23.4004348661,0.0,0.0,23.4004348661
 07/11  09:00:00,90.1597282412,6.7776387436,24.0558248572,0.0,23.6694662846,35.6302164847,41.3674167664,0.0,18.025,23.3424167664
 07/11  10:00:00,71.8754953354,6.60787854238,23.5379165187,0.0,18.7433767983,22.9618409725,35.5131719409,0.0,18.025,17.4881719409
 07/11  11:00:00,72.8302826509,6.6730635038,24.4296194786,0.0,18.7433767983,22.9618409725,35.4866258378,0.0,18.025,17.4616258378
 07/11  12:00:00,74.3601811697,6.76653318844,25.8226019966,0.0,18.5889407304,23.1597249699,35.4831816034,0.0,18.025,17.4581816034
 07/11  13:00:00,75.8388271624,6.8697488156,26.9515286464,0.0,18.7433767983,23.2517909448,35.4807579385,0.0,18.025,17.4557579385
 07/11  14:00:00,77.5778933938,6.98323738807,28.5771061896,0.0,18.7433767983,23.2517909448,35.4836669766,0.0,18.025,17.4586669766
 07/11  15:00:00,78.3294202383,7.09357517985,29.5082453219,0.0,18.7433767983,22.9618409725,35.4830331018,0.0,18.025,17.4580331018
 07/11  16:00:00,82.0334513134,7.15495445435,28.6996010901,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,94.3324585086,7.44969551643,28.5157587809,0.0,17.6635504202,40.6971502883,5.76706493365,0.0,0.0,5.76706493365
 07/11  18:00:00,100.924892692,7.63705190111,28.4163756325,0.0,27.5259009287,37.3340067412,11.5582042305,0.0,0.0,11.5582042305
 07/11  19:00:00,102.530814931,7.72138977684,27.6124459356,0.0,33.8341110165,33.3544677425,5.77584365845,0.0,0.0,5.77584365845
 07/11  20:00:00,114.306127485,7.80063818818,25.5023532548,0.0,36.5179666069,38.8247702939,5.77589129119,0.0,0.0,5.77589129119
 07/11  21:00:00,108.357792773,7.72457390535,23.2613396207,0.0,32.965339924,36.8579353714,11.5667566214,0.0,0.0,11.5667566214
 07/11  22:00:00,79.8115565326,7.21936697307,18.7673026976,0.0,25.6355707503,20.6438685092,5.78046544372,0.0,0.0,5.78046544372
 07/11  23:00:00,55.6819799789,6.74838184251,14.6614487834,0.0,15.0252895274,11.7056064465,5.76288478493,0.0,0.0,5.76288478493
 07/11  24:00:00,48.3349433558,6.53135020546,12.5571356549,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,44.7477938395,6.35574877806,10.7062181215,0.0,10.0992000411,10.047477231,6.03490599267,0.280867954922,0.0,5.75403803775
 07/12  02:00:00,41.58833384,6.22831372776,9.53375648066,0.0,8.25718729233,10.0299323277,0.464885207852,0.444885207852,0.0,0.02
 07/12  03:00:00,40.2282683152,6.11096651293,8.29103143036,0.0,8.25718729233,10.0299323277,6.91738217405,1.16350561539,0.0,5.75387655867
 07/12  04:00:00,40.4797024794,5.99694198223,7.04995310063,0.0,8.25718729233,11.6354268332,2.2370394654,2.2170394654,0.0,0.02
 07/12  05:00:00,46.3213242539,6.00747123566,7.18556752151,0.0,12.1011305571,15.3678112995,7.82178820735,2.05019024498,0.0,5.77159796237
 07/12  06:00:00,75.4300848699,6.56809844404,11.8577400845,0.0,19.7275818095,37.2640762949,12.4845062005,0.917091308819,0.0,11.5674148917
 07/12  07:00:00,100.245486886,7.09434132284,17.5430320703,0.0,24.3117294858,51.2795993405,11.6028858789,0.0,0.0,11.6028858789
 07/12  08:00:00,92.4628318843,6.79589298994,21.3335512067,0.0,23.6694662846,40.6342015617,23.40210521,0.0,0.0,23.40210521
 07/12  09:00:00,92.7093943289,6.88181452476,26.5013245315,0.0,23.6694662846,35.6302164847,41.3687029756,0.0,18.025,23.3437029756
 07/12  10:00:00,74.2525896231,6.70046988216,25.8224245431,0.0,18.7433767983,22.9618409725,35.5133879211,0.0,18.025,17.4883879211
 07/12  11:00:00,76.4125216997,6.81649980971,27.8684260091,0.0,18.7433767983,22.9618409725,35.4837075168,0.0,18.025,17.4587075168
 07/12  12:00:00,77.3064632839,6.90046586343,28.6349544765,0.0,18.5889407304,23.1597249699,35.4846765944,0.0,18.025,17.4596765944
 07/12  13:00:00,77.3760841217,6.9669936875,28.3915452883,0.0,18.7433767983,23.2517909448,35.4821810047,0.0,18.025,17.4571810047
 07/12  14:00:00,79.4766668683,7.09169998157,30.3674214564,0.0,18.7433767983,23.2517909448,35.481485292,0.0,18.025,17.456485292
 07/12  15:00:00,80.0313359962,7.17678462511,31.1269557224,0.0,18.7433767983,22.9618409725,35.4807894771,0.0,18.025,17.4557894771
 07/12  16:00:00,84.3096029737,7.26197709427,30.8687329641,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,96.9575431069,7.55998146758,31.030564638,0.0,17.6635504202,40.6971502883,5.76696643362,0.0,0.0,5.76696643362
 07/12  18:00:00,104.501507216,7.78983217746,31.8402217894,0.0,27.5259009287,37.3340067412,11.5579550136,0.0,0.0,11.5579550136
 07/12  19:00:00,106.972434063,7.92457059616,31.8508933855,0.0,33.8341110165,33.3544677425,5.77560479374,0.0,0.0,5.77560479374
 07/12  20:00:00,118.897226694,8.01797813843,29.8761209695,0.0,36.5179666069,38.8247702939,5.77496815384,0.0,0.0,5.77496815384
 07/12  21:00:00,111.626596874,7.90487040809,26.3498596115,0.0,32.965339924,36.8579353714,11.5669901172,0.0,0.0,11.5669901172
 07/12  22:00:00,81.9521976483,7.36644103448,20.7608793132,0.0,25.6355707503,20.6438685092,5.78002864379,0.0,0.0,5.78002864379
 07/12  23:00:00,57.8012177129,6.90744366726,16.6216299929,0.0,15.0252895274,11.7056064465,5.7628374066,0.0,0.0,5.7628374066
 07/12  24:00:00,50.8981520861,6.71699056375,14.9347052914,0.0,11.6412384099,10.0650221343,5.75827047282,0.0,0.0,5.75827047282
 07/13  01:00:00,47.8993914914,6.57861556357,13.6349549045,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,45.201969906,6.48031908935,12.8953880229,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,44.7032848476,6.42083407302,12.4561851258,0.0,8.25718729233,10.0299323277,5.75402832653,0.0,0.0,5.75402832653
 07/13  04:00:00,45.7960714861,6.36709264984,11.9961728428,0.0,8.25718729233,11.6354268332,5.75773535449,0.0,0.0,5.75773535449
 07/13  05:00:00,51.0924954263,6.34368952173,11.6205280339,0.0,12.1011305571,15.3678112995,5.77109977441,0.0,0.0,5.77109977441
 07/13  06:00:00,80.7041635874,6.93846306058,16.761469749,0.0,19.7275818095,37.2640762949,5.79260932661,0.0,0.0,5.79260932661
 07/13  07:00:00,105.12042658,7.398150839,22.1141757184,0.0,24.3117294858,51.2795993405,11.6025851532,0.0,0.0,11.6025851532
 07/13  08:00:00,96.0753087524,7.01089252469,24.7310396191,0.0,23.6694662846,40.6342015617,23.4028012142,0.0,0.0,23.4028012142
 07/13  09:00:00,96.1775220067,7.10059074357,29.7506852119,0.0,23.6694662846,35.6302164847,41.3680520226,0.0,18.025,23.3430520226
 07/13  10:00:00,78.4671949144,6.94941200837,29.7880931706,0.0,18.7433767983,22.9618409725,35.5135591092,0.0,18.025,17.4885591092
 07/13  11:00:00,79.6116364508,7.00761948367,30.8764253197,0.0,18.7433767983,22.9618409725,35.4849174298,0.0,18.025,17.4599174298
 07/13  12:00:00,82.5341246029,7.15881745548,33.604267261,0.0,18.5889407304,23.1597249699,35.4816046888,0.0,18.025,17.4566046888
 07/13  13:00:00,85.5472707587,7.34206551566,36.1876640331,0.0,18.7433767983,23.2517909448,35.4825828192,0.0,18.025,17.4575828192
 07/13  14:00:00,86.8747096984,7.45683021043,37.4003381723,0.0,18.7433767983,23.2517909448,35.4818199452,0.0,18.025,17.4568199452
 07/13  15:00:00,86.6888931555,7.54055776774,37.420743833,0.0,18.7433767983,22.9618409725,35.4810593229,0.0,18.025,17.4560593229
 07/13  16:00:00,91.5884201775,7.64840467094,37.7611258872,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,104.344212442,7.96549255378,38.0117299106,0.0,17.6635504202,40.6971502883,5.76696573521,0.0,0.0,5.76696573521
 07/13  18:00:00,111.418123964,8.1977447084,38.3489377358,0.0,27.5259009287,37.3340067412,11.5580968578,0.0,0.0,11.5580968578
 07/13  19:00:00,114.046427744,8.34475503247,38.5047111759,0.0,33.8341110165,33.3544677425,5.77569995636,0.0,0.0,5.77569995636
 07/13  20:00:00,125.025129864,8.39392610334,35.6280846344,0.0,36.5179666069,38.8247702939,5.77505449144,0.0,0.0,5.77505449144
 07/13  21:00:00,118.664328443,8.30655733322,32.9859160274,0.0,32.965339924,36.8579353714,11.5670448494,0.0,0.0,11.5670448494
 07/13  22:00:00,88.3915751612,7.73906685376,26.827640508,0.0,25.6355707503,20.6438685092,5.78006920473,0.0,0.0,5.78006920473
 07/13  23:00:00,62.9445797632,7.21924838211,21.4531925808,0.0,15.0252895274,11.7056064465,5.76274144446,0.0,0.0,5.76274144446
 07/13  24:00:00,54.6606259006,6.96526021213,18.4489127036,0.0,11.6412384099,10.0650221343,5.75834537507,0.0,0.0,5.75834537507
 07/14  01:00:00,50.8165170567,6.78296628923,16.3477335699,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,47.3748389085,6.63787461926,14.910703798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,45.8483936741,6.52120123022,13.5009304934,0.0,8.25718729233,10.0299323277,5.75383873479,0.0,0.0,5.75383873479
 07/14  04:00:00,46.6298817391,6.44459285095,12.7524864948,0.0,8.25718729233,11.6354268332,5.75779321117,0.0,0.0,5.75779321117
 07/14  05:00:00,52.7163419285,6.46429587231,13.1237751354,0.0,12.1011305571,15.3678112995,5.77111688749,0.0,0.0,5.77111688749
 07/14  06:00:00,82.7052107596,7.06618832966,18.6348030906,0.0,19.7275818095,37.2640762949,5.79335917746,0.0,0.0,5.79335917746
 07/14  07:00:00,109.460599847,7.61634058994,26.2361753085,0.0,24.3117294858,51.2795993405,14.9938857319,0.0,0.0,14.9938857319
 07/14  08:00:00,100.943888937,7.22486568639,29.385657516,0.0,23.6694662846,40.6342015617,19.9771568052,0.0,0.0,19.9771568052
 07/14  09:00:00,100.185695664,7.28642542766,33.5730320978,0.0,23.6694662846,35.6302164847,41.3674363853,0.0,18.025,23.3424363853
 07/14  10:00:00,82.6285891498,7.1338508031,33.7650543647,0.0,18.7433767983,22.9618409725,35.5130787562,0.0,18.025,17.4880787562
 07/14  11:00:00,84.3563968918,7.23808415185,35.3907248453,0.0,18.7433767983,22.9618409725,35.4844389261,0.0,18.025,17.4594389261
 07/14  12:00:00,85.8410786472,7.34091216234,36.7291303859,0.0,18.5889407304,23.1597249699,35.4810452806,0.0,18.025,17.4560452806
 07/14  13:00:00,88.6289767123,7.51067976728,39.1007596139,0.0,18.7433767983,23.2517909448,35.4819798126,0.0,18.025,17.4569798126
 07/14  14:00:00,90.7940621095,7.66617633879,41.1103481998,0.0,18.7433767983,23.2517909448,35.4811565186,0.0,18.025,17.4561565186
 07/14  15:00:00,92.0312470633,7.80510904725,42.4985501616,0.0,18.7433767983,22.9618409725,35.4803342875,0.0,18.025,17.4553342875
 07/14  16:00:00,97.857489694,7.97538199863,43.7032225031,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,109.746818593,8.2831304349,43.096703666,0.0,17.6635504202,40.6971502883,5.7669407892,0.0,0.0,5.7669407892
 07/14  18:00:00,114.755782788,8.41686963141,41.4674822979,0.0,27.5259009287,37.3340067412,11.557634578,0.0,0.0,11.557634578
 07/14  19:00:00,115.825352698,8.48217483972,40.1462240159,0.0,33.8341110165,33.3544677425,5.77547738769,0.0,0.0,5.77547738769
 07/14  20:00:00,127.618727777,8.56178785265,38.0538285149,0.0,36.5179666069,38.8247702939,5.77482337534,0.0,0.0,5.77482337534
 07/14  21:00:00,119.659903238,8.40403011582,33.8840304429,0.0,32.965339924,36.8579353714,11.5664650084,0.0,0.0,11.5664650084
 07/14  22:00:00,89.4824647428,7.82036693965,27.8372386045,0.0,25.6355707503,20.6438685092,5.77903244319,0.0,0.0,5.77903244319
 07/14  23:00:00,64.5348362619,7.31315171743,22.9495505399,0.0,15.0252895274,11.7056064465,5.76266741421,0.0,0.0,5.76266741421
 07/14  24:00:00,56.2816001022,7.05508927895,19.9800633187,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,56.0417983121,6.94012948298,18.6563722659,0.0,12.8411359301,10.0650221343,5.75395739249,0.0,0.0,5.75395739249
 07/15  02:00:00,49.9257924456,6.78355848351,17.3159776397,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,48.9145385805,6.68866931283,16.3996089366,0.0,8.25718729233,10.0299323277,5.75386518693,0.0,0.0,5.75386518693
 07/15  04:00:00,49.0404456478,6.59467773952,15.012970599,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,50.8642889309,6.53346850019,14.6237914149,0.0,8.71707943955,15.3327214929,5.76261389886,0.0,0.0,5.76261389886
 07/15  06:00:00,68.7980685173,6.78704219041,17.8601212827,0.0,18.5082010057,25.6353820695,5.77126042034,0.0,0.0,5.77126042034
 07/15  07:00:00,93.7431231602,7.33789183086,25.919335839,0.0,19.4083231844,41.0650158608,11.5664535727,0.0,0.0,11.5664535727
 07/15  08:00:00,130.094032533,8.04507900131,37.6865417807,0.0,26.3286599382,57.9988325916,23.4876104395,0.0,0.0,23.4876104395
 07/15  09:00:00,117.382208522,7.89477073781,40.2786423145,0.0,26.3286599382,42.8504436482,41.424369338,0.0,18.025,23.399369338
 07/15  10:00:00,91.6458359994,7.55236780489,38.8784926215,0.0,21.7447113004,23.4437158914,41.370402614,0.0,18.025,23.345402614
 07/15  11:00:00,91.1039374383,7.64053959874,40.7100193625,0.0,19.3027497915,23.426170988,35.5110463203,0.0,18.025,17.4860463203
 07/15  12:00:00,92.1541958066,7.72508323357,41.5334198365,0.0,19.1483137236,23.7250123474,35.4809358068,0.0,18.025,17.4559358068
 07/15  13:00:00,93.3913634943,7.80926916308,42.540857468,0.0,19.3027497915,23.7161209604,35.4834704594,0.0,18.025,17.4584704594
 07/15  14:00:00,94.4306189127,7.89626179016,43.4931203448,0.0,19.3027497915,23.7161209604,35.4807953713,0.0,18.025,17.4557953713
 07/15  15:00:00,94.8117210231,7.98425054959,44.0761832837,0.0,19.3027497915,23.426170988,35.4799140648,0.0,18.025,17.4549140648
 07/15  16:00:00,98.5011120969,8.00785041052,43.290677427,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,106.240473687,8.20197862511,42.2135047616,0.0,18.2229234133,37.5968344597,5.76157038979,0.0,0.0,5.76157038979
 07/15  18:00:00,123.26504182,8.61867134528,44.8681627817,0.0,32.690315043,37.0816133363,5.76698144196,0.0,0.0,5.76698144196
 07/15  19:00:00,125.315285397,8.89386849081,46.5316935968,0.0,36.8143715336,33.066984531,5.7747669446,0.0,0.0,5.7747669446
 07/15  20:00:00,134.807178092,9.00291775732,45.0224546417,0.0,36.3493007332,38.7721355839,5.77549871975,0.0,0.0,5.77549871975
 07/15  21:00:00,130.630289343,8.81605410424,41.2662939007,0.0,36.1807251679,36.8228455648,5.77572132167,0.0,0.0,5.77572132167
 07/15  22:00:00,102.348892977,8.22375210949,34.8976119617,0.0,31.0351095914,20.6438685092,11.5665902819,0.0,0.0,11.5665902819
 07/15  23:00:00,74.1393277943,7.69184687764,29.7734679016,0.0,17.4250845679,11.7056064465,5.77130924963,0.0,0.0,5.77130924963
 07/15  24:00:00,63.4309206532,7.39360209845,25.590972141,0.0,12.8411359301,10.0650221343,5.75825450097,0.0,0.0,5.75825450097
 07/16  01:00:00,61.941751525,7.24139901211,24.1356407958,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,55.0212432506,7.04641885961,22.0291422261,0.0,8.34152022915,10.0650221343,5.75383859114,0.0,0.0,5.75383859114
 07/16  03:00:00,52.0321540654,6.88611422194,19.2003663582,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,51.9601188389,6.7816275895,17.6262696192,0.0,8.34152022915,11.6705166398,5.75814108957,0.0,0.0,5.75814108957
 07/16  05:00:00,53.8671708255,6.71511142598,17.3256119064,0.0,8.80141237637,15.3678112995,3.62587893017,0.0,0.0,3.62587893017
 07/16  06:00:00,73.2077951018,7.00744659748,22.04944929,0.0,18.5082010057,25.6353820695,7.90987328993,0.0,0.0,7.90987328993
 07/16  07:00:00,98.8241227958,7.61138937271,30.607433917,0.0,19.4926561212,41.1001056674,5.79302531756,0.0,0.0,5.79302531756
 07/16  08:00:00,134.370776377,8.30415355518,41.7042248289,0.0,26.3286599382,57.9988325916,29.3544708045,0.0,0.0,29.3544708045
 07/16  09:00:00,120.841756785,8.12582180505,43.626573196,0.0,26.2443270014,42.8153538416,41.4160317096,0.0,18.025,23.3910317096
 07/16  10:00:00,95.0020448264,7.74570483665,42.0413718131,0.0,21.7447113004,23.4437158914,35.5382335406,0.0,18.025,17.5132335406
 07/16  11:00:00,93.9249108312,7.80118394223,43.3106408646,0.0,19.3449162599,23.4437158914,35.5083406087,0.0,18.025,17.4833406087
 07/16  12:00:00,96.4309666617,7.9407250736,45.534839852,0.0,19.190480192,23.7425572507,35.4789157506,0.0,18.025,17.4539157506
 07/16  13:00:00,97.9048035158,8.07466949907,46.848612254,0.0,19.260583323,23.698576057,35.4820707263,0.0,18.025,17.4570707263
 07/16  14:00:00,99.5256553994,8.22712601514,48.3170078394,0.0,19.260583323,23.698576057,35.480373048,0.0,18.025,17.455373048
 07/16  15:00:00,99.4701068393,8.3010785633,48.4774560028,0.0,19.260583323,23.4086260847,35.4806387365,0.0,18.025,17.4556387365
 07/16  16:00:00,100.296339369,8.16859508498,44.9848719737,0.0,19.260583323,27.8781056672,23.7830965752,0.0,18.025,5.75809657519
 07/16  17:00:00,105.811700699,8.24250922084,41.8039240545,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,114.849454803,8.28839797132,36.9022810991,0.0,32.6059821062,37.0465235296,5.76682213092,0.0,0.0,5.76682213092
 07/16  19:00:00,113.160674454,8.30847424922,34.962481421,0.0,36.8143715336,33.066984531,5.77565631309,0.0,0.0,5.77565631309
 07/16  20:00:00,127.233010559,8.58134788771,37.7504413192,0.0,36.43363367,38.8072253906,11.5296929874,0.0,0.0,11.5296929874
 07/16  21:00:00,127.337272504,8.60476235801,38.3039996275,0.0,36.0963922311,36.7877557581,5.77528268543,0.0,0.0,5.77528268543
 07/16  22:00:00,101.443618615,8.12384930051,34.2116764408,0.0,30.9507766546,20.6087787026,5.79281526212,0.0,0.0,5.79281526212
 07/16  23:00:00,72.706626681,7.58438914705,28.4482301663,0.0,17.4250845679,11.7056064465,5.77020439009,0.0,0.0,5.77020439009
 07/16  24:00:00,63.3785143198,7.3436753497,25.4690762555,0.0,12.925468867,10.100111941,5.75827374132,0.0,0.0,5.75827374132
 07/17  01:00:00,58.5397747159,7.16578694693,23.6881778884,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,55.2861469159,7.03627368276,22.423619967,0.0,8.25718729233,10.0299323277,5.75378428094,0.0,0.0,5.75378428094
 07/17  03:00:00,54.0604029955,6.9452489818,21.2889038307,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,54.6702770307,6.87206033279,20.3654240778,0.0,8.25718729233,11.6354268332,5.75825163073,0.0,0.0,5.75825163073
 07/17  05:00:00,60.2319607482,6.87927487606,20.2244343888,0.0,12.1011305571,15.3678112995,5.77128791093,0.0,0.0,5.77128791093
 07/17  06:00:00,89.6339376181,7.47776287713,25.1519835594,0.0,19.7275818095,37.2640762949,11.5657924886,0.0,0.0,11.5657924886
 07/17  07:00:00,114.576069954,7.96323841605,31.0047960758,0.0,24.3117294858,51.2795993405,11.6004909132,0.0,0.0,11.6004909132
 07/17  08:00:00,104.974757574,7.51602402948,33.1253955914,0.0,23.6694662846,40.6342015617,23.3966178733,0.0,0.0,23.3966178733
 07/17  09:00:00,103.041241711,7.51883641262,36.1961859041,0.0,23.6694662846,35.6302164847,35.5339646673,0.0,18.025,17.5089646673
 07/17  10:00:00,83.8117619565,7.27937048572,34.8027268628,0.0,18.7433767983,22.9618409725,35.509784377,0.0,18.025,17.484784377
 07/17  11:00:00,85.4863135595,7.37190493571,36.386831663,0.0,18.7433767983,22.9618409725,35.4839864142,0.0,18.025,17.4589864142
 07/17  12:00:00,87.1328290939,7.4521342373,37.9096687072,0.0,18.5889407304,23.1597249699,35.4798519692,0.0,18.025,17.4548519692
 07/17  13:00:00,88.6693777289,7.55162183293,39.1002279606,0.0,18.7433767983,23.2517909448,35.4788407666,0.0,18.025,17.4538407666
 07/17  14:00:00,90.220096337,7.66890191572,40.5336672538,0.0,18.7433767983,23.2517909448,35.4813354017,0.0,18.025,17.4563354017
 07/17  15:00:00,91.1478030419,7.79109812126,41.6291283395,0.0,18.7433767983,22.9618409725,35.4803267747,0.0,18.025,17.4553267747
 07/17  16:00:00,95.8461382119,7.90299380135,41.7642672101,0.0,18.7433767983,27.431320555,23.7830589088,0.0,18.025,5.75805890884
 07/17  17:00:00,108.837330081,8.24381999009,42.2265455658,0.0,17.6635504202,40.6971502883,5.76678078741,0.0,0.0,5.76678078741
 07/17  18:00:00,116.070743818,8.47800327246,42.7213509722,0.0,27.5259009287,37.3340067412,5.78728645577,0.0,0.0,5.78728645577
 07/17  19:00:00,117.435068727,8.56540937776,41.67272807,0.0,33.8341110165,33.3544677425,5.7752923605,0.0,0.0,5.7752923605
 07/17  20:00:00,128.24397406,8.59521708587,38.6456642466,0.0,36.5179666069,38.8247702939,5.77466045104,0.0,0.0,5.77466045104
 07/17  21:00:00,121.585367959,8.47641201929,35.7371508363,0.0,32.965339924,36.8579353714,11.5639497225,0.0,0.0,11.5639497225
 07/17  22:00:00,91.8873287924,7.91553150384,30.1469600454,0.0,25.6355707503,20.6438685092,5.77984624963,0.0,0.0,5.77984624963
 07/17  23:00:00,67.4715877567,7.43095985546,25.7685114969,0.0,15.0252895274,11.7056064465,5.76251612704,0.0,0.0,5.76251612704
 07/17  24:00:00,59.7759933705,7.20578327755,23.3237683301,0.0,11.6412384099,10.0650221343,5.75822614158,0.0,0.0,5.75822614158
 07/18  01:00:00,56.321175081,7.05126681925,21.5841053934,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,53.0820686143,6.92015315685,20.3356612345,0.0,8.25718729233,10.0299323277,5.75367513536,0.0,0.0,5.75367513536
 07/18  03:00:00,53.1049205206,6.86214320406,20.4165316955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,54.6171752049,6.81820590429,20.366177389,0.0,8.25718729233,11.6354268332,5.75794360048,0.0,0.0,5.75794360048
 07/18  05:00:00,61.1375872951,6.85611090835,21.1532308927,0.0,12.1011305571,15.3678112995,5.77120953329,0.0,0.0,5.77120953329
 07/18  06:00:00,91.4455234949,7.50437066581,26.9369790511,0.0,19.7275818095,37.2640762949,5.79141598844,0.0,0.0,5.79141598844
 07/18  07:00:00,117.103279312,8.02054940257,33.4747026468,0.0,24.3117294858,51.2795993405,17.3908040502,0.0,0.0,17.3908040502
 07/18  08:00:00,105.939336888,7.52717381441,34.0788366095,0.0,23.6694662846,40.6342015617,23.3948676879,0.0,0.0,23.3948676879
 07/18  09:00:00,104.697047325,7.56512223485,37.8057154972,0.0,23.6694662846,35.6302164847,35.5358997898,0.0,18.025,17.5108997898
 07/18  10:00:00,86.4976238632,7.37258880819,37.3953731643,0.0,18.7433767983,22.9618409725,35.5106686041,0.0,18.025,17.4856686041
 07/18  11:00:00,87.6059054148,7.4413449359,38.4369862424,0.0,18.7433767983,22.9618409725,35.4834366056,0.0,18.025,17.4584366056
 07/18  12:00:00,89.9639882878,7.58775248308,40.6052133831,0.0,18.5889407304,23.1597249699,35.4803624848,0.0,18.025,17.4553624848
 07/18  13:00:00,91.3814947583,7.71756298593,41.6464078387,0.0,18.7433767983,23.2517909448,35.4796487433,0.0,18.025,17.4546487433
 07/18  14:00:00,92.5786848285,7.79555288115,42.7656085644,0.0,18.7433767983,23.2517909448,35.4803354727,0.0,18.025,17.4553354727
 07/18  15:00:00,94.2573432374,7.93214320614,44.597626327,0.0,18.7433767983,22.9618409725,35.4792858476,0.0,18.025,17.4542858476
 07/18  16:00:00,99.0674014524,8.05329365651,44.8352369627,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,111.888805417,8.39484156867,45.1270019583,0.0,17.6635504202,40.6971502883,5.76667515992,0.0,0.0,5.76667515992
 07/18  18:00:00,117.910558846,8.57220652303,44.4669621584,0.0,27.5259009287,37.3340067412,11.556884104,0.0,0.0,11.556884104
 07/18  19:00:00,119.264875171,8.65444609211,43.4135044507,0.0,33.8341110165,33.3544677425,5.77517554725,0.0,0.0,5.77517554725
 07/18  20:00:00,132.226507562,8.78356918282,42.4398561393,0.0,36.5179666069,38.8247702939,5.77449016743,0.0,0.0,5.77449016743
 07/18  21:00:00,127.616175333,8.77229024352,41.4720864048,0.0,32.965339924,36.8579353714,11.565647357,0.0,0.0,11.565647357
 07/18  22:00:00,98.5004031819,8.23910919941,36.436467811,0.0,25.6355707503,20.6438685092,5.77981953866,0.0,0.0,5.77981953866
 07/18  23:00:00,70.6951304318,7.61702308753,28.8059914285,0.0,15.0252895274,11.7056064465,5.76245876566,0.0,0.0,5.76245876566
 07/18  24:00:00,59.3912079397,7.25275367469,22.8920230083,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,54.566623455,7.0346445521,19.8461721443,0.0,10.0992000411,10.047477231,5.75379214301,0.0,0.0,5.75379214301
 07/19  02:00:00,51.1882276443,6.89540017829,18.4665830828,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,49.6146741391,6.79675491024,16.9916684654,0.0,8.25718729233,10.0299323277,5.75374774537,0.0,0.0,5.75374774537
 07/19  04:00:00,50.0886004391,6.71207535029,15.9437437681,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,56.2617343786,6.72231063249,16.4111841989,0.0,12.1011305571,15.3678112995,5.77113988979,0.0,0.0,5.77113988979
 07/19  06:00:00,87.756284653,7.38001257915,23.3721034206,0.0,19.7275818095,37.2640762949,11.5646733582,0.0,0.0,11.5646733582
 07/19  07:00:00,115.211222242,7.96657340446,31.6366408031,0.0,24.3117294858,51.2795993405,11.5986648847,0.0,0.0,11.5986648847
 07/19  08:00:00,104.890936473,7.50582667584,33.0517917366,0.0,23.6694662846,40.6342015617,23.3948221997,0.0,0.0,23.3948221997
 07/19  09:00:00,103.387667603,7.52572848261,36.5357329313,0.0,23.6694662846,35.6302164847,41.3622610542,0.0,18.025,23.3372610542
 07/19  10:00:00,84.5505917064,7.3103717162,35.5105635293,0.0,18.7433767983,22.9618409725,35.5105626262,0.0,18.025,17.4855626262
 07/19  11:00:00,84.7902450406,7.34823574563,35.7144386643,0.0,18.7433767983,22.9618409725,35.4825881683,0.0,18.025,17.4575881683
 07/19  12:00:00,85.9948908887,7.43067083422,36.7932020738,0.0,18.5889407304,23.1597249699,35.4783824421,0.0,18.025,17.4533824421
 07/19  13:00:00,87.0723334149,7.50837968376,37.5464324265,0.0,18.7433767983,23.2517909448,35.4793205593,0.0,18.025,17.4543205593
 07/19  14:00:00,88.8928167726,7.63421925934,39.2410758706,0.0,18.7433767983,23.2517909448,35.4782197211,0.0,18.025,17.4532197211
 07/19  15:00:00,88.8487535526,7.70654738165,39.4146348409,0.0,18.7433767983,22.9618409725,29.6676836464,0.0,18.025,11.6426836464
 07/19  16:00:00,92.2591277814,7.73145873037,38.348803081,0.0,18.7433767983,27.431320555,23.7829421726,0.0,18.025,5.75794217257
 07/19  17:00:00,105.048356013,8.04096797272,38.6404308501,0.0,17.6635504202,40.6971502883,5.76669245503,0.0,0.0,5.76669245503
 07/19  18:00:00,112.844874619,8.27943264304,39.6940673882,0.0,27.5259009287,37.3340067412,5.78821791259,0.0,0.0,5.78821791259
 07/19  19:00:00,114.764414561,8.39258795024,39.17490677,0.0,33.8341110165,33.3544677425,11.5301070277,0.0,0.0,11.5301070277
 07/19  20:00:00,127.506225099,8.53263866956,37.9705072883,0.0,36.5179666069,38.8247702939,5.77536908376,0.0,0.0,5.77536908376
 07/19  21:00:00,121.925663799,8.49855710382,36.0553244341,0.0,32.965339924,36.8579353714,5.79244346793,0.0,0.0,5.79244346793
 07/19  22:00:00,91.5900683242,7.91685118452,29.8483915502,0.0,25.6355707503,20.6438685092,11.538838398,0.0,0.0,11.538838398
 07/19  23:00:00,65.2421962526,7.35662904245,23.6134616718,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,55.9631314086,7.06322011179,19.6534811468,0.0,11.6412384099,10.0650221343,5.75814980584,0.0,0.0,5.75814980584
 07/20  01:00:00,52.1552739836,6.88558655167,17.5838833525,0.0,10.0992000411,10.047477231,5.75369536644,0.0,0.0,5.75369536644
 07/20  02:00:00,47.2944547713,6.66041610931,14.8077946861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,44.5724216736,6.46093968706,12.2852380705,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,44.7786070137,6.34943534703,10.9963904328,0.0,8.25718729233,11.6354268332,5.75758974116,0.0,0.0,5.75758974116
 07/20  05:00:00,50.2430534316,6.33231094386,10.7825087,0.0,12.1011305571,15.3678112995,5.77091553304,0.0,0.0,5.77091553304
 07/20  06:00:00,78.3027203991,6.82054153435,14.478016283,0.0,19.7275818095,37.2640762949,11.5650372127,0.0,0.0,11.5650372127
 07/20  07:00:00,100.937933082,7.20482465836,18.1251143566,0.0,24.3117294858,51.2795993405,11.5998938537,0.0,0.0,11.5998938537
 07/20  08:00:00,90.261136331,6.80372193308,19.1241033032,0.0,23.6694662846,40.6342015617,23.3946515312,0.0,0.0,23.3946515312
 07/20  09:00:00,88.6813725496,6.80720546551,22.5479674104,0.0,23.6694662846,35.6302164847,35.5325337141,0.0,18.025,17.5075337141
 07/20  10:00:00,70.2832162673,6.62443303996,21.9291330991,0.0,18.7433767983,22.9618409725,35.5098196515,0.0,18.025,17.4848196515
 07/20  11:00:00,71.3640901213,6.68221578909,22.9543068579,0.0,18.7433767983,22.9618409725,35.4825309939,0.0,18.025,17.4575309939
 07/20  12:00:00,73.512983531,6.80299015044,24.9389763519,0.0,18.5889407304,23.1597249699,35.4782535657,0.0,18.025,17.4532535657
 07/20  13:00:00,75.5814028,6.91179352743,26.6520910796,0.0,18.7433767983,23.2517909448,35.4805649214,0.0,18.025,17.4555649214
 07/20  14:00:00,77.331892804,7.01766955275,28.2967063377,0.0,18.7433767983,23.2517909448,35.4793924522,0.0,18.025,17.4543924522
 07/20  15:00:00,78.7452756408,7.16034280104,29.8573655199,0.0,18.7433767983,22.9618409725,35.4782422884,0.0,18.025,17.4532422884
 07/20  16:00:00,82.8540078515,7.23143567844,29.4437045712,0.0,18.7433767983,27.431320555,23.7829871133,0.0,18.025,5.75798711327
 07/20  17:00:00,94.5574992432,7.49061684333,28.6999334604,0.0,17.6635504202,40.6971502883,5.76649257941,0.0,0.0,5.76649257941
 07/20  18:00:00,100.547131401,7.64996178951,28.0258049123,0.0,27.5259009287,37.3340067412,5.78801041504,0.0,0.0,5.78801041504
 07/20  19:00:00,101.759831134,7.71608464316,26.8468364794,0.0,33.8341110165,33.3544677425,5.77464350326,0.0,0.0,5.77464350326
 07/20  20:00:00,114.489532222,7.83067475483,25.655785201,0.0,36.5179666069,38.8247702939,5.77531870291,0.0,0.0,5.77531870291
 07/20  21:00:00,108.946267097,7.76342854046,23.8110609431,0.0,32.965339924,36.8579353714,11.5655469194,0.0,0.0,11.5655469194
 07/20  22:00:00,80.665696496,7.27732694822,19.5635575682,0.0,25.6355707503,20.6438685092,5.7795636414,0.0,0.0,5.7795636414
 07/20  23:00:00,56.7934239457,6.82832936251,15.6929883906,0.0,15.0252895274,11.7056064465,5.76241387772,0.0,0.0,5.76241387772
 07/20  24:00:00,49.5064602357,6.61666966707,13.6433602549,0.0,11.6412384099,10.0650221343,5.75806904073,0.0,0.0,5.75806904073
 07/21  01:00:00,46.6804050974,6.49431724804,12.5002911897,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,43.6556742956,6.37732213191,11.4521073204,0.0,8.25718729233,10.0299323277,5.75376691942,0.0,0.0,5.75376691942
 07/21  03:00:00,43.2726374897,6.32808756326,11.1183088148,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,44.742681152,6.30137490807,11.0085264359,0.0,8.25718729233,11.6354268332,5.75787050189,0.0,0.0,5.75787050189
 07/21  05:00:00,51.4285300989,6.36422136812,11.9360801476,0.0,12.1011305571,15.3678112995,5.77094747817,0.0,0.0,5.77094747817
 07/21  06:00:00,81.0080326464,6.96350743938,17.0403794111,0.0,19.7275818095,37.2640762949,5.79149029866,0.0,0.0,5.79149029866
 07/21  07:00:00,106.349250387,7.47991317176,23.2613503274,0.0,24.3117294858,51.2795993405,15.2279481951,0.0,0.0,15.2279481951
 07/21  08:00:00,99.0885458996,7.13281570624,27.6224304301,0.0,23.6694662846,40.6342015617,19.7333934503,0.0,0.0,19.7333934503
 07/21  09:00:00,99.6832282683,7.25590640922,33.1011300959,0.0,23.6694662846,35.6302164847,41.3625468101,0.0,18.025,23.3375468101
 07/21  10:00:00,81.6384670045,7.10101429598,32.8078041851,0.0,18.7433767983,22.9618409725,35.509406957,0.0,18.025,17.484406957
 07/21  11:00:00,82.7627444116,7.17153916251,33.8636397713,0.0,18.7433767983,22.9618409725,35.4813781927,0.0,18.025,17.4563781927
 07/21  12:00:00,84.7292863805,7.27101728676,35.6872576402,0.0,18.5889407304,23.1597249699,35.4799907201,0.0,18.025,17.4549907201
 07/21  13:00:00,87.5646989186,7.4420858222,38.105098226,0.0,18.7433767983,23.2517909448,35.4793948449,0.0,18.025,17.4543948449
 07/21  14:00:00,88.53291391,7.53185985037,38.9835385854,0.0,18.7433767983,23.2517909448,35.4793147151,0.0,18.025,17.4543147151
 07/21  15:00:00,89.7780657222,7.64650890466,40.4039912707,0.0,18.7433767983,22.9618409725,35.4781157418,0.0,18.025,17.4531157418
 07/21  16:00:00,94.0768762194,7.73060898188,40.1674083566,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,105.997949502,8.02292138599,39.6080788487,0.0,17.6635504202,40.6971502883,5.76636516538,0.0,0.0,5.76636516538
 07/21  18:00:00,113.188178146,8.26516398427,40.0516526238,0.0,27.5259009287,37.3340067412,11.5559639621,0.0,0.0,11.5559639621
 07/21  19:00:00,115.730146115,8.40440829266,40.1288312432,0.0,33.8341110165,33.3544677425,5.77496173413,0.0,0.0,5.77496173413
 07/21  20:00:00,129.530164335,8.59146864221,39.9356309493,0.0,36.5179666069,38.8247702939,5.77429887254,0.0,0.0,5.77429887254
 07/21  21:00:00,125.453346334,8.60942848309,39.4721515004,0.0,32.965339924,36.8579353714,11.5645094764,0.0,0.0,11.5645094764
 07/21  22:00:00,95.4922364107,8.03106993921,33.6363570492,0.0,25.6355707503,20.6438685092,5.77965909417,0.0,0.0,5.77965909417
 07/21  23:00:00,69.8773671373,7.49346317825,28.1118043445,0.0,15.0252895274,11.7056064465,5.76238512323,0.0,0.0,5.76238512323
 07/21  24:00:00,62.4531997427,7.27891014625,25.9278678828,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,62.8476831658,7.19859133337,25.2038097842,0.0,12.8411359301,10.0650221343,5.75367018286,0.0,0.0,5.75367018286
 07/22  02:00:00,56.0206564527,7.02767681369,23.166741892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,53.2536371541,6.88728566784,20.5401101666,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,54.6059351021,6.83574670839,20.3374151243,0.0,8.25718729233,11.6354268332,5.7580951321,0.0,0.0,5.7580951321
 07/22  05:00:00,58.7762739474,6.85817143973,22.2110973019,0.0,8.71707943955,15.3327214929,5.76237174299,0.0,0.0,5.76237174299
 07/22  06:00:00,77.0384568108,7.13300229008,25.7545896206,0.0,18.5082010057,25.6353820695,5.77104232451,0.0,0.0,5.77104232451
 07/22  07:00:00,99.3383715235,7.63620543879,31.2163459256,0.0,19.4083231844,41.0650158608,8.27245810137,0.0,0.0,8.27245810137
 07/22  08:00:00,132.421780884,8.21565773552,39.8438049479,0.0,26.3286599382,57.9988325916,26.8263364612,0.0,0.0,26.8263364612
 07/22  09:00:00,112.072982071,7.71787504025,35.1463812333,0.0,26.3286599382,42.8504436482,41.413864444,0.0,18.025,23.388864444
 07/22  10:00:00,82.5072270242,7.21622625231,30.0760665085,0.0,21.7447113004,23.4437158914,35.5356481038,0.0,18.025,17.5106481038
 07/22  11:00:00,81.3776087722,7.26296570113,31.3612964526,0.0,19.3027497915,23.426170988,35.5081705694,0.0,18.025,17.4831705694
 07/22  12:00:00,81.9593897732,7.3068949599,31.756824031,0.0,19.1483137236,23.7250123474,35.4791747327,0.0,18.025,17.4541747327
 07/22  13:00:00,82.8194913135,7.33057071414,32.4477050001,0.0,19.3027497915,23.7161209604,35.4777812616,0.0,18.025,17.4527812616
 07/22  14:00:00,84.1750879369,7.41688376993,33.7169886021,0.0,19.3027497915,23.7161209604,35.4800153771,0.0,18.025,17.4550153771
 07/22  15:00:00,84.3622114864,7.46871943309,34.1422278666,0.0,19.3027497915,23.426170988,35.4787495067,0.0,18.025,17.4537495067
 07/22  16:00:00,87.1415107034,7.4473671619,32.4915793122,0.0,19.3027497915,27.8956505705,23.7828750658,0.0,18.025,5.75787506581
 07/22  17:00:00,93.226606901,7.55899227794,29.8426601922,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,107.066162457,7.81904502143,29.4689498508,0.0,32.690315043,37.0816133363,5.76659416787,0.0,0.0,5.76659416787
 07/22  19:00:00,106.282365333,7.91347558924,28.4792097867,0.0,36.8143715336,33.066984531,5.77515622124,0.0,0.0,5.77515622124
 07/22  20:00:00,116.655498224,8.0484930791,27.8252465903,0.0,36.3493007332,38.7721355839,11.5293171199,0.0,0.0,11.5293171199
 07/22  21:00:00,115.350572281,7.99284208926,26.8098366492,0.0,36.1807251679,36.8228455648,5.77501628802,0.0,0.0,5.77501628802
 07/22  22:00:00,89.5845552229,7.53390101811,22.8231972828,0.0,31.0351095914,20.6438685092,5.79229928359,0.0,0.0,5.79229928359
 07/22  23:00:00,62.6582211763,7.08175655515,18.9024916797,0.0,17.4250845679,11.7056064465,5.77091139607,0.0,0.0,5.77091139607
 07/22  24:00:00,54.451371994,6.89295798115,17.112093413,0.0,12.8411359301,10.0650221343,5.75805091836,0.0,0.0,5.75805091836
 07/23  01:00:00,53.1177057898,6.76317760653,15.7898293142,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,46.8240344995,6.6000018301,14.2783701433,0.0,8.34152022915,10.0650221343,5.75356875147,0.0,0.0,5.75356875147
 07/23  03:00:00,45.9425293484,6.51683178294,13.4800393128,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,47.0360613806,6.46550882381,13.0183552967,0.0,8.34152022915,11.6705166398,5.75804125502,0.0,0.0,5.75804125502
 07/23  05:00:00,51.10963864,6.43402454195,12.9651904382,0.0,8.80141237637,15.3678112995,5.76117029601,0.0,0.0,5.76117029601
 07/23  06:00:00,66.4457704097,6.67058054562,15.6243298752,0.0,18.5082010057,25.6353820695,5.77097740619,0.0,0.0,5.77097740619
 07/23  07:00:00,87.863067062,7.0974172087,20.1604189265,0.0,19.4926561212,41.1001056674,5.79225065401,0.0,0.0,5.79225065401
 07/23  08:00:00,121.182532819,7.6455885008,29.1746338044,0.0,26.3286599382,57.9988325916,29.3485383429,0.0,0.0,29.3485383429
 07/23  09:00:00,107.300745854,7.430516378,30.7809312771,0.0,26.2443270014,42.8153538416,41.4114492179,0.0,18.025,23.3864492179
 07/23  10:00:00,79.6728866151,6.99398977963,27.463970595,0.0,21.7447113004,23.4437158914,35.5354493277,0.0,18.025,17.5104493277
 07/23  11:00:00,76.8298684931,6.94640726849,27.0704076762,0.0,19.3449162599,23.4437158914,35.506830386,0.0,18.025,17.481830386
 07/23  12:00:00,76.7162209248,6.94866421737,26.8121762726,0.0,19.190480192,23.7425572507,35.4791930973,0.0,18.025,17.4541930973
 07/23  13:00:00,77.3628965736,6.94904392302,27.4323526102,0.0,19.260583323,23.698576057,35.4785843943,0.0,18.025,17.4535843943
 07/23  14:00:00,76.8739894218,6.9329847987,26.9595040953,0.0,19.260583323,23.698576057,35.4772926375,0.0,18.025,17.4522926375
 07/23  15:00:00,75.2524277026,6.89653470262,25.6643418804,0.0,19.260583323,23.4086260847,35.4773090363,0.0,18.025,17.4523090363
 07/23  16:00:00,78.2153937905,6.8437542995,24.2287908565,0.0,19.260583323,27.8781056672,23.7829016186,0.0,18.025,5.75790161858
 07/23  17:00:00,85.676203341,7.00780769926,22.9031549795,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,101.310074026,7.35103885723,24.3002914273,0.0,32.6059821062,37.0465235296,5.76649633464,0.0,0.0,5.76649633464
 07/23  19:00:00,102.593444359,7.53595584286,25.1678173572,0.0,36.8143715336,33.066984531,5.77477227781,0.0,0.0,5.77477227781
 07/23  20:00:00,114.687335756,7.76110696199,26.0250513403,0.0,36.43363367,38.8072253906,5.77411436719,0.0,0.0,5.77411436719
 07/23  21:00:00,113.812791193,7.76265111057,25.6216736222,0.0,36.0963922311,36.7877557581,11.529982515,0.0,0.0,11.529982515
 07/23  22:00:00,88.1268821378,7.32776645963,21.6910898432,0.0,30.9507766546,20.6087787026,5.79242971871,0.0,0.0,5.79242971871
 07/23  23:00:00,61.796930754,6.92971072254,18.1932525486,0.0,17.4250845679,11.7056064465,5.77082369796,0.0,0.0,5.77082369796
 07/23  24:00:00,54.276482818,6.79787399828,16.912865729,0.0,12.925468867,10.100111941,5.75778103333,0.0,0.0,5.75778103333
 07/24  01:00:00,49.9504160973,6.66337895616,15.6012476507,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,47.0724001091,6.56775066756,14.6784086635,0.0,8.25718729233,10.0299323277,5.75372400243,0.0,0.0,5.75372400243
 07/24  03:00:00,46.485009176,6.51990158489,14.1388757491,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,47.7697937164,6.48607372854,13.8509460266,0.0,8.25718729233,11.6354268332,5.75790536101,0.0,0.0,5.75790536101
 07/24  05:00:00,57.0353449939,6.55986288874,15.4632679157,0.0,12.1011305571,15.3678112995,5.77078639796,0.0,0.0,5.77078639796
 07/24  06:00:00,85.2857076813,7.19167583341,21.0899121469,0.0,19.7275818095,37.2640762949,5.79093911115,0.0,0.0,5.79093911115
 07/24  07:00:00,109.375765401,7.63988378824,26.1279258728,0.0,24.3117294858,51.2795993405,17.3885196004,0.0,0.0,17.3885196004
 07/24  08:00:00,98.2948076454,7.09981076463,26.8617185133,0.0,23.6694662846,40.6342015617,18.4893867353,0.0,0.0,18.4893867353
 07/24  09:00:00,94.5528041525,7.01732967155,28.2093007697,0.0,23.6694662846,35.6302164847,40.423042104,0.0,18.025,22.398042104
 07/24  10:00:00,73.858579953,6.71619879301,25.4127445202,0.0,18.7433767983,22.9618409725,35.5065260457,0.0,18.025,17.4815260457
 07/24  11:00:00,72.9789370869,6.68665439455,24.5647256271,0.0,18.7433767983,22.9618409725,35.4809227107,0.0,18.025,17.4559227107
 07/24  12:00:00,72.9257011563,6.68736215771,24.46733429,0.0,18.5889407304,23.1597249699,35.4805583728,0.0,18.025,17.4555583728
 07/24  13:00:00,74.6948931857,6.72333360588,25.9540532126,0.0,18.7433767983,23.2517909448,35.4774576517,0.0,18.025,17.4524576517
 07/24  14:00:00,75.6560269029,6.7576418511,26.8808779425,0.0,18.7433767983,23.2517909448,35.476135716,0.0,18.025,17.451135716
 07/24  15:00:00,72.6707510593,6.69357502131,24.249618499,0.0,18.7433767983,22.9618409725,35.4782903116,0.0,18.025,17.4532903116
 07/24  16:00:00,74.0464531204,6.62177347146,21.245829241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,85.9322357333,6.88764217296,20.6776564584,0.0,17.6635504202,40.6971502883,5.76621124928,0.0,0.0,5.76621124928
 07/24  18:00:00,92.553193949,7.07856224074,20.6032916975,0.0,27.5259009287,37.3340067412,11.5557235163,0.0,0.0,11.5557235163
 07/24  19:00:00,94.8836435626,7.18226526004,20.5044876786,0.0,33.8341110165,33.3544677425,5.7750427185,0.0,0.0,5.7750427185
 07/24  20:00:00,109.719790681,7.39341040796,21.323334068,0.0,36.5179666069,38.8247702939,5.80361119546,0.0292585282536,0.0,5.7743526672
 07/24  21:00:00,105.698166568,7.41515724799,20.9112670892,0.0,32.965339924,36.8579353714,11.5634237241,0.0,0.0,11.5634237241
 07/24  22:00:00,77.5995300912,6.95302745596,16.8217126317,0.0,25.6355707503,20.6438685092,5.77935658003,0.0,0.0,5.77935658003
 07/24  23:00:00,54.0490924224,6.5391905473,13.2378118432,0.0,15.0252895274,11.7056064465,5.76220773007,0.0,0.0,5.76220773007
 07/24  24:00:00,46.8612493809,6.35620815911,11.2586287036,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,43.9581061401,6.24297000779,10.0293402808,0.0,10.0992000411,10.047477231,5.75372527243,0.0,0.0,5.75372527243
 07/25  02:00:00,41.225127574,6.15783346621,9.24106287884,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,40.6374886984,6.10338163377,8.70787116766,0.0,8.25718729233,10.0299323277,5.75329704911,0.0,0.0,5.75329704911
 07/25  04:00:00,41.7386566327,6.05754076827,8.248351182,0.0,8.25718729233,11.6354268332,0.141441186941,0.121441186941,0.0,0.02
 07/25  05:00:00,49.5232036608,6.07817389205,8.43282029246,0.0,12.1011305571,15.3678112995,6.02750349513,0.256881572131,0.0,5.770621923
 07/25  06:00:00,76.4242820921,6.62594896764,12.794211092,0.0,19.7275818095,37.2640762949,11.8565991396,0.291982967568,0.0,11.564616172
 07/25  07:00:00,99.4782349697,7.04601550144,16.8242822922,0.0,24.3117294858,51.2795993405,11.599178429,0.0,0.0,11.599178429
 07/25  08:00:00,86.7518523765,6.56491842213,15.8536603284,0.0,23.6694662846,40.6342015617,23.3897210604,0.0,0.0,23.3897210604
 07/25  09:00:00,83.804498947,6.5163859351,17.9619405286,0.0,23.6694662846,35.6302164847,35.5307269751,0.0,18.025,17.5057269751
 07/25  10:00:00,64.6259756189,6.2729863573,16.623359355,0.0,18.7433767983,22.9618409725,35.5079824023,0.0,18.025,17.4829824023
 07/25  11:00:00,65.5399942504,6.31034528693,17.5020946652,0.0,18.7433767983,22.9618409725,35.4806884053,0.0,18.025,17.4556884053
 07/25  12:00:00,67.512032317,6.38187090766,19.3591571123,0.0,18.5889407304,23.1597249699,35.476214166,0.0,18.025,17.451214166
 07/25  13:00:00,69.7023943406,6.46240920138,21.2224813743,0.0,18.7433767983,23.2517909448,35.4782780407,0.0,18.025,17.4532780407
 07/25  14:00:00,72.2364264253,6.59224986038,23.6266726608,0.0,18.7433767983,23.2517909448,35.4769105164,0.0,18.025,17.4519105164
 07/25  15:00:00,72.5173509403,6.65644543885,24.1333509154,0.0,18.7433767983,22.9618409725,35.4757168402,0.0,18.025,17.4507168402
 07/25  16:00:00,77.9518683032,6.79108270624,24.9819337425,0.0,18.7433767983,27.431320555,23.7828551558,0.0,18.025,5.75785515577
 07/25  17:00:00,92.0787295176,7.15855443889,26.5532477363,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,99.3726802895,7.4101254507,27.091224343,0.0,27.5259009287,37.3340067412,11.5556338229,0.0,0.0,11.5556338229
 07/25  19:00:00,102.062620312,7.56559069085,27.3001459447,0.0,33.8341110165,33.3544677425,5.77514607889,0.0,0.0,5.77514607889
 07/25  20:00:00,116.819573212,7.74224636779,26.1902862169,0.0,36.5179666069,38.8247702939,5.77441506848,0.0,0.0,5.77441506848
