Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  21:00:00,109.680673241,7.73179348571,24.5771419535,0.0,32.965339924,36.8579353714,11.5646395784,0.0,0.0,11.5646395784
 07/25  22:00:00,81.5586217476,7.26559741496,20.4682442924,0.0,25.6355707503,20.6438685092,5.77808868664,0.0,0.0,5.77808868664
 07/25  23:00:00,57.2220112514,6.79878176374,16.1511391582,0.0,15.0252895274,11.7056064465,5.7617174515,0.0,0.0,5.7617174515
 07/25  24:00:00,49.3242364366,6.55714993687,13.5206753148,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,46.0420153322,6.41122043501,11.9450031236,0.0,10.0992000411,10.047477231,5.75371017655,0.0,0.0,5.75371017655
 07/26  02:00:00,43.5310895872,6.33389352429,11.3709662024,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,43.1689886611,6.2885706173,11.0541818823,0.0,8.25718729233,10.0299323277,5.75362149868,0.0,0.0,5.75362149868
 07/26  04:00:00,44.2897252439,6.23806739027,10.6188961919,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,51.8822920841,6.24090971508,10.6291771501,0.0,12.1011305571,15.3678112995,5.77077174446,0.0,0.0,5.77077174446
 07/26  06:00:00,79.4403432034,6.84121590222,15.5950166021,0.0,19.7275818095,37.2640762949,11.564542803,0.0,0.0,11.564542803
 07/26  07:00:00,104.727031613,7.37472656446,21.7443759038,0.0,24.3117294858,51.2795993405,11.5991316736,0.0,0.0,11.5991316736
 07/26  08:00:00,94.1796824777,6.90166244197,22.9447536581,0.0,23.6694662846,40.6342015617,23.3908284786,0.0,0.0,23.3908284786
 07/26  09:00:00,93.4325179914,6.95152619405,27.154821196,0.0,23.6694662846,35.6302164847,41.358376056,0.0,18.025,23.333376056
 07/26  10:00:00,75.3003349458,6.77779685966,26.7929116324,0.0,18.7433767983,22.9618409725,35.5073921721,0.0,18.025,17.4823921721
 07/26  11:00:00,75.6458012946,6.81066272929,27.1075867514,0.0,18.7433767983,22.9618409725,35.4792252791,0.0,18.025,17.4542252791
 07/26  12:00:00,77.7173303183,6.93229547123,29.0140341302,0.0,18.5889407304,23.1597249699,35.4759377343,0.0,18.025,17.4509377343
 07/26  13:00:00,80.506544574,7.08339900456,31.4056430816,0.0,18.7433767983,23.2517909448,29.6659743645,0.0,18.025,11.6409743645
 07/26  14:00:00,82.4980590549,7.20248890005,33.2780676117,0.0,18.7433767983,23.2517909448,35.477057627,0.0,18.025,17.452057627
 07/26  15:00:00,83.4332327637,7.32161607643,34.384063634,0.0,18.7433767983,22.9618409725,35.478520516,0.0,18.025,17.453520516
 07/26  16:00:00,87.6000562112,7.39993882114,34.0212688903,0.0,18.7433767983,27.431320555,23.7826606342,0.0,18.025,5.7576606342
 07/26  17:00:00,100.270309822,7.71035317939,34.1930324028,0.0,17.6635504202,40.6971502883,5.76549615159,0.0,0.0,5.76549615159
 07/26  18:00:00,108.373501985,7.97540043914,35.5267871707,0.0,27.5259009287,37.3340067412,5.78764664868,0.0,0.0,5.78764664868
 07/26  19:00:00,111.175222674,8.13446312552,35.843879567,0.0,33.8341110165,33.3544677425,5.77497749255,0.0,0.0,5.77497749255
 07/26  20:00:00,125.477252502,8.26500015861,34.3252127301,0.0,36.5179666069,38.8247702939,5.77428156343,0.0,0.0,5.77428156343
 07/26  21:00:00,117.98006447,8.22273508248,32.3856036774,0.0,32.965339924,36.8579353714,11.5631865733,0.0,0.0,11.5631865733
 07/26  22:00:00,87.8293485724,7.66092149569,26.3436496216,0.0,25.6355707503,20.6438685092,5.77919264356,0.0,0.0,5.77919264356
 07/26  23:00:00,62.4347239118,7.14804419506,21.0145955306,0.0,15.0252895274,11.7056064465,5.76149362234,0.0,0.0,5.76149362234
 07/26  24:00:00,54.8776500887,6.93047589685,18.7007588116,0.0,11.6412384099,10.0650221343,5.75790367423,0.0,0.0,5.75790367423
 07/27  01:00:00,51.7786813361,6.79664776387,17.2962495013,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,47.9030507754,6.65443046562,15.422385298,0.0,8.25718729233,10.0299323277,5.7534903436,0.0,0.0,5.7534903436
 07/27  03:00:00,46.6354719439,6.56052389439,14.2487204558,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,47.6423169605,6.5035113655,13.7060392348,0.0,8.25718729233,11.6354268332,5.7577167517,0.0,0.0,5.7577167517
 07/27  05:00:00,55.2642970262,6.50316709649,13.7489286855,0.0,12.1011305571,15.3678112995,5.77039264512,0.0,0.0,5.77039264512
 07/27  06:00:00,83.2696966513,7.10735854411,19.158239034,0.0,19.7275818095,37.2640762949,5.79232095054,0.0,0.0,5.79232095054
 07/27  07:00:00,109.479120339,7.63882402104,26.2323711775,0.0,24.3117294858,51.2795993405,17.3880892894,0.0,0.0,17.3880892894
 07/27  08:00:00,102.039785596,7.26821478039,30.4383125005,0.0,23.6694662846,40.6342015617,17.5482754422,0.0,0.0,17.5482754422
 07/27  09:00:00,102.73082788,7.39801025939,36.006655908,0.0,23.6694662846,35.6302164847,41.3592245709,0.0,18.025,23.3342245709
 07/27  10:00:00,84.9964866517,7.24579437618,36.0210660926,0.0,18.7433767983,22.9618409725,35.5077162927,0.0,18.025,17.4827162927
 07/27  11:00:00,87.0528212533,7.35616202608,37.9691082047,0.0,18.7433767983,22.9618409725,35.4788694251,0.0,18.025,17.4538694251
 07/27  12:00:00,89.0863451556,7.48663177879,39.8287168638,0.0,18.5889407304,23.1597249699,35.4781170457,0.0,18.025,17.4531170457
 07/27  13:00:00,91.6559442695,7.66653974286,41.9719039597,0.0,18.7433767983,23.2517909448,35.4778219795,0.0,18.025,17.4528219795
 07/27  14:00:00,93.0425495833,7.77218326464,43.2528651083,0.0,18.7433767983,23.2517909448,35.4763703305,0.0,18.025,17.4513703305
 07/27  15:00:00,94.4021310945,7.90663594769,44.7679444379,0.0,18.7433767983,22.9618409725,29.6662716125,0.0,18.025,11.6412716125
 07/27  16:00:00,98.5048426205,8.00280184181,44.3231958351,0.0,18.7433767983,27.431320555,23.7827119689,0.0,18.025,5.75771196886
 07/27  17:00:00,110.528492672,8.28543714425,43.8761303404,0.0,17.6635504202,40.6971502883,5.76629961889,0.0,0.0,5.76629961889
 07/27  18:00:00,117.698479783,8.51466876111,44.3124971118,0.0,27.5259009287,37.3340067412,5.78750153422,0.0,0.0,5.78750153422
 07/27  19:00:00,120.5958681,8.66410307684,44.7348876061,0.0,33.8341110165,33.3544677425,11.5290223744,0.0,0.0,11.5290223744
 07/27  20:00:00,135.956677527,8.84356366221,44.2260794255,0.0,36.5179666069,38.8247702939,5.77464036515,0.0,0.0,5.77464036515
 07/27  21:00:00,126.524575605,8.70088790256,40.4519709818,0.0,32.965339924,36.8579353714,5.79146265304,0.0,0.0,5.79146265304
 07/27  22:00:00,96.0055497035,8.07703749977,34.1037343372,0.0,25.6355707503,20.6438685092,11.5371654477,0.0,0.0,11.5371654477
 07/27  23:00:00,71.2423906819,7.56846448861,29.4018493246,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/27  24:00:00,63.741182097,7.34548642159,27.1492841315,0.0,11.6412384099,10.0650221343,5.75724800503,0.0,0.0,5.75724800503
 07/28  01:00:00,60.9193989014,7.21097870479,26.0226352435,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,58.0398312729,7.09580497276,25.1177939986,0.0,8.25718729233,10.0299323277,5.75349807587,0.0,0.0,5.75349807587
 07/28  03:00:00,57.2267807606,7.02276413881,24.3777910015,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,58.2649314605,6.97035225052,23.8618158484,0.0,8.25718729233,11.6354268332,5.75772572993,0.0,0.0,5.75772572993
 07/28  05:00:00,65.8563969926,6.98304203381,23.8611564632,0.0,12.1011305571,15.3678112995,5.7707477485,0.0,0.0,5.7707477485
 07/28  06:00:00,94.9433996013,7.66801684721,30.2712873481,0.0,19.7275818095,37.2640762949,11.5632757867,0.0,0.0,11.5632757867
 07/28  07:00:00,120.322428619,8.19895462978,36.5155567713,0.0,24.3117294858,51.2795993405,11.5984795208,0.0,0.0,11.5984795208
 07/28  08:00:00,108.5529135,7.65432715422,36.5653334033,0.0,23.6694662846,40.6342015617,23.3901956392,0.0,0.0,23.3901956392
 07/28  09:00:00,106.652218982,7.67686977355,39.6491920299,0.0,23.6694662846,35.6302164847,35.5314970051,0.0,18.025,17.5064970051
 07/28  10:00:00,88.312162777,7.46548793078,39.1170523158,0.0,18.7433767983,22.9618409725,35.5072274173,0.0,18.025,17.4822274173
 07/28  11:00:00,89.2846539456,7.52125109092,40.0358543761,0.0,18.7433767983,22.9618409725,35.4799902594,0.0,18.025,17.4549902594
 07/28  12:00:00,90.4094765106,7.59894579501,41.0395341797,0.0,18.5889407304,23.1597249699,35.4768618504,0.0,18.025,17.4518618504
 07/28  13:00:00,90.6690114318,7.6560113838,40.9955023283,0.0,18.7433767983,23.2517909448,35.478891784,0.0,18.025,17.453891784
 07/28  14:00:00,91.0246642688,7.71734677391,41.2898194708,0.0,18.7433767983,23.2517909448,35.4756400509,0.0,18.025,17.4506400509
 07/28  15:00:00,91.8319350598,7.81592011421,42.2884660307,0.0,18.7433767983,22.9618409725,35.4776440209,0.0,18.025,17.4526440209
 07/28  16:00:00,96.3706240092,7.92332410634,42.2684587474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,109.218215816,8.24752233478,42.6037702002,0.0,17.6635504202,40.6971502883,5.76613807185,0.0,0.0,5.76613807185
 07/28  18:00:00,118.244181068,8.5687268784,44.8041379746,0.0,27.5259009287,37.3340067412,11.5556048687,0.0,0.0,11.5556048687
 07/28  19:00:00,121.502146533,8.76601756206,45.5392574345,0.0,33.8341110165,33.3544677425,5.77485182589,0.0,0.0,5.77485182589
 07/28  20:00:00,132.359972375,8.71973019488,40.7532139567,0.0,36.5179666069,38.8247702939,5.77484138482,0.0,0.0,5.77484138482
 07/28  21:00:00,121.961299615,8.51310927039,36.0764760479,0.0,32.965339924,36.8579353714,11.5624878885,0.0,0.0,11.5624878885
 07/28  22:00:00,92.7377276678,7.97075841531,30.9421996301,0.0,25.6355707503,20.6438685092,5.77932113378,0.0,0.0,5.77932113378
 07/28  23:00:00,68.7214624979,7.50106054158,26.9483242087,0.0,15.0252895274,11.7056064465,5.76217779439,0.0,0.0,5.76217779439
 07/28  24:00:00,61.6753623373,7.2972453942,25.1317128211,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,61.1138509737,7.18381199109,23.4847693979,0.0,12.8411359301,10.0650221343,5.75351293048,0.0,0.0,5.75351293048
 07/29  02:00:00,54.2114483916,7.00624093885,21.3789818948,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,52.9562270347,6.90821860868,20.2217799982,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,53.8640673841,6.84663754516,19.5846724685,0.0,8.25718729233,11.6354268332,5.75795425274,0.0,0.0,5.75795425274
 07/29  05:00:00,58.0476575727,6.80784904863,19.6488238563,0.0,8.71707943955,15.3327214929,5.76108997015,0.0,0.0,5.76108997015
 07/29  06:00:00,73.1653846514,7.02609094263,21.9884576475,0.0,18.5082010057,25.6353820695,5.76988658501,0.0,0.0,5.76988658501
 07/29  07:00:00,94.5348766064,7.44969041653,26.5994171952,0.0,19.4083231844,41.0650158608,5.79179578783,0.0,0.0,5.79179578783
 07/29  08:00:00,126.818724725,7.96508692675,34.4913827013,0.0,26.3286599382,57.9988325916,29.3428062413,0.0,0.0,29.3428062413
 07/29  09:00:00,112.905300001,7.74846876137,35.9481482621,0.0,26.3286599382,42.8504436482,41.4090520494,0.0,18.025,23.3840520494
 07/29  10:00:00,85.612819077,7.32987453091,33.0680440285,0.0,21.7447113004,23.4437158914,35.5329370134,0.0,18.025,17.5079370134
 07/29  11:00:00,82.6036235044,7.29545275609,32.5548484048,0.0,19.3027497915,23.426170988,35.5053599659,0.0,18.025,17.4803599659
 07/29  12:00:00,82.1145600387,7.28311017225,31.9357939184,0.0,19.1483137236,23.7250123474,35.4785639264,0.0,18.025,17.4535639264
 07/29  13:00:00,83.2762837206,7.33813856861,32.8969468299,0.0,19.3027497915,23.7161209604,35.4768985498,0.0,18.025,17.4518985498
 07/29  14:00:00,83.4531266163,7.36628300848,33.0456445831,0.0,19.3027497915,23.7161209604,35.4754001215,0.0,18.025,17.4504001215
 07/29  15:00:00,82.3853921068,7.35374035103,32.2804026078,0.0,19.3027497915,23.426170988,35.4773716697,0.0,18.025,17.4523716697
 07/29  16:00:00,85.8156508489,7.34933229581,31.2637731431,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,94.0045563262,7.53762137462,30.6419975881,0.0,18.2229234133,37.5968344597,5.76195799689,0.0,0.0,5.76195799689
 07/29  18:00:00,107.879845977,7.78091828529,30.3207805933,0.0,32.690315043,37.0816133363,5.76631634204,0.0,0.0,5.76631634204
 07/29  19:00:00,108.036884076,7.92650046373,30.2207403243,0.0,36.8143715336,33.066984531,5.77415671697,0.0,0.0,5.77415671697
 07/29  20:00:00,119.801336159,8.05288767522,29.0827221761,0.0,36.3493007332,38.7721355839,5.77477577442,0.0,0.0,5.77477577442
 07/29  21:00:00,114.389184294,7.92391795817,25.9174053785,0.0,36.1807251679,36.8228455648,5.77489319604,0.0,0.0,5.77489319604
 07/29  22:00:00,87.6643360683,7.4214823433,21.0154432346,0.0,31.0351095914,20.6438685092,11.5641041608,0.0,0.0,11.5641041608
 07/29  23:00:00,60.6147140736,6.95675727801,16.9840134381,0.0,17.4250845679,11.7056064465,5.77073652326,0.0,0.0,5.77073652326
 07/29  24:00:00,51.6009455007,6.71220369927,14.4424356154,0.0,12.8411359301,10.0650221343,5.75777475086,0.0,0.0,5.75777475086
 07/30  01:00:00,49.3318126611,6.51575761207,12.251371633,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,42.4631101403,6.31150294691,10.2059544959,0.0,8.34152022915,10.0650221343,5.75354462233,0.0,0.0,5.75354462233
 07/30  03:00:00,41.1877628578,6.19694468483,9.04517142097,0.0,8.34152022915,10.0650221343,0.0774398988717,0.0574398988717,0.0,0.02
 07/30  04:00:00,42.0009843527,6.12164514628,8.32715681726,0.0,8.34152022915,11.6705166398,5.98903340914,0.231225166128,0.0,5.75780824301
 07/30  05:00:00,45.4842583964,6.05242648411,7.72143450392,0.0,8.80141237637,15.3678112995,0.688641781241,0.668641781241,0.0,0.02
 07/30  06:00:00,59.2665398699,6.19925185229,8.91645521223,0.0,18.5082010057,25.6353820695,6.70185265798,0.931172428933,0.0,5.77068022905
 07/30  07:00:00,79.8503996343,6.59261721499,12.6525908952,0.0,19.4926561212,41.1001056674,11.6069072952,0.042994236009,0.0,11.5639130592
 07/30  08:00:00,111.172148455,7.12736857837,19.6825323462,0.0,26.3286599382,57.9988325916,23.4775541346,0.0,0.0,23.4775541346
 07/30  09:00:00,98.250959392,6.9641995662,22.1975019997,0.0,26.2443270014,42.8153538416,41.4146386005,0.0,18.025,23.3896386005
 07/30  10:00:00,72.7887330172,6.64922778231,20.924607811,0.0,21.7447113004,23.4437158914,41.3631857459,0.0,18.025,23.3381857459
 07/30  11:00:00,72.2972278447,6.72676614337,22.7574316579,0.0,19.3449162599,23.4437158914,35.5063352971,0.0,18.025,17.4813352971
 07/30  12:00:00,73.725195984,6.82432936614,23.9455036664,0.0,19.190480192,23.7425572507,35.4770114328,0.0,18.025,17.4520114328
 07/30  13:00:00,74.2851861068,6.88443021051,24.4192688737,0.0,19.260583323,23.698576057,35.4771165403,0.0,18.025,17.4521165403
 07/30  14:00:00,76.0408722338,7.00052693209,26.0588579865,0.0,19.260583323,23.698576057,35.4755933277,0.0,18.025,17.4505933277
 07/30  15:00:00,76.3568646619,7.06547383812,26.5998539697,0.0,19.260583323,23.4086260847,29.6656875765,0.0,18.025,11.6406875765
 07/30  16:00:00,80.0965804211,7.08104227437,25.8727071825,0.0,19.260583323,27.8781056672,23.7826545336,0.0,18.025,5.75765453362
 07/30  17:00:00,88.0739709464,7.25596566178,25.052777834,0.0,18.1807569449,37.5792895564,5.76202422705,0.0,0.0,5.76202422705
 07/30  18:00:00,102.86115416,7.54394779134,25.6584874489,0.0,32.6059821062,37.0465235296,5.76634968299,0.0,0.0,5.76634968299
 07/30  19:00:00,102.720298022,7.65852668828,25.1721307606,0.0,36.8143715336,33.066984531,5.77464253763,0.0,0.0,5.77464253763
 07/30  20:00:00,114.288747744,7.74918081497,23.7544232858,0.0,36.43363367,38.8072253906,5.7746340003,0.0,0.0,5.7746340003
 07/30  21:00:00,109.809245724,7.62592934335,21.7548845793,0.0,36.0963922311,36.7877557581,5.77492629507,0.0,0.0,5.77492629507
 07/30  22:00:00,83.8287235028,7.15838053636,17.5623566345,0.0,30.9507766546,20.6087787026,11.5622624702,0.0,0.0,11.5622624702
 07/30  23:00:00,57.4990886653,6.7260690442,14.0990791828,0.0,17.4250845679,11.7056064465,5.77047573902,0.0,0.0,5.77047573902
 07/30  24:00:00,49.2498411107,6.52538148731,12.1587409886,0.0,12.925468867,10.100111941,0.271541114313,0.251541114313,0.0,0.02
 07/31  01:00:00,44.3560705405,6.33730873901,10.3329740793,0.0,10.0992000411,10.047477231,6.49325113976,0.740523950274,0.0,5.75272718949
 07/31  02:00:00,40.7695847204,6.17924978045,8.76411368464,0.0,8.25718729233,10.0299323277,1.41004397728,1.39004397728,0.0,0.02
 07/31  03:00:00,39.6576064807,6.07732459659,7.75405348383,0.0,8.25718729233,10.0299323277,7.50493184834,1.75145234315,0.0,5.75347950518
 07/31  04:00:00,40.5976096628,6.00838491682,7.15647343181,0.0,8.25718729233,11.6354268332,1.86697187657,1.84697187657,0.0,0.02
 07/31  05:00:00,47.9577028258,5.98786419569,6.9576498662,0.0,12.1011305571,15.3678112995,8.12468501125,2.3540309701,0.0,5.77065404114
 07/31  06:00:00,74.1222447908,6.47098077763,10.6471773539,0.0,19.7275818095,37.2640762949,14.0563131804,2.49374098038,0.0,11.5625722
 07/31  07:00:00,98.0047733493,6.94936377582,15.4475202677,0.0,24.3117294858,51.2795993405,12.0719428375,0.474741097942,0.0,11.5972017396
 07/31  08:00:00,89.3905672696,6.65077597512,18.4065499966,0.0,23.6694662846,40.6342015617,23.3876175969,0.0,0.0,23.3876175969
 07/31  09:00:00,89.987315945,6.74097310169,23.9201938023,0.0,23.6694662846,35.6302164847,35.5290531488,0.0,18.025,17.5040531488
 07/31  10:00:00,71.1943367923,6.54458072031,22.9201433748,0.0,18.7433767983,22.9618409725,35.5049738702,0.0,18.025,17.4799738702
 07/31  11:00:00,72.2501221473,6.62924193301,23.8933371144,0.0,18.7433767983,22.9618409725,35.4789850848,0.0,18.025,17.4539850848
 07/31  12:00:00,73.9066419031,6.75180836301,25.3838409936,0.0,18.5889407304,23.1597249699,35.4777965425,0.0,18.025,17.4527965425
 07/31  13:00:00,75.8236112173,6.87335978624,26.9327592003,0.0,18.7433767983,23.2517909448,35.4761945737,0.0,18.025,17.4511945737
 07/31  14:00:00,76.2982128605,6.94505861738,27.3356612296,0.0,18.7433767983,23.2517909448,35.4746527125,0.0,18.025,17.4496527125
 07/31  15:00:00,76.8196664185,7.04760618101,28.0445174987,0.0,18.7433767983,22.9618409725,35.4765681961,0.0,18.025,17.4515681961
 07/31  16:00:00,81.2698311273,7.14366805642,27.9473246257,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,92.8229643604,7.40133350679,27.0547184779,0.0,17.6635504202,40.6971502883,5.76613340112,0.0,0.0,5.76613340112
 07/31  18:00:00,99.0190645229,7.56187553712,26.5858878344,0.0,27.5259009287,37.3340067412,11.5550625569,0.0,0.0,11.5550625569
 07/31  19:00:00,100.744173248,7.64499784151,25.9023153019,0.0,33.8341110165,33.3544677425,5.77437889407,0.0,0.0,5.77437889407
 07/31  20:00:00,115.304565913,7.75906607617,24.6584815868,0.0,36.5179666069,38.8247702939,5.77362662222,0.0,0.0,5.77362662222
 07/31  21:00:00,107.964237798,7.69907220493,22.8934642898,0.0,32.965339924,36.8579353714,11.5631852395,0.0,0.0,11.5631852395
 07/31  22:00:00,79.8491398959,7.21816319892,18.8062234828,0.0,25.6355707503,20.6438685092,5.77918607539,0.0,0.0,5.77918607539
 07/31  23:00:00,56.2902144958,6.784300546,15.2338392231,0.0,15.0252895274,11.7056064465,5.76095654388,0.0,0.0,5.76095654388
 07/31  24:00:00,48.9792750666,6.56765422541,13.1652245158,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,46.0821803068,6.43830729715,11.9580866213,0.0,10.0992000411,10.047477231,5.75351117586,0.0,0.0,5.75351117586
 08/01  02:00:00,43.0648842844,6.32053796186,10.9181265863,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,42.0852885073,6.23210884514,10.0269510981,0.0,8.25718729233,10.0299323277,5.75331451107,0.0,0.0,5.75331451107
 08/01  04:00:00,42.9876648179,6.16607962733,9.38883631897,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,50.3521966337,6.15399095404,9.18601957974,0.0,12.1011305571,15.3678112995,5.86304277255,0.0924332181453,0.0,5.77060955441
 08/01  06:00:00,76.9637630843,6.6729443804,13.2867373001,0.0,19.7275818095,37.2640762949,11.5920439253,0.0281570469344,0.0,11.5638868784
 08/01  07:00:00,99.8777780835,7.07954789865,17.1903465189,0.0,24.3117294858,51.2795993405,11.5980532861,0.0,0.0,11.5980532861
 08/01  08:00:00,89.3841834519,6.69039269561,18.3605544667,0.0,23.6694662846,40.6342015617,23.3890562826,0.0,0.0,23.3890562826
 08/01  09:00:00,89.362911694,6.75721358355,23.2795493674,0.0,23.6694662846,35.6302164847,35.5286936774,0.0,18.025,17.5036936774
 08/01  10:00:00,71.2296030472,6.58795274351,22.9120405401,0.0,18.7433767983,22.9618409725,35.5065352645,0.0,18.025,17.4815352645
 08/01  11:00:00,72.6038046295,6.68439834488,24.1918648661,0.0,18.7433767983,22.9618409725,35.4797770146,0.0,18.025,17.4547770146
 08/01  12:00:00,74.3309671935,6.78851764989,25.77145816,0.0,18.5889407304,23.1597249699,35.475120235,0.0,18.025,17.450120235
 08/01  13:00:00,74.6734543559,6.83680994534,25.8191532125,0.0,18.7433767983,23.2517909448,35.4769662043,0.0,18.025,17.4519662043
 08/01  14:00:00,74.8882550166,6.88381186726,25.9869520083,0.0,18.7433767983,23.2517909448,35.4753924568,0.0,18.025,17.4503924568
 08/01  15:00:00,74.8809556759,6.9438861402,26.2095278262,0.0,18.7433767983,22.9618409725,35.4772857157,0.0,18.025,17.4522857157
 08/01  16:00:00,79.2846745899,7.02159263107,26.0842440935,0.0,18.7433767983,27.431320555,23.7825612723,0.0,18.025,5.75756127232
 08/01  17:00:00,91.4756847874,7.28934683467,25.8194299921,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,97.9916451267,7.47950917863,25.6408403726,0.0,27.5259009287,37.3340067412,11.5550744046,0.0,0.0,11.5550744046
 08/01  19:00:00,99.4764611095,7.55985910894,24.7197457075,0.0,33.8341110165,33.3544677425,5.77461480111,0.0,0.0,5.77461480111
 08/01  20:00:00,113.222365118,7.63002152661,22.7053294897,0.0,36.5179666069,38.8247702939,5.77455149083,0.0,0.0,5.77455149083
 08/01  21:00:00,105.890849238,7.55136062493,20.967791069,0.0,32.965339924,36.8579353714,11.563419454,0.0,0.0,11.563419454
 08/01  22:00:00,77.5008668484,7.05290866393,16.6232080612,0.0,25.6355707503,20.6438685092,5.77911889095,0.0,0.0,5.77911889095
 08/01  23:00:00,53.6930902352,6.60047497561,12.8205417321,0.0,15.0252895274,11.7056064465,6.00313299206,0.240997757502,0.0,5.76213523456
 08/01  24:00:00,46.3918624707,6.38495169118,10.7605153314,0.0,11.6412384099,10.0650221343,0.701087482748,0.681087482748,0.0,0.02
 08/02  01:00:00,43.0503819118,6.22365123737,9.14094582687,0.0,10.0992000411,10.047477231,7.01054174982,1.25705328915,0.0,5.75348846067
 08/02  02:00:00,39.6464061585,6.08034415437,7.73984299393,0.0,8.25718729233,10.0299323277,2.08077854355,2.06077854355,0.0,0.02
 08/02  03:00:00,38.6968998319,5.98821679978,6.88245508119,0.0,8.25718729233,10.0299323277,8.238684252,2.48513592234,0.0,5.75354832966
 08/02  04:00:00,39.6432246559,5.91998435921,6.29049275074,0.0,8.25718729233,11.6354268332,2.97402228669,2.95402228669,0.0,0.02
 08/02  05:00:00,47.3481647558,5.92825334847,6.40772763161,0.0,12.1011305571,15.3678112995,8.45523024544,2.684884907,0.0,5.77034533844
 08/02  06:00:00,74.0314978289,6.4544537828,10.572967268,0.0,19.7275818095,37.2640762949,13.6309278268,2.06716964732,0.0,11.5637581795
 08/02  07:00:00,97.5722175956,6.91405004839,15.0502889068,0.0,24.3117294858,51.2795993405,11.9797575446,0.381363914071,0.0,11.5983936306
 08/02  08:00:00,88.3581245738,6.59956628735,17.4253259561,0.0,23.6694662846,40.6342015617,23.3894329477,0.0,0.0,23.3894329477
 08/02  09:00:00,88.4992008639,6.68654145525,22.4865117666,0.0,23.6694662846,35.6302164847,35.5280449941,0.0,18.025,17.5030449941
 08/02  10:00:00,70.1609284115,6.51359895391,21.9177220966,0.0,18.7433767983,22.9618409725,41.3256400531,0.0,18.025,23.3006400531
 08/02  11:00:00,70.7113236242,6.57654843635,22.4072351302,0.0,18.7433767983,22.9618409725,29.668060336,0.0,18.025,11.643060336
 08/02  12:00:00,71.591282741,6.65548066754,23.1648124225,0.0,18.5889407304,23.1597249699,35.4755489719,0.0,18.025,17.4505489719
 08/02  13:00:00,72.4993700008,6.72972900561,23.7521502698,0.0,18.7433767983,23.2517909448,35.4773852888,0.0,18.025,17.4523852888
 08/02  14:00:00,73.4220560314,6.80644323593,24.598123154,0.0,18.7433767983,23.2517909448,35.475779119,0.0,18.025,17.450779119
 08/02  15:00:00,74.5533497928,6.91371068031,25.9120986175,0.0,18.7433767983,22.9618409725,35.4741959684,0.0,18.025,17.4491959684
 08/02  16:00:00,78.5065659503,6.98050488483,25.3472238845,0.0,18.7433767983,27.431320555,23.7827067114,0.0,18.025,5.75770671141
 08/02  17:00:00,90.1416528563,7.23403194084,24.5407157689,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,96.9162338968,7.4420967271,24.6028466263,0.0,27.5259009287,37.3340067412,11.5547192084,0.0,0.0,11.5547192084
 08/02  19:00:00,98.8754381227,7.55400110039,24.1245830984,0.0,33.8341110165,33.3544677425,5.77473927832,0.0,0.0,5.77473927832
 08/02  20:00:00,113.531475432,7.66494980095,22.9795144703,0.0,36.5179666069,38.8247702939,5.773980076,0.0,0.0,5.773980076
 08/02  21:00:00,106.036623566,7.5693568446,21.0955729614,0.0,32.965339924,36.8579353714,11.5912046407,0.0278497966854,0.0,11.563354844
 08/02  22:00:00,77.7553792213,7.07605515896,16.8545768397,0.0,25.6355707503,20.6438685092,5.77893935127,0.0,0.0,5.77893935127
 08/02  23:00:00,53.9521181103,6.62125200815,13.0587940711,0.0,15.0252895274,11.7056064465,6.05973760832,0.297623010935,0.0,5.76211459738
 08/02  24:00:00,46.3367140227,6.38516225099,10.7051571551,0.0,11.6412384099,10.0650221343,1.17445900901,1.15445900901,0.0,0.02
 08/03  01:00:00,42.8807862874,6.21637587881,8.97862688264,0.0,10.0992000411,10.047477231,7.72832145491,1.97471151092,0.0,5.75360994399
 08/03  02:00:00,39.8901002308,6.0998015394,7.96408029,0.0,8.25718729233,10.0299323277,1.94935626167,1.92935626167,0.0,0.02
 08/03  03:00:00,38.9751037982,6.01049422719,7.13838239901,0.0,8.25718729233,10.0299323277,8.04858031336,2.29543150467,0.0,5.75314880869
 08/03  04:00:00,40.0707546423,5.95424549209,6.683762619,0.0,8.25718729233,11.6354268332,2.20866634492,2.18866634492,0.0,0.02
 08/03  05:00:00,47.9052836612,5.97117585775,6.92192618467,0.0,12.1011305571,15.3678112995,7.64476987886,1.87414842042,0.0,5.77062145844
 08/03  06:00:00,74.3292674869,6.4771991587,10.84799554,0.0,19.7275818095,37.2640762949,13.4027141262,1.83879019655,0.0,11.5639239296
 08/03  07:00:00,97.4057612913,6.91005083891,14.8878363228,0.0,24.3117294858,51.2795993405,12.2738192457,0.676013218748,0.0,11.597806027
 08/03  08:00:00,86.4927149435,6.53257484967,15.6269109409,0.0,23.6694662846,40.6342015617,23.399499463,0.00988036737213,0.0,23.3896190956
 08/03  09:00:00,87.249272076,6.63671216293,21.286414521,0.0,23.6694662846,35.6302164847,35.5289495771,0.0,18.025,17.5039495771
 08/03  10:00:00,70.16018508,6.49471894618,21.9358603924,0.0,18.7433767983,22.9618409725,41.3265026444,0.0,18.025,23.3015026444
 08/03  11:00:00,71.3537426326,6.57720240558,23.049001179,0.0,18.7433767983,22.9618409725,29.6681571676,0.0,18.025,11.6431571676
 08/03  12:00:00,73.2233048268,6.70103367101,24.7512828071,0.0,18.5889407304,23.1597249699,35.4756803426,0.0,18.025,17.4506803426
 08/03  13:00:00,74.8448254697,6.81477698923,26.0125585267,0.0,18.7433767983,23.2517909448,35.4775025509,0.0,18.025,17.4525025509
 08/03  14:00:00,75.7135066329,6.9009372715,26.7950809336,0.0,18.7433767983,23.2517909448,35.475873503,0.0,18.025,17.450873503
 08/03  15:00:00,76.855137838,7.02272616005,28.1048724082,0.0,18.7433767983,22.9618409725,35.4742729904,0.0,18.025,17.4492729904
 08/03  16:00:00,81.1436923048,7.10942821749,27.8554276024,0.0,18.7433767983,27.431320555,23.7822978702,0.0,18.025,5.75729787021
 08/03  17:00:00,92.6343590035,7.35987302478,26.9075826662,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,99.0417737149,7.54435159724,26.6261351735,0.0,27.5259009287,37.3340067412,11.5547640453,0.0,0.0,11.5547640453
 08/03  19:00:00,100.446040874,7.62914614682,25.6200429819,0.0,33.8341110165,33.3544677425,5.77476693241,0.0,0.0,5.77476693241
 08/03  20:00:00,114.062000542,7.70388215306,23.4711090552,0.0,36.5179666069,38.8247702939,5.77469586755,0.0,0.0,5.77469586755
 08/03  21:00:00,106.977793142,7.6348137712,21.9712895218,0.0,32.965339924,36.8579353714,11.5633671827,0.0,0.0,11.5633671827
 08/03  22:00:00,78.28561953,7.11529376917,17.3455812885,0.0,25.6355707503,20.6438685092,5.77895083316,0.0,0.0,5.77895083316
 08/03  23:00:00,54.4243732745,6.657805244,13.4944974025,0.0,15.0252895274,11.7056064465,5.7609115147,0.0,0.0,5.7609115147
 08/03  24:00:00,47.021290268,6.43395282735,11.3409438497,0.0,11.6412384099,10.0650221343,0.447520292464,0.427520292464,0.0,0.02
 08/04  01:00:00,43.4766273661,6.2578902322,9.53295446285,0.0,10.0992000411,10.047477231,7.02198010128,1.26892472897,0.0,5.75305537232
 08/04  02:00:00,40.1349737989,6.11788373824,8.19087234791,0.0,8.25718729233,10.0299323277,1.6690930338,1.6490930338,0.0,0.02
 08/04  03:00:00,39.2420855222,6.03046987807,7.38538933959,0.0,8.25718729233,10.0299323277,7.51172805567,1.75855687219,0.0,5.75317118348
 08/04  04:00:00,39.9578934756,5.9452027239,6.57994514349,0.0,8.25718729233,11.6354268332,2.45531457491,2.43531457491,0.0,0.02
 08/04  05:00:00,47.483181589,5.93915714704,6.53184456882,0.0,12.1011305571,15.3678112995,8.46204163884,2.69268295992,0.0,5.76935867893
 08/04  06:00:00,74.7429942169,6.50339007634,11.2355344378,0.0,19.7275818095,37.2640762949,12.8046039188,1.24069367771,0.0,11.5639102411
 08/04  07:00:00,99.1616470835,7.00799107972,16.5457859248,0.0,24.3117294858,51.2795993405,11.5977615238,0.0,0.0,11.5977615238
 08/04  08:00:00,88.9808528999,6.62807280346,18.0195536545,0.0,23.6694662846,40.6342015617,23.3890757318,0.0,0.0,23.3890757318
 08/04  09:00:00,88.6833822061,6.68705233289,22.6701864344,0.0,23.6694662846,35.6302164847,35.5288312388,0.0,18.025,17.5038312388
 08/04  10:00:00,70.9640348232,6.52934050394,22.7050900265,0.0,18.7433767983,22.9618409725,41.326338032,0.0,18.025,23.301338032
 08/04  11:00:00,71.6687329649,6.59824157158,23.3429533087,0.0,18.7433767983,22.9618409725,29.6680743974,0.0,18.025,11.6430743974
 08/04  12:00:00,73.1544368746,6.70718703042,24.6762624234,0.0,18.5889407304,23.1597249699,35.4755447513,0.0,18.025,17.4505447513
 08/04  13:00:00,74.619204181,6.80938113479,25.7923341157,0.0,18.7433767983,23.2517909448,35.4773496455,0.0,18.025,17.4523496455
 08/04  14:00:00,75.50339452,6.88791380638,26.5979932207,0.0,18.7433767983,23.2517909448,35.4757065435,0.0,18.025,17.4507065435
 08/04  15:00:00,76.3320892043,6.99237658475,27.6121742604,0.0,18.7433767983,22.9618409725,35.4740910189,0.0,18.025,17.4490910189
 08/04  16:00:00,81.1990171782,7.10667483599,27.9135070729,0.0,18.7433767983,27.431320555,23.782714921,0.0,18.025,5.75771492104
 08/04  17:00:00,93.2539124864,7.38125593131,27.5057547214,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,100.002796348,7.58406656782,27.5474453396,0.0,27.5259009287,37.3340067412,11.5546441534,0.0,0.0,11.5546441534
 08/04  19:00:00,101.507028245,7.67556596254,26.6346126438,0.0,33.8341110165,33.3544677425,5.77470980541,0.0,0.0,5.77470980541
 08/04  20:00:00,114.877388457,7.74410376487,24.2462784381,0.0,36.5179666069,38.8247702939,5.77394475691,0.0,0.0,5.77394475691
 08/04  21:00:00,107.028945455,7.64430980003,22.0129479292,0.0,32.965339924,36.8579353714,11.5632289618,0.0,0.0,11.5632289618
 08/04  22:00:00,78.4182283828,7.12866644313,17.4648194754,0.0,25.6355707503,20.6438685092,5.77888301403,0.0,0.0,5.77888301403
 08/04  23:00:00,54.5712258277,6.67404202164,13.6251144696,0.0,15.0252895274,11.7056064465,5.76207349634,0.0,0.0,5.76207349634
 08/04  24:00:00,46.7943067416,6.42522254871,11.1226918177,0.0,11.6412384099,10.0650221343,0.786481519957,0.766481519957,0.0,0.02
 08/05  01:00:00,46.4210933874,6.2931246726,9.68270570773,0.0,12.8411359301,10.0650221343,7.22374267443,1.47016751318,0.0,5.75357516125
 08/05  02:00:00,40.0097812396,6.11766301536,8.06590126583,0.0,8.25718729233,10.0299323277,2.0471217747,2.0271217747,0.0,0.02
 08/05  03:00:00,38.9275257122,6.01232113148,7.08897869127,0.0,8.25718729233,10.0299323277,8.24777431532,2.49466382193,0.0,5.75311049339
 08/05  04:00:00,40.1371062233,5.96282962452,6.74153201009,0.0,8.25718729233,11.6354268332,2.12745857245,2.10745857245,0.0,0.02
 08/05  05:00:00,44.0492682168,5.92037594967,6.53792071919,0.0,8.71707943955,15.3327214929,7.59142792571,1.82936070784,0.0,5.76206721787
 08/05  06:00:00,58.7169823336,6.11457500775,8.45158770435,0.0,18.5082010057,25.6353820695,6.73903295827,0.969499541752,0.0,5.76953341652
 08/05  07:00:00,79.9910515585,6.56312264145,12.9421803435,0.0,19.4083231844,41.0650158608,11.5634508544,0.0,0.0,11.5634508544
 08/05  08:00:00,114.279941183,7.20847053397,22.7092553279,0.0,26.3286599382,57.9988325916,23.4748448792,0.0,0.0,23.4748448792
 08/05  09:00:00,102.86059851,7.0986064573,26.5533354875,0.0,26.3286599382,42.8504436482,41.4089235427,0.0,18.025,23.3839235427
 08/05  10:00:00,76.0752766259,6.73468810578,24.1257032591,0.0,21.7447113004,23.4437158914,35.531591756,0.0,18.025,17.506591756
 08/05  11:00:00,75.2654094689,6.81291968072,25.6991805091,0.0,19.3027497915,23.426170988,37.6713694769,0.0,18.025,19.6463694769
 08/05  12:00:00,76.5275585059,6.91778753986,26.7141246885,0.0,19.1483137236,23.7250123474,33.3115777409,0.0,18.025,15.2865777409
 08/05  13:00:00,78.4764872235,7.03460510781,28.4006907143,0.0,19.3027497915,23.7161209604,35.4749984431,0.0,18.025,17.4499984431
 08/05  14:00:00,80.6439537483,7.17208843417,30.4306748839,0.0,19.3027497915,23.7161209604,35.4768004485,0.0,18.025,17.4518004485
 08/05  15:00:00,81.0307071016,7.25117592321,31.0282912451,0.0,19.3027497915,23.426170988,35.4751558106,0.0,18.025,17.4501558106
 08/05  16:00:00,84.4962886533,7.27647206363,30.0172777154,0.0,19.3027497915,27.8956505705,23.7826193485,0.0,18.025,5.75761934853
 08/05  17:00:00,92.2692701987,7.46303276184,28.9813153712,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,106.946198185,7.76296112755,29.4051059142,0.0,32.690315043,37.0816133363,5.76509692836,0.0,0.0,5.76509692836
 08/05  19:00:00,106.66513756,7.89596653816,28.8795443356,0.0,36.8143715336,33.066984531,5.77461578419,0.0,0.0,5.77461578419
 08/05  20:00:00,118.184135648,8.00503218253,27.5133952565,0.0,36.3493007332,38.7721355839,5.77389928111,0.0,0.0,5.77389928111
 08/05  21:00:00,113.278322371,7.86833588728,24.862143302,0.0,36.1807251679,36.8228455648,11.5291835349,0.0,0.0,11.5291835349
 08/05  22:00:00,86.5123336692,7.34435455186,19.9405996129,0.0,31.0351095914,20.6438685092,5.79180539218,0.0,0.0,5.79180539218
 08/05  23:00:00,59.1157798459,6.84800040372,15.5938519464,0.0,17.4250845679,11.7056064465,5.77042704317,0.0,0.0,5.77042704317
 08/05  24:00:00,50.264481666,6.61456320154,13.2036207872,0.0,12.8411359301,10.0650221343,5.75784276047,0.0,0.0,5.75784276047
 08/06  01:00:00,48.647802923,6.45795314336,11.6251726573,0.0,12.925468867,10.100111941,0.0422679230734,0.0222679230734,0.0,0.02
 08/06  02:00:00,42.0450954153,6.26809173776,9.83135579282,0.0,8.34152022915,10.0650221343,6.36358167318,0.610130234241,0.0,5.75345143894
 08/06  03:00:00,40.8507828422,6.15721693551,8.74792692608,0.0,8.34152022915,10.0650221343,1.0073353224,0.987335322398,0.0,0.02
 08/06  04:00:00,41.7580962589,6.08575988442,8.12016041654,0.0,8.34152022915,11.6705166398,6.84816479606,1.09063036592,0.0,5.75753443014
 08/06  05:00:00,45.5470095237,6.03333883386,7.80328242771,0.0,8.80141237637,15.3678112995,1.10843297365,1.08843297365,0.0,0.02
 08/06  06:00:00,59.8845987821,6.21421962372,9.51956094117,0.0,18.5082010057,25.6353820695,6.43076937032,0.660271583362,0.0,5.77049778696
 08/06  07:00:00,81.5763487897,6.67360230984,14.2975820374,0.0,19.4926561212,41.1001056674,11.5636626352,0.0,0.0,11.5636626352
 08/06  08:00:00,116.99878658,7.35866993446,25.2779003969,0.0,26.3286599382,57.9988325916,29.3382935757,0.0,0.0,29.3382935757
 08/06  09:00:00,105.444796366,7.25796558215,29.0975927671,0.0,26.2443270014,42.8153538416,35.5712916313,0.0,18.025,17.5462916313
 08/06  10:00:00,78.2899549281,6.87545334145,26.1996219006,0.0,21.7447113004,23.4437158914,41.3602130998,0.0,18.025,23.3352130998
 08/06  11:00:00,76.7204058936,6.9403702277,26.9670169538,0.0,19.3449162599,23.4437158914,35.5031878662,0.0,18.025,17.4781878662
 08/06  12:00:00,78.0911191481,7.05320918106,28.0825549179,0.0,19.190480192,23.7425572507,35.4765684963,0.0,18.025,17.4515684963
 08/06  13:00:00,80.4515383891,7.18081628268,30.2892428011,0.0,19.260583323,23.698576057,35.4736827349,0.0,18.025,17.4486827349
 08/06  14:00:00,82.2414451613,7.29825464499,31.9617109255,0.0,19.260583323,23.698576057,35.4749072127,0.0,18.025,17.4499072127
 08/06  15:00:00,81.9061418015,7.33468124642,31.8799313419,0.0,19.260583323,23.4086260847,29.6651595716,0.0,18.025,11.6401595716
 08/06  16:00:00,86.1434811427,7.37544962345,31.6252085484,0.0,19.260583323,27.8781056672,23.7825674326,0.0,18.025,5.75756743262
 08/06  17:00:00,93.9923384363,7.56268629774,30.6644348004,0.0,18.1807569449,37.5792895564,5.76189696705,0.0,0.0,5.76189696705
 08/06  18:00:00,108.313501096,7.84397235562,30.8108221932,0.0,32.6059821062,37.0465235296,5.76602722407,0.0,0.0,5.76602722407
 08/06  19:00:00,107.840042858,7.95221413177,29.998204534,0.0,36.8143715336,33.066984531,5.77441472264,0.0,0.0,5.77441472264
 08/06  20:00:00,120.208969872,8.08971651739,29.3341252623,0.0,36.43363367,38.8072253906,5.77369684017,0.0,0.0,5.77369684017
 08/06  21:00:00,115.550760848,7.99672688933,27.1256183715,0.0,36.0963922311,36.7877557581,5.77465904854,0.0,0.0,5.77465904854
 08/06  22:00:00,88.2917416383,7.46639768952,21.7173829214,0.0,30.9507766546,20.6087787026,11.5623232761,0.0,0.0,11.5623232761
 08/06  23:00:00,61.2009994125,6.99201761007,17.535055501,0.0,17.4250845679,11.7056064465,5.77045025758,0.0,0.0,5.77045025758
 08/06  24:00:00,53.6080206271,6.83327024798,16.2090391494,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,49.859463924,6.71749304742,15.4561887717,0.0,10.0992000411,10.047477231,5.75342714822,0.0,0.0,5.75342714822
 08/07  02:00:00,47.1409755263,6.61493251249,14.6998263694,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,46.3858936645,6.54547755928,14.0141940193,0.0,8.25718729233,10.0299323277,5.75321884383,0.0,0.0,5.75321884383
 08/07  04:00:00,47.5150560669,6.49926904076,13.5830416177,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,55.90612867,6.53509366042,14.3588585615,0.0,12.1011305571,15.3678112995,5.77030855827,0.0,0.0,5.77030855827
 08/07  06:00:00,83.7187700995,7.13134267287,19.5833621122,0.0,19.7275818095,37.2640762949,11.563375586,0.0,0.0,11.563375586
 08/07  07:00:00,108.222561112,7.604944985,25.0097542856,0.0,24.3117294858,51.2795993405,11.5973709751,0.0,0.0,11.5973709751
 08/07  08:00:00,99.0717978212,7.17715055855,27.5614256631,0.0,23.6694662846,40.6342015617,23.3884823795,0.0,0.0,23.3884823795
 08/07  09:00:00,97.7951565245,7.21130502476,31.2577174446,0.0,23.6694662846,35.6302164847,35.5315811956,0.0,18.025,17.5065811956
 08/07  10:00:00,78.892459982,6.99438332885,30.1684732498,0.0,18.7433767983,22.9618409725,35.5052130521,0.0,18.025,17.4802130521
 08/07  11:00:00,79.2668734861,7.02497133768,30.5143651684,0.0,18.7433767983,22.9618409725,35.4793601264,0.0,18.025,17.4543601264
 08/07  12:00:00,80.5154034461,7.10598898734,31.638429765,0.0,18.5889407304,23.1597249699,35.4755427988,0.0,18.025,17.4505427988
 08/07  13:00:00,82.1753312024,7.2001041746,32.9577408151,0.0,18.7433767983,23.2517909448,35.4738536395,0.0,18.025,17.4488536395
 08/07  14:00:00,83.9630901362,7.30835922716,34.6372449319,0.0,18.7433767983,23.2517909448,35.4756555761,0.0,18.025,17.4506555761
 08/07  15:00:00,84.7092282676,7.41352188203,35.5681696953,0.0,18.7433767983,22.9618409725,35.4740076243,0.0,18.025,17.4490076243
 08/07  16:00:00,88.2496364471,7.46479681246,34.6060100793,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,99.1868391607,7.69971319027,33.1202212601,0.0,17.6635504202,40.6971502883,5.76613049577,0.0,0.0,5.76613049577
 08/07  18:00:00,105.731441427,7.90108337749,32.9590747465,0.0,27.5259009287,37.3340067412,11.5547017137,0.0,0.0,11.5547017137
 08/07  19:00:00,108.35602493,8.03325018553,33.1259274447,0.0,33.8341110165,33.3544677425,5.77421576427,0.0,0.0,5.77421576427
 08/07  20:00:00,123.657345813,8.19465316559,32.5756904485,0.0,36.5179666069,38.8247702939,5.77408668161,0.0,0.0,5.77408668161
 08/07  21:00:00,116.480236464,8.164195425,30.9443632969,0.0,32.965339924,36.8579353714,11.5622989088,0.0,0.0,11.5622989088
 08/07  22:00:00,87.4858011718,7.64631801735,26.0147413855,0.0,25.6355707503,20.6438685092,5.77886881426,0.0,0.0,5.77886881426
 08/07  23:00:00,62.0203214192,7.13615429715,20.612104243,0.0,15.0252895274,11.7056064465,5.76208369385,0.0,0.0,5.76208369385
 08/07  24:00:00,53.9833486136,6.89507525293,17.8418819205,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,50.0726776168,6.71918867298,15.6677080722,0.0,10.0992000411,10.047477231,5.75345732348,0.0,0.0,5.75345732348
 08/08  02:00:00,46.0609547941,6.54352870047,13.6912087506,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,45.4069473019,6.47362863127,13.107098292,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,46.8262025142,6.43833938716,12.9551165295,0.0,8.25718729233,11.6354268332,5.75784660185,0.0,0.0,5.75784660185
 08/08  05:00:00,54.8874583477,6.46569889589,13.4095837871,0.0,12.1011305571,15.3678112995,5.77044893909,0.0,0.0,5.77044893909
 08/08  06:00:00,83.1427975102,7.07782955226,19.0609048531,0.0,19.7275818095,37.2640762949,11.5629079313,0.0,0.0,11.5629079313
 08/08  07:00:00,108.150919148,7.57087203457,24.9721856316,0.0,24.3117294858,51.2795993405,11.5975031947,0.0,0.0,11.5975031947
 08/08  08:00:00,98.9435800208,7.13073364405,27.4796268297,0.0,23.6694662846,40.6342015617,23.3888475684,0.0,0.0,23.3888475684
 08/08  09:00:00,97.09693905,7.13496250857,30.6358435141,0.0,23.6694662846,35.6302164847,35.5307933799,0.0,18.025,17.5057933799
 08/08  10:00:00,77.2039490579,6.86873111637,28.6056145654,0.0,18.7433767983,22.9618409725,35.505719599,0.0,18.025,17.480719599
 08/08  11:00:00,76.9917771201,6.86751056041,28.3967301227,0.0,18.7433767983,22.9618409725,35.479752423,0.0,18.025,17.454752423
 08/08  12:00:00,77.669712955,6.89689161932,29.0018368976,0.0,18.5889407304,23.1597249699,35.4745692541,0.0,18.025,17.4495692541
 08/08  13:00:00,78.8208636183,6.94184517602,29.8615327089,0.0,18.7433767983,23.2517909448,35.4764957887,0.0,18.025,17.4514957887
 08/08  14:00:00,79.5581852181,7.01065457582,30.5300448543,0.0,18.7433767983,23.2517909448,35.4748362073,0.0,18.025,17.4498362073
 08/08  15:00:00,79.9976474655,7.0897850199,31.1803256382,0.0,18.7433767983,22.9618409725,35.4731844508,0.0,18.025,17.4481844508
 08/08  16:00:00,85.1894266829,7.20168148885,31.8089167252,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,97.4571878339,7.49429878873,31.5959847847,0.0,17.6635504202,40.6971502883,5.76600144781,0.0,0.0,5.76600144781
 08/08  18:00:00,104.359616165,7.72045809018,31.7678767303,0.0,27.5259009287,37.3340067412,11.5549173277,0.0,0.0,11.5549173277
 08/08  19:00:00,106.525468976,7.86078665469,31.4678364073,0.0,33.8341110165,33.3544677425,5.77455399985,0.0,0.0,5.77455399985
 08/08  20:00:00,120.736365459,8.00063992297,29.8487225318,0.0,36.5179666069,38.8247702939,5.77382131643,0.0,0.0,5.77382131643
 08/08  21:00:00,113.261040316,7.97256305913,27.9168013812,0.0,32.965339924,36.8579353714,11.5627080964,0.0,0.0,11.5627080964
 08/08  22:00:00,84.5374602364,7.46596301257,23.2467556419,0.0,25.6355707503,20.6438685092,5.77886325896,0.0,0.0,5.77886325896
 08/08  23:00:00,61.4003338074,7.05495531178,20.0733179879,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,54.9805451098,6.88858159334,18.8455704798,0.0,11.6412384099,10.0650221343,5.75778993367,0.0,0.0,5.75778993367
 08/09  01:00:00,52.1899348088,6.77170494442,17.732450715,0.0,10.0992000411,10.047477231,5.75345083355,0.0,0.0,5.75345083355
 08/09  02:00:00,49.228316936,6.66960526882,16.7324927928,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,48.387213477,6.60503667891,15.9559583574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,49.7363240263,6.57642001765,15.7271557197,0.0,8.25718729233,11.6354268332,5.75777340626,0.0,0.0,5.75777340626
 08/09  05:00:00,58.324448038,6.62764759939,16.6846248905,0.0,12.1011305571,15.3678112995,5.76969512454,0.0,0.0,5.76969512454
 08/09  06:00:00,88.4217875438,7.25438157404,22.2793459775,0.0,19.7275818095,37.2640762949,11.562954131,0.0,0.0,11.562954131
 08/09  07:00:00,111.702404792,7.75010667265,28.3444358095,0.0,24.3117294858,51.2795993405,11.5975894243,0.0,0.0,11.5975894243
 08/09  08:00:00,102.320325566,7.3107353756,30.6763718134,0.0,23.6694662846,40.6342015617,23.3877283311,0.0,0.0,23.3877283311
 08/09  09:00:00,100.997670658,7.35575853985,34.3157797217,0.0,23.6694662846,35.6302164847,35.5301720825,0.0,18.025,17.5051720825
 08/09  10:00:00,81.9817401292,7.13598711323,33.1161495951,0.0,18.7433767983,22.9618409725,35.5049474547,0.0,18.025,17.4799474547
 08/09  11:00:00,84.4185003247,7.26935860191,35.4216055305,0.0,18.7433767983,22.9618409725,35.4789001112,0.0,18.025,17.4539001112
 08/09  12:00:00,85.4979867977,7.35263778639,36.3743647593,0.0,18.5889407304,23.1597249699,35.4755868023,0.0,18.025,17.4505868023
 08/09  13:00:00,84.9463426113,7.3512326854,35.5776246137,0.0,18.7433767983,23.2517909448,35.4773757475,0.0,18.025,17.4523757475
 08/09  14:00:00,86.5004165337,7.43686951519,37.0460610299,0.0,18.7433767983,23.2517909448,35.4739674237,0.0,18.025,17.4489674237
 08/09  15:00:00,85.8657786013,7.46822679769,36.6700150258,0.0,18.7433767983,22.9618409725,35.4757616558,0.0,18.025,17.4507616558
 08/09  16:00:00,88.9941191946,7.48432106579,35.3309699224,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,101.366586625,7.77334355697,35.2263390166,0.0,17.6635504202,40.6971502883,5.76605155544,0.0,0.0,5.76605155544
 08/09  18:00:00,107.370219857,7.94491823287,34.5540237422,0.0,27.5259009287,37.3340067412,11.5540269989,0.0,0.0,11.5540269989
 08/09  19:00:00,109.615766545,8.06900881259,34.3499119402,0.0,33.8341110165,33.3544677425,5.77426673479,0.0,0.0,5.77426673479
 08/09  20:00:00,124.620783938,8.23139113381,33.5023872403,0.0,36.5179666069,38.8247702939,5.77354356908,0.0,0.0,5.77354356908
 08/09  21:00:00,117.348855173,8.20568649877,31.7714964849,0.0,32.965339924,36.8579353714,5.7914576443,0.0,0.0,5.7914576443
 08/09  22:00:00,87.0337349308,7.63721477277,25.5717769356,0.0,25.6355707503,20.6438685092,11.5360382477,0.0,0.0,11.5360382477
 08/09  23:00:00,61.8321073192,7.12814422312,20.4319045159,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,53.5931112152,6.87927328749,17.467443254,0.0,11.6412384099,10.0650221343,5.75780275847,0.0,0.0,5.75780275847
 08/10  01:00:00,49.9289897529,6.70620329195,15.5370093794,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,46.7475344554,6.57966689662,14.3416467779,0.0,8.25718729233,10.0299323277,5.75343514344,0.0,0.0,5.75343514344
 08/10  03:00:00,45.3952485898,6.4707017851,13.098329929,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,45.5113981921,6.35853121693,11.720117164,0.0,8.25718729233,11.6354268332,5.75778739106,0.0,0.0,5.75778739106
 08/10  05:00:00,53.5834231327,6.38853077964,12.1827168949,0.0,12.1011305571,15.3678112995,5.77052458041,0.0,0.0,5.77052458041
 08/10  06:00:00,82.9225848113,6.97138478594,17.0631421631,0.0,19.7275818095,37.2640762949,11.5628728927,0.0,0.0,11.5628728927
 08/10  07:00:00,107.124616673,7.52138953149,23.995362952,0.0,24.3117294858,51.2795993405,11.5962018298,0.0,0.0,11.5962018298
 08/10  08:00:00,100.67457834,7.18970531773,29.1516552262,0.0,23.6694662846,40.6342015617,23.3870334416,0.0,0.0,23.3870334416
 08/10  09:00:00,100.544533418,7.28691607643,33.9314856423,0.0,23.6694662846,35.6302164847,35.5290437607,0.0,18.025,17.5040437607
 08/10  10:00:00,81.7104810177,7.08782572045,32.8930514102,0.0,18.7433767983,22.9618409725,35.5053043441,0.0,18.025,17.4803043441
 08/10  11:00:00,84.0591357747,7.23134407182,35.1002555189,0.0,18.7433767983,22.9618409725,35.4777803239,0.0,18.025,17.4527803239
 08/10  12:00:00,86.8999598231,7.40114882744,37.7278273165,0.0,18.5889407304,23.1597249699,35.4781871358,0.0,18.025,17.4531871358
