Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  13:00:00,88.62039849,7.518488784,39.084424255,0.0,18.7433767983,23.2517909448,35.4773978107,0.0,18.025,17.4523978107
 08/10  14:00:00,89.1119243039,7.60127399504,39.4931638367,0.0,18.7433767983,23.2517909448,35.473108176,0.0,18.025,17.448108176
 08/10  15:00:00,88.4985706259,7.62630404985,39.1447299312,0.0,18.7433767983,22.9618409725,35.4749190966,0.0,18.025,17.4499190966
 08/10  16:00:00,92.7671205609,7.67615295663,38.9121389396,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,103.084877336,7.88369127261,36.8342822844,0.0,17.6635504202,40.6971502883,5.76610555381,0.0,0.0,5.76610555381
 08/10  18:00:00,108.168265095,7.999846756,35.2971419394,0.0,27.5259009287,37.3340067412,6.79099015631,0.0,0.0,6.79099015631
 08/10  19:00:00,112.203407208,8.08410783529,35.0384535978,0.0,33.8341110165,33.3544677425,10.5265492555,0.0,0.0,10.5265492555
 08/10  20:00:00,124.326256541,8.20009328024,33.2391582072,0.0,36.5179666069,38.8247702939,5.77456389408,0.0,0.0,5.77456389408
 08/10  21:00:00,115.259817301,8.09415135967,29.7939949118,0.0,32.965339924,36.8579353714,5.79119021974,0.0,0.0,5.79119021974
 08/10  22:00:00,85.6934970737,7.5473572192,24.3213961409,0.0,25.6355707503,20.6438685092,11.5378240844,0.0,0.0,11.5378240844
 08/10  23:00:00,61.4429911642,7.09143856405,20.0794945768,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,54.3015515997,6.90194651148,18.1532088219,0.0,11.6412384099,10.0650221343,5.75781952022,0.0,0.0,5.75781952022
 08/11  01:00:00,52.3404985535,6.81595373136,17.8387693662,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,50.1567703502,6.74132036391,17.5892274467,0.0,8.25718729233,10.0299323277,5.75342303277,0.0,0.0,5.75342303277
 08/11  03:00:00,49.4982870512,6.68496962926,16.9871014772,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,50.6990339502,6.64820244024,16.6180809815,0.0,8.25718729233,11.6354268332,5.75758984112,0.0,0.0,5.75758984112
 08/11  05:00:00,59.2518105197,6.69421465264,17.5454199127,0.0,12.1011305571,15.3678112995,5.77048402397,0.0,0.0,5.77048402397
 08/11  06:00:00,88.5447768553,7.29051126859,22.3662095607,0.0,19.7275818095,37.2640762949,11.5623404373,0.0,0.0,11.5623404373
 08/11  07:00:00,111.098838775,7.74184197803,27.7491310059,0.0,24.3117294858,51.2795993405,11.597768364,0.0,0.0,11.597768364
 08/11  08:00:00,101.299144494,7.27435462159,29.6915713106,0.0,23.6694662846,40.6342015617,23.3865371742,0.0,0.0,23.3865371742
 08/11  09:00:00,99.8814555395,7.31065818277,33.2446662839,0.0,23.6694662846,35.6302164847,35.5297690687,0.0,18.025,17.5047690687
 08/11  10:00:00,80.1323642411,7.06545879876,31.3373007546,0.0,18.7433767983,22.9618409725,35.5048281921,0.0,18.025,17.4798281921
 08/11  11:00:00,81.9325904445,7.1711464357,33.0339076448,0.0,18.7433767983,22.9618409725,35.4780902395,0.0,18.025,17.4530902395
 08/11  12:00:00,84.3638217929,7.31612852996,35.2767102227,0.0,18.5889407304,23.1597249699,35.4773751129,0.0,18.025,17.4523751129
 08/11  13:00:00,86.4139131873,7.44350425694,36.9529230155,0.0,18.7433767983,23.2517909448,35.475719882,0.0,18.025,17.450719882
 08/11  14:00:00,87.5968715492,7.53643590928,38.0429488011,0.0,18.7433767983,23.2517909448,35.4757560504,0.0,18.025,17.4507560504
 08/11  15:00:00,87.7971179599,7.61318432664,38.456396342,0.0,18.7433767983,22.9618409725,32.6732372064,0.0,18.025,14.6482372064
 08/11  16:00:00,92.3582497417,7.69544839122,38.4839726125,0.0,18.7433767983,27.431320555,20.8100503537,0.0,18.025,2.78505035367
 08/11  17:00:00,105.27487996,8.01696268553,38.8910144763,0.0,17.6635504202,40.6971502883,5.7658677483,0.0,0.0,5.7658677483
 08/11  18:00:00,111.534961974,8.19730542545,38.4663833181,0.0,27.5259009287,37.3340067412,5.78718958952,0.0,0.0,5.78718958952
 08/11  19:00:00,114.803244953,8.27071914739,37.4516785828,0.0,33.8341110165,33.3544677425,11.5285122691,0.0,0.0,11.5285122691
 08/11  20:00:00,127.326917151,8.40209230848,36.0378204654,0.0,36.5179666069,38.8247702939,5.7743277257,0.0,0.0,5.7743277257
 08/11  21:00:00,119.987251677,8.36879265096,34.2467873287,0.0,32.965339924,36.8579353714,5.79096881844,0.0,0.0,5.79096881844
 08/11  22:00:00,90.9587177992,7.8375847983,29.2963888286,0.0,25.6355707503,20.6438685092,11.5380489391,0.0,0.0,11.5380489391
 08/11  23:00:00,65.0663981893,7.30116279546,23.4931773696,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,56.6765534334,7.04495850172,20.3851977711,0.0,11.6412384099,10.0650221343,5.75767352693,0.0,0.0,5.75767352693
 08/12  01:00:00,56.8072016877,6.95183939012,19.4101070221,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,50.5731466369,6.79683455961,17.9500883524,0.0,8.25718729233,10.0299323277,5.75345083455,0.0,0.0,5.75345083455
 08/12  03:00:00,48.5595408266,6.67365781627,16.0596674328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,49.0245516969,6.59254679767,14.9992533842,0.0,8.25718729233,11.6354268332,5.75736047932,0.0,0.0,5.75736047932
 08/12  05:00:00,52.9692526101,6.53681960219,14.8414652033,0.0,8.71707943955,15.3327214929,5.76191971364,0.0,0.0,5.76191971364
 08/12  06:00:00,70.453760825,6.76257090009,17.6563729733,0.0,18.5082010057,25.6353820695,5.77049359926,0.0,0.0,5.77049359926
 08/12  07:00:00,92.6228825036,7.29048365223,24.8466633091,0.0,19.4083231844,41.0650158608,5.7916513738,0.0,0.0,5.7916513738
 08/12  08:00:00,127.152314896,7.90693058271,34.8831713662,0.0,26.3286599382,57.9988325916,29.3389269133,0.0,0.0,29.3389269133
 08/12  09:00:00,111.291405915,7.62013818833,34.4626045476,0.0,26.3286599382,42.8504436482,35.5662187513,0.0,18.025,17.5412187513
 08/12  10:00:00,83.1921912192,7.17473913229,30.8025783007,0.0,21.7447113004,23.4437158914,41.360966676,0.0,18.025,23.335966676
 08/12  11:00:00,81.6653137156,7.22040750072,31.6916009423,0.0,19.3027497915,23.426170988,35.5047014358,0.0,18.025,17.4797014358
 08/12  12:00:00,83.3789879759,7.33324717342,33.1500967904,0.0,19.1483137236,23.7250123474,35.4780596244,0.0,18.025,17.4530596244
 08/12  13:00:00,85.626886813,7.45366516042,35.1320327888,0.0,19.3027497915,23.7161209604,35.4745692219,0.0,18.025,17.4495692219
 08/12  14:00:00,86.5815055478,7.53802375107,36.0022918621,0.0,19.3027497915,23.7161209604,35.4756598895,0.0,18.025,17.4506598895
 08/12  15:00:00,86.7477154063,7.60851385028,36.3879613471,0.0,19.3027497915,23.426170988,35.4747050477,0.0,18.025,17.4497050477
 08/12  16:00:00,90.0824545652,7.62156442159,35.258358444,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,97.2315064928,7.77566126594,33.6309161373,0.0,18.2229234133,37.5968344597,5.7619618435,0.0,0.0,5.7619618435
 08/12  18:00:00,111.969637081,8.06930624213,34.1222009892,0.0,32.690315043,37.0816133363,5.76610653469,0.0,0.0,5.76610653469
 08/12  19:00:00,114.419859868,8.21861427855,34.4276217625,0.0,36.8143715336,33.066984531,5.77422168377,0.0,0.0,5.77422168377
 08/12  20:00:00,124.467047132,8.33952298076,33.4618231671,0.0,36.3493007332,38.7721355839,5.77410183685,0.0,0.0,5.77410183685
 08/12  21:00:00,118.648637336,8.18406254142,29.9167380681,0.0,36.1807251679,36.8228455648,5.77474262068,0.0,0.0,5.77474262068
 08/12  22:00:00,90.6786060623,7.62430732163,23.8269162229,0.0,31.0351095914,20.6438685092,11.5631910402,0.0,0.0,11.5631910402
 08/12  23:00:00,62.9083436455,7.12293913576,19.1114794061,0.0,17.4250845679,11.7056064465,5.77032294592,0.0,0.0,5.77032294592
 08/12  24:00:00,54.4442040857,6.91005718704,17.0878603309,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,52.6235728987,6.74108687573,15.3177999024,0.0,12.925468867,10.100111941,5.75358121713,0.0,0.0,5.75358121713
 08/13  02:00:00,45.5655106629,6.5221928819,13.0976793475,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,44.1079246234,6.39657055895,11.765706905,0.0,8.34152022915,10.0650221343,5.7531154554,0.0,0.0,5.7531154554
 08/13  04:00:00,44.5013295742,6.29584917639,10.6533141377,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,48.5488413488,6.25527820155,10.5831688662,0.0,8.80141237637,15.3678112995,5.76174646058,0.0,0.0,5.76174646058
 08/13  06:00:00,65.4911999207,6.48146236539,12.9749194344,0.0,18.5082010057,25.6353820695,5.77052962358,0.0,0.0,5.77052962358
 08/13  07:00:00,85.9938571757,6.96835806169,18.4203344404,0.0,19.4926561212,41.1001056674,11.5633101169,0.0,0.0,11.5633101169
 08/13  08:00:00,120.06275058,7.55867333648,28.1418656926,0.0,26.3286599382,57.9988325916,23.4747644846,0.0,0.0,23.4747644846
 08/13  09:00:00,107.779490409,7.41963530379,31.2706240018,0.0,26.2443270014,42.8153538416,41.4082319163,0.0,18.025,23.3832319163
 08/13  10:00:00,81.703841566,7.07542956523,29.4135302843,0.0,21.7447113004,23.4437158914,35.5314746774,0.0,18.025,17.5064746774
 08/13  11:00:00,79.8244563772,7.11092230408,29.9005152314,0.0,19.3449162599,23.4437158914,35.5039798003,0.0,18.025,17.4789798003
 08/13  12:00:00,80.4683480801,7.17929380367,30.3336968877,0.0,19.190480192,23.7425572507,35.4749802604,0.0,18.025,17.4499802604
 08/13  13:00:00,81.3032308029,7.2228860836,31.0988668293,0.0,19.260583323,23.698576057,35.4766199047,0.0,18.025,17.4516199047
 08/13  14:00:00,82.0298550329,7.29113254094,31.7572450478,0.0,19.260583323,23.698576057,35.4749507616,0.0,18.025,17.4499507616
 08/13  15:00:00,81.5234979746,7.31107697627,31.520892882,0.0,19.260583323,23.4086260847,35.4767536481,0.0,18.025,17.4517536481
 08/13  16:00:00,84.8201687297,7.30379692584,30.3735479044,0.0,19.260583323,27.8781056672,20.830866129,0.0,18.025,2.80586612899
 08/13  17:00:00,91.8889091137,7.45606554331,28.6676317808,0.0,18.1807569449,37.5792895564,2.97275698302,0.0,0.0,2.97275698302
 08/13  18:00:00,106.807764269,7.76242169361,29.3866340931,0.0,32.6059821062,37.0465235296,5.76537704834,0.0,0.0,5.76537704834
 08/13  19:00:00,109.168998249,7.90350396217,29.4918719207,0.0,36.8143715336,33.066984531,5.77401131923,0.0,0.0,5.77401131923
 08/13  20:00:00,119.910424936,8.04741631851,29.0778802186,0.0,36.43363367,38.8072253906,5.77460192641,0.0,0.0,5.77460192641
 08/13  21:00:00,116.643997928,8.01217637246,28.203404266,0.0,36.0963922311,36.7877557581,5.7746920528,0.0,0.0,5.7746920528
 08/13  22:00:00,90.8068256748,7.55494870002,24.1439200453,0.0,30.9507766546,20.6087787026,11.5627065026,0.0,0.0,11.5627065026
 08/13  23:00:00,63.0447158871,7.07309272371,19.2976979736,0.0,17.4250845679,11.7056064465,5.77048236875,0.0,0.0,5.77048236875
 08/13  24:00:00,54.6297381948,6.87965602722,17.1843638848,0.0,12.925468867,10.100111941,5.75776036599,0.0,0.0,5.75776036599
 08/14  01:00:00,49.0934775271,6.66860862878,14.739094763,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,44.9054326368,6.47813094061,12.6010782516,0.0,8.25718729233,10.0299323277,5.7536150688,0.0,0.0,5.7536150688
 08/14  03:00:00,43.6502782373,6.37147337261,11.4525861706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,44.5618939507,6.30383913016,10.8253042053,0.0,8.25718729233,11.6354268332,5.75758153894,0.0,0.0,5.75758153894
 08/14  05:00:00,52.0702624395,6.29499213432,10.7630933562,0.0,12.1011305571,15.3678112995,5.77036758323,0.0,0.0,5.77036758323
 08/14  06:00:00,80.9442391877,6.84243550142,15.2137456357,0.0,19.7275818095,37.2640762949,5.79179509488,0.0,0.0,5.79179509488
 08/14  07:00:00,102.606380582,7.28473238963,19.7137801055,0.0,24.3117294858,51.2795993405,11.5977537858,0.0,0.0,11.5977537858
 08/14  08:00:00,93.0473412364,6.88697627435,21.8271436209,0.0,23.6694662846,40.6342015617,23.3884750589,0.0,0.0,23.3884750589
 08/14  09:00:00,93.3932235878,6.97571005682,27.0913758915,0.0,23.6694662846,35.6302164847,41.3560063628,0.0,18.025,23.3310063628
 08/14  10:00:00,75.2016338185,6.79230096256,26.6797279796,0.0,18.7433767983,22.9618409725,35.5056798773,0.0,18.025,17.4806798773
 08/14  11:00:00,75.4419233196,6.84373248419,26.8706540014,0.0,18.7433767983,22.9618409725,35.4771877416,0.0,18.025,17.4521877416
 08/14  12:00:00,76.1350509551,6.9201184201,27.4439473122,0.0,18.5889407304,23.1597249699,35.4750249034,0.0,18.025,17.4500249034
 08/14  13:00:00,76.9361631602,6.98844688244,27.9302284655,0.0,18.7433767983,23.2517909448,29.6652293492,0.0,18.025,11.6402293492
 08/14  14:00:00,77.4756918466,7.0527876814,28.4054168472,0.0,18.7433767983,23.2517909448,35.4757195993,0.0,18.025,17.4507195993
 08/14  15:00:00,77.4744135157,7.11964961586,28.6272260095,0.0,18.7433767983,22.9618409725,35.4775332141,0.0,18.025,17.4525332141
 08/14  16:00:00,81.6833616361,7.19790266036,28.3066262346,0.0,18.7433767983,27.431320555,23.7824668514,0.0,18.025,5.75746685136
 08/14  17:00:00,93.5117258909,7.45961051928,27.6852153754,0.0,17.6635504202,40.6971502883,5.76615255465,0.0,0.0,5.76615255465
 08/14  18:00:00,99.5724775626,7.63007621034,27.0711304955,0.0,27.5259009287,37.3340067412,5.7870978861,0.0,0.0,5.7870978861
 08/14  19:00:00,102.941277159,7.70750915997,26.1529213318,0.0,33.8341110165,33.3544677425,5.7744989828,0.0,0.0,5.7744989828
 08/14  20:00:00,115.768737027,7.82331410951,25.0584154654,0.0,36.5179666069,38.8247702939,5.77377655446,0.0,0.0,5.77377655446
 08/14  21:00:00,109.00720996,7.78071120008,23.8548195898,0.0,32.965339924,36.8579353714,11.5634252715,0.0,0.0,11.5634252715
 08/14  22:00:00,80.4493195306,7.26772149199,19.3568579475,0.0,25.6355707503,20.6438685092,5.77900004942,0.0,0.0,5.77900004942
 08/14  23:00:00,56.1726928529,6.78608162683,15.1145454975,0.0,15.0252895274,11.7056064465,5.76208717301,0.0,0.0,5.76208717301
 08/14  24:00:00,48.8401375232,6.57122597147,13.0225134336,0.0,11.6412384099,10.0650221343,5.75774403484,0.0,0.0,5.75774403484
 08/15  01:00:00,45.8110409754,6.43282520501,11.6924404309,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,42.7393288756,6.31179568876,10.6013101702,0.0,8.25718729233,10.0299323277,5.75346899373,0.0,0.0,5.75346899373
 08/15  03:00:00,41.9430194387,6.23443838644,9.88236068817,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,43.0031014339,6.17857275069,9.39177816547,0.0,8.25718729233,11.6354268332,5.75743884163,0.0,0.0,5.75743884163
 08/15  05:00:00,50.9305813855,6.199631048,9.71877223464,0.0,12.1011305571,15.3678112995,5.77023274937,0.0,0.0,5.77023274937
 08/15  06:00:00,79.6834610117,6.74079362911,14.0546065502,0.0,19.7275818095,37.2640762949,5.79194114186,0.0,0.0,5.79194114186
 08/15  07:00:00,101.027939778,7.17154770745,18.2485218669,0.0,24.3117294858,51.2795993405,11.5979413725,0.0,0.0,11.5979413725
 08/15  08:00:00,91.1677521875,6.79768501585,20.0368434348,0.0,23.6694662846,40.6342015617,23.3881174104,0.0,0.0,23.3881174104
 08/15  09:00:00,92.2629085488,6.91011800966,26.0266509824,0.0,23.6694662846,35.6302164847,41.3555972401,0.0,18.025,23.3305972401
 08/15  10:00:00,74.8796107106,6.77172018238,26.3782850395,0.0,18.7433767983,22.9618409725,35.5053756671,0.0,18.025,17.4803756671
 08/15  11:00:00,76.0029935501,6.86162564672,27.4138304578,0.0,18.7433767983,22.9618409725,35.4782329524,0.0,18.025,17.4532329524
 08/15  12:00:00,78.1763485211,7.00295452029,29.4024078737,0.0,18.5889407304,23.1597249699,35.4747284805,0.0,18.025,17.4497284805
 08/15  13:00:00,81.0607420589,7.16474191065,31.8785119672,0.0,18.7433767983,23.2517909448,29.6650350428,0.0,18.025,11.6400350428
 08/15  14:00:00,82.5102852022,7.27737070516,33.2154263801,0.0,18.7433767983,23.2517909448,35.4754430603,0.0,18.025,17.4504430603
 08/15  15:00:00,83.4269249324,7.39143850725,34.3079483099,0.0,18.7433767983,22.9618409725,35.4772638984,0.0,18.025,17.4522638984
 08/15  16:00:00,88.3045566891,7.50556382183,34.6201586189,0.0,18.7433767983,27.431320555,23.7826022078,0.0,18.025,5.7576022078
 08/15  17:00:00,99.8701952148,7.77193291245,33.7313610184,0.0,17.6635504202,40.6971502883,5.7660608172,0.0,0.0,5.7660608172
 08/15  18:00:00,106.151717683,7.9537632774,33.3266809259,0.0,27.5259009287,37.3340067412,5.78701819818,0.0,0.0,5.78701819818
 08/15  19:00:00,110.154970764,8.05693232074,33.0171908094,0.0,33.8341110165,33.3544677425,5.77441086018,0.0,0.0,5.77441086018
 08/15  20:00:00,123.137075709,8.1907180409,32.059348582,0.0,36.5179666069,38.8247702939,5.77369370511,0.0,0.0,5.77369370511
 08/15  21:00:00,115.961676167,8.14926043365,30.440733804,0.0,32.965339924,36.8579353714,11.5625226735,0.0,0.0,11.5625226735
 08/15  22:00:00,86.825964321,7.624930023,25.3762931338,0.0,25.6355707503,20.6438685092,5.77892296106,0.0,0.0,5.77892296106
 08/15  23:00:00,61.8484664072,7.13511916398,20.4412803243,0.0,15.0252895274,11.7056064465,5.76200514863,0.0,0.0,5.76200514863
 08/15  24:00:00,53.9259249703,6.904194967,17.7753315384,0.0,11.6412384099,10.0650221343,5.7576619237,0.0,0.0,5.7576619237
 08/16  01:00:00,50.618279147,6.75576030073,16.1767424679,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,47.4602759594,6.63281336072,15.0012394907,0.0,8.25718729233,10.0299323277,5.75338771835,0.0,0.0,5.75338771835
 08/16  03:00:00,46.5975494546,6.55625550353,14.2150722838,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,47.622897519,6.50171437415,13.6884322269,0.0,8.25718729233,11.6354268332,5.75736167999,0.0,0.0,5.75736167999
 08/16  05:00:00,55.86432128,6.52962744822,14.3225142657,0.0,12.1011305571,15.3678112995,5.77016461193,0.0,0.0,5.77016461193
 08/16  06:00:00,85.5510178856,7.11713131677,19.5458229496,0.0,19.7275818095,37.2640762949,5.7918865045,0.0,0.0,5.7918865045
 08/16  07:00:00,108.281065775,7.58789576335,25.0852966937,0.0,24.3117294858,51.2795993405,11.5968698052,0.0,0.0,11.5968698052
 08/16  08:00:00,99.6346265034,7.19489569434,28.1065044583,0.0,23.6694662846,40.6342015617,23.3879664589,0.0,0.0,23.3879664589
 08/16  09:00:00,99.6904934616,7.29253705877,33.0718149095,0.0,23.6694662846,35.6302164847,41.3554879786,0.0,18.025,23.3304879786
 08/16  10:00:00,80.8310879108,7.09164274216,32.0098386327,0.0,18.7433767983,22.9618409725,35.5049551093,0.0,18.025,17.4799551093
 08/16  11:00:00,82.4492068372,7.20050605784,33.5211625478,0.0,18.7433767983,22.9618409725,35.4781559789,0.0,18.025,17.4531559789
 08/16  12:00:00,84.609506922,7.34479840761,35.4937214707,0.0,18.5889407304,23.1597249699,35.4746633312,0.0,18.025,17.4496633312
 08/16  13:00:00,85.7452533165,7.42499289947,36.3027715378,0.0,18.7433767983,23.2517909448,29.6649980112,0.0,18.025,11.6399980112
 08/16  14:00:00,86.7368842046,7.50749386644,37.2119013564,0.0,18.7433767983,23.2517909448,35.4754011466,0.0,18.025,17.4504011466
 08/16  15:00:00,86.9559545374,7.57341221631,37.6550035389,0.0,18.7433767983,22.9618409725,35.4772346829,0.0,18.025,17.4522346829
 08/16  16:00:00,91.0476164794,7.62416493204,37.2446162165,0.0,18.7433767983,27.431320555,23.78267478,0.0,18.025,5.75767478005
 08/16  17:00:00,102.136244806,7.85535074858,35.9139913741,0.0,17.6635504202,40.6971502883,5.76604184221,0.0,0.0,5.76604184221
 08/16  18:00:00,108.492597619,8.03923420241,35.5820870918,0.0,27.5259009287,37.3340067412,5.78615260878,0.0,0.0,5.78615260878
 08/16  19:00:00,113.013508339,8.16737150824,35.765287739,0.0,33.8341110165,33.3544677425,5.77439870738,0.0,0.0,5.77439870738
 08/16  20:00:00,126.611779881,8.34476998131,35.3799990753,0.0,36.5179666069,38.8247702939,5.77368468316,0.0,0.0,5.77368468316
 08/16  21:00:00,119.502148339,8.31528844977,33.8151752658,0.0,32.965339924,36.8579353714,11.5626617256,0.0,0.0,11.5626617256
 08/16  22:00:00,90.4468349789,7.78946403008,28.8326279467,0.0,25.6355707503,20.6438685092,5.77892277172,0.0,0.0,5.77892277172
 08/16  23:00:00,66.0481009172,7.31592566643,24.4601071974,0.0,15.0252895274,11.7056064465,5.76199871939,0.0,0.0,5.76199871939
 08/16  24:00:00,57.7430017901,7.08180131938,21.4148012054,0.0,11.6412384099,10.0650221343,5.75713357955,0.0,0.0,5.75713357955
 08/17  01:00:00,54.0282656509,6.92869219564,19.4137962469,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,50.873993681,6.81066808797,18.2371018057,0.0,8.25718729233,10.0299323277,3.04933122228,0.0,0.0,3.04933122228
 08/17  03:00:00,50.0461917969,6.73919103201,17.4807782415,0.0,8.25718729233,10.0299323277,2.72299193737,0.0,0.0,2.72299193737
 08/17  04:00:00,51.0853097244,6.68836162971,16.9641962176,0.0,8.25718729233,11.6354268332,5.75736079648,0.0,0.0,5.75736079648
 08/17  05:00:00,59.5564079028,6.72717718148,17.817049369,0.0,12.1011305571,15.3678112995,5.77017386199,0.0,0.0,5.77017386199
 08/17  06:00:00,90.590592165,7.37775199317,24.3247734754,0.0,19.7275818095,37.2640762949,5.79191122992,0.0,0.0,5.79191122992
 08/17  07:00:00,114.432319891,7.8957130739,30.9287294185,0.0,24.3117294858,51.2795993405,11.5970024247,0.0,0.0,11.5970024247
 08/17  08:00:00,105.715607283,7.48016344401,33.9022147568,0.0,23.6694662846,40.6342015617,23.3882022303,0.0,0.0,23.3882022303
 08/17  09:00:00,104.510166565,7.53206239552,37.6519607651,0.0,23.6694662846,35.6302164847,41.3557215576,0.0,18.025,23.3307215576
 08/17  10:00:00,83.9299389141,7.22857111496,34.9717597427,0.0,18.7433767983,22.9618409725,35.5054784928,0.0,18.025,17.4804784928
 08/17  11:00:00,84.5293812299,7.28214142564,35.5197005965,0.0,18.7433767983,22.9618409725,35.4783369481,0.0,18.025,17.4533369481
 08/17  12:00:00,86.9908014098,7.42580933962,37.7940041269,0.0,18.5889407304,23.1597249699,35.4748591265,0.0,18.025,17.4498591265
 08/17  13:00:00,90.028598566,7.60412955832,40.4069792887,0.0,18.7433767983,23.2517909448,29.6651531879,0.0,18.025,11.6401531879
 08/17  14:00:00,91.0142072275,7.68776947452,41.3089476477,0.0,18.7433767983,23.2517909448,35.4756238019,0.0,18.025,17.4506238019
 08/17  15:00:00,90.8108666328,7.7254765124,41.357850177,0.0,18.7433767983,22.9618409725,35.4774728017,0.0,18.025,17.4524728017
 08/17  16:00:00,94.7340734841,7.79901753883,40.7562198785,0.0,18.7433767983,27.431320555,23.7826315713,0.0,18.025,5.75763157128
 08/17  17:00:00,107.649450169,8.13036604011,41.1521800096,0.0,17.6635504202,40.6971502883,5.76610404459,0.0,0.0,5.76610404459
 08/17  18:00:00,115.767811884,8.40911690915,42.4874164219,0.0,27.5259009287,37.3340067412,5.7870887792,0.0,0.0,5.7870887792
 08/17  19:00:00,119.524520649,8.52339236694,41.9202767175,0.0,33.8341110165,33.3544677425,5.77447351976,0.0,0.0,5.77447351976
 08/17  20:00:00,131.992717005,8.63766618126,40.4680379854,0.0,36.5179666069,38.8247702939,5.77375923467,0.0,0.0,5.77375923467
 08/17  21:00:00,124.925535674,8.59744037075,38.9564079582,0.0,32.965339924,36.8579353714,11.563463632,0.0,0.0,11.563463632
 08/17  22:00:00,95.1958178425,8.03204692822,33.3390252523,0.0,25.6355707503,20.6438685092,5.77900896482,0.0,0.0,5.77900896482
 08/17  23:00:00,69.1214853142,7.47844066058,27.3709755489,0.0,15.0252895274,11.7056064465,5.76207734798,0.0,0.0,5.76207734798
 08/17  24:00:00,60.1674141989,7.20641320353,23.7146004327,0.0,11.6412384099,10.0650221343,5.75773405093,0.0,0.0,5.75773405093
 08/18  01:00:00,56.325800631,7.03791098075,21.6021118576,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,52.7539540509,6.89351042074,20.0342185037,0.0,8.25718729233,10.0299323277,5.75346173449,0.0,0.0,5.75346173449
 08/18  03:00:00,50.4835459604,6.76334613848,17.8939769512,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,49.9133593077,6.6528472764,15.8277585764,0.0,8.25718729233,11.6354268332,5.75744613845,0.0,0.0,5.75744613845
 08/18  05:00:00,57.7328376734,6.65704299393,16.0636112007,0.0,12.1011305571,15.3678112995,5.77027040861,0.0,0.0,5.77027040861
 08/18  06:00:00,87.4235779039,7.24760106957,21.287906774,0.0,19.7275818095,37.2640762949,5.79202520984,0.0,0.0,5.79202520984
 08/18  07:00:00,110.832079173,7.73332834371,27.4908683086,0.0,24.3117294858,51.2795993405,11.5981941349,0.0,0.0,11.5981941349
 08/18  08:00:00,102.039861875,7.30125961825,30.4053703571,0.0,23.6694662846,40.6342015617,23.3888178084,0.0,0.0,23.3888178084
 08/18  09:00:00,101.082659303,7.35305696716,34.4034570745,0.0,23.6694662846,35.6302164847,41.3563376479,0.0,18.025,23.3313376479
 08/18  10:00:00,82.1538733365,7.13753874104,33.2867245089,0.0,18.7433767983,22.9618409725,35.5059476244,0.0,18.025,17.4809476244
 08/18  11:00:00,84.741768198,7.29127201305,35.7229558006,0.0,18.7433767983,22.9618409725,35.477779945,0.0,18.025,17.452779945
 08/18  12:00:00,87.2418378068,7.46086202687,38.0099869683,0.0,18.5889407304,23.1597249699,35.4753457764,0.0,18.025,17.4503457764
 08/18  13:00:00,89.483223871,7.61829046578,39.847442235,0.0,18.7433767983,23.2517909448,29.6654903637,0.0,18.025,11.6404903637
 08/18  14:00:00,90.5996118087,7.71342211536,40.8686986247,0.0,18.7433767983,23.2517909448,35.4761402884,0.0,18.025,17.4511402884
 08/18  15:00:00,90.487944345,7.77167590197,40.9887268581,0.0,18.7433767983,22.9618409725,35.4753806433,0.0,18.025,17.4503806433
 08/18  16:00:00,94.673662132,7.84563464662,40.649191244,0.0,18.7433767983,27.431320555,23.7825464512,0.0,18.025,5.7575464512
 08/18  17:00:00,106.66600517,8.13045437908,40.1686450344,0.0,17.6635504202,40.6971502883,5.76626049706,0.0,0.0,5.76626049706
 08/18  18:00:00,113.440252085,8.33511727708,40.2338538682,0.0,27.5259009287,37.3340067412,5.78726022523,0.0,0.0,5.78726022523
 08/18  19:00:00,116.153575775,8.38828199428,38.6844390875,0.0,33.8341110165,33.3544677425,5.77464638978,0.0,0.0,5.77464638978
 08/18  20:00:00,128.516086613,8.49345217867,37.1356194798,0.0,36.5179666069,38.8247702939,5.7739288038,0.0,0.0,5.7739288038
 08/18  21:00:00,118.50823848,8.33986600721,32.79668257,0.0,32.965339924,36.8579353714,11.5638360426,0.0,0.0,11.5638360426
 08/18  22:00:00,87.5217375447,7.72917600112,25.9678123528,0.0,25.6355707503,20.6438685092,5.77851645713,0.0,0.0,5.77851645713
 08/18  23:00:00,63.0308120431,7.24788992996,21.5108521865,0.0,15.0252895274,11.7056064465,5.76213809923,0.0,0.0,5.76213809923
 08/18  24:00:00,55.3079525353,7.0107661235,19.05078396,0.0,11.6412384099,10.0650221343,5.75778005573,0.0,0.0,5.75778005573
 08/19  01:00:00,54.752975189,6.87681140352,17.4309048606,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,47.628698569,6.67538639512,15.1270849357,0.0,8.25718729233,10.0299323277,5.75363922629,0.0,0.0,5.75363922629
 08/19  03:00:00,45.7746234126,6.53248472242,13.4159160487,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,45.1643879841,6.37055479105,11.3610774479,0.0,8.25718729233,11.6354268332,5.75762994918,0.0,0.0,5.75762994918
 08/19  05:00:00,47.4417090264,6.22358617385,9.62715162695,0.0,8.71707943955,15.3327214929,0.185424199298,0.165424199298,0.0,0.02
 08/19  06:00:00,62.3886553655,6.31304062671,10.040786918,0.0,18.5082010057,25.6353820695,6.79816262903,1.02752551202,0.0,5.77063711701
 08/19  07:00:00,79.8017151375,6.63420866314,12.6817456732,0.0,19.4083231844,41.0650158608,12.1885266793,0.624530572394,0.0,11.5639961069
 08/19  08:00:00,109.686393921,7.07583664252,18.2483221125,0.0,26.3286599382,57.9988325916,23.4770193659,0.0,0.0,23.4770193659
 08/19  09:00:00,95.3799151402,6.8800207179,19.2912228663,0.0,26.3286599382,42.8504436482,41.4131628799,0.0,18.025,23.3881628799
 08/19  10:00:00,68.6299178191,6.51820671088,16.8968187071,0.0,21.7447113004,23.4437158914,41.362315221,0.0,18.025,23.337315221
 08/19  11:00:00,66.795185653,6.53492482446,17.506946415,0.0,19.3027497915,23.426170988,35.5053484247,0.0,18.025,17.4803484247
 08/19  12:00:00,67.596237551,6.57284691203,18.1277413084,0.0,19.1483137236,23.7250123474,35.4759089281,0.0,18.025,17.4509089281
 08/19  13:00:00,69.7977971541,6.66669687893,20.0899045035,0.0,19.3027497915,23.7161209604,35.475968272,0.0,18.025,17.450968272
 08/19  14:00:00,71.3928467094,6.74781131101,21.6038394113,0.0,19.3027497915,23.7161209604,29.6659128697,0.0,18.025,11.6409128697
 08/19  15:00:00,72.2130047446,6.81500033302,22.6467594238,0.0,19.3027497915,23.426170988,35.4768054502,0.0,18.025,17.4518054502
 08/19  16:00:00,76.015519782,6.83540131816,21.977577814,0.0,19.3027497915,27.8956505705,23.7819650642,0.0,18.025,5.7569650642
 08/19  17:00:00,83.1484032733,6.97803134101,20.3454380772,0.0,18.2229234133,37.5968344597,5.76202410314,0.0,0.0,5.76202410314
 08/19  18:00:00,96.9347938317,7.21293641163,19.9437220681,0.0,32.690315043,37.0816133363,5.76597978198,0.0,0.0,5.76597978198
 08/19  19:00:00,98.5298468705,7.30676703445,19.4494451816,0.0,36.8143715336,33.066984531,5.77424692978,0.0,0.0,5.77424692978
 08/19  20:00:00,109.743128712,7.42849457351,19.6489162929,0.0,36.3493007332,38.7721355839,5.80448238879,0.029634262584,0.0,5.77484812621
 08/19  21:00:00,106.196837402,7.34631662131,18.302672502,0.0,36.1807251679,36.8228455648,6.10314604169,0.328304271851,0.0,5.77484176984
 08/19  22:00:00,81.0155085698,6.92156254587,14.8665489582,0.0,31.0351095914,20.6438685092,12.7072154384,1.14367660232,0.0,11.5635388361
 08/19  23:00:00,54.6679512779,6.49918953784,11.4948260345,0.0,17.4250845679,11.7056064465,7.52909957014,1.7584762442,0.0,5.77062332594
 08/19  24:00:00,46.1758804659,6.28797764191,9.44160800065,0.0,12.8411359301,10.0650221343,2.74404437563,2.72404437563,0.0,0.02
 08/20  01:00:00,45.0466906512,6.16833825302,8.31366200283,0.0,12.925468867,10.100111941,8.52924700411,2.77570173021,0.0,5.7535452739
 08/20  02:00:00,38.6927776176,5.99509411447,6.75203783169,0.0,8.34152022915,10.0650221343,4.64770154547,4.62770154547,0.0,0.02
 08/20  03:00:00,37.7615242613,5.90227920153,5.91359577983,0.0,8.34152022915,10.0650221343,5.25078013503,5.23078013503,0.0,0.02
 08/20  04:00:00,38.6163400689,5.82511283013,5.23905071751,0.0,8.34152022915,11.6705166398,11.7226050312,5.96472881048,0.0,5.75787622069
 08/20  05:00:00,42.2511920798,5.75965278978,4.78113583539,0.0,8.80141237637,15.3678112995,12.0638698263,6.30181078121,0.0,5.76205904505
 08/20  06:00:00,58.0176448605,5.90560186949,6.07721251848,0.0,18.5082010057,25.6353820695,11.4594979789,5.68891357389,0.0,5.77058440498
 08/20  07:00:00,76.7479932948,6.32548335722,9.81732769245,0.0,19.4926561212,41.1001056674,7.98741256368,2.19568351232,0.0,5.79172905136
 08/20  08:00:00,108.301100842,6.8951196264,17.0437388604,0.0,26.3286599382,57.9988325916,29.34178859,0.0,0.0,29.34178859
 08/20  09:00:00,95.914869002,6.77550872049,20.0501085905,0.0,26.2443270014,42.8153538416,41.4083003476,0.0,18.025,23.3833003476
 08/20  10:00:00,70.1765831833,6.45672815352,18.5049608837,0.0,21.7447113004,23.4437158914,35.5317634679,0.0,18.025,17.5067634679
 08/20  11:00:00,68.9031601856,6.529304134,19.5608269897,0.0,19.3449162599,23.4437158914,35.5046280315,0.0,18.025,17.4796280315
 08/20  12:00:00,70.165524006,6.64199475301,20.56816528,0.0,19.190480192,23.7425572507,35.4779941355,0.0,18.025,17.4529941355
 08/20  13:00:00,72.1762889607,6.76167616591,22.4331288349,0.0,19.260583323,23.698576057,35.4762843359,0.0,18.025,17.4512843359
 08/20  14:00:00,73.3894365852,6.85581819406,23.5521336286,0.0,19.260583323,23.698576057,35.4747378726,0.0,18.025,17.4497378726
 08/20  15:00:00,73.4182154626,6.90976563675,23.8169152678,0.0,19.260583323,23.4086260847,35.4766556971,0.0,18.025,17.4516556971
 08/20  16:00:00,78.2304786789,6.97435368745,24.1132946676,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,86.2289600097,7.16707561064,23.2966611861,0.0,18.1807569449,37.5792895564,5.76161600379,0.0,0.0,5.76161600379
 08/20  18:00:00,99.937029348,7.41235687732,22.8659525118,0.0,32.6059821062,37.0465235296,5.76612723894,0.0,0.0,5.76612723894
 08/20  19:00:00,101.353573521,7.51605264838,22.0638837627,0.0,36.8143715336,33.066984531,5.7739446235,0.0,0.0,5.7739446235
 08/20  20:00:00,111.682388266,7.59497297204,21.3022739179,0.0,36.43363367,38.8072253906,5.77459334852,0.0,0.0,5.77459334852
 08/20  21:00:00,107.532365907,7.48321948879,19.62071474,0.0,36.0963922311,36.7877557581,5.82916992994,0.0543197571398,0.0,5.7748501728
 08/20  22:00:00,82.0945010862,7.03426902423,15.9522526143,0.0,30.9507766546,20.6087787026,11.9698645996,0.405923563416,0.0,11.5639410361
 08/20  23:00:00,55.5435119811,6.58310604018,12.2864681164,0.0,17.4250845679,11.7056064465,6.8127348973,1.04286727916,0.0,5.76986761814
 08/20  24:00:00,47.0158413456,6.35964511744,10.0904712291,0.0,12.925468867,10.100111941,7.63502675659,1.8771630303,0.0,5.75786372629
 08/21  01:00:00,42.1194227673,6.16528133113,8.26836078501,0.0,10.0992000411,10.047477231,3.13219339827,3.11219339827,0.0,0.02
 08/21  02:00:00,38.8501598377,6.02414499662,6.99978579384,0.0,8.25718729233,10.0299323277,9.95867690398,4.20508242863,0.0,5.75359447536
 08/21  03:00:00,37.9992424596,5.93846219526,6.23455485984,0.0,8.25718729233,10.0299323277,4.6467885126,4.6267885126,0.0,0.02
 08/21  04:00:00,38.9433414685,5.8681207234,5.64246227443,0.0,8.25718729233,11.6354268332,10.7413849756,4.98378492811,0.0,5.75760004752
 08/21  05:00:00,46.5647356744,5.86729385754,5.68525043892,0.0,12.1011305571,15.3678112995,10.3103807557,4.53991301753,0.0,5.77046773816
 08/21  06:00:00,74.9161445676,6.37259406552,9.65546758541,0.0,19.7275818095,37.2640762949,8.94786382749,3.15584479807,0.0,5.79201902942
 08/21  07:00:00,96.2682127342,6.82254737188,13.8377642336,0.0,24.3117294858,51.2795993405,12.5719805615,0.97355247414,0.0,11.5984280874
 08/21  08:00:00,86.7741086172,6.51504412402,15.9258211203,0.0,23.6694662846,40.6342015617,23.4022876712,0.0117301236987,0.0,23.3905575475
 08/21  09:00:00,87.3311099732,6.60751726676,21.3974396946,0.0,23.6694662846,35.6302164847,41.3574413252,0.0,18.025,23.3324413252
 08/21  10:00:00,69.8936982687,6.46797421971,21.696106791,0.0,18.7433767983,22.9618409725,35.5072138279,0.0,18.025,17.4822138279
 08/21  11:00:00,71.7466283191,6.59867509014,23.420408575,0.0,18.7433767983,22.9618409725,35.4792404479,0.0,18.025,17.4542404479
 08/21  12:00:00,73.8625571563,6.75212654936,25.3394380524,0.0,18.5889407304,23.1597249699,35.476679153,0.0,18.025,17.451679153
 08/21  13:00:00,75.6934773697,6.88149437649,26.7944867916,0.0,18.7433767983,23.2517909448,35.4751504481,0.0,18.025,17.4501504481
 08/21  14:00:00,77.4556796187,6.99775079712,28.4404338667,0.0,18.7433767983,23.2517909448,29.6653897228,0.0,18.025,11.6403897228
 08/21  15:00:00,77.9882461463,7.08763450528,29.1730663755,0.0,18.7433767983,22.9618409725,35.4760795347,0.0,18.025,17.4510795347
 08/21  16:00:00,82.0739448728,7.16049299281,28.7346106086,0.0,18.7433767983,27.431320555,23.7827302352,0.0,18.025,5.75773023523
 08/21  17:00:00,94.5181993575,7.45540370234,28.6958811633,0.0,17.6635504202,40.6971502883,5.76631883128,0.0,0.0,5.76631883128
 08/21  18:00:00,101.623449895,7.67185415472,29.0803016402,0.0,27.5259009287,37.3340067412,5.78630022014,0.0,0.0,5.78630022014
 08/21  19:00:00,104.940201417,7.75986337677,28.0994722915,0.0,33.8341110165,33.3544677425,5.77483963463,0.0,0.0,5.77483963463
 08/21  20:00:00,116.962417777,7.85939599646,26.2159978666,0.0,36.5179666069,38.8247702939,11.5281490673,0.0,0.0,11.5281490673
 08/21  21:00:00,110.289488812,7.82890751709,25.0888808527,0.0,32.965339924,36.8579353714,5.79195686405,0.0,0.0,5.79195686405
 08/21  22:00:00,81.2056473063,7.30123969091,20.0796458888,0.0,25.6355707503,20.6438685092,5.77840581288,0.0,0.0,5.77840581288
 08/21  23:00:00,56.8965870812,6.82387295341,15.8006408712,0.0,15.0252895274,11.7056064465,5.76219100004,0.0,0.0,5.76219100004
 08/21  24:00:00,49.8663339547,6.62633686986,13.9935892318,0.0,11.6412384099,10.0650221343,5.75790184981,0.0,0.0,5.75790184981
 08/22  01:00:00,46.5192339612,6.46710628417,12.366346519,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,43.1546553688,6.32916815123,10.9992545896,0.0,8.25718729233,10.0299323277,5.75364873405,0.0,0.0,5.75364873405
 08/22  03:00:00,41.961244763,6.22742650172,9.90759413882,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,42.7047727486,6.14939729627,9.12261244962,0.0,8.25718729233,11.6354268332,5.75785794379,0.0,0.0,5.75785794379
 08/22  05:00:00,50.9738244019,6.19050971107,9.77112007522,0.0,12.1011305571,15.3678112995,5.77049633294,0.0,0.0,5.77049633294
 08/22  06:00:00,80.6619855173,6.78933492018,14.9845632748,0.0,19.7275818095,37.2640762949,5.79030446589,0.0,0.0,5.79030446589
 08/22  07:00:00,103.42585558,7.2824757536,20.5354690934,0.0,24.3117294858,51.2795993405,17.3877084118,0.0,0.0,17.3877084118
 08/22  08:00:00,95.2996144048,6.91335093153,24.0530151141,0.0,23.6694662846,40.6342015617,17.5481385543,0.0,0.0,17.5481385543
 08/22  09:00:00,95.7167436896,7.0199074432,29.3706823952,0.0,23.6694662846,35.6302164847,41.3587214547,0.0,18.025,23.3337214547
 08/22  10:00:00,78.2267678834,6.87519330346,29.6219537885,0.0,18.7433767983,22.9618409725,35.5060397495,0.0,18.025,17.4810397495
 08/22  11:00:00,81.2438070399,7.06691309244,32.4493464668,0.0,18.7433767983,22.9618409725,35.4785143109,0.0,18.025,17.4535143109
 08/22  12:00:00,83.8937941828,7.25212032526,34.8706809531,0.0,18.5889407304,23.1597249699,35.477238152,0.0,18.025,17.452238152
 08/22  13:00:00,86.8023232772,7.43974166087,37.3450844066,0.0,18.7433767983,23.2517909448,35.4774556236,0.0,18.025,17.4524556236
 08/22  14:00:00,88.6177250046,7.57814479451,39.0220827758,0.0,18.7433767983,23.2517909448,35.4759658747,0.0,18.025,17.4509658747
 08/22  15:00:00,88.5420841509,7.65117932436,39.1633575757,0.0,18.7433767983,22.9618409725,29.6659549138,0.0,18.025,11.6409549138
 08/22  16:00:00,92.4952791446,7.72278601924,38.5936522068,0.0,18.7433767983,27.431320555,23.7820312805,0.0,18.025,5.75703128054
 08/22  17:00:00,105.24212963,8.04068304434,38.8345274324,0.0,17.6635504202,40.6971502883,5.7663468429,0.0,0.0,5.7663468429
 08/22  18:00:00,112.532413055,8.27806561135,39.3830445678,0.0,27.5259009287,37.3340067412,5.78735053786,0.0,0.0,5.78735053786
 08/22  19:00:00,117.240254763,8.34755908762,37.9278255666,0.0,33.8341110165,33.3544677425,11.5287498946,0.0,0.0,11.5287498946
 08/22  20:00:00,127.140240881,8.42943789743,35.8237763937,0.0,36.5179666069,38.8247702939,5.77448758722,0.0,0.0,5.77448758722
 08/22  21:00:00,119.323718847,8.34639206552,33.6056213693,0.0,32.965339924,36.8579353714,5.79126795375,0.0,0.0,5.79126795375
 08/22  22:00:00,89.1245303147,7.76875532905,27.5310055727,0.0,25.6355707503,20.6438685092,11.5372027288,0.0,0.0,11.5372027288
 08/22  23:00:00,63.9589224763,7.25760732216,22.4292431407,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,54.6852345176,6.96763247876,18.4711939604,0.0,11.6412384099,10.0650221343,5.75784048684,0.0,0.0,5.75784048684
 08/23  01:00:00,51.0598980244,6.79713194016,16.5769815565,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,47.4191516795,6.64480074924,14.9481179086,0.0,8.25718729233,10.0299323277,5.75362667165,0.0,0.0,5.75362667165
 08/23  03:00:00,46.0514227801,6.53250732015,13.692689981,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.9640477654,6.4650645546,13.0662192697,0.0,8.25718729233,11.6354268332,5.75759703918,0.0,0.0,5.75759703918
 08/23  05:00:00,54.498797038,6.45957885365,13.0270192451,0.0,12.1011305571,15.3678112995,5.7706232775,0.0,0.0,5.7706232775
 08/23  06:00:00,83.0859767512,6.99397433423,17.2039071948,0.0,19.7275818095,37.2640762949,11.5630363614,0.0,0.0,11.5630363614
 08/23  07:00:00,106.704654931,7.50938676284,23.5873497447,0.0,24.3117294858,51.2795993405,11.5988722972,0.0,0.0,11.5988722972
 08/23  08:00:00,99.8765386385,7.17123052288,28.3720544272,0.0,23.6694662846,40.6342015617,23.389751065,0.0,0.0,23.389751065
 08/23  09:00:00,99.3301256125,7.25059593681,32.7533724548,0.0,23.6694662846,35.6302164847,35.5321546776,0.0,18.025,17.5071546776
 08/23  10:00:00,80.6127568938,7.05328253589,31.8298512447,0.0,18.7433767983,22.9618409725,35.5068944172,0.0,18.025,17.4818944172
 08/23  11:00:00,82.7907698042,7.18658821527,33.8766329089,0.0,18.7433767983,22.9618409725,35.4794367658,0.0,18.025,17.4544367658
 08/23  12:00:00,86.250407006,7.38573652857,37.0936738624,0.0,18.5889407304,23.1597249699,35.4794166861,0.0,18.025,17.4544166861
 08/23  13:00:00,83.8957400999,7.35430569466,34.523936715,0.0,18.7433767983,23.2517909448,35.4767582308,0.0,18.025,17.4517582308
 08/23  14:00:00,81.1708976597,7.23368152794,31.9197175668,0.0,18.7433767983,23.2517909448,35.4753017615,0.0,18.025,17.4503017615
 08/23  15:00:00,84.7732327094,7.42574262201,35.6199406326,0.0,18.7433767983,22.9618409725,35.4796619361,0.0,18.025,17.4546619361
 08/23  16:00:00,94.5409134144,7.75024725871,40.6118254019,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,106.917695961,8.09263259502,40.4581400968,0.0,17.6635504202,40.6971502883,5.76588409402,0.0,0.0,5.76588409402
 08/23  18:00:00,113.446668878,8.30162972754,40.2737238926,0.0,27.5259009287,37.3340067412,11.5553825461,0.0,0.0,11.5553825461
 08/23  19:00:00,118.713862807,8.39907595972,39.34991503,0.0,33.8341110165,33.3544677425,5.77473913424,0.0,0.0,5.77473913424
 08/23  20:00:00,128.872339836,8.50190291587,37.4834076082,0.0,36.5179666069,38.8247702939,5.77403578783,0.0,0.0,5.77403578783
 08/23  21:00:00,120.605045562,8.40122946089,34.8321014457,0.0,32.965339924,36.8579353714,11.5634967559,0.0,0.0,11.5634967559
 08/23  22:00:00,91.3807805004,7.85266204108,29.7033479344,0.0,25.6355707503,20.6438685092,5.77921299409,0.0,0.0,5.77921299409
 08/23  23:00:00,67.195845901,7.37780777053,25.5459607952,0.0,15.0252895274,11.7056064465,5.76206892535,0.0,0.0,5.76206892535
 08/23  24:00:00,59.7581816695,7.1567605079,23.3550159595,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,56.5600872661,7.01056296265,21.8637328699,0.0,10.0992000411,10.047477231,5.75368180058,0.0,0.0,5.75368180058
 08/24  02:00:00,52.5106662244,6.86047526972,19.8239615601,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,51.1214649466,6.76652205255,18.5287120355,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,52.1264584291,6.71030709091,17.9833889685,0.0,8.25718729233,11.6354268332,5.7579823786,0.0,0.0,5.7579823786
 08/24  05:00:00,59.5118315875,6.7155434073,17.7840863133,0.0,12.1011305571,15.3678112995,5.77063552011,0.0,0.0,5.77063552011
 08/24  06:00:00,87.6137857296,7.25633894287,21.4693389007,0.0,19.7275818095,37.2640762949,11.5630753086,0.0,0.0,11.5630753086
 08/24  07:00:00,110.095349463,7.70045604454,26.7869718105,0.0,24.3117294858,51.2795993405,11.5975287206,0.0,0.0,11.5975287206
 08/24  08:00:00,101.854105158,7.30271668341,30.218127803,0.0,23.6694662846,40.6342015617,23.3912550755,0.0,0.0,23.3912550755
 08/24  09:00:00,100.947762834,7.3505434659,34.2710565012,0.0,23.6694662846,35.6302164847,35.5336190349,0.0,18.025,17.5086190349
 08/24  10:00:00,82.0478975522,7.13581448162,33.1824586093,0.0,18.7433767983,22.9618409725,35.507509247,0.0,18.025,17.482509247
 08/24  11:00:00,84.8058875283,7.2980027973,35.7803338556,0.0,18.7433767983,22.9618409725,35.4789227579,0.0,18.025,17.4539227579
 08/24  12:00:00,89.1176236299,7.54044969715,39.8061749726,0.0,18.5889407304,23.1597249699,35.4778287287,0.0,18.025,17.4528287287
 08/24  13:00:00,91.6439191007,7.71397348814,41.9124456326,0.0,18.7433767983,23.2517909448,35.4764412832,0.0,18.025,17.4514412832
 08/24  14:00:00,92.2503724854,7.78556583851,42.4473065117,0.0,18.7433767983,23.2517909448,35.4783947092,0.0,18.025,17.4533947092
 08/24  15:00:00,92.0648657503,7.8505404645,42.4867754209,0.0,18.7433767983,22.9618409725,35.4769585739,0.0,18.025,17.4519585739
 08/24  16:00:00,95.6025269032,7.90385877627,41.519822355,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,107.869559668,8.19742203341,41.3052131722,0.0,17.6635504202,40.6971502883,5.76629374482,0.0,0.0,5.76629374482
 08/24  18:00:00,115.46372614,8.44607589621,42.1463278242,0.0,27.5259009287,37.3340067412,11.5553416809,0.0,0.0,11.5553416809
 08/24  19:00:00,121.650783165,8.57948969693,42.1064179855,0.0,33.8341110165,33.3544677425,5.77448818532,0.0,0.0,5.77448818532
 08/24  20:00:00,132.933625802,8.73344910889,41.3131432334,0.0,36.5179666069,38.8247702939,5.77317418326,0.0,0.0,5.77317418326
 08/24  21:00:00,125.782065522,8.69296769815,39.7173739922,0.0,32.965339924,36.8579353714,11.5636490017,0.0,0.0,11.5636490017
 08/24  22:00:00,96.6776988223,8.13748709165,34.7154414408,0.0,25.6355707503,20.6438685092,5.77939239097,0.0,0.0,5.77939239097
 08/24  23:00:00,72.2107329902,7.63563456224,30.3030141498,0.0,15.0252895274,11.7056064465,5.76219182031,0.0,0.0,5.76219182031
 08/24  24:00:00,64.7412378992,7.4077600938,28.0870737497,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,61.0254102925,7.24277755916,26.0968380075,0.0,10.0992000411,10.047477231,5.75365710078,0.0,0.0,5.75365710078
 08/25  02:00:00,57.243928,7.09740701435,24.3202926903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,55.1063172855,6.9748382665,22.3052419046,0.0,8.25718729233,10.0299323277,5.75349059457,0.0,0.0,5.75349059457
 08/25  04:00:00,55.4639812994,6.89381556361,21.1374055428,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,62.7993606218,6.8930713402,20.8940833615,0.0,12.1011305571,15.3678112995,5.77077780587,0.0,0.0,5.77077780587
 08/25  06:00:00,92.1214810316,7.48587180386,25.747494374,0.0,19.7275818095,37.2640762949,11.5634559635,0.0,0.0,11.5634559635
 08/25  07:00:00,115.883115659,7.99411085523,32.2810758988,0.0,24.3117294858,51.2795993405,11.5993894714,0.0,0.0,11.5993894714
 08/25  08:00:00,106.202201013,7.5438999874,34.32503484,0.0,23.6694662846,40.6342015617,23.3920349139,0.0,0.0,23.3920349139
 08/25  09:00:00,104.393496071,7.5586828365,37.5086409574,0.0,23.6694662846,35.6302164847,35.5309824973,0.0,18.025,17.5059824973
 08/25  10:00:00,86.3032769061,7.36963470743,37.2040165084,0.0,18.7433767983,22.9618409725,41.3280478046,0.0,18.025,23.3030478046
 08/25  11:00:00,89.3347916867,7.54646802782,40.0607712936,0.0,18.7433767983,22.9618409725,29.6684399232,0.0,18.025,11.6434399232
 08/25  12:00:00,92.418983917,7.73330766968,42.9146753503,0.0,18.5889407304,23.1597249699,35.4779603354,0.0,18.025,17.4529603354
 08/25  13:00:00,94.3067056395,7.86452201275,44.4246804523,0.0,18.7433767983,23.2517909448,35.4765703586,0.0,18.025,17.4515703586
 08/25  14:00:00,95.1825291144,7.94298843815,45.2220381683,0.0,18.7433767983,23.2517909448,35.4786145542,0.0,18.025,17.4536145542
 08/25  15:00:00,95.211356888,8.00848635077,45.475318838,0.0,18.7433767983,22.9618409725,35.4772030553,0.0,18.025,17.4522030553
 08/25  16:00:00,99.6674512665,8.11993578426,45.3686638885,0.0,18.7433767983,27.431320555,23.7827777836,0.0,18.025,5.7577777836
 08/25  17:00:00,111.098058472,8.40583070172,44.3253030216,0.0,17.6635504202,40.6971502883,5.76635759548,0.0,0.0,5.76635759548
 08/25  18:00:00,113.62653658,8.39859184341,40.3566251607,0.0,27.5259009287,37.3340067412,5.78763484891,0.0,0.0,5.78763484891
 08/25  19:00:00,116.68842798,8.34644285554,37.3771071756,0.0,33.8341110165,33.3544677425,5.77435296769,0.0,0.0,5.77435296769
 08/25  20:00:00,127.730438119,8.45956452365,36.3838336569,0.0,36.5179666069,38.8247702939,5.77498105635,0.0,0.0,5.77498105635
 08/25  21:00:00,120.910927306,8.42653898674,35.1126584936,0.0,32.965339924,36.8579353714,11.5635144022,0.0,0.0,11.5635144022
 08/25  22:00:00,91.7858319936,7.9016080384,30.0594483895,0.0,25.6355707503,20.6438685092,5.77906765265,0.0,0.0,5.77906765265
 08/25  23:00:00,68.1417531486,7.45234552937,26.4173209186,0.0,15.0252895274,11.7056064465,5.76220050754,0.0,0.0,5.76220050754
 08/25  24:00:00,60.6554923445,7.22657475428,24.182504412,0.0,11.6412384099,10.0650221343,5.757915514,0.0,0.0,5.757915514
 08/26  01:00:00,60.0146258508,7.09605301879,22.4733022369,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,52.9252885372,6.90975164122,20.1893016478,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,50.9167434058,6.79226131578,18.2982470709,0.0,8.25718729233,10.0299323277,5.75368539169,0.0,0.0,5.75368539169
 08/26  04:00:00,50.8079929354,6.70563498858,16.6695902099,0.0,8.25718729233,11.6354268332,5.75747919222,0.0,0.0,5.75747919222
 08/26  05:00:00,53.7007856463,6.62527232227,15.4845243706,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
