Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  06:00:00,70.8428262364,6.83360699884,17.9743677154,0.0,18.5082010057,25.6353820695,5.77078705816,0.0,0.0,5.77078705816
 08/26  07:00:00,91.7011953268,7.305820555,23.9095726912,0.0,19.4083231844,41.0650158608,11.5646863386,0.0,0.0,11.5646863386
 08/26  08:00:00,128.211676595,7.99967230594,35.8497159919,0.0,26.3286599382,57.9988325916,23.4797673379,0.0,0.0,23.4797673379
 08/26  09:00:00,116.307311676,7.88780354002,39.2107998185,0.0,26.3286599382,42.8504436482,41.4160330288,0.0,18.025,23.3910330288
 08/26  10:00:00,89.5672520591,7.50163119204,36.8507020912,0.0,21.7447113004,23.4437158914,41.3644103733,0.0,18.025,23.3394103733
 08/26  11:00:00,85.440072595,7.4064864306,35.2802520346,0.0,19.3027497915,23.426170988,35.5075461748,0.0,18.025,17.4825461748
 08/26  12:00:00,82.2956190234,7.28054428015,32.119413402,0.0,19.1483137236,23.7250123474,35.4781108415,0.0,18.025,17.4531108415
 08/26  13:00:00,82.1493129433,7.25175129566,31.8563529711,0.0,19.3027497915,23.7161209604,35.4783697268,0.0,18.025,17.4533697268
 08/26  14:00:00,81.9109585216,7.20891680446,31.6608331878,0.0,19.3027497915,23.7161209604,35.4770030611,0.0,18.025,17.4520030611
 08/26  15:00:00,81.1322128928,7.20386410798,31.1770901138,0.0,19.3027497915,23.426170988,29.6667240019,0.0,18.025,11.6417240019
 08/26  16:00:00,86.0845556579,7.24247278075,31.6395310243,0.0,19.3027497915,27.8956505705,23.7826927554,0.0,18.025,5.75769275536
 08/26  17:00:00,95.4894157301,7.48477218014,32.1796911258,0.0,18.2229234133,37.5968344597,5.76211466483,0.0,0.0,5.76211466483
 08/26  18:00:00,111.4107516,7.8486653533,33.7839281352,0.0,32.690315043,37.0816133363,5.76623558139,0.0,0.0,5.76623558139
 08/26  19:00:00,115.386905451,8.00073925367,33.7285030154,0.0,36.8143715336,33.066984531,5.77431996853,0.0,0.0,5.77431996853
 08/26  20:00:00,124.989931201,8.21048990661,34.1137014487,0.0,36.3493007332,38.7721355839,5.77442046483,0.0,0.0,5.77442046483
 08/26  21:00:00,122.690968245,8.22104696387,33.922045632,0.0,36.1807251679,36.8228455648,5.7751185116,0.0,0.0,5.7751185116
 08/26  22:00:00,97.0713021948,7.7759199833,30.0679410066,0.0,31.0351095914,20.6438685092,11.5644771667,0.0,0.0,11.5644771667
 08/26  23:00:00,70.0421562453,7.33304545003,26.0351515779,0.0,17.4250845679,11.7056064465,5.7707597154,0.0,0.0,5.7707597154
 08/26  24:00:00,61.9127465668,7.16761193927,24.2988282829,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,60.8399741884,7.06763055419,23.2076415771,0.0,12.925468867,10.100111941,5.75366235175,0.0,0.0,5.75366235175
 08/27  02:00:00,54.7498629201,6.92536454556,21.8788435947,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,53.0373628611,6.83044452767,20.2612547789,0.0,8.34152022915,10.0650221343,5.75350730605,0.0,0.0,5.75350730605
 08/27  04:00:00,53.6915174856,6.7727609061,19.3665686862,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,58.9834896795,6.77718742664,20.4958815533,0.0,8.80141237637,15.3678112995,5.76209824104,0.0,0.0,5.76209824104
 08/27  06:00:00,78.4389547097,7.02748289182,23.4926157686,0.0,18.5082010057,25.6353820695,5.77091915735,0.0,0.0,5.77091915735
 08/27  07:00:00,97.454024989,7.52993100075,29.3188619631,0.0,19.4926561212,41.1001056674,11.5644849614,0.0,0.0,11.5644849614
 08/27  08:00:00,131.182583319,8.12690995477,38.6933768791,0.0,26.3286599382,57.9988325916,23.4799020105,0.0,0.0,23.4799020105
 08/27  09:00:00,117.335111221,7.91732161877,40.328500756,0.0,26.2443270014,42.8153538416,41.4140698554,0.0,18.025,23.3890698554
 08/27  10:00:00,89.9280353787,7.45201653271,37.2610930305,0.0,21.7447113004,23.4437158914,35.5351690819,0.0,18.025,17.5101690819
 08/27  11:00:00,86.1524498053,7.36260536591,35.9767946953,0.0,19.3449162599,23.4437158914,41.3274511852,0.0,18.025,23.3024511852
 08/27  12:00:00,88.4759832302,7.5071892915,38.0134166335,0.0,19.190480192,23.7425572507,35.4766246153,0.0,18.025,17.4516246153
 08/27  13:00:00,89.8844231254,7.59339963825,39.3095245818,0.0,19.260583323,23.698576057,29.6664556009,0.0,18.025,11.6414556009
 08/27  14:00:00,87.135320107,7.48233595152,36.6714849784,0.0,19.260583323,23.698576057,35.4778175992,0.0,18.025,17.4528175992
 08/27  15:00:00,84.5718264305,7.39354565964,34.4867311919,0.0,19.260583323,23.4086260847,35.4764942778,0.0,18.025,17.4514942778
 08/27  16:00:00,89.0765619472,7.4267459741,34.5069706883,0.0,19.260583323,27.8781056672,23.7827174786,0.0,18.025,5.75771747862
 08/27  17:00:00,97.9935987353,7.65266844256,34.5756918897,0.0,18.1807569449,37.5792895564,5.76209634051,0.0,0.0,5.76209634051
 08/27  18:00:00,112.931838514,7.9762920002,35.2968118997,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,116.5255331,8.11058003193,34.7572844596,0.0,36.8143715336,33.066984531,11.5286327994,0.0,0.0,11.5286327994
 08/27  20:00:00,126.115100402,8.30580481152,35.0241249233,0.0,36.43363367,38.8072253906,5.77472351538,0.0,0.0,5.77472351538
 08/27  21:00:00,124.912756798,8.36189740302,36.1223999653,0.0,36.0963922311,36.7877557581,5.77509937621,0.0,0.0,5.77509937621
 08/27  22:00:00,100.365376574,7.95720162319,33.3001535623,0.0,30.9507766546,20.6087787026,5.79197617113,0.0,0.0,5.79197617113
 08/27  23:00:00,73.4169167844,7.50146195389,29.2414910328,0.0,17.4250845679,11.7056064465,5.77095140832,0.0,0.0,5.77095140832
 08/27  24:00:00,65.3530155417,7.32990331703,27.457376934,0.0,12.925468867,10.100111941,5.75805896128,0.0,0.0,5.75805896128
 08/28  01:00:00,60.7565660735,7.17474929204,25.8960180449,0.0,10.0992000411,10.047477231,5.75373145015,0.0,0.0,5.75373145015
 08/28  02:00:00,56.8005943796,7.03441982982,23.9399375871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,55.0509716337,6.93898866596,22.2857446862,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,55.6620752456,6.87153348279,21.3577695786,0.0,8.25718729233,11.6354268332,5.75807991644,0.0,0.0,5.75807991644
 08/28  05:00:00,63.7357118513,6.90060688082,21.8228859784,0.0,12.1011305571,15.3678112995,5.77082891526,0.0,0.0,5.77082891526
 08/28  06:00:00,95.3927764546,7.5225845095,27.0980545256,0.0,19.7275818095,37.2640762949,11.5645931403,0.0,0.0,11.5645931403
 08/28  07:00:00,115.490878718,7.96861122479,31.9143074738,0.0,24.3117294858,51.2795993405,11.5991941618,0.0,0.0,11.5991941618
 08/28  08:00:00,103.464184521,7.39315214559,31.7377444219,0.0,23.6694662846,40.6342015617,23.3922627568,0.0,0.0,23.3922627568
 08/28  09:00:00,99.1317438018,7.28297873627,32.5225823663,0.0,23.6694662846,35.6302164847,35.5310153548,0.0,18.025,17.5060153548
 08/28  10:00:00,77.6583066702,6.92334679543,29.0053218126,0.0,18.7433767983,22.9618409725,35.5064989133,0.0,18.025,17.4814989133
 08/28  11:00:00,77.0060418073,6.87994505289,28.3985372267,0.0,18.7433767983,22.9618409725,35.4809946292,0.0,18.025,17.4559946292
 08/28  12:00:00,76.9892745922,6.86091243607,28.3573522593,0.0,18.5889407304,23.1597249699,35.4784365715,0.0,18.025,17.4534365715
 08/28  13:00:00,76.730107072,6.8266574333,27.8859412005,0.0,18.7433767983,23.2517909448,35.4787359663,0.0,18.025,17.4537359663
 08/28  14:00:00,77.3121472914,6.85595667387,28.438681534,0.0,18.7433767983,23.2517909448,35.4774585587,0.0,18.025,17.4524585587
 08/28  15:00:00,78.7588358435,6.95582467043,30.075451432,0.0,18.7433767983,22.9618409725,35.47611415,0.0,18.025,17.45111415
 08/28  16:00:00,84.7508473979,7.09334656716,31.4786432552,0.0,18.7433767983,27.431320555,23.7817299572,0.0,18.025,5.75672995721
 08/28  17:00:00,98.3074252443,7.45360415557,32.4868856298,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/28  18:00:00,105.432647743,7.70067429004,32.8606285105,0.0,27.5259009287,37.3340067412,11.5556084374,0.0,0.0,11.5556084374
 08/28  19:00:00,111.968605417,7.87040755891,33.1333036325,0.0,33.8341110165,33.3544677425,5.77398858982,0.0,0.0,5.77398858982
 08/28  20:00:00,123.613530865,8.06815053547,32.6583284404,0.0,36.5179666069,38.8247702939,5.7746228241,0.0,0.0,5.7746228241
 08/28  21:00:00,115.86411111,8.01808736234,30.4742693546,0.0,32.965339924,36.8579353714,11.5649359909,0.0,0.0,11.5649359909
 08/28  22:00:00,85.7904598638,7.4654147935,24.5002531887,0.0,25.6355707503,20.6438685092,5.77928505637,0.0,0.0,5.77928505637
 08/28  23:00:00,60.2241507437,6.96700181155,18.9850519372,0.0,15.0252895274,11.7056064465,5.7623756549,0.0,0.0,5.7623756549
 08/28  24:00:00,51.9814005334,6.73121534,16.003767296,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,48.7319792191,6.58610490044,14.4600757533,0.0,10.0992000411,10.047477231,5.75376278627,0.0,0.0,5.75376278627
 08/29  02:00:00,45.5547835562,6.46276061053,13.265784133,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,44.2965048912,6.36488643468,12.1053749957,0.0,8.25718729233,10.0299323277,5.75362635946,0.0,0.0,5.75362635946
 08/29  04:00:00,45.0013261494,6.29103195643,11.2775206804,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,53.3585913139,6.33915746427,12.0072100924,0.0,12.1011305571,15.3678112995,5.7709932423,0.0,0.0,5.7709932423
 08/29  06:00:00,85.0932958089,6.95633857654,17.3648165083,0.0,19.7275818095,37.2640762949,11.5651155031,0.0,0.0,11.5651155031
 08/29  07:00:00,105.856827886,7.42698025911,22.8218749283,0.0,24.3117294858,51.2795993405,11.5998012903,0.0,0.0,11.5998012903
 08/29  08:00:00,97.4210539756,7.0210999102,26.0666601062,0.0,23.6694662846,40.6342015617,23.3931009314,0.0,0.0,23.3931009314
 08/29  09:00:00,98.746431342,7.16481595439,32.2554262667,0.0,23.6694662846,35.6302164847,41.360562511,0.0,18.025,23.335562511
 08/29  10:00:00,82.4109880754,7.0776273728,33.6037173026,0.0,18.7433767983,22.9618409725,35.5092396804,0.0,18.025,17.4842396804
 08/29  11:00:00,86.0203165581,7.30573993364,36.9870145147,0.0,18.7433767983,22.9618409725,35.4812665969,0.0,18.025,17.4562665969
 08/29  12:00:00,89.7377906842,7.55673500619,40.4100459252,0.0,18.5889407304,23.1597249699,35.4789764392,0.0,18.025,17.4539764392
 08/29  13:00:00,92.520363784,7.75780109439,42.7450497296,0.0,18.7433767983,23.2517909448,35.4777432164,0.0,18.025,17.4527432164
 08/29  14:00:00,93.1374854176,7.83686036272,43.2831116463,0.0,18.7433767983,23.2517909448,29.6672754269,0.0,18.025,11.6422754269
 08/29  15:00:00,93.4697282737,7.90006669843,43.8420993458,0.0,18.7433767983,22.9618409725,35.4791500446,0.0,18.025,17.4541500446
 08/29  16:00:00,97.9204945193,7.990556923,43.7510786543,0.0,18.7433767983,27.431320555,23.7828292549,0.0,18.025,5.75782925487
 08/29  17:00:00,109.763991147,8.27512336979,43.1219241336,0.0,17.6635504202,40.6971502883,5.76650382809,0.0,0.0,5.76650382809
 08/29  18:00:00,114.379540384,8.38158319636,41.1266095539,0.0,27.5259009287,37.3340067412,5.78820797706,0.0,0.0,5.78820797706
 08/29  19:00:00,119.979797759,8.47325038204,40.5416435922,0.0,33.8341110165,33.3544677425,11.5293273204,0.0,0.0,11.5293273204
 08/29  20:00:00,131.020274067,8.60412329247,39.5290911879,0.0,36.5179666069,38.8247702939,5.77474529216,0.0,0.0,5.77474529216
 08/29  21:00:00,123.278413239,8.52003606675,37.38662186,0.0,32.965339924,36.8579353714,5.79173298822,0.0,0.0,5.79173298822
 08/29  22:00:00,93.4739318547,7.9459754689,31.7031498051,0.0,25.6355707503,20.6438685092,11.5389127698,0.0,0.0,11.5389127698
 08/29  23:00:00,67.7444126229,7.39944823764,26.0728714709,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,58.9906119289,7.12941442727,22.6147731843,0.0,11.6412384099,10.0650221343,5.75772577545,0.0,0.0,5.75772577545
 08/30  01:00:00,54.164194637,6.92751494021,19.5508812565,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,49.3702954257,6.74715151598,16.7968984031,0.0,8.25718729233,10.0299323277,5.75363685156,0.0,0.0,5.75363685156
 08/30  03:00:00,47.8288058564,6.63609293867,15.3664737183,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,48.6194194043,6.56605250365,14.6205859043,0.0,8.25718729233,11.6354268332,5.75795391058,0.0,0.0,5.75795391058
 08/30  05:00:00,56.129426457,6.55889167779,14.5583052333,0.0,12.1011305571,15.3678112995,5.77092498267,0.0,0.0,5.77092498267
 08/30  06:00:00,86.978019085,7.11809989668,19.0877687882,0.0,19.7275818095,37.2640762949,11.5646674956,0.0,0.0,11.5646674956
 08/30  07:00:00,107.227061642,7.55568643551,24.0633885936,0.0,24.3117294858,51.2795993405,11.5997830854,0.0,0.0,11.5997830854
 08/30  08:00:00,98.8019086023,7.15493013714,27.313676938,0.0,23.6694662846,40.6342015617,23.3945074038,0.0,0.0,23.3945074038
 08/30  09:00:00,99.5276171914,7.27281323375,32.9286108976,0.0,23.6694662846,35.6302164847,35.5349292562,0.0,18.025,17.5099292562
 08/30  10:00:00,81.3123843646,7.09888511384,32.4838516447,0.0,18.7433767983,22.9618409725,35.5093817347,0.0,18.025,17.4843817347
 08/30  11:00:00,83.3596224336,7.23546212967,34.3965945797,0.0,18.7433767983,22.9618409725,35.4809346463,0.0,18.025,17.4559346463
 08/30  12:00:00,85.2521970006,7.3769868236,36.1041965258,0.0,18.5889407304,23.1597249699,35.4793858314,0.0,18.025,17.4543858314
 08/30  13:00:00,86.8572548632,7.50725122115,37.3324891452,0.0,18.7433767983,23.2517909448,35.4781496721,0.0,18.025,17.4531496721
 08/30  14:00:00,88.4788924942,7.61647555312,38.8449018454,0.0,18.7433767983,23.2517909448,35.4769592227,0.0,18.025,17.4519592227
 08/30  15:00:00,88.6043939979,7.67883029762,39.1979989425,0.0,18.7433767983,22.9618409725,35.479256901,0.0,18.025,17.454256901
 08/30  16:00:00,92.5466373903,7.73556470428,38.6322102718,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,105.062078107,8.03982782527,38.6553042338,0.0,17.6635504202,40.6971502883,5.76650792296,0.0,0.0,5.76650792296
 08/30  18:00:00,111.93564373,8.26119732247,38.8030825618,0.0,27.5259009287,37.3340067412,11.5549371439,0.0,0.0,11.5549371439
 08/30  19:00:00,115.998934563,8.29771049661,36.7363186621,0.0,33.8341110165,33.3544677425,5.77518630449,0.0,0.0,5.77518630449
 08/30  20:00:00,125.105102929,8.3411163654,33.8769234365,0.0,36.5179666069,38.8247702939,5.77448126333,0.0,0.0,5.77448126333
 08/30  21:00:00,117.989311827,8.29062641362,32.326914307,0.0,32.965339924,36.8579353714,11.5650916132,0.0,0.0,11.5650916132
 08/30  22:00:00,88.6601329312,7.75330138999,27.0820262661,0.0,25.6355707503,20.6438685092,5.77971202211,0.0,0.0,5.77971202211
 08/30  23:00:00,62.8249492286,7.22686126962,21.3259836577,0.0,15.0252895274,11.7056064465,5.7624220459,0.0,0.0,5.7624220459
 08/30  24:00:00,54.9429708318,6.99008211445,18.7064663949,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,51.9222294547,6.85312074693,17.3833043807,0.0,10.0992000411,10.047477231,5.75380108282,0.0,0.0,5.75380108282
 08/31  02:00:00,47.3645995537,6.65637988962,14.8819771992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,45.1100520609,6.48859837047,12.7952051328,0.0,8.25718729233,10.0299323277,5.75375902318,0.0,0.0,5.75375902318
 08/31  04:00:00,46.0431242615,6.42060846765,12.1897371654,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,54.2454484612,6.45418409289,12.7790298983,0.0,12.1011305571,15.3678112995,5.77111122538,0.0,0.0,5.77111122538
 08/31  06:00:00,85.1880838064,7.01562340776,17.4003005507,0.0,19.7275818095,37.2640762949,11.5654969204,0.0,0.0,11.5654969204
 08/31  07:00:00,106.06663974,7.49220676001,22.9664364301,0.0,24.3117294858,51.2795993405,11.598757367,0.0,0.0,11.598757367
 08/31  08:00:00,98.821065718,7.13732726913,27.3504280897,0.0,23.6694662846,40.6342015617,23.3941545766,0.0,0.0,23.3941545766
 08/31  09:00:00,101.273701983,7.31893139967,34.6285705388,0.0,23.6694662846,35.6302164847,41.363711806,0.0,18.025,23.338711806
 08/31  10:00:00,84.4617137622,7.21860987688,35.5134512108,0.0,18.7433767983,22.9618409725,35.5100532684,0.0,18.025,17.4850532684
 08/31  11:00:00,86.3851678156,7.37783472782,37.2797652098,0.0,18.7433767983,22.9618409725,35.4820750694,0.0,18.025,17.4570750694
 08/31  12:00:00,87.9059898262,7.51183393485,38.6231405373,0.0,18.5889407304,23.1597249699,35.4798745249,0.0,18.025,17.4548745249
 08/31  13:00:00,88.7034331136,7.59814381091,39.0877707711,0.0,18.7433767983,23.2517909448,35.4787295123,0.0,18.025,17.4537295123
 08/31  14:00:00,89.7466156109,7.68371838056,40.0453779783,0.0,18.7433767983,23.2517909448,35.4775696458,0.0,18.025,17.4525696458
 08/31  15:00:00,90.5910245898,7.77624345306,41.0872129096,0.0,18.7433767983,22.9618409725,29.6672207523,0.0,18.025,11.6422207523
 08/31  16:00:00,94.499658449,7.82496050589,40.4958341638,0.0,18.7433767983,27.431320555,23.7828798704,0.0,18.025,5.75787987039
 08/31  17:00:00,107.885220167,8.17755532805,41.3407121351,0.0,17.6635504202,40.6971502883,5.76665402944,0.0,0.0,5.76665402944
 08/31  18:00:00,115.218124252,8.44354773462,41.9032109384,0.0,27.5259009287,37.3340067412,5.7879928985,0.0,0.0,5.7879928985
 08/31  19:00:00,119.393000336,8.49017649278,39.9379091844,0.0,33.8341110165,33.3544677425,11.5298632727,0.0,0.0,11.5298632727
 08/31  20:00:00,129.627847425,8.58390559687,38.156869304,0.0,36.5179666069,38.8247702939,5.77513778235,0.0,0.0,5.77513778235
 08/31  21:00:00,123.067059655,8.55305648119,37.1422297651,0.0,32.965339924,36.8579353714,5.79218559976,0.0,0.0,5.79218559976
 08/31  22:00:00,92.6833759342,7.95126193994,30.9072940343,0.0,25.6355707503,20.6438685092,11.5391275506,0.0,0.0,11.5391275506
 08/31  23:00:00,64.9588332573,7.33104115936,23.3556909962,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,55.0467080964,7.00448374844,18.7957957399,0.0,11.6412384099,10.0650221343,5.75811784749,0.0,0.0,5.75811784749
 09/01  01:00:00,50.1315559165,6.76393577986,15.6818147617,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,45.7000276541,6.55444246324,13.3193370952,0.0,8.25718729233,10.0299323277,5.75376326689,0.0,0.0,5.75376326689
 09/01  03:00:00,43.6974439296,6.39805187144,11.4731466023,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,43.7133806315,6.27085502663,10.0097395711,0.0,8.25718729233,11.6354268332,5.78112530765,0.0229233062384,0.0,5.75820200141
 09/01  05:00:00,51.0653668402,6.2540532782,9.79907335793,0.0,12.1011305571,15.3678112995,5.81718585305,0.0460114049481,0.0,5.7711744481
 09/01  06:00:00,81.2285802059,6.75396610941,13.7024424101,0.0,19.7275818095,37.2640762949,11.7758811267,0.210520566574,0.0,11.5653605602
 09/01  07:00:00,100.221699981,7.14513860476,17.4685514418,0.0,24.3117294858,51.2795993405,11.5996031316,0.0,0.0,11.5996031316
 09/01  08:00:00,90.3262299586,6.78003218561,19.2128775963,0.0,23.6694662846,40.6342015617,23.3950279541,0.0,0.0,23.3950279541
 09/01  09:00:00,90.0577865618,6.83117158928,23.9004085938,0.0,23.6694662846,35.6302164847,35.5326646361,0.0,18.025,17.5076646361
 09/01  10:00:00,72.6833848204,6.6879237558,24.2658055863,0.0,18.7433767983,22.9618409725,35.5099692646,0.0,18.025,17.4849692646
 09/01  11:00:00,73.9768261645,6.77238123796,25.4768740478,0.0,18.7433767983,22.9618409725,35.4826745671,0.0,18.025,17.4576745671
 09/01  12:00:00,75.3733288081,6.88391730405,26.7183909965,0.0,18.5889407304,23.1597249699,35.4784458348,0.0,18.025,17.4534458348
 09/01  13:00:00,77.0525660314,6.99079478242,28.0442498877,0.0,18.7433767983,23.2517909448,35.4808138384,0.0,18.025,17.4558138384
 09/01  14:00:00,78.667348237,7.08335949623,29.5664684025,0.0,18.7433767983,23.2517909448,35.4796992764,0.0,18.025,17.4546992764
 09/01  15:00:00,79.3697926598,7.16285312791,30.4793688129,0.0,18.7433767983,22.9618409725,35.4786035114,0.0,18.025,17.4536035114
 09/01  16:00:00,83.0950457212,7.21259084838,29.7035837089,0.0,18.7433767983,27.431320555,23.7830324417,0.0,18.025,5.75803244175
 09/01  17:00:00,94.9999436555,7.48424301407,29.148746318,0.0,17.6635504202,40.6971502883,5.76656411369,0.0,0.0,5.76656411369
 09/01  18:00:00,100.60366982,7.64101258905,28.0912829733,0.0,27.5259009287,37.3340067412,5.78813522093,0.0,0.0,5.78813522093
 09/01  19:00:00,106.466013145,7.67934522506,25.9377507514,0.0,33.8341110165,33.3544677425,5.77475034574,0.0,0.0,5.77475034574
 09/01  20:00:00,114.901021598,7.77019990963,24.2437421361,0.0,36.5179666069,38.8247702939,5.77543821121,0.0,0.0,5.77543821121
 09/01  21:00:00,107.983470409,7.70607359543,22.9056088835,0.0,32.965339924,36.8579353714,11.5653975015,0.0,0.0,11.5653975015
 09/01  22:00:00,79.2157416597,7.17825163289,18.2126697461,0.0,25.6355707503,20.6438685092,5.77971615634,0.0,0.0,5.77971615634
 09/01  23:00:00,55.2603047708,6.71259130892,14.2756030938,0.0,15.0252895274,11.7056064465,5.76136303051,0.0,0.0,5.76136303051
 09/01  24:00:00,47.7021733529,6.48240020968,11.9733388827,0.0,11.6412384099,10.0650221343,5.75819552533,0.0,0.0,5.75819552533
 09/02  01:00:00,47.5684408281,6.36903502381,10.7541211654,0.0,12.8411359301,10.0650221343,0.128437721105,0.108437721105,0.0,0.02
 09/02  02:00:00,41.4963159297,6.21992450073,9.45013846719,0.0,8.25718729233,10.0299323277,6.02998793385,0.276317007589,0.0,5.75367092626
 09/02  03:00:00,40.2874469031,6.11181638331,8.34938261237,0.0,8.25718729233,10.0299323277,0.836020672994,0.816020672994,0.0,0.02
 09/02  04:00:00,41.0359959656,6.03331923916,7.56988612971,0.0,8.25718729233,11.6354268332,6.92727574594,1.16918612628,0.0,5.75808961966
 09/02  05:00:00,44.8781834639,5.98667159806,7.30049792084,0.0,8.71707943955,15.3327214929,1.1909774367,1.1709774367,0.0,0.02
 09/02  06:00:00,63.2021987253,6.17552277288,9.10778835313,0.0,18.5082010057,25.6353820695,6.51758274697,0.747385781114,0.0,5.77019696586
 09/02  07:00:00,80.0929452652,6.58018833251,13.0268956669,0.0,19.4083231844,41.0650158608,11.5661116534,0.0,0.0,11.5661116534
 09/02  08:00:00,113.362682861,7.18518756905,21.8151242628,0.0,26.3286599382,57.9988325916,29.3508753656,0.0,0.0,29.3508753656
 09/02  09:00:00,103.154158524,7.1229768022,26.822410362,0.0,26.3286599382,42.8504436482,35.5735872494,0.0,18.025,17.5485872494
 09/02  10:00:00,78.364670144,6.85462756013,26.295090397,0.0,21.7447113004,23.4437158914,41.3686846922,0.0,18.025,23.3436846922
 09/02  11:00:00,77.8574484287,6.97685783874,28.1272273133,0.0,19.3027497915,23.426170988,35.5077786616,0.0,18.025,17.4827786616
 09/02  12:00:00,80.8342470869,7.1584561377,30.7801080842,0.0,19.1483137236,23.7250123474,35.4805422762,0.0,18.025,17.4555422762
 09/02  13:00:00,83.383946338,7.30293311913,33.039786076,0.0,19.3027497915,23.7161209604,35.4791645424,0.0,18.025,17.4541645424
 09/02  14:00:00,83.901380519,7.37455623114,33.4855975,0.0,19.3027497915,23.7161209604,35.4800747276,0.0,18.025,17.4550747276
 09/02  15:00:00,82.7073097387,7.36244239545,32.5935901775,0.0,19.3027497915,23.426170988,35.4790306135,0.0,18.025,17.4540306135
 09/02  16:00:00,86.2703828139,7.36303046158,31.7047784775,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,95.1443116309,7.59209613182,31.7272384539,0.0,18.2229234133,37.5968344597,5.7623529139,0.0,0.0,5.7623529139
 09/02  18:00:00,111.506300038,7.95324014456,33.7748678425,0.0,32.690315043,37.0816133363,5.76682631839,0.0,0.0,5.76682631839
 09/02  19:00:00,115.219860996,8.01754683842,31.6606116972,0.0,36.8143715336,33.066984531,5.77453844679,0.0,0.0,5.77453844679
 09/02  20:00:00,117.939527406,7.99489945484,27.2788439633,0.0,36.3493007332,38.7721355839,5.77523825894,0.0,0.0,5.77523825894
 09/02  21:00:00,112.50561304,7.82255687435,24.1351357438,0.0,36.1807251679,36.8228455648,5.77460436288,0.0,0.0,5.77460436288
 09/02  22:00:00,86.0572735591,7.31625516056,19.5135199671,0.0,31.0351095914,20.6438685092,11.564729241,0.0,0.0,11.564729241
 09/02  23:00:00,59.2020586757,6.85567217329,15.6723917438,0.0,17.4250845679,11.7056064465,5.77120102234,0.0,0.0,5.77120102234
 09/02  24:00:00,50.9279566824,6.65928947532,13.8223312562,0.0,12.8411359301,10.0650221343,5.75777918183,0.0,0.0,5.75777918183
 09/03  01:00:00,48.8991828037,6.47975657746,11.8547169919,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,42.3177824508,6.29458818825,10.0775146175,0.0,8.34152022915,10.0650221343,5.89716554237,0.143305554154,0.0,5.75385998821
 09/03  03:00:00,41.3613658243,6.20130467572,9.21438969438,0.0,8.34152022915,10.0650221343,0.32785942631,0.30785942631,0.0,0.02
 09/03  04:00:00,42.3537880009,6.13808835427,8.66348125057,0.0,8.34152022915,11.6705166398,6.17537755012,0.41714821687,0.0,5.75822933325
 09/03  05:00:00,46.2868355657,6.0982010832,8.47819241694,0.0,8.80141237637,15.3678112995,0.440452627257,0.420452627257,0.0,0.02
 09/03  06:00:00,64.5458774426,6.29006809166,10.3369157553,0.0,18.5082010057,25.6353820695,5.85369492811,0.0824157620549,0.0,5.77127916606
 09/03  07:00:00,81.6954510723,6.69922292742,14.3909367421,0.0,19.4926561212,41.1001056674,11.5660286602,0.0,0.0,11.5660286602
 09/03  08:00:00,114.918282544,7.30741251358,23.2484850717,0.0,26.3286599382,57.9988325916,29.3532338957,0.0,0.0,29.3532338957
 09/03  09:00:00,103.788791234,7.19259355571,27.5068416222,0.0,26.2443270014,42.8153538416,41.4141181185,0.0,18.025,23.3891181185
 09/03  10:00:00,78.2002148298,6.84037015778,26.144884818,0.0,21.7447113004,23.4437158914,35.5374749637,0.0,18.025,17.5124749637
 09/03  11:00:00,76.8589283217,6.86770569184,27.1781422041,0.0,19.3449162599,23.4437158914,35.5105750404,0.0,18.025,17.4855750404
 09/03  12:00:00,78.4395279243,6.94577786688,28.5383518137,0.0,19.190480192,23.7425572507,35.4809575678,0.0,18.025,17.4559575678
 09/03  13:00:00,80.4755778161,7.02889026879,30.465168905,0.0,19.260583323,23.698576057,35.4798003654,0.0,18.025,17.4548003654
 09/03  14:00:00,80.9918348065,7.07797782465,30.932337924,0.0,19.260583323,23.698576057,35.4788033743,0.0,18.025,17.4538033743
 09/03  15:00:00,79.9818922938,7.07980423726,30.2105188249,0.0,19.260583323,23.4086260847,35.4813212874,0.0,18.025,17.4563212874
 09/03  16:00:00,82.8784019785,7.0518506591,28.6836832547,0.0,19.260583323,27.8781056672,23.7831044904,0.0,18.025,5.75810449044
 09/03  17:00:00,91.0982383962,7.25479592958,28.078177659,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,105.903039241,7.57511376576,28.6691530015,0.0,32.6059821062,37.0465235296,5.76684276893,0.0,0.0,5.76684276893
 09/03  19:00:00,111.09064129,7.71260282077,27.8363284065,0.0,36.8143715336,33.066984531,5.77526151358,0.0,0.0,5.77526151358
 09/03  20:00:00,118.806786076,7.91968270112,28.101887436,0.0,36.43363367,38.8072253906,5.77464055555,0.0,0.0,5.77464055555
 09/03  21:00:00,116.187744177,7.92477909583,27.8344600978,0.0,36.0963922311,36.7877557581,11.5310146351,0.0,0.0,11.5310146351
 09/03  22:00:00,90.6256774233,7.4913650459,24.0262295854,0.0,30.9507766546,20.6087787026,5.79292147361,0.0,0.0,5.79292147361
 09/03  23:00:00,62.8262891249,7.01745787523,19.1348300104,0.0,17.4250845679,11.7056064465,5.77053673841,0.0,0.0,5.77053673841
 09/03  24:00:00,54.2293235024,6.82283606594,16.8407260731,0.0,12.925468867,10.100111941,5.75802832627,0.0,0.0,5.75802832627
 09/04  01:00:00,52.48023712,6.68687530144,15.228648246,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,46.1624286489,6.52568598702,13.6910610379,0.0,8.34152022915,10.0650221343,5.75382300144,0.0,0.0,5.75382300144
 09/04  03:00:00,45.442198287,6.45696356967,13.0395606122,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,46.592213224,6.41058461839,12.6294077773,0.0,8.34152022915,11.6705166398,5.75795720799,0.0,0.0,5.75795720799
 09/04  05:00:00,50.6781934403,6.3791130192,12.5886294299,0.0,8.80141237637,15.3678112995,5.76233736616,0.0,0.0,5.76233736616
 09/04  06:00:00,69.0616389006,6.58433496308,14.5584036447,0.0,18.5082010057,25.6353820695,5.77046075937,0.0,0.0,5.77046075937
 09/04  07:00:00,86.6099480761,7.01032660971,18.9943220028,0.0,19.4926561212,41.1001056674,5.79323301782,0.0,0.0,5.79323301782
 09/04  08:00:00,121.549676702,7.61947206852,29.5678038442,0.0,26.3286599382,57.9988325916,29.3556199488,0.0,0.0,29.3556199488
 09/04  09:00:00,108.88380796,7.45055325809,32.3438964512,0.0,26.2443270014,42.8153538416,41.4164676621,0.0,18.025,23.3914676621
 09/04  10:00:00,81.3302553514,7.01360337559,29.1016806302,0.0,21.7447113004,23.4437158914,35.5384879025,0.0,18.025,17.5134879025
 09/04  11:00:00,78.4327302273,6.9724499004,28.6471936762,0.0,19.3449162599,23.4437158914,35.5096362621,0.0,18.025,17.4846362621
 09/04  12:00:00,79.131088764,7.00533090088,29.170356538,0.0,19.190480192,23.7425572507,35.480626466,0.0,18.025,17.455626466
 09/04  13:00:00,80.6750351619,7.0544149938,30.6390969816,0.0,19.260583323,23.698576057,35.4795388182,0.0,18.025,17.4545388182
 09/04  14:00:00,80.9506122579,7.08155194227,30.8875371685,0.0,19.260583323,23.698576057,35.4821093412,0.0,18.025,17.4571093412
 09/04  15:00:00,79.5397468483,7.0633295365,29.7848453572,0.0,19.260583323,23.4086260847,35.4811536213,0.0,18.025,17.4561536213
 09/04  16:00:00,82.4744563869,7.03119483739,28.3003893332,0.0,19.260583323,27.8781056672,23.7821223567,0.0,18.025,5.75712235669
 09/04  17:00:00,90.2293260785,7.21127767094,27.2527795368,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,104.921138564,7.52037456322,27.7419901344,0.0,32.6059821062,37.0465235296,5.76685759914,0.0,0.0,5.76685759914
 09/04  19:00:00,111.58175006,7.70842113842,28.3316082977,0.0,36.8143715336,33.066984531,11.5300162457,0.0,0.0,11.5300162457
 09/04  20:00:00,120.390634274,7.96343612114,29.6419772464,0.0,36.43363367,38.8072253906,5.77508600682,0.0,0.0,5.77508600682
 09/04  21:00:00,117.950312253,7.98255535981,29.5392470111,0.0,36.0963922311,36.7877557581,5.7755345299,0.0,0.0,5.7755345299
 09/04  22:00:00,91.4388434597,7.52090487578,24.8098415708,0.0,30.9507766546,20.6087787026,11.565408635,0.0,0.0,11.565408635
 09/04  23:00:00,64.1129012591,7.07273518321,20.366157976,0.0,17.4250845679,11.7056064465,5.77119767568,0.0,0.0,5.77119767568
 09/04  24:00:00,55.3794216647,6.88749727099,17.9261647222,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,51.1705515951,6.7477873277,16.7369451018,0.0,10.0992000411,10.047477231,5.75381960598,0.0,0.0,5.75381960598
 09/05  02:00:00,47.8161098293,6.6269146284,15.3629394978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,46.6671514014,6.54672508297,14.2941668657,0.0,8.25718729233,10.0299323277,5.75346671982,0.0,0.0,5.75346671982
 09/05  04:00:00,47.2261939629,6.46443761353,13.3289596072,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/05  05:00:00,55.5664241902,6.50477102234,14.0493883744,0.0,12.1011305571,15.3678112995,5.77118755742,0.0,0.0,5.77118755742
 09/05  06:00:00,87.7792393203,7.13246787828,19.8745543184,0.0,19.7275818095,37.2640762949,11.5655569381,0.0,0.0,11.5655569381
 09/05  07:00:00,108.68185833,7.60511852354,25.468676137,0.0,24.3117294858,51.2795993405,11.6013166878,0.0,0.0,11.6013166878
 09/05  08:00:00,98.91016512,7.12614157046,27.4506663417,0.0,23.6694662846,40.6342015617,23.3985376593,0.0,0.0,23.3985376593
 09/05  09:00:00,97.8037973632,7.17298540743,31.3045736659,0.0,23.6694662846,35.6302164847,35.535702267,0.0,18.025,17.510702267
 09/05  10:00:00,79.9869446348,7.02477771737,31.232492157,0.0,18.7433767983,22.9618409725,41.3330730372,0.0,18.025,23.3080730372
 09/05  11:00:00,80.5016729776,7.11202852384,31.6620601689,0.0,18.7433767983,22.9618409725,35.48400799,0.0,18.025,17.45900799
 09/05  12:00:00,82.1967171892,7.24395547664,33.1817289448,0.0,18.5889407304,23.1597249699,35.4794729653,0.0,18.025,17.4544729653
 09/05  13:00:00,84.9153164404,7.40428434626,35.4934970426,0.0,18.7433767983,23.2517909448,29.6686390761,0.0,18.025,11.6436390761
 09/05  14:00:00,85.1325677039,7.44154054673,35.6734925901,0.0,18.7433767983,23.2517909448,35.4815081367,0.0,18.025,17.4565081367
 09/05  15:00:00,83.6857337476,7.43494145953,34.5232075135,0.0,18.7433767983,22.9618409725,35.4806301391,0.0,18.025,17.4556301391
 09/05  16:00:00,87.3499963763,7.46994848505,33.7011653206,0.0,18.7433767983,27.431320555,23.7831221342,0.0,18.025,5.75812213423
 09/05  17:00:00,97.7131253228,7.6603985322,31.6857489399,0.0,17.6635504202,40.6971502883,5.76597756459,0.0,0.0,5.76597756459
 09/05  18:00:00,103.529810775,7.80596621775,30.8524335494,0.0,27.5259009287,37.3340067412,5.78873764869,0.0,0.0,5.78873764869
 09/05  19:00:00,112.079254931,7.94113313951,31.2891709796,0.0,33.8341110165,33.3544677425,11.5290974467,0.0,0.0,11.5290974467
 09/05  20:00:00,121.645284443,8.10375170792,30.6544261113,0.0,36.5179666069,38.8247702939,5.77527208849,0.0,0.0,5.77527208849
 09/05  21:00:00,115.278624625,8.09833483911,29.8084640309,0.0,32.965339924,36.8579353714,5.79254839721,0.0,0.0,5.79254839721
 09/05  22:00:00,87.9270545517,7.63667707923,26.4655183144,0.0,25.6355707503,20.6438685092,11.5401817686,0.0,0.0,11.5401817686
 09/05  23:00:00,64.2545010522,7.19339381334,22.7889843484,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,57.0382634424,6.99684105047,20.7949762206,0.0,11.6412384099,10.0650221343,5.75723939065,0.0,0.0,5.75723939065
 09/06  01:00:00,54.0939573853,6.87607023936,19.5320681582,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,51.1110688193,6.77310926554,18.5116980401,0.0,8.25718729233,10.0299323277,5.75390985763,0.0,0.0,5.75390985763
 09/06  03:00:00,50.4174434919,6.7137922439,17.8773919469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,51.600473547,6.67571119597,17.4919586377,0.0,8.25718729233,11.6354268332,5.75833994714,0.0,0.0,5.75833994714
 09/06  05:00:00,61.3585339316,6.76628026456,19.5799820251,0.0,12.1011305571,15.3678112995,5.77119238934,0.0,0.0,5.77119238934
 09/06  06:00:00,94.3415301151,7.44267952599,26.1266236081,0.0,19.7275818095,37.2640762949,11.5663108701,0.0,0.0,11.5663108701
 09/06  07:00:00,115.74225553,7.94991188029,32.1842634489,0.0,24.3117294858,51.2795993405,11.6018379715,0.0,0.0,11.6018379715
 09/06  08:00:00,105.137387861,7.45170003816,33.3523192048,0.0,23.6694662846,40.6342015617,23.3987643507,0.0,0.0,23.3987643507
 09/06  09:00:00,102.199258718,7.40528292308,35.4677309324,0.0,23.6694662846,35.6302164847,35.5353090453,0.0,18.025,17.5103090453
 09/06  10:00:00,81.2756599742,7.07608927884,32.469890569,0.0,18.7433767983,22.9618409725,41.3350687163,0.0,18.025,23.3100687163
 09/06  11:00:00,80.7101332931,7.04025590303,31.9422892064,0.0,18.7433767983,22.9618409725,35.4834363801,0.0,18.025,17.4584363801
 09/06  12:00:00,80.9829831501,7.04820649352,32.1637400539,0.0,18.5889407304,23.1597249699,29.6688826053,0.0,18.025,11.6438826053
 09/06  13:00:00,83.1167421966,7.16319152981,33.9360123844,0.0,18.7433767983,23.2517909448,35.481915962,0.0,18.025,17.456915962
 09/06  14:00:00,83.1820561678,7.18635607933,33.9781615645,0.0,18.7433767983,23.2517909448,35.4810873807,0.0,18.025,17.4560873807
 09/06  15:00:00,82.3318268151,7.19747049339,33.4067676426,0.0,18.7433767983,22.9618409725,35.4802694601,0.0,18.025,17.4552694601
 09/06  16:00:00,86.0367655093,7.23546424733,32.622414825,0.0,18.7433767983,27.431320555,23.7831000593,0.0,18.025,5.75810005935
 09/06  17:00:00,97.7056440252,7.49897955243,31.8396818085,0.0,17.6635504202,40.6971502883,5.7669451987,0.0,0.0,5.7669451987
 09/06  18:00:00,104.690694206,7.71892769293,32.1003464321,0.0,27.5259009287,37.3340067412,5.78862862532,0.0,0.0,5.78862862532
 09/06  19:00:00,113.245141119,7.87589477484,32.5202872961,0.0,33.8341110165,33.3544677425,5.77588650282,0.0,0.0,5.77588650282
 09/06  20:00:00,124.734826974,8.13753818001,33.7101747026,0.0,36.5179666069,38.8247702939,11.5309381132,0.0,0.0,11.5309381132
 09/06  21:00:00,120.024426278,8.2262412451,34.4263475083,0.0,32.965339924,36.8579353714,5.79351807378,0.0,0.0,5.79351807378
 09/06  22:00:00,91.9099723532,7.74644153518,30.3386629717,0.0,25.6355707503,20.6438685092,11.5402411033,0.0,0.0,11.5402411033
 09/06  23:00:00,67.6702548936,7.28626709119,26.1118604114,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,60.5286041637,7.09852793661,24.1836254155,0.0,11.6412384099,10.0650221343,5.75834963623,0.0,0.0,5.75834963623
 09/07  01:00:00,56.6805604391,6.95104940291,22.0436900359,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,52.1410660837,6.79947003672,19.5153305551,0.0,8.25718729233,10.0299323277,5.75379951363,0.0,0.0,5.75379951363
 09/07  03:00:00,50.797796321,6.71722850968,18.2543062184,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,51.8650810487,6.66853176453,17.7637408706,0.0,8.25718729233,11.6354268332,5.75834903707,0.0,0.0,5.75834903707
 09/07  05:00:00,60.3038293902,6.70796557421,18.5835851337,0.0,12.1011305571,15.3678112995,5.77154363492,0.0,0.0,5.77154363492
 09/07  06:00:00,92.3217582652,7.34163684955,24.2078831408,0.0,19.7275818095,37.2640762949,11.5668281437,0.0,0.0,11.5668281437
 09/07  07:00:00,113.261516306,7.81646913456,29.8369503941,0.0,24.3117294858,51.2795993405,11.602001398,0.0,0.0,11.602001398
 09/07  08:00:00,103.396450242,7.35671627598,31.7063544665,0.0,23.6694662846,40.6342015617,23.3993991716,0.0,0.0,23.3993991716
 09/07  09:00:00,100.544930606,7.32261988869,33.8960583578,0.0,23.6694662846,35.6302164847,35.5371540995,0.0,18.025,17.5121540995
 09/07  10:00:00,81.2410287056,7.10057101358,32.4107716962,0.0,18.7433767983,22.9618409725,41.3357045785,0.0,18.025,23.3107045785
 09/07  11:00:00,83.0580459722,7.22981626959,34.1006377502,0.0,18.7433767983,22.9618409725,35.4839201158,0.0,18.025,17.4589201158
 09/07  12:00:00,85.3677914748,7.37573335405,36.221017685,0.0,18.5889407304,23.1597249699,29.6692386536,0.0,18.025,11.6442386536
 09/07  13:00:00,87.230665705,7.48475320268,37.7283704618,0.0,18.7433767983,23.2517909448,35.4825033934,0.0,18.025,17.4575033934
 09/07  14:00:00,88.062971606,7.55549728275,38.4899320682,0.0,18.7433767983,23.2517909448,35.4817367669,0.0,18.025,17.4567367669
 09/07  15:00:00,86.995691749,7.55393654998,37.7141628382,0.0,18.7433767983,22.9618409725,35.4809805988,0.0,18.025,17.4559805988
 09/07  16:00:00,90.75831579,7.60166131747,36.9777640461,0.0,18.7433767983,27.431320555,23.7830704053,0.0,18.025,5.75807040534
 09/07  17:00:00,103.4088102,7.89416306785,37.1476580128,0.0,17.6635504202,40.6971502883,5.76697746238,0.0,0.0,5.76697746238
 09/07  18:00:00,108.972492436,8.04417294027,36.0568875005,0.0,27.5259009287,37.3340067412,5.78886735964,0.0,0.0,5.78886735964
 09/07  19:00:00,114.759788211,8.07438612321,33.8364352931,0.0,33.8341110165,33.3544677425,11.5305840048,0.0,0.0,11.5305840048
 09/07  20:00:00,122.398444653,8.15695293518,31.3543694282,0.0,36.5179666069,38.8247702939,5.77539956988,0.0,0.0,5.77539956988
 09/07  21:00:00,115.434644209,8.12298758019,29.9398072326,0.0,32.965339924,36.8579353714,5.79277641542,0.0,0.0,5.79277641542
 09/07  22:00:00,87.2428635027,7.63229793174,25.7856887449,0.0,25.6355707503,20.6438685092,11.5405829356,0.0,0.0,11.5405829356
 09/07  23:00:00,63.1527760549,7.171234077,21.7094090879,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,54.8721723457,6.93161901944,18.6940996376,0.0,11.6412384099,10.0650221343,5.75839331834,0.0,0.0,5.75839331834
 09/08  01:00:00,50.2529553958,6.72535364653,15.8417761746,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,47.077576306,6.59926840809,14.6520407966,0.0,8.25718729233,10.0299323277,5.75404112803,0.0,0.0,5.75404112803
 09/08  03:00:00,46.5181826718,6.53264683158,14.1592699989,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,47.4904528004,6.47561317089,13.5820283721,0.0,8.25718729233,11.6354268332,5.75841200633,0.0,0.0,5.75841200633
 09/08  05:00:00,55.1628634899,6.47890798298,13.6716698248,0.0,12.1011305571,15.3678112995,5.77144351906,0.0,0.0,5.77144351906
 09/08  06:00:00,87.1349789046,7.09780388501,19.26492307,0.0,19.7275818095,37.2640762949,11.5670863816,0.0,0.0,11.5670863816
 09/08  07:00:00,107.992772975,7.57255229463,24.8121086255,0.0,24.3117294858,51.2795993405,11.6028575564,0.0,0.0,11.6028575564
 09/08  08:00:00,98.534009265,7.11020799485,27.0904114805,0.0,23.6694662846,40.6342015617,23.4004970292,0.0,0.0,23.4004970292
 09/08  09:00:00,97.5760274153,7.1558359906,31.0939299302,0.0,23.6694662846,35.6302164847,35.5371118665,0.0,18.025,17.5121118665
 09/08  10:00:00,81.0671428307,7.05939564749,32.2780551119,0.0,18.7433767983,22.9618409725,41.3350203693,0.0,18.025,23.3100203693
 09/08  11:00:00,81.5563161426,7.1560635582,32.6726569658,0.0,18.7433767983,22.9618409725,35.483674233,0.0,18.025,17.458674233
 09/08  12:00:00,79.3523570703,7.12284987495,30.4584635071,0.0,18.5889407304,23.1597249699,35.4811451095,0.0,18.025,17.4561451095
 09/08  13:00:00,80.7336790267,7.21681551194,31.4993167203,0.0,18.7433767983,23.2517909448,35.4804409104,0.0,18.025,17.4554409104
 09/08  14:00:00,83.3451086013,7.33866161581,33.9889009135,0.0,18.7433767983,23.2517909448,29.6694031976,0.0,18.025,11.6444031976
 09/08  15:00:00,84.4570237683,7.44245665656,35.286971192,0.0,18.7433767983,22.9618409725,35.4828231835,0.0,18.025,17.4578231835
 09/08  16:00:00,87.5491982611,7.45008514365,33.9202196482,0.0,18.7433767983,27.431320555,23.7831828392,0.0,18.025,5.75818283918
 09/08  17:00:00,99.4747516598,7.72246553033,33.3852896697,0.0,17.6635504202,40.6971502883,5.76708003178,0.0,0.0,5.76708003178
 09/08  18:00:00,105.788371474,7.91547544177,33.0014489438,0.0,27.5259009287,37.3340067412,5.78886205065,0.0,0.0,5.78886205065
 09/08  19:00:00,114.922395219,8.08529105759,33.9881313305,0.0,33.8341110165,33.3544677425,11.5311876282,0.0,0.0,11.5311876282
 09/08  20:00:00,125.041480148,8.27479949718,33.8795478879,0.0,36.5179666069,38.8247702939,5.77406389695,0.0,0.0,5.77406389695
 09/08  21:00:00,115.48257632,8.1307757474,29.9799376975,0.0,32.965339924,36.8579353714,11.5662009075,0.0,0.0,11.5662009075
 09/08  22:00:00,85.1700243513,7.53873705036,23.8064039853,0.0,25.6355707503,20.6438685092,5.78038871105,0.0,0.0,5.78038871105
 09/08  23:00:00,60.7448572273,7.06360024254,19.4091159797,0.0,15.0252895274,11.7056064465,5.7616682774,0.0,0.0,5.7616682774
 09/08  24:00:00,53.4163474792,6.85413051384,17.3157629521,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,52.8942694115,6.7370848932,15.7118718953,0.0,12.8411359301,10.0650221343,5.75307789703,0.0,0.0,5.75307789703
 09/09  02:00:00,45.9505777236,6.5371623763,13.5871483377,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,44.1948900998,6.4011693436,11.967448364,0.0,8.25718729233,10.0299323277,5.7537828444,0.0,0.0,5.7537828444
 09/09  04:00:00,45.3007316879,6.34900754744,11.5189122894,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,49.0435991328,6.29105815068,11.1614860996,0.0,8.71707943955,15.3327214929,5.76274785361,0.0,0.0,5.76274785361
 09/09  06:00:00,66.2999780863,6.41514772609,11.9658956111,0.0,18.5082010057,25.6353820695,5.77168326359,0.0,0.0,5.77168326359
 09/09  07:00:00,83.2782554702,6.81565212362,15.9766597762,0.0,19.4083231844,41.0650158608,11.5673200448,0.0,0.0,11.5673200448
 09/09  08:00:00,119.099228061,7.49857437477,27.2381782251,0.0,26.3286599382,57.9988325916,23.4920895594,0.0,0.0,23.4920895594
 09/09  09:00:00,108.991902697,7.42941387619,32.3536547648,0.0,26.3286599382,42.8504436482,41.4250641334,0.0,18.025,23.4000641334
 09/09  10:00:00,83.721019232,7.13237967619,31.3736259315,0.0,21.7447113004,23.4437158914,41.3725660859,0.0,18.025,23.3475660859
 09/09  11:00:00,85.0535016623,7.33605138304,34.9640468086,0.0,19.3027497915,23.426170988,35.5132107672,0.0,18.025,17.4882107672
 09/09  12:00:00,87.1043138214,7.48894454453,36.7196625154,0.0,19.1483137236,23.7250123474,35.483731745,0.0,18.025,17.458731745
 09/09  13:00:00,87.6994069732,7.53063048039,37.1275234904,0.0,19.3027497915,23.7161209604,35.4812343195,0.0,18.025,17.4562343195
 09/09  14:00:00,89.4033990425,7.66742881874,38.6947170107,0.0,19.3027497915,23.7161209604,35.4806063098,0.0,18.025,17.4556063098
 09/09  15:00:00,89.6561072699,7.72044032981,39.1843637174,0.0,19.3027497915,23.426170988,35.4835240951,0.0,18.025,17.4585240951
 09/09  16:00:00,93.2743276997,7.71618628288,38.3555420915,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,100.909567836,7.8907402795,37.1938148467,0.0,18.2229234133,37.5968344597,5.76267168869,0.0,0.0,5.76267168869
 09/09  18:00:00,114.687964049,8.14053950477,36.7691919184,0.0,32.690315043,37.0816133363,5.76713527675,0.0,0.0,5.76713527675
 09/09  19:00:00,118.664116022,8.20303364373,34.9193246811,0.0,36.8143715336,33.066984531,5.77608759959,0.0,0.0,5.77608759959
 09/09  20:00:00,125.775960999,8.36500669118,34.7451178649,0.0,36.3493007332,38.7721355839,5.77546834108,0.0,0.0,5.77546834108
 09/09  21:00:00,122.098925235,8.29395643041,33.2569951317,0.0,36.1807251679,36.8228455648,5.77612700243,0.0,0.0,5.77612700243
 09/09  22:00:00,94.9138517899,7.77288830511,27.9133830409,0.0,31.0351095914,20.6438685092,11.567395165,0.0,0.0,11.567395165
 09/09  23:00:00,66.7156989889,7.26837994454,22.7732770549,0.0,17.4250845679,11.7056064465,5.77165272985,0.0,0.0,5.77165272985
 09/09  24:00:00,59.0334753662,7.09382586362,21.4932866131,0.0,12.8411359301,10.0650221343,5.7584169892,0.0,0.0,5.7584169892
 09/10  01:00:00,55.7959506875,6.89541794043,18.3358024508,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,48.0820065074,6.67423210831,15.4620737361,0.0,8.34152022915,10.0650221343,5.75390838466,0.0,0.0,5.75390838466
 09/10  03:00:00,47.0814006628,6.58765774156,14.5480507077,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,47.6477593491,6.50704125095,13.5884718651,0.0,8.34152022915,11.6705166398,5.7583365381,0.0,0.0,5.7583365381
 09/10  05:00:00,51.359561743,6.44847405422,13.2006092214,0.0,8.80141237637,15.3678112995,5.7625570024,0.0,0.0,5.7625570024
 09/10  06:00:00,70.4133340137,6.67646981202,15.817921383,0.0,18.5082010057,25.6353820695,5.7716775219,0.0,0.0,5.7716775219
 09/10  07:00:00,89.3955509672,7.15300415276,21.6371735062,0.0,19.4926561212,41.1001056674,5.79391967306,0.0,0.0,5.79391967306
 09/10  08:00:00,125.503951137,7.80773775011,33.3337169521,0.0,26.3286599382,57.9988325916,29.3630517205,0.0,0.0,29.3630517205
 09/10  09:00:00,113.231979588,7.6753466522,36.4672089562,0.0,26.2443270014,42.8153538416,41.4216925968,0.0,18.025,23.3966925968
 09/10  10:00:00,87.1922738887,7.33830480063,34.6389502099,0.0,21.7447113004,23.4437158914,35.5405554646,0.0,18.025,17.5155554646
 09/10  11:00:00,86.6275571975,7.47617182398,36.3382631504,0.0,19.3449162599,23.4437158914,37.8254898386,0.0,18.025,19.8004898386
 09/10  12:00:00,88.2456208832,7.61520480504,37.6749919347,0.0,19.190480192,23.7425572507,33.1741055633,0.0,18.025,15.1491055633
 09/10  13:00:00,90.0929010208,7.7331942491,39.3781610406,0.0,19.260583323,23.698576057,35.4838056017,0.0,18.025,17.4588056017
 09/10  14:00:00,91.3031324311,7.81895671403,40.5026298289,0.0,19.260583323,23.698576057,35.4832291956,0.0,18.025,17.4582291956
 09/10  15:00:00,91.0532503895,7.85662173572,40.5050327449,0.0,19.260583323,23.4086260847,35.482671252,0.0,18.025,17.457671252
 09/10  16:00:00,94.1689955927,7.82869381526,39.1974071773,0.0,19.260583323,27.8781056672,23.7821224411,0.0,18.025,5.75712244109
 09/10  17:00:00,102.732539274,8.03806825017,38.9291670509,0.0,18.1807569449,37.5792895564,5.76278525367,0.0,0.0,5.76278525367
 09/10  18:00:00,117.850481814,8.3688196306,39.8228504003,0.0,32.6059821062,37.0465235296,5.76718104358,0.0,0.0,5.76718104358
 09/10  19:00:00,122.925686573,8.48884779915,38.8950725858,0.0,36.8143715336,33.066984531,5.77594524883,0.0,0.0,5.77594524883
 09/10  20:00:00,129.315810252,8.60988038993,37.9206624302,0.0,36.43363367,38.8072253906,5.77537386481,0.0,0.0,5.77537386481
 09/10  21:00:00,124.998055014,8.50212232263,36.0673757025,0.0,36.0963922311,36.7877557581,5.77622410484,0.0,0.0,5.77622410484
 09/10  22:00:00,97.3601231963,7.94709602931,30.304852115,0.0,30.9507766546,20.6087787026,11.5672566434,0.0,0.0,11.5672566434
 09/10  23:00:00,68.0396117382,7.38882356985,23.9767385177,0.0,17.4250845679,11.7056064465,5.77174781675,0.0,0.0,5.77174781675
 09/10  24:00:00,58.6726637888,7.14179944529,20.965081355,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
