Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  01:00:00,54.7338744213,6.98309825214,20.0649396468,0.0,10.0992000411,10.047477231,5.75402814006,0.0,0.0,5.75402814006
 09/11  02:00:00,52.0625824539,6.87145569737,19.3648524751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,51.2449760795,6.79980251636,18.6188933418,0.0,8.25718729233,10.0299323277,5.75409019577,0.0,0.0,5.75409019577
 09/11  04:00:00,51.8311794998,6.73763225722,17.6607255535,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,59.4801651587,6.75531205952,17.712543837,0.0,12.1011305571,15.3678112995,5.77180839881,0.0,0.0,5.77180839881
 09/11  06:00:00,90.888321861,7.35067364897,22.7653626972,0.0,19.7275818095,37.2640762949,11.5680725365,0.0,0.0,11.5680725365
 09/11  07:00:00,108.719088385,7.67701346587,25.4339056133,0.0,24.3117294858,51.2795993405,11.6037367788,0.0,0.0,11.6037367788
 09/11  08:00:00,95.4963902851,7.07003160495,24.0929343658,0.0,23.6694662846,40.6342015617,23.4065626388,0.0,0.0,23.4065626388
 09/11  09:00:00,91.5773106057,6.97184279125,25.2791876865,0.0,23.6694662846,35.6302164847,41.3717616049,0.0,18.025,23.3467616049
 09/11  10:00:00,71.658826114,6.68829246266,23.2408186412,0.0,18.7433767983,22.9618409725,35.5146989503,0.0,18.025,17.4896989503
 09/11  11:00:00,71.8872997883,6.67959270878,23.4800986577,0.0,18.7433767983,22.9618409725,35.4869216232,0.0,18.025,17.4619216232
 09/11  12:00:00,72.6948477819,6.70361778183,24.2201731594,0.0,18.5889407304,23.1597249699,35.4865446597,0.0,18.025,17.4615446597
 09/11  13:00:00,74.4891053169,6.74600046063,25.7255467705,0.0,18.7433767983,23.2517909448,35.4824513672,0.0,18.025,17.4574513672
 09/11  14:00:00,74.3774124942,6.74464053889,25.6152136423,0.0,18.7433767983,23.2517909448,35.4819699765,0.0,18.025,17.4569699765
 09/11  15:00:00,73.2267405177,6.74037651342,24.7587555831,0.0,18.7433767983,22.9618409725,35.4816275246,0.0,18.025,17.4566275246
 09/11  16:00:00,77.1093093688,6.76037852785,24.1700214971,0.0,18.7433767983,27.431320555,23.7834014513,0.0,18.025,5.75840145132
 09/11  17:00:00,89.6452974451,7.05447443943,24.2238098948,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,96.7518649701,7.29497232328,24.5854093989,0.0,27.5259009287,37.3340067412,11.5585633107,0.0,0.0,11.5585633107
 09/11  19:00:00,106.021097052,7.40943471598,23.8786665686,0.0,33.8341110165,33.3544677425,5.7755525544,0.0,0.0,5.7755525544
 09/11  20:00:00,114.441802881,7.6137470748,23.9408969144,0.0,36.5179666069,38.8247702939,5.77500255313,0.0,0.0,5.77500255313
 09/11  21:00:00,109.091942344,7.66798793991,24.0520504772,0.0,32.965339924,36.8579353714,11.5680459714,0.0,0.0,11.5680459714
 09/11  22:00:00,81.1879736434,7.20919169172,20.1538709869,0.0,25.6355707503,20.6438685092,5.78053589322,0.0,0.0,5.78053589322
 09/11  23:00:00,57.558057267,6.79613494458,16.4897650781,0.0,15.0252895274,11.7056064465,5.76295587118,0.0,0.0,5.76295587118
 09/11  24:00:00,50.8387610759,6.63976852599,14.9525181651,0.0,11.6412384099,10.0650221343,5.75852581007,0.0,0.0,5.75852581007
 09/12  01:00:00,48.0681195428,6.53021842643,13.8520673023,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,44.7311817571,6.4080703065,12.496826693,0.0,8.25718729233,10.0299323277,5.7541564169,0.0,0.0,5.7541564169
 09/12  03:00:00,43.7059685429,6.33147789433,11.548214509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,44.7311834193,6.28284022309,11.0155105779,0.0,8.25718729233,11.6354268332,5.7586294238,0.0,0.0,5.7586294238
 09/12  05:00:00,52.7452053976,6.31453224284,11.4183563293,0.0,12.1011305571,15.3678112995,5.77186831142,0.0,0.0,5.77186831142
 09/12  06:00:00,83.6397715703,6.8849992453,15.9824734454,0.0,19.7275818095,37.2640762949,11.5672679413,0.0,0.0,11.5672679413
 09/12  07:00:00,103.260930815,7.30626977788,20.3464734864,0.0,24.3117294858,51.2795993405,11.6039599826,0.0,0.0,11.6039599826
 09/12  08:00:00,91.5644119563,6.79645719053,20.4345163907,0.0,23.6694662846,40.6342015617,23.4051656414,0.0,0.0,23.4051656414
 09/12  09:00:00,87.3762268183,6.69877883546,21.3511549461,0.0,23.6694662846,35.6302164847,35.5392887727,0.0,18.025,17.5142887727
 09/12  10:00:00,66.9607788368,6.40178244598,18.8292780495,0.0,18.7433767983,22.9618409725,41.3387312086,0.0,18.025,23.3137312086
 09/12  11:00:00,68.5085221896,6.44663126459,20.3342783452,0.0,18.7433767983,22.9618409725,35.4862203124,0.0,18.025,17.4612203124
 09/12  12:00:00,70.1447197206,6.50142072933,21.8722378433,0.0,18.5889407304,23.1597249699,32.4007338924,0.0,18.025,14.3757338924
 09/12  13:00:00,71.1873935094,6.52845823563,22.6413724301,0.0,18.7433767983,23.2517909448,32.7526988489,0.0,18.025,14.7276988489
 09/12  14:00:00,71.7214080483,6.56569318313,23.1381522597,0.0,18.7433767983,23.2517909448,35.484945228,0.0,18.025,17.459945228
 09/12  15:00:00,71.0704741039,6.59964391973,22.7432175131,0.0,18.7433767983,22.9618409725,35.4845308978,0.0,18.025,17.4595308978
 09/12  16:00:00,74.6378244097,6.62657167436,21.8323416861,0.0,18.7433767983,27.431320555,23.7833610499,0.0,18.025,5.7583610499
 09/12  17:00:00,86.467668066,6.89474151624,21.20590373,0.0,17.6635504202,40.6971502883,5.76715560609,0.0,0.0,5.76715560609
 09/12  18:00:00,93.1339776525,7.10894804433,21.1535330667,0.0,27.5259009287,37.3340067412,7.62396398579,0.0,0.0,7.62396398579
 09/12  19:00:00,103.801214018,7.26635860394,21.8018476838,0.0,33.8341110165,33.3544677425,9.70052994489,0.0,0.0,9.70052994489
 09/12  20:00:00,113.060741441,7.50458933779,22.6689860376,0.0,36.5179666069,38.8247702939,5.77524385103,0.0,0.0,5.77524385103
 09/12  21:00:00,107.852266941,7.56647614824,22.9138728457,0.0,32.965339924,36.8579353714,11.567857433,0.0,0.0,11.567857433
 09/12  22:00:00,80.1531999996,7.12456295447,19.2037154496,0.0,25.6355707503,20.6438685092,5.78087200212,0.0,0.0,5.78087200212
 09/12  23:00:00,56.61288693,6.71768609088,15.6230358933,0.0,15.0252895274,11.7056064465,5.76306327451,0.0,0.0,5.76306327451
 09/12  24:00:00,49.8964800778,6.56116700073,14.0888428443,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,46.7386876444,6.43293415967,12.6199075427,0.0,10.0992000411,10.047477231,5.75414209741,0.0,0.0,5.75414209741
 09/13  02:00:00,43.6109150685,6.32568199532,11.4589534064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,43.0186393479,6.27390944617,10.918442025,0.0,8.25718729233,10.0299323277,5.7538674655,0.0,0.0,5.7538674655
 09/13  04:00:00,44.2483889382,6.23821481372,10.5773454245,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/13  05:00:00,52.4046281207,6.27957250275,11.1127303469,0.0,12.1011305571,15.3678112995,5.77201830288,0.0,0.0,5.77201830288
 09/13  06:00:00,84.8088672785,6.82642248921,15.3261271753,0.0,19.7275818095,37.2640762949,11.5688225224,0.0,0.0,11.5688225224
 09/13  07:00:00,101.99002888,7.22213592909,19.1596902475,0.0,24.3117294858,51.2795993405,11.6046974891,0.0,0.0,11.6046974891
 09/13  08:00:00,90.4862154419,6.74201578268,19.4107501093,0.0,23.6694662846,40.6342015617,23.4059481008,0.0,0.0,23.4059481008
 09/13  09:00:00,89.3072278929,6.74825804271,23.2326702683,0.0,23.6694662846,35.6302164847,41.3727120232,0.0,18.025,23.3477120232
 09/13  10:00:00,71.9350555259,6.59544686319,23.6098806099,0.0,18.7433767983,22.9618409725,35.5165274201,0.0,18.025,17.4915274201
 09/13  11:00:00,71.9701844484,6.58723716016,23.6553300916,0.0,18.7433767983,22.9618409725,35.4873386675,0.0,18.025,17.4623386675
 09/13  12:00:00,73.0307529574,6.64840471228,24.6112829734,0.0,18.5889407304,23.1597249699,35.4844173668,0.0,18.025,17.4594173668
 09/13  13:00:00,75.3022056694,6.80239823086,26.4822405587,0.0,18.7433767983,23.2517909448,35.4858395384,0.0,18.025,17.4608395384
 09/13  14:00:00,76.250609236,6.88742925964,27.3456130896,0.0,18.7433767983,23.2517909448,35.4854983035,0.0,18.025,17.4604983035
 09/13  15:00:00,76.1497801115,6.91795868569,27.5042044706,0.0,18.7433767983,22.9618409725,35.4851586009,0.0,18.025,17.4601586009
 09/13  16:00:00,78.6104746389,6.90021832522,25.531337841,0.0,18.7433767983,27.431320555,23.7834853706,0.0,18.025,5.7584853706
 09/13  17:00:00,89.9282433434,7.13462161537,24.4265937209,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,95.6503852139,7.29241278484,23.4864609715,0.0,27.5259009287,37.3340067412,11.5592825722,0.0,0.0,11.5592825722
 09/13  19:00:00,103.267337199,7.31048414136,21.2238393964,0.0,33.8341110165,33.3544677425,5.77555866589,0.0,0.0,5.77555866589
 09/13  20:00:00,110.139713632,7.37617965643,19.8763571588,0.0,36.5179666069,38.8247702939,5.79094306155,0.0145524167272,0.0,5.77639064482
 09/13  21:00:00,103.359788094,7.32639646869,18.6614590238,0.0,32.965339924,36.8579353714,11.5686635717,0.0,0.0,11.5686635717
 09/13  22:00:00,75.1630784038,6.8396750736,14.4984718097,0.0,25.6355707503,20.6438685092,6.43039339102,0.649728933515,0.0,5.7806644575
 09/13  23:00:00,51.2721012244,6.3872645522,10.612667546,0.0,15.0252895274,11.7056064465,7.57083006131,1.80769524477,0.0,5.76313481654
 09/13  24:00:00,44.1475074033,6.18819843963,8.71282534365,0.0,11.6412384099,10.0650221343,7.98269124367,2.22411060136,0.0,5.75858064231
 09/14  01:00:00,41.7622065354,6.09836620028,7.97799941135,0.0,10.0992000411,10.047477231,1.54191797803,1.52191797803,0.0,0.02
 09/14  02:00:00,39.103786058,6.00929277338,7.26820145648,0.0,8.25718729233,10.0299323277,6.88099562739,1.12678419374,0.0,5.75421143364
 09/14  03:00:00,38.0480795283,5.91514702873,6.30664920266,0.0,8.25718729233,10.0299323277,1.65910075443,1.63910075443,0.0,0.02
 09/14  04:00:00,38.7864204888,5.83643901469,5.51713940455,0.0,8.25718729233,11.6354268332,8.62596948887,2.86796703494,0.0,5.75800245393
 09/14  05:00:00,46.4431579643,5.84422498533,5.58659958981,0.0,12.1011305571,15.3678112995,8.8380342681,3.06596606638,0.0,5.77206820172
 09/14  06:00:00,78.2300394538,6.32876984315,9.24494178683,0.0,19.7275818095,37.2640762949,15.1632613583,3.59527690995,0.0,11.5679844483
 09/14  07:00:00,94.9860314461,6.72152697898,12.6562795473,0.0,24.3117294858,51.2795993405,13.75077698,2.14580091437,0.0,11.6049760656
 09/14  08:00:00,83.2503090027,6.31804304966,12.5988015689,0.0,23.6694662846,40.6342015617,23.404762653,0.0,0.0,23.404762653
 09/14  09:00:00,80.7093329801,6.3239097084,15.0591105545,0.0,23.6694662846,35.6302164847,35.5413772338,0.0,18.025,17.5163772338
 09/14  10:00:00,62.9048653961,6.19449226963,14.9806419719,0.0,18.7433767983,22.9618409725,41.3407693583,0.0,18.025,23.3157693583
 09/14  11:00:00,64.5978143498,6.32368184361,16.5465111586,0.0,18.7433767983,22.9618409725,35.488358997,0.0,18.025,17.463358997
 09/14  12:00:00,66.1335506519,6.45005653708,17.9124250919,0.0,18.5889407304,23.1597249699,35.4843828135,0.0,18.025,17.4593828135
 09/14  13:00:00,67.799295052,6.55066116353,19.231061894,0.0,18.7433767983,23.2517909448,35.4841074824,0.0,18.025,17.4591074824
 09/14  14:00:00,68.6699608021,6.61466558871,20.0377233046,0.0,18.7433767983,23.2517909448,35.4838470673,0.0,18.025,17.4588470674
 09/14  15:00:00,67.9004797712,6.62709748722,19.5457603304,0.0,18.7433767983,22.9618409725,35.4835884333,0.0,18.025,17.4585884333
 09/14  16:00:00,71.1312065719,6.63563282052,18.3166549864,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,83.6042255123,6.89003439194,18.3471530845,0.0,17.6635504202,40.6971502883,5.76722700522,0.0,0.0,5.76722700522
 09/14  18:00:00,89.9830183564,7.04781744867,18.0636749384,0.0,27.5259009287,37.3340067412,11.5593500845,0.0,0.0,11.5593500845
 09/14  19:00:00,98.8859535423,7.08150755695,17.0714190052,0.0,33.8341110165,33.3544677425,5.82468801665,0.0487222685128,0.0,5.77596574814
 09/14  20:00:00,107.287923726,7.21309356701,17.1876483537,0.0,36.5179666069,38.8247702939,6.35727208067,0.581206697714,0.0,5.77606538296
 09/14  21:00:00,101.208933364,7.18973358698,16.6472494709,0.0,32.965339924,36.8579353714,13.1472043676,1.57986001973,0.0,11.5673443479
 09/14  22:00:00,73.4446324243,6.71460696764,12.9050859686,0.0,25.6355707503,20.6438685092,8.25007513438,2.46918699349,0.0,5.78088814089
 09/14  23:00:00,49.8333391234,6.27341396041,9.28774687354,0.0,15.0252895274,11.7056064465,9.9384325378,4.17530742464,0.0,5.76312511315
 09/14  24:00:00,42.4987639104,6.05525048761,7.19703260042,0.0,11.6412384099,10.0650221343,6.43922270326,6.41922270326,0.0,0.02
 09/15  01:00:00,39.6847757122,5.93228536051,6.06663907515,0.0,10.0992000411,10.047477231,12.3156766244,6.56142797804,0.0,5.75424864641
 09/15  02:00:00,36.8732915522,5.83080304327,5.21620023588,0.0,8.25718729233,10.0299323277,6.44429808223,6.42429808223,0.0,0.02
 09/15  03:00:00,36.1192868683,5.75166211943,4.54133025204,0.0,8.25718729233,10.0299323277,12.5515910318,6.79741488158,0.0,5.75417615025
 09/15  04:00:00,37.2539661406,5.70103443074,4.12009107699,0.0,8.25718729233,11.6354268332,7.11217714909,7.09217714909,0.0,0.02
 09/15  05:00:00,44.8623374439,5.7024305278,4.14756413341,0.0,12.1011305571,15.3678112995,13.3326416822,7.56050383042,0.0,5.77213785183
 09/15  06:00:00,76.4075335353,6.15421664829,7.59697463535,0.0,19.7275818095,37.2640762949,18.971174431,7.40180305811,0.0,11.5693713729
 09/15  07:00:00,93.4925958077,6.57927724404,11.3050724317,0.0,24.3117294858,51.2795993405,21.2157691514,3.8177634184,0.0,17.398005733
 09/15  08:00:00,82.0737041069,6.21785769545,11.5223695368,0.0,23.6694662846,40.6342015617,17.6733767348,0.0,0.0,17.6733767348
 09/15  09:00:00,81.764848504,6.32296761619,16.1155648019,0.0,23.6694662846,35.6302164847,41.2628876014,0.0,18.025,23.2378876014
 09/15  10:00:00,64.3477366825,6.22048581471,16.3975086593,0.0,18.7433767983,22.9618409725,35.5155705393,0.0,18.025,17.4905705393
 09/15  11:00:00,65.6516925319,6.33704306784,17.5870227751,0.0,18.7433767983,22.9618409725,35.4882236208,0.0,18.025,17.4632236208
 09/15  12:00:00,68.7235113943,6.54418589873,20.4082497818,0.0,18.5889407304,23.1597249699,35.4839489758,0.0,18.025,17.4589489758
 09/15  13:00:00,69.479402668,6.62840351415,20.833422701,0.0,18.7433767983,23.2517909448,35.4837307837,0.0,18.025,17.4587307837
 09/15  14:00:00,68.8010169944,6.64132098479,20.1421196005,0.0,18.7433767983,23.2517909448,35.4840982761,0.0,18.025,17.4590982761
 09/15  15:00:00,69.561638793,6.70358239007,21.1304301864,0.0,18.7433767983,22.9618409725,35.4869508136,0.0,18.025,17.4619508136
 09/15  16:00:00,73.8212608675,6.75130749369,20.8910273771,0.0,18.7433767983,27.431320555,23.7835580503,0.0,18.025,5.75855805035
 09/15  17:00:00,84.9283974828,6.95513315882,19.606222622,0.0,17.6635504202,40.6971502883,5.76756465348,0.0,0.0,5.76756465348
 09/15  18:00:00,90.6430694332,7.09250087634,18.6790381966,0.0,27.5259009287,37.3340067412,5.78971728315,0.0,0.0,5.78971728315
 09/15  19:00:00,99.4419977602,7.12687743739,17.5820816022,0.0,33.8341110165,33.3544677425,11.5636422029,0.0309298730846,0.0,11.5327123298
 09/15  20:00:00,107.529700828,7.23721677198,17.4052892964,0.0,36.5179666069,38.8247702939,6.20782621425,0.431581606815,0.0,5.77624460743
 09/15  21:00:00,101.428291674,7.21168417903,16.8446486801,0.0,32.965339924,36.8579353714,7.14042017889,1.34634088376,0.0,5.79407929513
 09/15  22:00:00,73.8376021762,6.74918194796,13.2634632565,0.0,25.6355707503,20.6438685092,13.4446070793,1.90319382636,0.0,11.5414132529
 09/15  23:00:00,50.3011715021,6.31265516339,9.7163357155,0.0,15.0252895274,11.7056064465,8.49550355321,2.73230749243,0.0,5.76319606078
 09/15  24:00:00,43.0000136818,6.09648289168,7.65704415325,0.0,11.6412384099,10.0650221343,4.80927501013,4.78927501013,0.0,0.02
 09/16  01:00:00,43.0411596964,5.99421144302,6.6016110978,0.0,12.8411359301,10.0650221343,11.669414054,5.91574781194,0.0,5.75366624201
 09/16  02:00:00,37.1245778603,5.85771891876,5.44056727447,0.0,8.25718729233,10.0299323277,6.37670248908,6.35670248908,0.0,0.02
 09/16  03:00:00,36.3324959642,5.77607152838,4.73012712513,0.0,8.25718729233,10.0299323277,12.469061093,6.7149556154,0.0,5.75410547762
 09/16  04:00:00,37.6388374969,5.73314644725,4.4728466544,0.0,8.25718729233,11.6354268332,6.0874320008,6.0674320008,0.0,0.02
 09/16  05:00:00,41.8531560924,5.71648399531,4.54557646599,0.0,8.71707943955,15.3327214929,10.0353241723,4.27200063042,0.0,5.76332354185
 09/16  06:00:00,61.7127951161,5.88034526531,6.02945789619,0.0,18.5082010057,25.6353820695,9.10644277662,3.33527231949,0.0,5.77117045713
 09/16  07:00:00,75.9493222804,6.25938717835,9.20389211634,0.0,19.4083231844,41.0650158608,13.6283154859,2.05923050008,0.0,11.5690849858
 09/16  08:00:00,106.483584364,6.77191945971,15.3490598517,0.0,26.3286599382,57.9988325916,23.5020680601,0.0,0.0,23.5020680601
 09/16  09:00:00,92.596313699,6.58764792299,16.7997376567,0.0,26.3286599382,42.8504436482,41.4340803394,0.0,18.025,23.4090803394
 09/16  10:00:00,67.4890131454,6.28846022235,15.9854801315,0.0,21.7447113004,23.4437158914,41.3786043321,0.0,18.025,23.3536043321
 09/16  11:00:00,65.9528183944,6.31296869365,16.886399699,0.0,19.3027497915,23.426170988,35.5162455718,0.0,18.025,17.4912455718
 09/16  12:00:00,66.9214385337,6.36550466606,17.6601935248,0.0,19.1483137236,23.7250123474,35.4865891704,0.0,18.025,17.4615891704
 09/16  13:00:00,67.8741171326,6.39561006481,18.4372232469,0.0,19.3027497915,23.7161209604,35.4863221059,0.0,18.025,17.4613221059
 09/16  14:00:00,67.6192106331,6.40836195288,18.1695647028,0.0,19.3027497915,23.7161209604,35.4862131517,0.0,18.025,17.4612131517
 09/16  15:00:00,66.628892088,6.41514445629,17.4624136118,0.0,19.3027497915,23.426170988,35.4861101368,0.0,18.025,17.4611101368
 09/16  16:00:00,70.4288858554,6.42378720989,16.8024619371,0.0,19.3027497915,27.8956505705,23.7836397638,0.0,18.025,5.75863976379
 09/16  17:00:00,77.1202717098,6.55417413258,14.741050281,0.0,18.2229234133,37.5968344597,5.76306590504,0.0,0.0,5.76306590504
 09/16  18:00:00,91.8828876576,6.79558719526,15.3090241218,0.0,32.690315043,37.0816133363,0.0304404801314,0.0104404801314,0.0,0.02
 09/16  19:00:00,100.682301607,6.96434530928,16.2921313856,0.0,36.8143715336,33.066984531,11.5325407945,0.0,0.0,11.5325407945
 09/16  20:00:00,107.470837526,7.17890632231,17.6260255458,0.0,36.3493007332,38.7721355839,5.80232295079,0.0256550815492,0.0,5.77666786924
 09/16  21:00:00,105.350544961,7.19609858889,17.6064104029,0.0,36.1807251679,36.8228455648,5.96870794501,0.192140624368,0.0,5.77656732064
 09/16  22:00:00,80.7501010556,6.81147273565,14.7109472516,0.0,31.0351095914,20.6438685092,11.5903623137,0.0213856898902,0.0,11.5689766238
 09/16  23:00:00,56.4610938042,6.53374854062,13.2532452478,0.0,17.4250845679,11.7056064465,5.77228918488,0.0,0.0,5.77228918488
 09/16  24:00:00,50.2218159153,6.49504202213,13.2803862461,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,50.1513699061,6.46056573307,13.1260409761,0.0,12.925468867,10.100111941,5.75431568858,0.0,0.0,5.75431568858
 09/17  02:00:00,44.8380091455,6.37282435064,12.5194667373,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,44.4471525356,6.33401326195,12.1674140556,0.0,8.34152022915,10.0650221343,5.75408725911,0.0,0.0,5.75408725911
 09/17  04:00:00,46.4157164087,6.34007893329,12.5233646842,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,51.4952094575,6.35530025357,13.4293875732,0.0,8.80141237637,15.3678112995,5.76336286921,0.0,0.0,5.76336286921
 09/17  06:00:00,72.4495332306,6.59838902077,16.0481442659,0.0,18.5082010057,25.6353820695,5.7720540515,0.0,0.0,5.7720540515
 09/17  07:00:00,87.1850549255,7.006041615,19.5735316766,0.0,19.4926561212,41.1001056674,11.5698985216,0.0,0.0,11.5698985216
 09/17  08:00:00,119.287331252,7.51303022342,27.4116739109,0.0,26.3286599382,57.9988325916,29.3735182543,0.0,0.0,29.3735182543
 09/17  09:00:00,105.519398179,7.3012877365,29.1285898432,0.0,26.2443270014,42.8153538416,41.4280954761,0.0,18.025,23.4030954761
 09/17  10:00:00,79.7127043344,6.97765455119,27.5199693989,0.0,21.7447113004,23.4437158914,35.5458722411,0.0,18.025,17.5208722411
 09/17  11:00:00,77.8359879713,7.01386930098,28.0089485697,0.0,19.3449162599,23.4437158914,35.5163787207,0.0,18.025,17.4913787207
 09/17  12:00:00,76.9715513254,6.97499508022,27.0411003108,0.0,19.190480192,23.7425572507,35.4873527377,0.0,18.025,17.4623527377
 09/17  13:00:00,76.253907299,6.92998815667,26.3423415185,0.0,19.260583323,23.698576057,35.4871767621,0.0,18.025,17.4621767621
 09/17  14:00:00,76.0052809103,6.95896357083,26.0647398231,0.0,19.260583323,23.698576057,35.4871444293,0.0,18.025,17.4621444293
 09/17  15:00:00,74.8251491997,6.92364045789,25.2098812053,0.0,19.260583323,23.4086260847,35.4871222324,0.0,18.025,17.4621222324
 09/17  16:00:00,76.956580301,6.82058716398,22.9930662867,0.0,19.260583323,27.8781056672,23.7836719606,0.0,18.025,5.7586719606
 09/17  17:00:00,83.7609682202,6.94640717113,21.0492139611,0.0,18.1807569449,37.5792895564,5.76317941748,0.0,0.0,5.76317941748
 09/17  18:00:00,97.7703449071,7.21548208533,20.8959989938,0.0,32.6059821062,37.0465235296,5.7677305133,0.0,0.0,5.7677305133
 09/17  19:00:00,105.497307503,7.33056950871,20.7409053147,0.0,36.8143715336,33.066984531,5.77662966263,0.0,0.0,5.77662966263
 09/17  20:00:00,111.788614432,7.50208153575,21.5011976694,0.0,36.43363367,38.8072253906,5.77679152027,0.0,0.0,5.77679152027
 09/17  21:00:00,109.029004399,7.49406940344,21.1063114177,0.0,36.0963922311,36.7877557581,5.77633464365,0.0,0.0,5.77633464365
 09/17  22:00:00,83.4196452061,7.05859145865,17.2527801065,0.0,30.9507766546,20.6087787026,11.5699728883,0.0,0.0,11.5699728883
 09/17  23:00:00,56.7529332244,6.61834418175,13.4604810899,0.0,17.4250845679,11.7056064465,5.77238196628,0.0,0.0,5.77238196628
 09/17  24:00:00,48.6239249327,6.44087395159,11.6172282235,0.0,12.925468867,10.100111941,5.7588918438,0.0,0.0,5.7588918438
 09/18  01:00:00,43.8718311496,6.27500521652,9.91096977582,0.0,10.0992000411,10.047477231,0.0654473879873,0.0454473879873,0.0,0.02
 09/18  02:00:00,40.6801624649,6.15283932977,8.70101673461,0.0,8.25718729233,10.0299323277,6.03494342458,0.280714144403,0.0,5.75422928018
 09/18  03:00:00,39.8091015134,6.07511142726,7.907690912,0.0,8.25718729233,10.0299323277,0.632051612327,0.612051612327,0.0,0.02
 09/18  04:00:00,40.6763085308,6.0104471663,7.23299925524,0.0,8.25718729233,11.6354268332,6.8028595796,1.04392340653,0.0,5.75893617307
 09/18  05:00:00,48.3671464095,6.02075082088,7.33402676926,0.0,12.1011305571,15.3678112995,6.93849161841,1.16612482949,0.0,5.77236678892
 09/18  06:00:00,80.1419713992,6.50755322072,10.9780309739,0.0,19.7275818095,37.2640762949,13.1487732146,1.57999354923,0.0,11.5687796653
 09/18  07:00:00,96.3298597087,6.84709061892,13.8744624858,0.0,24.3117294858,51.2795993405,12.744044701,1.13761386447,0.0,11.6064308365
 09/18  08:00:00,83.9044898383,6.40375106008,13.1672202312,0.0,23.6694662846,40.6342015617,23.4097649774,0.0,0.0,23.4097649774
 09/18  09:00:00,80.9653721154,6.39023446713,15.2487849303,0.0,23.6694662846,35.6302164847,35.5436481577,0.0,18.025,17.5186481577
 09/18  10:00:00,62.6393053233,6.20826906401,14.7012758254,0.0,18.7433767983,22.9618409725,41.3432382626,0.0,18.025,23.3182382626
 09/18  11:00:00,63.1460636123,6.23815156044,15.1802721092,0.0,18.7433767983,22.9618409725,35.4900557161,0.0,18.025,17.4650557161
 09/18  12:00:00,63.9819531241,6.27955205996,15.931313397,0.0,18.5889407304,23.1597249699,35.4881658,0.0,18.025,17.4631658
 09/18  13:00:00,65.1403229642,6.33739308796,16.7853391997,0.0,18.7433767983,23.2517909448,35.4882309288,0.0,18.025,17.4632309288
 09/18  14:00:00,67.1244709079,6.44842458065,18.6584553425,0.0,18.7433767983,23.2517909448,35.4882720697,0.0,18.025,17.4632720697
 09/18  15:00:00,66.8147014859,6.48994517822,18.5971154801,0.0,18.7433767983,22.9618409725,35.488331289,0.0,18.025,17.463331289
 09/18  16:00:00,70.3250823985,6.49243505165,17.6537072578,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,82.5160513017,6.74445624732,17.4045259206,0.0,17.6635504202,40.6971502883,5.76780401358,0.0,0.0,5.76780401358
 09/18  18:00:00,88.9807511014,6.91125069731,17.1979163336,0.0,27.5259009287,37.3340067412,11.5606114038,0.0,0.0,11.5606114038
 09/18  19:00:00,98.6913320013,6.99966355995,16.9586028991,0.0,33.8341110165,33.3544677425,5.77675308862,0.0,0.0,5.77675308862
 09/18  20:00:00,106.792764873,7.12259877117,16.7829421818,0.0,36.5179666069,38.8247702939,5.91418739422,0.13722894146,0.0,5.77695845276
 09/18  21:00:00,100.904711463,7.13287148435,16.3998304239,0.0,32.965339924,36.8579353714,12.0462039044,0.476030527373,0.0,11.570173377
 09/18  22:00:00,74.3426325897,6.75390096775,13.7637460419,0.0,25.6355707503,20.6438685092,5.86074232652,0.0794614353062,0.0,5.78128089121
 09/18  23:00:00,51.6840257084,6.39037353256,11.0214502946,0.0,15.0252895274,11.7056064465,5.76342060484,0.0,0.0,5.76342060484
 09/18  24:00:00,44.7613576142,6.21453476201,9.3003147416,0.0,11.6412384099,10.0650221343,5.87218390758,0.113270244455,0.0,5.75891366313
 09/19  01:00:00,41.7591297006,6.08848636567,7.98478322885,0.0,10.0992000411,10.047477231,0.857718796154,0.837718796154,0.0,0.02
 09/19  02:00:00,39.054015886,6.00329332198,7.22441189648,0.0,8.25718729233,10.0299323277,6.73590273666,0.981510373654,0.0,5.75439236301
 09/19  03:00:00,38.733828414,5.96560280135,6.94192272969,0.0,8.25718729233,10.0299323277,0.744862755702,0.724862755702,0.0,0.02
 09/19  04:00:00,39.7799551586,5.91454703141,6.43254074802,0.0,8.25718729233,11.6354268332,6.84780369854,1.0890351138,0.0,5.75876858474
 09/19  05:00:00,47.4529426138,5.92575735309,6.51480708116,0.0,12.1011305571,15.3678112995,7.08955251099,1.31694099876,0.0,5.77261151223
 09/19  06:00:00,79.2790190128,6.41691902898,10.2056960022,0.0,19.7275818095,37.2640762949,13.1565288461,1.58708133007,0.0,11.569447516
 09/19  07:00:00,95.6872669741,6.78238887467,13.2965510851,0.0,24.3117294858,51.2795993405,12.7665666591,1.15929912812,0.0,11.607267531
 09/19  08:00:00,83.9447485459,6.38491449596,13.2263022431,0.0,23.6694662846,40.6342015617,23.4118749167,0.0,0.0,23.4118749167
 09/19  09:00:00,81.962238662,6.41359425405,16.2222805053,0.0,23.6694662846,35.6302164847,35.5446318115,0.0,18.025,17.5196318115
 09/19  10:00:00,64.1138259323,6.28138177302,16.102676392,0.0,18.7433767983,22.9618409725,41.3453821325,0.0,18.025,23.3203821325
 09/19  11:00:00,66.0174583668,6.39723566955,17.8925774129,0.0,18.7433767983,22.9618409725,35.4907959937,0.0,18.025,17.4657959937
 09/19  12:00:00,67.7889459894,6.48198982299,19.5358636706,0.0,18.5889407304,23.1597249699,35.488077437,0.0,18.025,17.463077437
 09/19  13:00:00,70.2554729606,6.64905101488,21.5888261314,0.0,18.7433767983,23.2517909448,35.4863991603,0.0,18.025,17.4613991603
 09/19  14:00:00,70.8649682022,6.70361256473,22.1437598603,0.0,18.7433767983,23.2517909448,35.4865536231,0.0,18.025,17.4615536231
 09/19  15:00:00,70.5004858937,6.72604484754,22.0467952364,0.0,18.7433767983,22.9618409725,35.4867085459,0.0,18.025,17.4617085459
 09/19  16:00:00,73.8486086118,6.73375211638,20.9359093571,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,85.1208658111,6.94373971525,19.810050141,0.0,17.6635504202,40.6971502883,5.76680422787,0.0,0.0,5.76680422787
 09/19  18:00:00,90.1673890195,7.05129238085,18.2444993683,0.0,27.5259009287,37.3340067412,11.5608270034,0.0,0.0,11.5608270034
 09/19  19:00:00,98.9605408648,7.0814856744,17.1459799242,0.0,33.8341110165,33.3544677425,5.7766909222,0.0,0.0,5.7766909222
 09/19  20:00:00,107.14912263,7.1989948805,17.0628917104,0.0,36.5179666069,38.8247702939,6.22837305579,0.451502254059,0.0,5.77687080173
 09/19  21:00:00,100.882789468,7.16346062627,16.3473049687,0.0,32.965339924,36.8579353714,13.1079888305,1.5374718121,0.0,11.5705170184
 09/19  22:00:00,73.1728121695,6.69341783407,12.6543937937,0.0,25.6355707503,20.6438685092,8.22219159436,2.44072981405,0.0,5.78146178031
 09/19  23:00:00,49.7886537153,6.27009014845,9.24635724763,0.0,15.0252895274,11.7056064465,9.33462072708,3.57117362224,0.0,5.76344710484
 09/19  24:00:00,42.749037006,6.07407397552,7.42844950645,0.0,11.6412384099,10.0650221343,10.8263834482,5.06761097256,0.0,5.75877247559
 09/20  01:00:00,39.8565834244,5.94517659581,6.22554200089,0.0,10.0992000411,10.047477231,5.91853969921,5.89853969921,0.0,0.02
 09/20  02:00:00,36.9188244332,5.83389497036,5.25861493112,0.0,8.25718729233,10.0299323277,12.0951774495,6.340683071,0.0,5.75449437854
 09/20  03:00:00,36.1426692395,5.75378464808,4.56257777589,0.0,8.25718729233,10.0299323277,6.7295941777,6.7095941777,0.0,0.02
 09/20  04:00:00,37.2152612715,5.69787315269,4.08451663023,0.0,8.25718729233,11.6354268332,12.7835254076,7.0248088695,0.0,5.75871653805
 09/20  05:00:00,44.8090109149,5.69749152174,4.09913183887,0.0,12.1011305571,15.3678112995,13.2950315645,7.522411524,0.0,5.77262004049
 09/20  06:00:00,76.2369417576,6.13635287826,7.44416491193,0.0,19.7275818095,37.2640762949,18.934676693,7.36553512885,0.0,11.5691415642
 09/20  07:00:00,92.8972389038,6.5256576448,10.7632361449,0.0,24.3117294858,51.2795993405,16.0997508917,4.49201060206,0.0,11.6077402897
 09/20  08:00:00,80.6234532636,6.12113595383,10.1687713929,0.0,23.6694662846,40.6342015617,23.5400589594,0.125057927373,0.0,23.415001032
 09/20  09:00:00,79.4585346624,6.2156942605,13.9164693359,0.0,23.6694662846,35.6302164847,41.3816597226,0.0,18.025,23.3566597226
 09/20  10:00:00,62.623486927,6.15515937943,14.7385491504,0.0,18.7433767983,22.9618409725,35.5203440032,0.0,18.025,17.4953440032
 09/20  11:00:00,64.4805296627,6.30832474313,16.4445540975,0.0,18.7433767983,22.9618409725,35.4905562369,0.0,18.025,17.4655562369
 09/20  12:00:00,67.468246528,6.49597559549,19.2011725808,0.0,18.5889407304,23.1597249699,35.4912727647,0.0,18.025,17.4662727647
 09/20  13:00:00,70.1631566374,6.6571225208,21.4884331895,0.0,18.7433767983,23.2517909448,35.4896734221,0.0,18.025,17.4646734221
 09/20  14:00:00,71.9374149289,6.7650483948,23.1547654758,0.0,18.7433767983,23.2517909448,35.4875406981,0.0,18.025,17.4625406981
 09/20  15:00:00,71.5705751159,6.80058427808,23.0423398807,0.0,18.7433767983,22.9618409725,35.486527434,0.0,18.025,17.461527434
 09/20  16:00:00,74.1716773957,6.77918301117,21.2135396479,0.0,18.7433767983,27.431320555,23.7838485411,0.0,18.025,5.75884854113
 09/20  17:00:00,85.3882295539,6.98699390576,20.0341539738,0.0,17.6635504202,40.6971502883,5.76802506228,0.0,0.0,5.76802506228
 09/20  18:00:00,90.3177997692,7.08705625664,18.3591386974,0.0,27.5259009287,37.3340067412,5.79029460002,0.0,0.0,5.79029460002
 09/20  19:00:00,99.1437681756,7.11862369314,17.2920564139,0.0,33.8341110165,33.3544677425,5.77711444899,0.0,0.0,5.77711444899
 09/20  20:00:00,107.051904192,7.21152298484,16.9531326476,0.0,36.5179666069,38.8247702939,12.3242884844,0.79147433405,0.0,11.5328141503
 09/20  21:00:00,100.584565772,7.15666624515,16.0558628067,0.0,32.965339924,36.8579353714,7.97562933273,2.18022278198,0.0,5.79540655076
 09/20  22:00:00,72.8975963389,6.68051985894,12.3920597848,0.0,25.6355707503,20.6438685092,14.9111701714,3.36769314082,0.0,11.5434770306
 09/20  23:00:00,49.3100046659,6.2396791737,8.79811423819,0.0,15.0252895274,11.7056064465,5.70248300947,5.68248300947,0.0,0.02
 09/20  24:00:00,42.0126752853,6.02159104629,6.74456929339,0.0,11.6412384099,10.0650221343,13.6946664066,7.93560643897,0.0,5.75905996768
 09/21  01:00:00,39.2177070363,5.89854350053,5.63328870604,0.0,10.0992000411,10.047477231,13.8481660632,8.09363091215,0.0,5.75453515101
 09/21  02:00:00,36.2006915916,5.77663250233,4.59774626715,0.0,8.25718729233,10.0299323277,8.93758263538,8.91758263538,0.0,0.02
 09/21  03:00:00,35.4370612217,5.69236302533,3.91838222121,0.0,8.25718729233,10.0299323277,15.6208451005,9.86676683647,0.0,5.75407826401
 09/21  04:00:00,36.6965414302,5.65414874382,3.60952077507,0.0,8.25718729233,11.6354268332,10.2113805921,10.1913805921,0.0,0.02
 09/21  05:00:00,44.4022660787,5.66529841653,3.72457078848,0.0,12.1011305571,15.3678112995,15.5918346106,9.81905147429,0.0,5.77278313634
 09/21  06:00:00,75.4553437849,6.06501867276,6.73388312043,0.0,19.7275818095,37.2640762949,20.6170746186,9.04583994416,0.0,11.5712346744
 09/21  07:00:00,92.7657927968,6.51117632386,10.6462496613,0.0,24.3117294858,51.2795993405,15.9789349085,4.37071137673,0.0,11.6082235318
 09/21  08:00:00,81.9911986912,6.20439415051,11.4532439404,0.0,23.6694662846,40.6342015617,23.4156550277,0.0,0.0,23.4156550277
 09/21  09:00:00,82.3543938891,6.33378814878,16.6942268966,0.0,23.6694662846,35.6302164847,41.3812799927,0.0,18.025,23.3562799927
 09/21  10:00:00,65.7053765725,6.25513244916,17.7204563148,0.0,18.7433767983,22.9618409725,35.5203548572,0.0,18.025,17.4953548572
 09/21  11:00:00,67.9470021135,6.40035549794,19.8189899003,0.0,18.7433767983,22.9618409725,35.4938411742,0.0,18.025,17.4688411742
 09/21  12:00:00,70.34050801,6.55171355518,22.0176889079,0.0,18.5889407304,23.1597249699,35.4870315466,0.0,18.025,17.4620315466
 09/21  13:00:00,70.8573157874,6.60880791856,22.2309020596,0.0,18.7433767983,23.2517909448,35.4873207365,0.0,18.025,17.4623207365
 09/21  14:00:00,72.1769458893,6.72371950605,23.4356205261,0.0,18.7433767983,23.2517909448,35.4876556337,0.0,18.025,17.4626556337
 09/21  15:00:00,71.0437591915,6.6914954467,22.62460782,0.0,18.7433767983,22.9618409725,35.4879897184,0.0,18.025,17.4629897184
 09/21  16:00:00,75.021906818,6.73526495925,22.1076845602,0.0,18.7433767983,27.431320555,23.7839001794,0.0,18.025,5.75890017938
 09/21  17:00:00,86.3039129787,6.96081893676,20.9760036863,0.0,17.6635504202,40.6971502883,5.76803119216,0.0,0.0,5.76803119216
 09/21  18:00:00,92.9305281057,7.06639769833,19.1085086442,0.0,27.5259009287,37.3340067412,9.13700025668,0.0,0.0,9.13700025668
 09/21  19:00:00,100.341687179,7.13549003386,18.4730975495,0.0,33.8341110165,33.3544677425,8.19405082965,0.0,0.0,8.19405082965
 09/21  20:00:00,109.17717852,7.30052326532,18.9893993057,0.0,36.5179666069,38.8247702939,5.79211051475,0.0156942388394,0.0,5.77641627591
 09/21  21:00:00,103.658281495,7.33138109491,18.9548425164,0.0,32.965339924,36.8579353714,11.5705642484,0.0,0.0,11.5705642484
 09/21  22:00:00,75.5975594683,6.85858738699,14.9139497249,0.0,25.6355707503,20.6438685092,5.9942945669,0.212357904357,0.0,5.78193666255
 09/21  23:00:00,52.2782377121,6.44918843191,11.5568255832,0.0,15.0252895274,11.7056064465,6.10777734302,0.344202169174,0.0,5.76357517385
 09/21  24:00:00,45.9052602292,6.30792446136,10.3508181768,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,43.7519445507,6.23667512795,9.82939073321,0.0,10.0992000411,10.047477231,5.75363439592,0.0,0.0,5.75363439592
 09/22  02:00:00,41.296864317,6.16695954371,9.30358808453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  03:00:00,40.5278274843,6.10212102067,8.59938462906,0.0,8.25718729233,10.0299323277,5.75434975454,0.0,0.0,5.75434975454
 09/22  04:00:00,41.6568293192,6.05357617108,8.17037401055,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,49.8215904432,6.09798367958,8.7111994192,0.0,12.1011305571,15.3678112995,11.5254238172,0.0,0.0,11.5254238172
 09/22  06:00:00,82.5180432221,6.66058274539,13.201007838,0.0,19.7275818095,37.2640762949,5.79572524553,0.0,0.0,5.79572524553
 09/22  07:00:00,99.100414543,7.02235417523,16.4696645813,0.0,24.3117294858,51.2795993405,17.4011812265,0.0,0.0,17.4011812265
 09/22  08:00:00,86.5224997242,6.54053549672,15.648389312,0.0,23.6694662846,40.6342015617,23.4160919203,0.0,0.0,23.4160919203
 09/22  09:00:00,83.6500960835,6.51362783306,17.8100741236,0.0,23.6694662846,35.6302164847,35.5466558849,0.0,18.025,17.5216558849
 09/22  10:00:00,65.3797613708,6.30782227164,17.3421462255,0.0,18.7433767983,22.9618409725,41.3480722919,0.0,18.025,23.3230722919
 09/22  11:00:00,67.6527533884,6.3972390599,19.5278533136,0.0,18.7433767983,22.9618409725,35.4915459177,0.0,18.025,17.4665459177
 09/22  12:00:00,70.5641280961,6.53122724382,22.2617927694,0.0,18.5889407304,23.1597249699,35.4899847572,0.0,18.025,17.4649847572
 09/22  13:00:00,71.5114330566,6.54436210607,22.9494596435,0.0,18.7433767983,23.2517909448,35.4903891328,0.0,18.025,17.4653891328
 09/22  14:00:00,71.1063597494,6.55640876484,22.5323397115,0.0,18.7433767983,23.2517909448,35.4908049856,0.0,18.025,17.4658049856
 09/22  15:00:00,71.2736980981,6.64807343417,22.8979633071,0.0,18.7433767983,22.9618409725,35.4904809891,0.0,18.025,17.4654809891
 09/22  16:00:00,74.3646663995,6.64903570463,21.5366682504,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,86.3051562321,6.90732229658,21.0307327394,0.0,17.6635504202,40.6971502883,5.76807802974,0.0,0.0,5.76807802974
 09/22  18:00:00,93.7148328444,7.07448073463,19.8847086172,0.0,27.5259009287,37.3340067412,11.560866763,0.0,0.0,11.560866763
 09/22  19:00:00,99.9769749578,7.10509924655,18.1387677963,0.0,33.8341110165,33.3544677425,5.80791089811,0.0309864496054,0.0,5.7769244485
 09/22  20:00:00,108.93010208,7.28243183831,18.7604016662,0.0,36.5179666069,38.8247702939,5.80550095451,0.028356150652,0.0,5.77714480386
 09/22  21:00:00,103.543017096,7.31223382765,18.8587101644,0.0,32.965339924,36.8579353714,11.5715562803,0.0,0.0,11.5715562803
 09/22  22:00:00,76.180356885,6.88404111806,15.471277716,0.0,25.6355707503,20.6438685092,5.78191111313,0.0,0.0,5.78191111313
 09/22  23:00:00,52.2489963202,6.43342796384,11.5433419323,0.0,15.0252895274,11.7056064465,5.77250503486,0.00951978084848,0.0,5.76298525401
 09/22  24:00:00,44.8819707291,6.22828714979,9.40715389904,0.0,11.6412384099,10.0650221343,5.95990049194,0.200813644763,0.0,5.75908684718
 09/23  01:00:00,44.9291843358,6.13800964595,8.34581595943,0.0,12.8411359301,10.0650221343,0.795528388332,0.775528388332,0.0,0.02
 09/23  02:00:00,39.2335723529,6.02328201955,7.38396394646,0.0,8.25718729233,10.0299323277,6.47300347664,0.718472715998,0.0,5.75453076064
 09/23  03:00:00,38.2039675997,5.9330245165,6.44462320981,0.0,8.25718729233,10.0299323277,1.41869536633,1.39869536633,0.0,0.02
 09/23  04:00:00,38.8671676422,5.8491835187,5.58509640024,0.0,8.25718729233,11.6354268332,8.42515043293,2.66603564601,0.0,5.75911478692
 09/23  05:00:00,42.8563815829,5.81788670481,5.4473525016,0.0,8.71707943955,15.3327214929,8.08741768396,2.32362199531,0.0,5.76379568865
 09/23  06:00:00,63.4964408786,6.04312375625,7.65025898748,0.0,18.5082010057,25.6353820695,6.48313677187,0.710164925521,0.0,5.77297184635
 09/23  07:00:00,77.9179912502,6.41608003969,11.0157583593,0.0,19.4083231844,41.0650158608,11.5719368286,0.0,0.0,11.5719368286
 09/23  08:00:00,107.769362748,6.86361675708,16.54299157,0.0,26.3286599382,57.9988325916,23.5111303922,0.0,0.0,23.5111303922
 09/23  09:00:00,92.9420173787,6.63264808102,17.1003407606,0.0,26.3286599382,42.8504436482,41.4423380718,0.0,18.025,23.4173380718
 09/23  10:00:00,65.7261876867,6.23454631977,14.2764945642,0.0,21.7447113004,23.4437158914,41.3870869314,0.0,18.025,23.3620869314
 09/23  11:00:00,63.072209622,6.21124658208,14.1074583525,0.0,19.3027497915,23.426170988,35.522026913,0.0,18.025,17.497026913
 09/23  12:00:00,63.6305929578,6.23036041097,14.5044560884,0.0,19.1483137236,23.7250123474,35.4887491321,0.0,18.025,17.4637491321
 09/23  13:00:00,64.1494274717,6.27632040884,14.8317876306,0.0,19.3027497915,23.7161209604,35.4890979936,0.0,18.025,17.4640979936
 09/23  14:00:00,64.520314167,6.30865325485,15.1703415614,0.0,19.3027497915,23.7161209604,35.489580613,0.0,18.025,17.464580613
 09/23  15:00:00,64.7065818477,6.33569735625,15.6195149393,0.0,19.3027497915,23.426170988,35.4901108261,0.0,18.025,17.4651108261
 09/23  16:00:00,68.2239007337,6.32185352976,14.6993762195,0.0,19.3027497915,27.8956505705,23.783026193,0.0,18.025,5.75802619299
 09/23  17:00:00,76.1377372383,6.48409289947,13.8285455319,0.0,18.2229234133,37.5968344597,5.76277986836,0.0,0.0,5.76277986836
 09/23  18:00:00,92.5945883652,6.71076255364,14.2214902979,0.0,32.690315043,37.0816133363,5.76831949615,0.0,0.0,5.76831949615
 09/23  19:00:00,98.8289441515,6.84115736315,14.5618891837,0.0,36.8143715336,33.066984531,5.82331753985,0.0458433513375,0.0,5.77747418851
 09/23  20:00:00,105.118714819,7.01769016753,15.4350474921,0.0,36.3493007332,38.7721355839,6.81063335805,1.03431559922,0.0,5.77631775883
 09/23  21:00:00,102.1316134,6.96535309896,14.6181479134,0.0,36.1807251679,36.8228455648,8.13647356621,2.35913263342,0.0,5.77734093279
 09/23  22:00:00,76.991195782,6.53914366907,11.2242595119,0.0,31.0351095914,20.6438685092,15.9861130593,4.4142672962,0.0,11.5718457631
 09/23  23:00:00,50.7244680588,6.1273297653,7.92297305182,0.0,17.4250845679,11.7056064465,12.3162411017,6.54340774548,0.0,5.77283335623
 09/23  24:00:00,42.8026853292,5.96792706664,6.38832537289,0.0,12.8411359301,10.0650221343,13.4557754817,7.69682279016,0.0,5.75895269156
 09/24  01:00:00,41.8864880922,5.86800154673,5.45370146093,0.0,12.925468867,10.100111941,8.15038837295,8.13038837295,0.0,0.02
 09/24  02:00:00,35.7236422959,5.70873255057,4.06915582038,0.0,8.34152022915,10.0650221343,16.1537008374,10.3990250443,0.0,5.75467579303
 09/24  03:00:00,35.1789615158,5.65140737083,3.58180769217,0.0,8.34152022915,10.0650221343,10.917272195,10.897272195,0.0,0.02
 09/24  04:00:00,36.4777447994,5.61951465097,3.30591377181,0.0,8.34152022915,11.6705166398,17.3717201813,11.6127110386,0.0,5.7590091427
 09/24  05:00:00,40.4272663639,5.59276091245,3.12393342297,0.0,8.80141237637,15.3678112995,17.6073635937,11.8434768639,0.0,5.76388672972
 09/24  06:00:00,59.4184662873,5.68983781667,3.92556013564,0.0,18.5082010057,25.6353820695,17.1306132456,11.3575050343,0.0,5.7731082113
 09/24  07:00:00,72.7129537109,5.94558627315,6.16177527605,0.0,19.4926561212,41.1001056674,20.8685311887,9.29644956445,0.0,11.5720816242
 09/24  08:00:00,103.204363461,6.5004351564,12.3411509191,0.0,26.3286599382,57.9988325916,24.7301137225,1.21777075828,0.0,23.5123429642
 09/24  09:00:00,89.669309516,6.36883806939,14.2108504351,0.0,26.2443270014,42.8153538416,41.4435393469,0.0,18.025,23.4185393469
 09/24  10:00:00,63.7553184427,6.05223265257,12.4879277917,0.0,21.7447113004,23.4437158914,41.3869583775,0.0,18.025,23.3619583775
 09/24  11:00:00,62.1354179542,6.10072732335,13.2214662008,0.0,19.3449162599,23.4437158914,35.522940139,0.0,18.025,17.497940139
 09/24  12:00:00,63.6961199066,6.17919403158,14.5614328884,0.0,19.190480192,23.7425572507,35.4896489313,0.0,18.025,17.4646489313
 09/24  13:00:00,64.6126645649,6.23677404786,15.3942770912,0.0,19.260583323,23.698576057,35.4900785724,0.0,18.025,17.4650785724
 09/24  14:00:00,65.8224156356,6.30109083987,16.5397112942,0.0,19.260583323,23.698576057,35.4906724302,0.0,18.025,17.4656724302
 09/24  15:00:00,66.0700112514,6.34810403357,17.030243518,0.0,19.260583323,23.4086260847,35.4912828997,0.0,18.025,17.4662828997
 09/24  16:00:00,69.8756062439,6.3504350507,16.3822066193,0.0,19.260583323,27.8781056672,23.7840691144,0.0,18.025,5.75906911443
 09/24  17:00:00,77.9591478168,6.53427191004,15.6594810392,0.0,18.1807569449,37.5792895564,5.76375188302,0.0,0.0,5.76375188302
 09/24  18:00:00,94.6345102575,6.8189995669,16.2725890694,0.0,32.6059821062,37.0465235296,5.76828675503,0.0,0.0,5.76828675503
 09/24  19:00:00,101.258223318,6.9694976992,16.8628167954,0.0,36.8143715336,33.066984531,5.77713304544,0.0,0.0,5.77713304544
 09/24  20:00:00,108.092520095,7.18297507873,18.1241340395,0.0,36.43363367,38.8072253906,5.77668724142,0.0,0.0,5.77668724142
 09/24  21:00:00,106.005994885,7.22246747845,18.3548243147,0.0,36.0963922311,36.7877557581,5.77645995981,0.0,0.0,5.77645995981
 09/24  22:00:00,81.5690093597,6.86633463686,15.5942889791,0.0,30.9507766546,20.6087787026,11.5724922864,0.0,0.0,11.5724922864
 09/24  23:00:00,56.0224303944,6.50762790446,12.8406269141,0.0,17.4250845679,11.7056064465,5.77300543451,0.0,0.0,5.77300543451
 09/24  24:00:00,48.6684731437,6.38818848226,11.7144237604,0.0,12.925468867,10.100111941,5.75897713087,0.0,0.0,5.75897713087
 09/25  01:00:00,44.166488368,6.24737359505,10.2332276232,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,40.7506180906,6.12040620943,8.80387753212,0.0,8.25718729233,10.0299323277,5.75450271733,0.0,0.0,5.75450271733
 09/25  03:00:00,39.9169590801,6.05036887168,8.04026109098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,40.4835833373,5.96885479845,7.08182984034,0.0,8.25718729233,11.6354268332,6.48760430279,0.728258449509,0.0,5.75934585329
 09/25  05:00:00,47.6886268846,5.94831260603,6.72787803105,0.0,12.1011305571,15.3678112995,7.4356827515,1.66272317555,0.0,5.77295957595
 09/25  06:00:00,79.3386880157,6.42507961472,10.2570977639,0.0,19.7275818095,37.2640762949,13.900955896,2.32853132427,0.0,11.5724245717
 09/25  07:00:00,95.4595266509,6.76507136309,13.0859988756,0.0,24.3117294858,51.2795993405,13.891817662,2.28172347561,0.0,11.6100941864
 09/25  08:00:00,83.2384994445,6.32741832748,12.5774589674,0.0,23.6694662846,40.6342015617,23.4202366414,0.0,0.0,23.4202366414
 09/25  09:00:00,81.6555616495,6.39564732055,15.9334909823,0.0,23.6694662846,35.6302164847,41.3852696666,0.0,18.025,23.3602696666
 09/25  10:00:00,64.1008026958,6.29389463848,16.0770877074,0.0,18.7433767983,22.9618409725,35.5232448027,0.0,18.025,17.4982448027
 09/25  11:00:00,65.4960818159,6.40910957402,17.359294119,0.0,18.7433767983,22.9618409725,35.4939153645,0.0,18.025,17.4689153645
 09/25  12:00:00,67.3923740692,6.53579692947,19.0854506663,0.0,18.5889407304,23.1597249699,35.4904274703,0.0,18.025,17.4654274703
 09/25  13:00:00,68.0003146376,6.60349074634,19.3791965672,0.0,18.7433767983,23.2517909448,35.4910996371,0.0,18.025,17.4660996371
 09/25  14:00:00,67.7650828516,6.61791237139,19.1295430029,0.0,18.7433767983,23.2517909448,35.4918073661,0.0,18.025,17.4668073661
 09/25  15:00:00,67.4322773686,6.63559931822,19.0690003705,0.0,18.7433767983,22.9618409725,35.4925124352,0.0,18.025,17.4675124352
 09/25  16:00:00,70.5286159552,6.61248494493,17.7371533504,0.0,18.7433767983,27.431320555,23.7841232571,0.0,18.025,5.75912325713
 09/25  17:00:00,81.5439581428,6.78979297111,16.3870397527,0.0,17.6635504202,40.6971502883,5.76813105217,0.0,0.0,5.76813105217
 09/25  18:00:00,89.3928207928,6.90623652972,15.7308954857,0.0,27.5259009287,37.3340067412,11.5629215504,0.0,0.0,11.5629215504
 09/25  19:00:00,96.8556574213,6.94616988966,15.1763445075,0.0,33.8341110165,33.3544677425,6.17566666351,0.398026510782,0.0,5.77764015273
 09/25  20:00:00,105.140748225,7.05074229191,15.2027043515,0.0,36.5179666069,38.8247702939,8.23926803404,2.46276684239,0.0,5.77650119165
 09/25  21:00:00,99.006930573,7.01564749689,14.6191568513,0.0,32.965339924,36.8579353714,15.695593259,4.12293096208,0.0,11.5726622969
 09/25  22:00:00,71.6260402938,6.5638983953,11.2370692498,0.0,25.6355707503,20.6438685092,11.2690584911,5.48656003334,0.0,5.78249845774
 09/25  23:00:00,48.2679170789,6.14163874456,7.8540276637,0.0,15.0252895274,11.7056064465,13.2261768617,7.46224924754,0.0,5.76392761416
 09/25  24:00:00,41.1285853052,5.938438576,5.943600019,0.0,11.6412384099,10.0650221343,15.4220105773,9.66272010426,0.0,5.75929047306
 09/26  01:00:00,38.2973876326,5.80752865678,4.80396912922,0.0,10.0992000411,10.047477231,10.7696402193,10.7496402193,0.0,0.02
 09/26  02:00:00,35.3842338424,5.69174896238,3.86614460667,0.0,8.25718729233,10.0299323277,17.9851414995,12.2303761941,0.0,5.75476530544
 09/26  03:00:00,34.9588691387,5.64673268421,3.48580401962,0.0,8.25718729233,10.0299323277,12.2833372163,12.2633372163,0.0,0.02
 09/26  04:00:00,36.2393783323,5.61276904587,3.19370260154,0.0,8.25718729233,11.6354268332,18.8163026568,13.0569614067,0.0,5.7593412501
 09/26  05:00:00,43.8677838934,5.61690600291,3.23843090701,0.0,12.1011305571,15.3678112995,18.7885283791,13.0164380792,0.0,5.77209029986
 09/26  06:00:00,74.5298090898,5.96900773388,5.90427726946,0.0,19.7275818095,37.2640762949,22.5253641546,10.953082582,0.0,11.5722815726
 09/26  07:00:00,91.4567016236,6.38795506797,9.46026414859,0.0,24.3117294858,51.2795993405,18.0198838866,6.40933359894,0.0,11.6105502876
 09/26  08:00:00,79.521434352,6.02336538531,9.16443072856,0.0,23.6694662846,40.6342015617,23.7518404315,0.328338526862,0.0,23.4235019047
