Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  14:00:00,68.2697425835,6.61121851901,19.6408012087,0.0,18.7433767983,23.2517909448,38.8131828871,0.0,18.025,20.7881828871
 10/11  15:00:00,67.1205042298,6.59480769331,18.7979249887,0.0,18.7433767983,22.9618409725,38.0111197253,0.0,18.025,19.9861197253
 10/11  16:00:00,70.0629534004,6.58407121641,17.2998014149,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,80.6308529083,6.74011597789,15.5234573367,0.0,17.6635504202,40.6971502883,5.76999329226,0.0,0.0,5.76999329226
 10/11  18:00:00,91.7285561698,6.80942840299,14.3951598746,0.0,27.5259009287,37.3340067412,11.5933272599,0.0241468861635,0.0,11.5691803737
 10/11  19:00:00,95.6217260096,6.85243905018,14.0359409248,0.0,33.8341110165,33.3544677425,7.24039767953,1.46092138068,0.0,5.77947629886
 10/11  20:00:00,104.35708213,6.97790409499,14.4916692349,0.0,36.5179666069,38.8247702939,15.1406299685,3.60291804671,0.0,11.5377119218
 10/11  21:00:00,97.9770164554,6.92555381297,13.6790345961,0.0,32.965339924,36.8579353714,18.1354019793,6.55729340603,0.0,11.5781085733
 10/11  22:00:00,70.4009985803,6.46031845209,10.1153759088,0.0,25.6355707503,20.6438685092,14.0726846723,8.28771348082,0.0,5.78497119152
 10/11  23:00:00,47.1044626682,6.04473677532,6.7873476957,0.0,15.0252895274,11.7056064465,16.296262865,10.5308940764,0.0,5.76536878856
 10/11  24:00:00,40.0506986386,5.84160102626,4.96245461732,0.0,11.6412384099,10.0650221343,12.7612097444,12.7412097444,0.0,0.02
 10/12  01:00:00,37.3129281285,5.71322643155,3.91373065816,0.0,10.0992000411,10.047477231,19.6693757546,13.9138876639,0.0,5.75548809075
 10/12  02:00:00,34.6689762351,5.63134315232,3.21121960104,0.0,8.25718729233,10.0299323277,16.1885945319,15.4091602423,0.0,0.779434289564
 10/12  03:00:00,34.248292497,5.59066971898,2.83121022062,0.0,8.25718729233,10.0299323277,21.4234508801,16.4278311774,0.0,4.99561970268
 10/12  04:00:00,35.5979293992,5.56198207874,2.60293934202,0.0,8.25718729233,11.6354268332,22.5322584293,16.7720041664,0.0,5.76025426289
 10/12  05:00:00,43.1565456601,5.56124370339,2.58267587144,0.0,12.1011305571,15.3678112995,22.9139397279,17.138649918,0.0,5.7752898099
 10/12  06:00:00,75.1338252503,5.8506240848,4.74237044183,0.0,19.7275818095,37.2640762949,27.5526872843,15.9744682136,0.0,11.5782190707
 10/12  07:00:00,88.8150757474,6.14607734246,7.06010729466,0.0,24.3117294858,51.2795993405,25.1399962629,13.5205764745,0.0,11.6194197884
 10/12  08:00:00,77.0995845569,5.847742294,6.91792680306,0.0,23.6694662846,40.6342015617,31.0978576034,3.31879214736,0.0,27.779065456
 10/12  09:00:00,76.1431422676,5.97176130238,10.8447462515,0.0,23.6694662846,35.6302164847,37.0897589373,0.0,18.025,19.0647589373
 10/12  10:00:00,59.0316725455,5.92693552386,11.3747605752,0.0,18.7433767983,22.9618409725,41.3697828068,0.0,18.025,23.3447828068
 10/12  11:00:00,60.3210735582,5.99977847329,12.5935156296,0.0,18.7433767983,22.9618409725,35.5070161013,0.0,18.025,17.4820161013
 10/12  12:00:00,62.5737411735,6.12475295454,14.6777600266,0.0,18.5889407304,23.1597249699,35.5046476402,0.0,18.025,17.4796476402
 10/12  13:00:00,65.1121087223,6.27590339172,16.8184744217,0.0,18.7433767983,23.2517909448,35.5014752178,0.0,18.025,17.4764752178
 10/12  14:00:00,66.1954210419,6.35975921922,17.8179326858,0.0,18.7433767983,23.2517909448,35.6930423548,0.0,18.025,17.6680423548
 10/12  15:00:00,66.6251433111,6.44975238723,18.4476130131,0.0,18.7433767983,22.9618409725,41.1359354343,0.0,18.025,23.1109354343
 10/12  16:00:00,70.2527837253,6.47274564017,17.6009505566,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,80.6056538333,6.65945358838,15.5789105608,0.0,17.6635504202,40.6971502883,5.77011631169,0.0,0.0,5.77011631169
 10/12  18:00:00,91.4001316093,6.73842124157,14.1377240592,0.0,27.5259009287,37.3340067412,11.5841632261,0.0144864944927,0.0,11.5696767316
 10/12  19:00:00,95.5877330135,6.81336192171,14.0410113264,0.0,33.8341110165,33.3544677425,6.30872053773,0.529029464615,0.0,5.77969107311
 10/12  20:00:00,104.413323201,6.95361822703,14.5721830291,0.0,36.5179666069,38.8247702939,14.0656948329,2.52665220281,0.0,11.5390426301
 10/12  21:00:00,98.3195467961,6.92732120373,14.0197774239,0.0,32.965339924,36.8579353714,16.2176745282,4.63885974961,0.0,11.5788147786
 10/12  22:00:00,70.916366055,6.47854222319,10.6125047974,0.0,25.6355707503,20.6438685092,11.5868867708,5.80241758079,0.0,5.78446918998
 10/12  23:00:00,47.6392720509,6.07082901371,7.29605631668,0.0,15.0252895274,11.7056064465,13.4050685632,7.63959535968,0.0,5.76547320355
 10/12  24:00:00,40.7117007649,5.88821110132,5.57683891308,0.0,11.6412384099,10.0650221343,14.5165300597,8.75617008764,0.0,5.76035997202
 10/13  01:00:00,37.8046234351,5.75573094049,4.36291744617,0.0,10.0992000411,10.047477231,10.1595516845,10.1395516845,0.0,0.02
 10/13  02:00:00,34.901624916,5.64475005746,3.43045528596,0.0,8.25718729233,10.0299323277,17.918089607,12.1624951158,0.0,5.7555944912
 10/13  03:00:00,34.4089522299,5.5982968156,2.9842388832,0.0,8.25718729233,10.0299323277,13.8014115938,13.7814115938,0.0,0.02
 10/13  04:00:00,35.7105270473,5.56887173105,2.70864022497,0.0,8.25718729233,11.6354268332,20.6431134611,14.8825690899,0.0,5.76054437115
 10/13  05:00:00,43.4848306774,5.58505328763,2.88713978363,0.0,12.1011305571,15.3678112995,19.1642860264,13.3888921268,0.0,5.77539389962
 10/13  06:00:00,75.9475882516,5.92590398441,5.48083296401,0.0,19.7275818095,37.2640762949,23.5763693625,11.9966356195,0.0,11.5797337429
 10/13  07:00:00,90.429849447,6.30468980631,8.51624101917,0.0,24.3117294858,51.2795993405,21.0184191759,9.3977906821,0.0,11.6206284937
 10/13  08:00:00,78.1852750093,5.9265638154,7.92477761633,0.0,23.6694662846,40.6342015617,31.21962175,1.9139912804,0.0,29.3056304696
 10/13  09:00:00,78.6749873756,6.13563880902,13.2126997811,0.0,23.6694662846,35.6302164847,35.5709907614,0.0,18.025,17.5459907614
 10/13  10:00:00,62.8646388099,6.08909182764,15.0455616371,0.0,18.7433767983,22.9618409725,41.3700891914,0.0,18.025,23.3450891914
 10/13  11:00:00,65.081418124,6.2003687833,17.153263634,0.0,18.7433767983,22.9618409725,35.5093375659,0.0,18.025,17.4843375659
 10/13  12:00:00,68.1185989877,6.38967187207,19.9576912188,0.0,18.5889407304,23.1597249699,35.5070988711,0.0,18.025,17.4820988711
 10/13  13:00:00,70.1386331773,6.53809592956,21.582801464,0.0,18.7433767983,23.2517909448,35.5040021109,0.0,18.025,17.4790021109
 10/13  14:00:00,70.5421415995,6.60082309713,21.92358387,0.0,18.7433767983,23.2517909448,41.3253448437,0.0,18.025,23.3003448437
 10/13  15:00:00,70.0534905351,6.64245512941,21.6832499758,0.0,18.7433767983,22.9618409725,35.5064885512,0.0,18.025,17.4814885512
 10/13  16:00:00,74.1778002845,6.69357425663,21.3051290369,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,85.0769013638,6.90617344657,19.8034280825,0.0,17.6635504202,40.6971502883,5.77023937306,0.0,0.0,5.77023937306
 10/13  18:00:00,95.6594137989,7.02396544008,18.1114461571,0.0,27.5259009287,37.3340067412,11.5702935213,0.0,0.0,11.5702935213
 10/13  19:00:00,99.5772293756,7.09220626031,17.7516452237,0.0,33.8341110165,33.3544677425,11.5394051959,0.0,0.0,11.5394051959
 10/13  20:00:00,107.718153093,7.21609999575,17.6145183488,0.0,36.5179666069,38.8247702939,6.08593380982,0.305577431793,0.0,5.78035637803
 10/13  21:00:00,101.267887117,7.17197853935,16.7234396056,0.0,32.965339924,36.8579353714,12.8713993659,1.29176397884,0.0,11.579635387
 10/13  22:00:00,73.9152833927,6.72875268338,13.3612006166,0.0,25.6355707503,20.6438685092,7.11896702778,1.33369255114,0.0,5.78527447664
 10/13  23:00:00,50.6003241305,6.31402829436,10.0139013269,0.0,15.0252895274,11.7056064465,7.41457224939,1.64906473648,0.0,5.76550751291
 10/13  24:00:00,43.6237511965,6.13021501947,8.2468753612,0.0,11.6412384099,10.0650221343,7.81737127475,2.05675307899,0.0,5.76061819576
 10/14  01:00:00,43.7250011134,6.04132127182,7.23822196962,0.0,12.8411359301,10.0650221343,3.45813727421,3.43813727421,0.0,0.02
 10/14  02:00:00,37.7431313192,5.90677683446,6.00992777968,0.0,8.25718729233,10.0299323277,10.1497667606,4.39414581568,0.0,5.75562094487
 10/14  03:00:00,37.0293875882,5.83800456655,5.36496346739,0.0,8.25718729233,10.0299323277,4.74107108809,4.72107108809,0.0,0.02
 10/14  04:00:00,38.0991878345,5.78363469973,4.8825323165,0.0,8.25718729233,11.6354268332,10.7877907489,5.02747092885,0.0,5.76031982004
 10/14  05:00:00,42.0636909868,5.75091299608,4.72146944073,0.0,8.71707943955,15.3327214929,10.5065558118,4.74101456955,0.0,5.76554124225
 10/14  06:00:00,63.5148777169,5.89145313944,5.93613384468,0.0,18.5082010057,25.6353820695,10.8665314921,5.09089511449,0.0,5.77563637764
 10/14  07:00:00,75.9655829173,6.27274459719,9.2062842258,0.0,19.4083231844,41.0650158608,15.0276003688,3.4469334583,0.0,11.5806669105
 10/14  08:00:00,107.836838455,6.87403118506,16.5995258108,0.0,26.3286599382,57.9988325916,29.4360360322,0.0,0.0,29.4360360322
 10/14  09:00:00,95.6851337772,6.75491969546,19.7208310429,0.0,26.3286599382,42.8504436482,41.4735076751,0.0,18.025,23.4485076751
 10/14  10:00:00,71.1341400896,6.45786969313,19.460861124,0.0,21.7447113004,23.4437158914,41.4144530366,0.0,18.025,23.3894530366
 10/14  11:00:00,70.715445732,6.51947135418,21.4422759813,0.0,19.3027497915,23.426170988,35.5391628465,0.0,18.025,17.5141628465
 10/14  12:00:00,74.1067465552,6.76522657218,24.4456200849,0.0,19.1483137236,23.7250123474,41.3265835232,0.0,18.025,23.3015835232
 10/14  13:00:00,75.4609586367,6.77782372358,25.6416898891,0.0,19.3027497915,23.7161209604,35.5074190975,0.0,18.025,17.4824190975
 10/14  14:00:00,75.8826673568,6.8473267669,25.9938940791,0.0,19.3027497915,23.7161209604,35.5064107803,0.0,18.025,17.4814107803
 10/14  15:00:00,75.4046332797,6.88558214442,25.7675539712,0.0,19.3027497915,23.426170988,35.5053971681,0.0,18.025,17.4803971681
 10/14  16:00:00,77.9450802621,6.82031093717,23.9219639636,0.0,19.3027497915,27.8956505705,23.7854978353,0.0,18.025,5.76049783529
 10/14  17:00:00,85.4833194829,6.99103653588,22.6670196997,0.0,18.2229234133,37.5968344597,5.76547982344,0.0,0.0,5.76547982344
 10/14  18:00:00,105.381377926,7.27935474655,22.6714889039,0.0,32.690315043,37.0816133363,5.77038451995,0.0,0.0,5.77038451995
 10/14  19:00:00,107.437164559,7.43914216297,22.5718586865,0.0,36.8143715336,33.066984531,5.77989329426,0.0,0.0,5.77989329426
 10/14  20:00:00,113.619983414,7.63895904822,23.3147809552,0.0,36.3493007332,38.7721355839,5.77975654334,0.0,0.0,5.77975654334
 10/14  21:00:00,110.570492957,7.59394758793,22.4281619158,0.0,36.1807251679,36.8228455648,11.5409911079,0.0,0.0,11.5409911079
 10/14  22:00:00,84.9861969143,7.15200182459,18.6060040681,0.0,31.0351095914,20.6438685092,11.5803381702,0.0,0.0,11.5803381702
 10/14  23:00:00,58.3899221239,6.73245264863,14.9830686619,0.0,17.4250845679,11.7056064465,5.77551812488,0.0,0.0,5.77551812488
 10/14  24:00:00,50.2816475685,6.56952264496,13.2655656115,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/15  01:00:00,48.0361719317,6.38459858161,11.0866812993,0.0,12.925468867,10.100111941,5.75577060286,0.0,0.0,5.75577060286
 10/15  02:00:00,41.4742020316,6.21059981516,9.31775312042,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  03:00:00,40.2700100871,6.11217423079,8.21198304289,0.0,8.34152022915,10.0650221343,6.59297071715,0.837296516698,0.0,5.75567420046
 10/15  04:00:00,40.8823401788,6.0237803805,7.30611065538,0.0,8.34152022915,11.6705166398,7.20218439443,1.44170980915,0.0,5.76047458528
 10/15  05:00:00,44.5873329781,5.97335758832,6.90323938419,0.0,8.80141237637,15.3678112995,1.69712171673,1.67712171673,0.0,0.02
 10/15  06:00:00,65.8766104837,6.11564779247,8.07365664368,0.0,18.5082010057,25.6353820695,13.5221075491,1.99086979302,0.0,11.5312377561
 10/15  07:00:00,77.3842041551,6.40911862273,10.3690904986,0.0,19.4926561212,41.1001056674,14.2277127698,2.64663650057,0.0,11.5810762693
 10/15  08:00:00,105.792826966,6.7804789168,14.6490402002,0.0,26.3286599382,57.9988325916,30.2248219707,0.785902332702,0.0,29.438919638
 10/15  09:00:00,89.8423144041,6.4679788907,14.2843547874,0.0,26.2443270014,42.8153538416,42.3597970247,0.890284249132,18.025,23.4445127756
 10/15  10:00:00,61.9671910844,6.00721585081,10.7445535234,0.0,21.7447113004,23.4437158914,44.0539526606,2.63854066861,18.025,23.3904119919
 10/15  11:00:00,58.6361096534,5.92012345865,9.90256796787,0.0,19.3449162599,23.4437158914,38.6938838165,3.15296515661,18.025,17.5159186599
 10/15  12:00:00,58.2467359936,5.87789842187,9.41321665359,0.0,19.190480192,23.7425572507,39.4226364705,3.91579387516,18.025,17.4818425954
 10/15  13:00:00,57.7635660745,5.84056665184,8.9412603998,0.0,19.260583323,23.698576057,43.2986042179,1.97193365893,18.025,23.301670559
 10/15  14:00:00,57.6167525036,5.82864662759,8.80636629285,0.0,19.260583323,23.698576057,37.4736516521,1.96590982262,18.025,17.4827418295
 10/15  15:00:00,57.3479767202,5.82425452487,8.83193071569,0.0,19.260583323,23.4086260847,37.9616877454,2.45483149656,18.025,17.4818562488
 10/15  16:00:00,60.9558941985,5.81098142073,8.00180871939,0.0,19.260583323,27.8781056672,25.9300177638,2.14437920728,18.025,5.76063855648
 10/15  17:00:00,69.0967065879,5.97604516057,7.35510133896,0.0,18.1807569449,37.5792895564,3.84507789073,2.15818579015,0.0,1.68689210058
 10/15  18:00:00,90.7772597729,6.2581282348,9.20800825349,0.0,32.6059821062,37.0465235296,8.59729618344,4.49598530678,0.0,4.10131087666
 10/15  19:00:00,94.3950891977,6.43954779472,10.5293603648,0.0,36.8143715336,33.066984531,16.5689944781,5.02774351482,0.0,11.5412509633
 10/15  20:00:00,101.558226449,6.66709632113,12.1054504828,0.0,36.43363367,38.8072253906,11.6969619558,5.91647931118,0.0,5.78048264459
 10/15  21:00:00,99.2933181634,6.69274741033,12.1716002083,0.0,36.0963922311,36.7877557581,11.8935996216,6.11315381042,0.0,5.78044581121
 10/15  22:00:00,74.9701071581,6.33694987132,9.5243679595,0.0,30.9507766546,20.6087787026,17.9343327689,6.352693427,0.0,11.5816393419
 10/15  23:00:00,49.5050667131,5.98799169922,6.84266183718,0.0,17.4250845679,11.7056064465,15.8650335075,6.90859131461,0.0,8.95644219288
 10/15  24:00:00,42.4467185871,5.89735935048,5.98336856728,0.0,12.925468867,10.100111941,8.79652681592,6.20965637471,0.0,2.58687044121
 10/16  01:00:00,38.6843582138,5.8090847368,5.189278769,0.0,10.0992000411,10.047477231,11.5723329871,5.81674064345,0.0,5.75559234365
 10/16  02:00:00,36.1120579747,5.73702475693,4.54860338301,0.0,8.25718729233,10.0299323277,5.98802379782,5.96802379782,0.0,0.02
 10/16  03:00:00,35.6818421429,5.69610660522,4.15929855726,0.0,8.25718729233,10.0299323277,11.8528564359,6.09705077067,0.0,5.75580566525
 10/16  04:00:00,37.0162115909,5.66868179159,3.91449979433,0.0,8.25718729233,11.6354268332,6.21987281267,6.19987281267,0.0,0.02
 10/16  05:00:00,44.7418934896,5.68432130346,4.04489632496,0.0,12.1011305571,15.3678112995,18.0706633745,6.53927388164,0.0,11.5313894929
 10/16  06:00:00,78.766060943,6.19628277097,8.02886609336,0.0,19.7275818095,37.2640762949,17.85299848,6.27329191579,0.0,11.5797065642
 10/16  07:00:00,94.9097631251,6.54252960158,10.8742330165,0.0,24.3117294858,51.2795993405,16.8696033061,5.24695665899,0.0,11.6226466471
 10/16  08:00:00,79.114952918,6.01867130703,8.76229410481,0.0,23.6694662846,40.6342015617,25.4945805419,2.04165375065,0.0,23.4529267912
 10/16  09:00:00,75.3732978503,5.92924757088,10.1173618052,0.0,23.6694662846,35.6302164847,43.5229689461,2.10766005218,18.025,23.390308894
 10/16  10:00:00,55.5199357411,5.66381408019,8.12610544422,0.0,18.7433767983,22.9618409725,44.7941340632,3.41816808599,18.025,23.3509659772
 10/16  11:00:00,55.4640781909,5.65388586864,8.08238707073,0.0,18.7433767983,22.9618409725,38.1789867888,2.66881110927,18.025,17.4851756796
 10/16  12:00:00,55.4585376563,5.6584711473,8.02881238101,0.0,18.5889407304,23.1597249699,38.9318544085,3.42099417638,18.025,17.4858602322
 10/16  13:00:00,55.3372170574,5.62764161017,7.69181894029,0.0,18.7433767983,23.2517909448,36.6723575661,1.16586144508,18.025,17.481496121
 10/16  14:00:00,55.5410657944,5.64318756681,7.88012424708,0.0,18.7433767983,23.2517909448,41.9695361329,0.641661072761,18.025,23.3028750601
 10/16  15:00:00,55.6331169357,5.68031115191,8.22500124208,0.0,18.7433767983,22.9618409725,37.0921700142,1.58336166302,18.025,17.4838083512
 10/16  16:00:00,59.5189852828,5.70506991189,7.63479781165,0.0,18.7433767983,27.431320555,19.6630717132,1.61807171322,18.025,0.02
 10/16  17:00:00,71.5007949657,5.94252052014,7.19094372563,0.0,17.6635504202,40.6971502883,7.80924222741,2.03862878152,0.0,5.77061344589
 10/16  18:00:00,84.9235012748,6.12454453737,8.2748988189,0.0,27.5259009287,37.3340067412,15.5853613205,4.01423977039,0.0,11.5711215501
 10/16  19:00:00,90.590494759,6.29436248387,9.56271410177,0.0,33.8341110165,33.3544677425,16.2076509065,4.6671085259,0.0,11.5405423806
 10/16  20:00:00,100.752773064,6.5508928681,11.3143060396,0.0,36.5179666069,38.8247702939,11.6478861719,5.86829091844,0.0,5.77959525345
 10/16  21:00:00,95.7527938474,6.62557231721,11.7546915658,0.0,32.965339924,36.8579353714,17.6902492576,6.1094531888,0.0,11.5807960688
 10/16  22:00:00,68.7518990178,6.21798888245,8.70853255151,0.0,25.6355707503,20.6438685092,12.1624358483,6.37675303688,0.0,5.78568281139
 10/16  23:00:00,46.3818749737,5.89589261555,6.21356274479,0.0,15.0252895274,11.7056064465,11.7560270318,5.99023705613,0.0,5.76578997572
 10/16  24:00:00,40.2260931437,5.78855869154,5.19085260255,0.0,11.6412384099,10.0650221343,11.4375643737,5.67677917002,0.0,5.76078520369
 10/17  01:00:00,37.6456243318,5.69291493783,4.26671625091,0.0,10.0992000411,10.047477231,5.95531734572,5.93531734572,0.0,0.02
 10/17  02:00:00,35.2015305005,5.63779769889,3.73729166397,0.0,8.25718729233,10.0299323277,11.8296449435,6.07384227393,0.0,5.7558026696
 10/17  03:00:00,35.0145250205,5.62424186645,3.56384683312,0.0,8.25718729233,10.0299323277,6.16152023158,6.14152023158,0.0,0.02
 10/17  04:00:00,36.4528024762,5.6076978336,3.41206484379,0.0,8.25718729233,11.6354268332,12.0114950104,6.25059151913,0.0,5.76090349128
 10/17  05:00:00,44.4573027821,5.64467913447,3.7999386815,0.0,12.1011305571,15.3678112995,11.4123011411,5.63643640597,0.0,5.77586473511
 10/17  06:00:00,78.7911538236,6.17897214146,8.07124660405,0.0,19.7275818095,37.2640762949,16.4459038017,4.86342813809,0.0,11.5824756636
 10/17  07:00:00,95.2141545959,6.55253627032,11.168585905,0.0,24.3117294858,51.2795993405,21.3193735856,3.89458425564,0.0,17.4247893299
 10/17  08:00:00,79.4979711323,6.02445581301,9.13951089801,0.0,23.6694662846,40.6342015617,24.2308354694,0.77637383562,0.0,23.4544616338
 10/17  09:00:00,75.8852643641,5.9511040253,10.6074603418,0.0,23.6694662846,35.6302164847,42.0108609308,0.596019478104,18.025,23.3898414527
 10/17  10:00:00,56.5196562302,5.71385824084,9.07577102845,0.0,18.7433767983,22.9618409725,36.8723080679,1.32918384607,18.025,17.5181242219
 10/17  11:00:00,56.6669451906,5.72482839392,9.21430446657,0.0,18.7433767983,22.9618409725,41.9666740756,0.632206820373,18.025,23.3094672553
 10/17  12:00:00,57.4447848747,5.77305506674,9.90047137892,0.0,18.5889407304,23.1597249699,35.782908659,0.272129430036,18.025,17.4857792289
 10/17  13:00:00,57.7727551725,5.79136364551,9.96362724607,0.0,18.7433767983,23.2517909448,35.5105248056,0.0,18.025,17.4855248056
 10/17  14:00:00,57.6960734441,5.79468795057,9.88362202298,0.0,18.7433767983,23.2517909448,35.5055258683,0.0,18.025,17.4805258683
 10/17  15:00:00,57.3331956146,5.80362177673,9.80176297642,0.0,18.7433767983,22.9618409725,41.353570745,0.0254462969916,18.025,23.303124448
 10/17  16:00:00,61.1905855778,5.83504014216,9.17642541647,0.0,18.7433767983,27.431320555,18.1551185202,0.110118520195,18.025,0.02
 10/17  17:00:00,73.5094374975,6.10014394917,9.0419547403,0.0,17.6635504202,40.6971502883,5.9177063755,0.146990978052,0.0,5.77071539744
 10/17  18:00:00,86.5920247228,6.27148171381,9.79646413595,0.0,27.5259009287,37.3340067412,13.0581168592,1.48641203861,0.0,11.5717048206
 10/17  19:00:00,92.033231416,6.42852504308,10.8712793454,0.0,33.8341110165,33.3544677425,7.66431810486,1.88405142084,0.0,5.78026668402
 10/17  20:00:00,102.083956596,6.67360384567,12.5227625292,0.0,36.5179666069,38.8247702939,14.1751600453,2.63393798925,0.0,11.541222056
 10/17  21:00:00,96.949361469,6.73729847258,12.8395127211,0.0,32.965339924,36.8579353714,14.5116928392,2.93028363264,0.0,11.5814092066
 10/17  22:00:00,70.0190306426,6.33861796917,9.85501794115,0.0,25.6355707503,20.6438685092,8.92462451268,3.1385265479,0.0,5.78609796478
 10/17  23:00:00,47.1634540615,5.97511322232,6.91591169008,0.0,15.0252895274,11.7056064465,10.0526492134,4.28667369938,0.0,5.76597551397
 10/17  24:00:00,40.4795882907,5.82611612973,5.40678545523,0.0,11.6412384099,10.0650221343,11.9145473118,6.15364072447,0.0,5.76090658731
 10/18  01:00:00,37.6357150476,5.70624826915,4.24346816927,0.0,10.0992000411,10.047477231,7.11663136269,7.09663136269,0.0,0.02
 10/18  02:00:00,35.1382559923,5.64505446239,3.6667547484,0.0,8.25718729233,10.0299323277,13.0487138485,7.29292888421,0.0,5.75578496425
 10/18  03:00:00,34.9102745902,5.63044861523,3.45338553951,0.0,8.25718729233,10.0299323277,7.40308749405,7.38308749405,0.0,0.02
 10/18  04:00:00,35.9826851777,5.57311135989,2.97652491236,0.0,8.25718729233,11.6354268332,13.4060684827,7.64574255416,0.0,5.76032592857
 10/18  05:00:00,43.9271119983,5.60388028847,3.31053493322,0.0,12.1011305571,15.3678112995,12.8291146137,7.05314786399,0.0,5.77596674975
 10/18  06:00:00,77.9658338061,6.11695731871,7.30792028089,0.0,19.7275818095,37.2640762949,18.6992479304,7.117162207,0.0,11.5820857234
 10/18  07:00:00,93.7938957051,6.4328103208,9.86802778842,0.0,24.3117294858,51.2795993405,24.038769756,6.61355709228,0.0,17.4252126637
 10/18  08:00:00,78.5325475369,5.95251980364,8.24600306083,0.0,23.6694662846,40.6342015617,25.1589878877,1.70166325625,0.0,23.4573246314
 10/18  09:00:00,75.6934285626,5.94173015069,10.4249844311,0.0,23.6694662846,35.6302164847,42.1753157048,0.761494365539,18.025,23.3888213393
 10/18  10:00:00,56.1138399161,5.68905991103,8.6947450963,0.0,18.7433767983,22.9618409725,37.2853604922,1.74109994162,18.025,17.5192605506
 10/18  11:00:00,56.1195797269,5.68756946804,8.70419099286,0.0,18.7433767983,22.9618409725,42.6421225564,1.30782368379,18.025,23.3092988726
 10/18  12:00:00,56.4757289696,5.72028746747,8.98417650382,0.0,18.5889407304,23.1597249699,36.7839350996,1.27424938295,18.025,17.4846857166
 10/18  13:00:00,56.6499203513,5.71738861663,8.91476237378,0.0,18.7433767983,23.2517909448,35.5261534643,0.0138673802842,18.025,17.4872860841
 10/18  14:00:00,56.2974041309,5.694718845,8.5849147248,0.0,18.7433767983,23.2517909448,35.6246124055,0.116038690733,18.025,17.4835737147
 10/18  15:00:00,56.0367757036,5.71073151976,8.59822525297,0.0,18.7433767983,22.9618409725,37.0547321407,1.5467434861,18.025,17.4829886546
 10/18  16:00:00,60.0527506938,5.75117252247,8.12245141219,0.0,18.7433767983,27.431320555,25.3654857191,1.58004110817,18.025,5.76044461088
 10/18  17:00:00,72.297979931,6.01186664513,7.91876589899,0.0,17.6635504202,40.6971502883,7.35754349467,1.58672642344,0.0,5.77081707123
 10/18  18:00:00,85.7989208036,6.20470104975,9.07012234617,0.0,27.5259009287,37.3340067412,14.0551953899,2.48258029128,0.0,11.5726150986
 10/18  19:00:00,91.4521438789,6.37117380114,10.3475303219,0.0,33.8341110165,33.3544677425,8.77987156662,2.99980131849,0.0,5.78007024813
 10/18  20:00:00,101.525926909,6.61816352408,12.0201596859,0.0,36.5179666069,38.8247702939,15.7975947493,4.25670608013,0.0,11.5408886692
 10/18  21:00:00,96.3587506049,6.67917417346,12.3070054236,0.0,32.965339924,36.8579353714,16.0989639543,4.51764258861,0.0,11.5813213656
 10/18  22:00:00,69.3970747386,6.27873935751,9.29292458277,0.0,25.6355707503,20.6438685092,10.5713546323,4.78600633238,0.0,5.78534829991
 10/18  23:00:00,46.7465296072,5.93247357672,6.5416185866,0.0,15.0252895274,11.7056064465,10.9264700177,5.16047555713,0.0,5.76599446055
 10/18  24:00:00,40.4982017454,5.81860133645,5.43290791816,0.0,11.6412384099,10.0650221343,11.232527395,5.47150361321,0.0,5.76102378179
 10/19  01:00:00,38.3848203689,5.76521409406,4.93360163561,0.0,10.0992000411,10.047477231,4.7400297474,4.7200297474,0.0,0.02
 10/19  02:00:00,36.0012088775,5.7113612519,4.46339631045,0.0,8.25718729233,10.0299323277,10.0645191827,4.30857909424,0.0,5.75594008851
 10/19  03:00:00,35.4079643224,5.6612416928,3.92027654632,0.0,8.25718729233,10.0299323277,5.42748351759,5.40748351759,0.0,0.02
 10/19  04:00:00,36.6577587766,5.62983507162,3.59486770196,0.0,8.25718729233,11.6354268332,11.8650899382,6.10406697974,0.0,5.76102295845
 10/19  05:00:00,44.6494767064,5.66636645416,3.97040156096,0.0,12.1011305571,15.3678112995,11.2803532419,5.50414936717,0.0,5.77620387473
 10/19  06:00:00,79.0009797338,6.20530144038,8.25470212439,0.0,19.7275818095,37.2640762949,16.3508152323,4.76738255629,0.0,11.583432676
 10/19  07:00:00,95.3157386755,6.5677708744,11.2548828169,0.0,24.3117294858,51.2795993405,21.2574424181,3.83098066878,0.0,17.4264617493
 10/19  08:00:00,79.6926332318,6.04598437706,9.3126054716,0.0,23.6694662846,40.6342015617,24.3126546286,0.853749035995,0.0,23.4589055926
 10/19  09:00:00,75.8932876616,5.95529728508,10.6112630905,0.0,23.6694662846,35.6302164847,42.4743928559,1.05904435934,18.025,23.3903484965
 10/19  10:00:00,56.1113099888,5.69332522873,8.68793979458,0.0,18.7433767983,22.9618409725,37.9578211053,2.41211305916,18.025,17.5207080461
 10/19  11:00:00,55.3700503188,5.62911620586,8.01310841203,0.0,18.7433767983,22.9618409725,43.7699149072,2.43419590181,18.025,23.3107190054
 10/19  12:00:00,55.1328764316,5.62061307089,7.74099184413,0.0,18.5889407304,23.1597249699,38.9419538111,3.4309421552,18.025,17.4860116559
 10/19  13:00:00,55.4717980206,5.63694121198,7.81708045385,0.0,18.7433767983,23.2517909448,36.6731416928,1.15961029005,18.025,17.4885314028
 10/19  14:00:00,54.9969858828,5.59082123806,7.38838737999,0.0,18.7433767983,23.2517909448,36.6076457367,1.09752195905,18.025,17.4851237777
 10/19  15:00:00,54.7795527535,5.60147811878,7.45024976103,0.0,18.7433767983,22.9618409725,43.0917829848,2.30935604173,18.025,22.757426943
 10/19  16:00:00,58.8630692617,5.64725224079,7.03668375849,0.0,18.7433767983,27.431320555,20.9061565355,2.32218893322,18.025,0.558967602236
 10/19  17:00:00,70.7094221156,5.86885355716,6.47321025131,0.0,17.6635504202,40.6971502883,8.51525003252,2.74446306323,0.0,5.77078696928
 10/19  18:00:00,84.0643646739,6.041086206,7.49916235299,0.0,27.5259009287,37.3340067412,17.1493323998,5.57695431498,0.0,11.5723780848
 10/19  19:00:00,89.6062472669,6.1997782342,8.67301493791,0.0,33.8341110165,33.3544677425,11.9188365082,6.13830724647,0.0,5.78052926177
 10/19  20:00:00,99.6056993197,6.44386928747,10.2742124897,0.0,36.5179666069,38.8247702939,18.8618812885,7.32001801952,0.0,11.541863269
 10/19  21:00:00,94.1757952149,6.48427503861,10.3189286247,0.0,32.965339924,36.8579353714,19.9925927198,8.41006333363,0.0,11.5825293862
 10/19  22:00:00,66.8733549553,6.05444829923,6.99348135644,0.0,25.6355707503,20.6438685092,16.0274188334,10.2411688569,0.0,5.78624997655
 10/19  23:00:00,44.0232560088,5.69605021937,4.05475963763,0.0,15.0252895274,11.7056064465,18.4789624977,12.7128206728,0.0,5.76614182486
 10/19  24:00:00,37.7769754963,5.58523295807,2.94504150736,0.0,11.6412384099,10.0650221343,20.470235488,14.7092359237,0.0,5.76099956428
 10/20  01:00:00,35.70638137,5.53976920946,2.48060374598,0.0,10.0992000411,10.047477231,15.6390187004,15.6190187004,0.0,0.02
 10/20  02:00:00,33.4578235439,5.50051886196,2.13084724754,0.0,8.25718729233,10.0299323277,21.6188154322,15.8629861748,0.0,5.75582925744
 10/20  03:00:00,33.1720927078,5.4697650109,1.87587719929,0.0,8.25718729233,10.0299323277,17.1409081689,17.1209081689,0.0,0.02
 10/20  04:00:00,34.6502350778,5.45406387233,1.76310936398,0.0,8.25718729233,11.6354268332,22.6668493769,16.9061007191,0.0,5.76074865777
 10/20  05:00:00,42.2090358068,5.45397802227,1.74233685065,0.0,12.1011305571,15.3678112995,24.3895844498,18.6134954545,0.0,5.77608899532
 10/20  06:00:00,73.9485280289,5.7228459864,3.68468471041,0.0,19.7275818095,37.2640762949,31.2501086436,19.666311928,0.0,11.5837967156
 10/20  07:00:00,89.3353875163,5.98914395358,5.85312886109,0.0,24.3117294858,51.2795993405,32.1329939754,14.7055699178,0.0,17.4274240576
 10/20  08:00:00,75.5918647358,5.71022774509,5.54757680586,0.0,23.6694662846,40.6342015617,29.1248544955,5.66532338074,0.0,23.4595311148
 10/20  09:00:00,73.5394202317,5.76389615875,8.44878409916,0.0,23.6694662846,35.6302164847,43.1551974468,1.73626553255,18.025,23.3939319143
 10/20  10:00:00,55.8411965012,5.70385128678,8.40728824057,0.0,18.7433767983,22.9618409725,36.3597719229,0.813565476545,18.025,17.5212064463
 10/20  11:00:00,56.4754186869,5.75663972266,8.99094698363,0.0,18.7433767983,22.9618409725,41.3370458481,0.0,18.025,23.3120458481
 10/20  12:00:00,57.9410958953,5.88546028808,10.2843569955,0.0,18.5889407304,23.1597249699,35.5134005988,0.0,18.025,17.4884005988
 10/20  13:00:00,58.4463443235,5.9598534567,10.4687070021,0.0,18.7433767983,23.2517909448,35.5113655592,0.0,18.025,17.4863655592
 10/20  14:00:00,59.3635993895,6.02967692323,11.3161406094,0.0,18.7433767983,23.2517909448,35.5097627625,0.0,18.025,17.4847627625
 10/20  15:00:00,59.7310496908,6.07767987134,11.9255404015,0.0,18.7433767983,22.9618409725,41.3343652612,0.0,18.025,23.3093652612
 10/20  16:00:00,63.8120064312,6.1109999842,11.5218628591,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,75.3563032928,6.31016164438,10.6787692753,0.0,17.6635504202,40.6971502883,5.77113810001,0.0,0.0,5.77113810001
 10/20  18:00:00,89.4541175362,6.42349550543,10.6224870764,0.0,27.5259009287,37.3340067412,12.0232605291,0.450227135239,0.0,11.5730333939
 10/20  19:00:00,91.9822143917,6.49377771754,10.7549634418,0.0,33.8341110165,33.3544677425,14.2088008459,2.66705144474,0.0,11.5417494012
 10/20  20:00:00,101.762620619,6.70738111478,12.1676100064,0.0,36.5179666069,38.8247702939,9.17288461398,3.39270089554,0.0,5.78018371844
 10/20  21:00:00,96.678049506,6.76283416622,12.5426040012,0.0,32.965339924,36.8579353714,14.5760865747,2.99320305318,0.0,11.5828835215
 10/20  22:00:00,69.5451174527,6.33658110172,9.38309641724,0.0,25.6355707503,20.6438685092,10.165881603,4.37928865805,0.0,5.78659294491
 10/20  23:00:00,46.4896306793,5.94761299839,6.26956429666,0.0,15.0252895274,11.7056064465,12.347592751,6.58128968323,0.0,5.76630306774
 10/20  24:00:00,39.5341195991,5.76598367007,4.52142708393,0.0,11.6412384099,10.0650221343,15.3150395301,9.55401877676,0.0,5.76102075337
 10/21  01:00:00,39.8888483931,5.68963077687,3.75372169502,0.0,12.8411359301,10.0650221343,11.084790927,11.064790927,0.0,0.02
 10/21  02:00:00,34.4728000205,5.60202308831,3.04431663647,0.0,8.25718729233,10.0299323277,17.2023530158,11.4462272023,0.0,5.75612581351
 10/21  03:00:00,33.9330127841,5.55125553526,2.55529818017,0.0,8.25718729233,10.0299323277,13.9235597329,13.9035597329,0.0,0.02
 10/21  04:00:00,35.2846293653,5.52483319173,2.32673102078,0.0,8.25718729233,11.6354268332,20.1093177958,14.3480895696,0.0,5.76122822615
 10/21  05:00:00,39.1852014917,5.49727393432,2.09655989602,0.0,8.71707943955,15.3327214929,21.0971641945,15.3309244464,0.0,5.76623974808
 10/21  06:00:00,59.8888132564,5.56599712601,2.63544325092,0.0,18.5082010057,25.6353820695,22.7149460634,16.9391465911,0.0,5.77579947231
 10/21  07:00:00,72.3082783905,5.75953541445,4.17804458167,0.0,19.4083231844,41.0650158608,26.8480412915,15.264328673,0.0,11.5837126185
 10/21  08:00:00,99.2684001276,6.18645041208,8.71847761231,0.0,26.3286599382,57.9988325916,36.6225796065,7.16481169041,0.0,29.4577679161
 10/21  09:00:00,85.8607989308,6.10691862668,10.5443611403,0.0,26.3286599382,42.8504436482,50.0022495976,2.65850412822,18.025,29.3187454694
 10/21  10:00:00,60.345920131,5.90200504958,9.22841680731,0.0,21.7447113004,23.4437158914,43.4772593065,2.05328652635,18.025,23.3989727802
 10/21  11:00:00,58.3910903663,5.97567267957,9.66165102136,0.0,19.3027497915,23.426170988,36.7058107342,1.15883086509,18.025,17.5219798691
 10/21  12:00:00,59.2171347298,6.07516938569,10.2460166906,0.0,19.1483137236,23.7250123474,36.6188266386,1.10903627122,18.025,17.4847903674
 10/21  13:00:00,59.9636013137,6.15000259846,10.772109677,0.0,19.3027497915,23.7161209604,41.3343524076,0.0,18.025,23.3093524076
 10/21  14:00:00,60.4844096826,6.19963924619,11.2432794185,0.0,19.3027497915,23.7161209604,35.5143545603,0.0,18.025,17.4893545603
 10/21  15:00:00,60.0672897701,6.17359701448,11.1421494041,0.0,19.3027497915,23.426170988,35.5128846316,0.0,18.025,17.4878846316
 10/21  16:00:00,63.3069470938,6.12420289163,9.97989062002,0.0,19.3027497915,27.8956505705,23.8131075953,0.0271617153271,18.025,5.76094587997
 10/21  17:00:00,70.6679413294,6.20770688111,8.63491133022,0.0,18.2229234133,37.5968344597,6.82282381327,1.05655818636,0.0,5.76626562691
 10/21  18:00:00,93.3328696135,6.40554913816,9.61271406922,0.0,32.690315043,37.0816133363,9.80658272785,4.03528226341,0.0,5.77130046445
 10/21  19:00:00,94.492963946,6.54451765722,10.5221872576,0.0,36.8143715336,33.066984531,11.7409231677,5.95971208032,0.0,5.78121108738
 10/21  20:00:00,101.102668747,6.72117317898,11.7151544184,0.0,36.3493007332,38.7721355839,12.9711732526,7.18996780032,0.0,5.78120545232
 10/21  21:00:00,98.6074378492,6.69273972422,11.3662196033,0.0,36.1807251679,36.8228455648,20.049467577,8.5067285928,0.0,11.5427389842
 10/21  22:00:00,74.1225021823,6.31188128357,8.58228492559,0.0,31.0351095914,20.6438685092,21.3258939058,9.74210959017,0.0,11.5837843157
 10/21  23:00:00,48.3447571063,5.93436766813,5.73590715598,0.0,17.4250845679,11.7056064465,17.5569359848,11.7804706064,0.0,5.77646537834
 10/21  24:00:00,40.6048682153,5.77951060267,4.37874620737,0.0,12.8411359301,10.0650221343,19.6513489606,13.890145253,0.0,5.76120370758
 10/22  01:00:00,40.0410325266,5.70557861736,3.77053104068,0.0,12.925468867,10.100111941,13.8560581652,13.8360581652,0.0,0.02
 10/22  02:00:00,34.7114327642,5.62429010345,3.14125256212,0.0,8.34152022915,10.0650221343,19.2647842476,13.5087165381,0.0,5.75606770945
 10/22  03:00:00,34.4416448943,5.59498159506,2.9007794889,0.0,8.34152022915,10.0650221343,12.7387998703,12.7187998703,0.0,0.02
 10/22  04:00:00,35.8898868509,5.57602112726,2.76136702737,0.0,8.34152022915,11.6705166398,18.0812951456,12.3205412296,0.0,5.76075391593
 10/22  05:00:00,40.0477843129,5.56660381934,2.77038098934,0.0,8.80141237637,15.3678112995,16.5190646007,10.7525752991,0.0,5.76648930164
 10/22  06:00:00,60.9153372919,5.65971691887,3.56823393992,0.0,18.5082010057,25.6353820695,15.2006875173,9.42401468394,0.0,5.77667283337
 10/22  07:00:00,73.9533388457,5.90790639108,5.55529185953,0.0,19.4926561212,41.1001056674,20.8605422807,9.27589289162,0.0,11.5846493891
 10/22  08:00:00,100.634198878,6.32493971444,9.94576180466,0.0,26.3286599382,57.9988325916,34.3359683734,4.87891364732,0.0,29.4570547261
 10/22  09:00:00,85.653553763,6.10511592103,10.4583219876,0.0,26.2443270014,42.8153538416,45.2182646252,3.73057099563,18.025,23.4626936295
 10/22  10:00:00,59.2215953816,5.77854955576,8.22753502306,0.0,21.7447113004,23.4437158914,44.6814200749,3.25533542667,18.025,23.4010846483
 10/22  11:00:00,57.7729493786,5.90578180133,9.05367729777,0.0,19.3449162599,23.4437158914,43.203817047,1.82232208326,18.025,23.3564949638
 10/22  12:00:00,58.1272621343,5.95656459047,9.21503261127,0.0,19.190480192,23.7425572507,37.754516867,2.24099315746,18.025,17.4885237095
 10/22  13:00:00,58.4812446068,6.01214989002,9.48730782618,0.0,19.260583323,23.698576057,35.5123440605,0.0,18.025,17.4873440605
 10/22  14:00:00,58.8852284193,6.06333408677,9.84011029942,0.0,19.260583323,23.698576057,41.3368028135,0.0,18.025,23.3118028135
 10/22  15:00:00,58.0619632565,6.00094590236,9.36918032875,0.0,19.260583323,23.4086260847,36.8087201997,1.29627035288,18.025,17.4874498468
 10/22  16:00:00,61.5261223661,5.96953753692,8.41343269795,0.0,19.260583323,27.8781056672,25.3796847938,1.59354122191,18.025,5.76114357188
 10/22  17:00:00,68.8168510429,6.03784526263,7.01338485779,0.0,18.1807569449,37.5792895564,8.32641949117,2.56007881152,0.0,5.76634067966
 10/22  18:00:00,91.2090144437,6.20870674832,7.8051121532,0.0,32.6059821062,37.0465235296,13.3523015372,7.58105001279,0.0,5.77125152439
 10/22  19:00:00,91.9722276444,6.30240354792,8.24354820882,0.0,36.8143715336,33.066984531,16.8965485529,11.115141091,0.0,5.78140746187
 10/22  20:00:00,98.4735839861,6.45719074557,9.23061731597,0.0,36.43363367,38.8072253906,18.2437387128,12.4631050706,0.0,5.78063364213
 10/22  21:00:00,95.5101189304,6.40877951521,8.67226970201,0.0,36.0963922311,36.7877557581,27.2312259687,15.6877786106,0.0,11.5434473581
 10/22  22:00:00,71.0662892044,6.02533041943,5.93202535882,0.0,30.9507766546,20.6087787026,30.1818808591,18.5973990614,0.0,11.5844817977
 10/22  23:00:00,45.8325958095,5.68013692707,3.47796277846,0.0,17.4250845679,11.7056064465,27.5643766777,21.787733382,0.0,5.77664329568
 10/22  24:00:00,38.7176492218,5.57822251591,2.57338842137,0.0,12.925468867,10.100111941,25.8160361553,25.7960361553,0.0,0.02
 10/23  01:00:00,35.2255032441,5.50793425417,2.03154134836,0.0,10.0992000411,10.047477231,33.410461683,27.6543554726,0.0,5.75610621036
 10/23  02:00:00,32.9162923306,5.45385739723,1.63596447118,0.0,8.25718729233,10.0299323277,34.9993567562,29.243211641,0.0,5.75614511525
 10/23  03:00:00,32.6616594421,5.42075934968,1.41443196887,0.0,8.25718729233,10.0299323277,29.2072600004,29.1872600004,0.0,0.02
 10/23  04:00:00,34.0795093721,5.39557096074,1.25085490362,0.0,8.25718729233,11.6354268332,34.6127377066,28.8516646943,0.0,5.76107301229
 10/23  05:00:00,41.687564248,5.39748813083,1.27731878075,0.0,12.1011305571,15.3678112995,33.9110295958,28.1341766945,0.0,5.77685290137
 10/23  06:00:00,73.1228721353,5.63660917046,2.94520541414,0.0,19.7275818095,37.2640762949,41.1858318838,29.6005778451,0.0,11.5852540387
 10/23  07:00:00,87.5426800662,5.81558689956,4.23389714646,0.0,24.3117294858,51.2795993405,46.3813700643,28.9505756297,0.0,17.4307944346
 10/23  08:00:00,73.509224242,5.59375429355,3.58135303548,0.0,23.6694662846,40.6342015617,40.8649974314,17.3993181316,0.0,23.4656792997
 10/23  09:00:00,71.5019205721,5.66556329568,6.50957719338,0.0,23.6694662846,35.6302164847,50.8646345393,9.44164258199,18.025,23.3979919573
 10/23  10:00:00,53.57128495,5.59543813789,6.24575980842,0.0,18.7433767983,22.9618409725,42.0920194502,6.5424267069,18.025,17.5245927433
 10/23  11:00:00,53.9696848231,5.64762853444,6.59420477445,0.0,18.7433767983,22.9618409725,45.8435437788,4.50261433689,18.025,23.3159294419
 10/23  12:00:00,54.701346879,5.73272027137,7.19732779061,0.0,18.5889407304,23.1597249699,40.1455198903,4.62889693843,18.025,17.4916229519
 10/23  13:00:00,55.326190829,5.79645187001,7.51193489826,0.0,18.7433767983,23.2517909448,36.98694079,1.47280509694,18.025,17.489135693
 10/23  14:00:00,55.5777878595,5.81840045441,7.74158810465,0.0,18.7433767983,23.2517909448,42.2988369295,0.963576789492,18.025,23.31026014
 10/23  15:00:00,55.5827286249,5.84512901099,8.00974940578,0.0,18.7433767983,22.9618409725,37.4771176663,1.9617474943,18.025,17.490370172
 10/23  16:00:00,59.1280085271,5.82804809281,7.12079324486,0.0,18.7433767983,27.431320555,26.3260111197,2.53970344618,18.025,5.76130767351
 10/23  17:00:00,70.3214487309,5.94157785117,6.01246773413,0.0,17.6635504202,40.6971502883,9.61916782373,3.84773109238,0.0,5.77143673135
 10/23  18:00:00,84.8006633482,6.02903433729,6.36343907385,0.0,27.5259009287,37.3340067412,15.5421277739,9.74456546833,0.0,5.79756230558
 10/23  19:00:00,87.3135776124,6.07799779302,6.50206599346,0.0,33.8341110165,33.3544677425,26.0903338754,14.5467389965,0.0,11.5435948789
 10/23  20:00:00,96.2846494178,6.21033990587,7.18664169232,0.0,36.5179666069,38.8247702939,25.124133059,19.3423885341,0.0,5.78174452491
 10/23  21:00:00,90.5023079532,6.18823910228,6.94139340695,0.0,32.965339924,36.8579353714,34.4674684054,22.881873372,0.0,11.5855950333
 10/23  22:00:00,63.8391008742,5.7943681538,4.21924130016,0.0,25.6355707503,20.6438685092,38.289896527,26.7354191089,0.0,11.5544774181
 10/23  23:00:00,42.2761684968,5.55444464533,2.44924672717,0.0,15.0252895274,11.7056064465,28.7598749179,28.7398749179,0.0,0.02
 10/23  24:00:00,36.6219827524,5.48585628401,1.88940089726,0.0,11.6412384099,10.0650221343,33.9411420296,28.1797480012,0.0,5.76139402834
 10/24  01:00:00,34.6566225263,5.43527270865,1.53531418945,0.0,10.0992000411,10.047477231,34.8916541384,29.1355204907,0.0,5.75613364772
 10/24  02:00:00,32.4316737459,5.38945108967,1.21575143032,0.0,8.25718729233,10.0299323277,30.2857236187,30.2657236187,0.0,0.02
 10/24  03:00:00,32.2782669902,5.36806158503,1.07197110419,0.0117564052389,8.25718729233,10.0299323277,35.2524730723,29.4962819313,0.0,5.75619114105
 10/24  04:00:00,33.938161855,5.3700220006,1.08608953381,0.0489638065154,8.25718729233,11.6354268332,26.8226531978,25.6751167277,0.0,1.14753647011
 10/24  05:00:00,41.7740486293,5.39945305678,1.31238642565,0.0494378188375,12.1011305571,15.3678112995,30.8879393385,20.4857420285,0.0,10.4021973099
 10/24  06:00:00,73.5366399315,5.67485928494,3.3207043929,0.0,19.7275818095,37.2640762949,29.7985582069,18.2140712378,0.0,11.584486969
 10/24  07:00:00,88.3213391495,5.88297351272,4.94514498048,0.0,24.3117294858,51.2795993405,27.8438823308,16.2163232843,0.0,11.6275590465
 10/24  08:00:00,74.2239244442,5.61511734921,4.27467024518,0.0,23.6694662846,40.6342015617,38.0581306676,8.72765432691,0.0,29.3304763407
 10/24  09:00:00,72.0084950985,5.64181782149,7.03988126941,0.0,23.6694662846,35.6302164847,44.339687198,2.91473944204,18.025,23.3999477559
 10/24  10:00:00,54.2066656281,5.57112841109,6.90544294143,0.0,18.7433767983,22.9618409725,36.9469400432,1.39561203468,18.025,17.5263280085
 10/24  11:00:00,54.1266710046,5.53999014597,6.85882242985,0.0,18.7433767983,22.9618409725,41.5809657598,0.238710805092,18.025,23.3172549547
 10/24  12:00:00,54.0170545231,5.53547355993,6.71027666084,0.0,18.5889407304,23.1597249699,36.2268828747,0.711024226778,18.025,17.4908586479
 10/24  13:00:00,54.2189524159,5.53660136684,6.66454093982,0.0,18.7433767983,23.2517909448,35.5242455299,0.00552992773301,18.025,17.4937156021
 10/24  14:00:00,54.2215862059,5.53766255572,6.66611460712,0.0,18.7433767983,23.2517909448,35.5121866209,0.0,18.025,17.4871866209
 10/24  15:00:00,53.8889566293,5.54131272628,6.61978836477,0.0,18.7433767983,22.9618409725,41.8902088995,0.551858934238,18.025,23.3133499653
 10/24  16:00:00,57.6174793025,5.55794943199,5.88035897789,0.0,18.7433767983,27.431320555,19.2714154656,1.22641546561,18.025,0.02
 10/24  17:00:00,69.4092692836,5.74917964408,5.29267597644,0.0,17.6635504202,40.6971502883,7.69367033733,1.92199492444,0.0,5.77167541289
 10/24  18:00:00,84.4512846592,5.89951993605,6.14355434252,0.0,27.5259009287,37.3340067412,15.853102712,4.27806197521,0.0,11.5750407368
 10/24  19:00:00,87.8177391115,6.02910112574,7.05511011025,0.0,33.8341110165,33.3544677425,17.9578147447,6.41451391931,0.0,11.5433008254
 10/24  20:00:00,97.8393656199,6.27175757195,8.67992533564,0.0,36.5179666069,38.8247702939,13.9974113632,8.21623874518,0.0,5.78117261798
 10/24  21:00:00,92.8480285601,6.34889765978,9.12643482254,0.0,32.965339924,36.8579353714,20.0960405522,8.51023156795,0.0,11.5858089842
 10/24  22:00:00,66.2644711967,5.97989895234,6.45906795369,0.0,25.6355707503,20.6438685092,13.792786527,8.00546586734,0.0,5.78732065965
 10/24  23:00:00,44.1523018887,5.68789130543,4.19192411,0.0,15.0252895274,11.7056064465,14.1461845667,8.37954469277,0.0,5.76663987392
 10/24  24:00:00,38.5497794172,5.62892109099,3.6741232764,0.0,11.6412384099,10.0650221343,12.5039059874,6.74235900171,0.0,5.76154698573
 10/25  01:00:00,37.0044498465,5.62070417107,3.69770617893,0.0,10.0992000411,10.047477231,9.63348184921,3.87726937407,0.0,5.75621247514
 10/25  02:00:00,35.1458982375,5.60899536445,3.71042558779,0.0,8.25718729233,10.0299323277,1.91493698164,1.89493698164,0.0,0.02
 10/25  03:00:00,34.9250082656,5.59097664592,3.50754891714,0.0,8.25718729233,10.0299323277,8.17111254997,2.41514724909,0.0,5.75596530087
 10/25  04:00:00,36.3962536728,5.57318251151,3.38997971379,0.0,8.25718729233,11.6354268332,2.2256610069,2.2056610069,0.0,0.02
 10/25  05:00:00,44.6768781909,5.63148809617,4.03260551999,0.0,12.1011305571,15.3678112995,12.8916570081,1.35857650061,0.0,11.5330805075
 10/25  06:00:00,79.5945158306,6.21907875331,8.83433866093,0.0,19.7275818095,37.2640762949,12.8119219991,1.22740021662,0.0,11.5845217824
 10/25  07:00:00,96.1893751688,6.60762611593,12.0885017826,0.0,24.3117294858,51.2795993405,12.5556700225,0.927130813877,0.0,11.6285392086
 10/25  08:00:00,80.7138353407,6.07179438029,10.3078853432,0.0,23.6694662846,40.6342015617,29.3322097345,0.0,0.0,29.3322097345
 10/25  09:00:00,77.0317943468,6.01196540444,11.6930164266,0.0,23.6694662846,35.6302164847,41.4217295338,0.0,18.025,23.3967295338
 10/25  10:00:00,57.1712212116,5.74566496249,9.69545416312,0.0,18.7433767983,22.9618409725,35.7829135084,0.231552412723,18.025,17.5263610957
 10/25  11:00:00,56.6058422203,5.7140791966,9.1638980348,0.0,18.7433767983,22.9618409725,38.4476713227,0.698900323004,18.025,19.7237709997
 10/25  12:00:00,57.4415314499,5.80042602252,9.86979479286,0.0,18.5889407304,23.1597249699,39.7641165773,0.654404400158,18.025,21.0847121772
 10/25  13:00:00,59.2312321505,5.98155888905,11.2318571255,0.0,18.7433767983,23.2517909448,35.5196936599,0.0,18.025,17.4946936599
 10/25  14:00:00,59.2199695623,5.96330184888,11.23885145,0.0,18.7433767983,23.2517909448,35.5126296371,0.0,18.025,17.4876296371
 10/25  15:00:00,58.5864879943,5.93183661201,10.9267893054,0.0,18.7433767983,22.9618409725,41.3391522371,0.0,18.025,23.3141522371
 10/25  16:00:00,62.130581763,5.94743587349,10.0039684631,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,73.8770403052,6.17201344843,9.33760305445,0.0,17.6635504202,40.6971502883,6.06349717634,0.291759902479,0.0,5.77173727386
 10/25  18:00:00,88.8222703873,6.33651214496,10.0775289043,0.0,27.5259009287,37.3340067412,13.0937873031,1.51835097381,0.0,11.5754363293
 10/25  19:00:00,92.1288154725,6.46479791011,10.9304759504,0.0,33.8341110165,33.3544677425,13.6735256623,2.12988790232,0.0,11.54363776
 10/25  20:00:00,101.347170883,6.63839010998,11.8210843855,0.0,36.5179666069,38.8247702939,10.7238140973,4.9424474205,0.0,5.78136667683
 10/25  21:00:00,95.7509161396,6.6617420143,11.7164571009,0.0,32.965339924,36.8579353714,18.0056789866,6.41924242361,0.0,11.586436563
 10/25  22:00:00,68.7851611319,6.25706646188,8.70257442015,0.0,25.6355707503,20.6438685092,14.8439201562,6.81568122725,0.0,8.0282389289
 10/25  23:00:00,45.8795519834,5.88510890873,5.72194818923,0.0,15.0252895274,11.7056064465,12.1464699893,8.61365945868,0.0,3.53281053066
 10/25  24:00:00,39.4209342492,5.74792781095,4.42626487597,0.0,11.6412384099,10.0650221343,15.32838427,9.56675600504,0.0,5.76162826496
 10/26  01:00:00,36.8391045769,5.65240948713,3.50065000442,0.0,10.0992000411,10.047477231,16.5885863396,10.8321806808,0.0,5.75640565878
 10/26  02:00:00,34.18306945,5.57091634234,2.78567101158,0.0,8.25718729233,10.0299323277,12.7879593105,12.7679593105,0.0,0.02
 10/26  03:00:00,33.8562630525,5.54093309674,2.48884204421,0.0,8.25718729233,10.0299323277,19.4348900347,13.6787149732,0.0,5.75617506153
 10/26  04:00:00,35.2799125135,5.52094954578,2.32586421695,0.0,8.25718729233,11.6354268332,13.9563867964,13.9363867964,0.0,0.02
 10/26  05:00:00,43.0928525689,5.54216852705,2.537887257,0.0,12.1011305571,15.3678112995,23.6656673851,12.1311243177,0.0,11.5345430674
 10/26  06:00:00,75.7680854863,5.90723284492,5.31973388325,0.0,19.7275818095,37.2640762949,22.3143284507,10.7294566842,0.0,11.5848717664
 10/26  07:00:00,91.848183606,6.25630447564,8.0986041962,0.0,24.3117294858,51.2795993405,20.7960462997,9.16682841602,0.0,11.6292178837
