Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  08:00:00,76.341097582,5.78563441296,6.2212890461,0.0,23.6694662846,40.6342015617,34.4870120035,5.15258243181,0.0,29.3344295717
 10/26  09:00:00,73.1058726789,5.73698929288,8.04205947066,0.0,23.6694662846,35.6302164847,45.3008515583,3.87520015423,18.025,23.4006514041
 10/26  10:00:00,54.3240208691,5.57677874139,7.01712864007,0.0,18.7433767983,22.9618409725,39.3505915751,3.79689300773,18.025,17.5286985673
 10/26  11:00:00,54.0900850277,5.56033238367,6.80188126734,0.0,18.7433767983,22.9618409725,45.4971362979,4.15342426866,18.025,23.3187120292
 10/26  12:00:00,54.11543115,5.55464809136,6.78946554823,0.0,18.5889407304,23.1597249699,40.2082138145,4.68968123803,18.025,17.4935325764
 10/26  13:00:00,54.1194083266,5.53707846334,6.56450603107,0.0,18.7433767983,23.2517909448,37.4008345231,1.88320082813,18.025,17.4926336949
 10/26  14:00:00,54.3582968877,5.54525157643,6.79522414313,0.0,18.7433767983,23.2517909448,42.6922459451,1.3551543625,18.025,23.3120915826
 10/26  15:00:00,54.3597607434,5.56660404621,7.06528798124,0.0,18.7433767983,22.9618409725,37.8169971047,2.29983053876,18.025,17.492166566
 10/26  16:00:00,58.0221058378,5.56573437547,6.27718439594,0.0,18.7433767983,27.431320555,26.1526994455,2.36633959538,18.025,5.76135985016
 10/26  17:00:00,70.523298791,5.82816020678,6.32770400249,0.0,17.6635504202,40.6971502883,7.71447505415,1.94250200417,0.0,5.77197304998
 10/26  18:00:00,86.6112547859,6.07698348165,8.12602449539,0.0,27.5259009287,37.3340067412,7.93287617131,2.13469742791,0.0,5.7981787434
 10/26  19:00:00,90.7381087892,6.267759875,9.73679336488,0.0,33.8341110165,33.3544677425,13.1650677302,1.62155127963,0.0,11.5435164506
 10/26  20:00:00,101.405536732,6.57054896319,11.9472783112,0.0,36.5179666069,38.8247702939,7.77081133195,1.98848100428,0.0,5.78233032767
 10/26  21:00:00,96.9153963262,6.69719851548,12.8454607445,0.0,32.965339924,36.8579353714,13.2425970059,1.65595471322,0.0,11.5866422927
 10/26  22:00:00,70.2456014193,6.31927245084,10.1007908679,0.0,25.6355707503,20.6438685092,12.8103232303,1.25496576383,0.0,11.5553574664
 10/26  23:00:00,48.0588653596,6.00907683267,7.77728442065,0.0,15.0252895274,11.7056064465,6.51467414289,0.747971188642,0.0,5.76670295424
 10/26  24:00:00,42.1910526722,5.92631191285,7.01799589038,0.0,11.6412384099,10.0650221343,0.555927669445,0.535927669445,0.0,0.02
 10/27  01:00:00,39.7871047001,5.8501888341,6.2508649754,0.0,10.0992000411,10.047477231,6.33478926645,0.578381267443,0.0,5.75640799901
 10/27  02:00:00,37.7541676917,5.8265657676,6.1011144899,0.0,8.25718729233,10.0299323277,0.220246816058,0.200246816058,0.0,0.02
 10/27  03:00:00,37.8954713426,5.83761470841,6.23136422283,0.0,8.25718729233,10.0299323277,5.75651118489,0.0,0.0,5.75651118489
 10/27  04:00:00,39.837538782,5.8568970644,6.54753313929,0.0,8.25718729233,11.6354268332,5.76146158496,0.0,0.0,5.76146158496
 10/27  05:00:00,48.5220786586,5.93730184162,7.57197007642,0.0,12.1011305571,15.3678112995,5.77733191866,0.0,0.0,5.77733191866
 10/27  06:00:00,83.8797451439,6.56859124994,12.7700152816,0.0,19.7275818095,37.2640762949,11.5867562997,0.0,0.0,11.5867562997
 10/27  07:00:00,100.389311205,6.93369535003,15.9623096091,0.0,24.3117294858,51.2795993405,17.4342960482,0.0,0.0,17.4342960482
 10/27  08:00:00,85.1230386687,6.39053185417,14.3983150266,0.0,23.6694662846,40.6342015617,23.4824869547,0.00961775842963,0.0,23.4728691963
 10/27  09:00:00,81.9636245221,6.34446426527,16.2923266605,0.0,23.6694662846,35.6302164847,41.4295411427,0.0,18.025,23.4045411427
 10/27  10:00:00,61.9562446815,6.05523918464,14.1708783873,0.0,18.7433767983,22.9618409725,41.3904215645,0.0,18.025,23.3654215645
 10/27  11:00:00,61.2958597345,6.02585240966,13.5421294737,0.0,18.7433767983,22.9618409725,35.5211334474,0.0,18.025,17.4961334474
 10/27  12:00:00,60.7727941089,5.97422065745,13.027247339,0.0,18.5889407304,23.1597249699,35.5191815492,0.0,18.025,17.4941815492
 10/27  13:00:00,59.6938187966,5.94756765655,11.7284229093,0.0,18.7433767983,23.2517909448,38.6370382193,0.0,18.025,20.6120382193
 10/27  14:00:00,59.5581090495,5.94387626973,11.5964078291,0.0,18.7433767983,23.2517909448,38.2205072025,0.0,18.025,20.1955072025
 10/27  15:00:00,58.9745417613,5.93672691141,11.3099354291,0.0,18.7433767983,22.9618409725,35.5212844926,0.0,18.025,17.4962844926
 10/27  16:00:00,62.3173467762,5.93562168066,10.2025322337,0.0,18.7433767983,27.431320555,23.7865073501,0.0,18.025,5.76150735012
 10/27  17:00:00,73.6684385667,6.13829366441,9.16270411932,0.0,17.6635504202,40.6971502883,6.04843655316,0.276294130757,0.0,5.7721424224
 10/27  18:00:00,87.9738261629,6.26018110761,9.30537751511,0.0,27.5259009287,37.3340067412,13.4962707591,1.9200262004,0.0,11.5762445587
 10/27  19:00:00,90.9242169313,6.36368641134,9.82696652643,0.0,33.8341110165,33.3544677425,8.63023369537,2.84787906748,0.0,5.78235462789
 10/27  20:00:00,100.216528316,6.54598780199,10.7828144804,0.0,36.5179666069,38.8247702939,11.3256260701,5.54316849457,0.0,5.78245757548
 10/27  21:00:00,94.6840825714,6.57242146108,10.7389033972,0.0,32.965339924,36.8579353714,19.8677098294,6.4638851457,0.0,13.4038246837
 10/27  22:00:00,67.7272668876,6.16726181503,7.73445541784,0.0,25.6355707503,20.6438685092,17.4458559596,7.70308172083,0.0,9.74277423881
 10/27  23:00:00,44.9341770607,5.80159702538,4.8600656966,0.0,15.0252895274,11.7056064465,15.9222812764,10.1553522096,0.0,5.7669290668
 10/27  24:00:00,38.3964131594,5.6555212454,3.49413647003,0.0,11.6412384099,10.0650221343,17.8613403561,12.0997845396,0.0,5.76155581642
 10/28  01:00:00,38.9104251731,5.59088173732,2.87401270131,0.0,12.8411359301,10.0650221343,14.1480020583,14.1280020583,0.0,0.02
 10/28  02:00:00,33.7026316594,5.5299291837,2.34620401877,0.0,8.25718729233,10.0299323277,20.8485984773,15.0922441941,0.0,5.75635428316
 10/28  03:00:00,33.3645711976,5.49496943052,2.04310978739,0.0,8.25718729233,10.0299323277,16.4515956015,16.4315956015,0.0,0.02
 10/28  04:00:00,34.7399437351,5.46980902427,1.83701828969,0.0,8.25718729233,11.6354268332,23.08916665,17.3275853865,0.0,5.76158126352
 10/28  05:00:00,38.7007998407,5.44705504883,1.66231628995,0.0,8.71707943955,15.3327214929,23.6619193987,17.8955853313,0.0,5.76633406743
 10/28  06:00:00,59.4499166234,5.52158856777,2.24086976482,0.0,18.5082010057,25.6353820695,23.606815958,17.8294078726,0.0,5.77740808541
 10/28  07:00:00,71.754503411,5.70302770945,3.68063388823,0.0,19.4083231844,41.0650158608,28.1478728705,16.5610657557,0.0,11.5868071149
 10/28  08:00:00,97.8258155939,6.05986942359,7.40228376525,0.0,26.3286599382,57.9988325916,40.1942622194,10.716995096,0.0,29.4772671233
 10/28  09:00:00,84.0471007464,5.96346827526,8.87398611823,0.0,26.3286599382,42.8504436482,55.3589743261,7.99761348934,18.025,29.3363608367
 10/28  10:00:00,58.5983729037,5.76252387169,7.6202538432,0.0,21.7447113004,23.4437158914,48.3948180725,6.96062992543,18.025,23.4091881471
 10/28  11:00:00,55.801802223,5.73632982339,7.3116346791,0.0,19.3027497915,23.426170988,42.2397859791,6.6866095985,18.025,17.5281763806
 10/28  12:00:00,56.257357734,5.78992364538,7.5714436821,0.0,19.1483137236,23.7250123474,47.2201537936,5.87631682077,18.025,23.3188369728
 10/28  13:00:00,56.95481738,5.86334667256,8.04993244338,0.0,19.3027497915,23.7161209604,37.45188949,1.9334676653,18.025,17.4934218247
 10/28  14:00:00,57.4560365694,5.9239235508,8.49057371932,0.0,19.3027497915,23.7161209604,36.9388775338,1.42382385742,18.025,17.4900536764
 10/28  15:00:00,57.0985788144,5.91379545108,8.43319890229,0.0,19.3027497915,23.426170988,44.0181643521,2.67522184694,18.025,23.3179425051
 10/28  16:00:00,60.4122322399,5.85914436954,7.35018626712,0.0,19.3027497915,27.8956505705,20.9044008255,2.85940082554,18.025,0.02
 10/28  17:00:00,67.8138411767,5.93128330563,6.05717217847,0.0,18.2229234133,37.5968344597,9.88096711351,4.11400425593,0.0,5.76696285757
 10/28  18:00:00,90.5430046944,6.11923497659,7.10908847003,0.0,32.690315043,37.0816133363,15.0330269151,9.26083553381,0.0,5.77219138125
 10/28  19:00:00,91.2118391356,6.21612216163,7.56935643811,0.0,36.8143715336,33.066984531,24.4158920068,12.8709421751,0.0,11.5449498318
 10/28  20:00:00,96.9428916872,6.31939246987,7.95706264823,0.0,36.3493007332,38.7721355839,24.3426668429,18.5603218638,0.0,5.78234497911
 10/28  21:00:00,94.2484060744,6.26477748053,7.43505527613,0.0,36.1807251679,36.8228455648,27.9685870102,22.1860328679,0.0,5.78255414227
 10/28  22:00:00,69.9227568835,5.88284004176,4.81143486367,0.0,31.0351095914,20.6438685092,36.7103778576,25.1223474965,0.0,11.5880303611
 10/28  23:00:00,45.1601502918,5.61077087678,2.87480986633,0.0,17.4250845679,11.7056064465,38.6050733953,27.0698758934,0.0,11.5351975019
 10/28  24:00:00,38.3115305389,5.54566474046,2.31920966987,0.0,12.8411359301,10.0650221343,27.6336525561,27.6136525561,0.0,0.02
 10/29  01:00:00,38.0674159976,5.50193176063,2.00052123669,0.0,12.925468867,10.100111941,33.8319865918,28.0755113709,0.0,5.75647522088
 10/29  02:00:00,32.8886809915,5.43346209337,1.50929543007,0.0,8.34152022915,10.0650221343,35.3842213259,29.6278121941,0.0,5.75640913178
 10/29  03:00:00,32.5325774894,5.38789833387,1.19875682218,0.0,8.34152022915,10.0650221343,32.1366069191,32.1166069191,0.0,0.02
 10/29  04:00:00,33.9266626483,5.35959238494,1.00937768514,0.00514528080614,8.34152022915,11.6705166398,39.2147140607,33.4531467075,0.0,5.7615673532
 10/29  05:00:00,38.0295739421,5.34322384524,0.875117764584,0.10037452603,8.80141237637,15.3678112995,38.6404178204,32.8734982445,0.0,5.766919576
 10/29  06:00:00,58.5906944602,5.41432175873,1.37875702329,0.11014396531,18.5082010057,25.6353820695,37.5560101086,31.7782423154,0.0,5.77776779315
 10/29  07:00:00,70.7216692214,5.58396709465,2.63588133887,0.0115358003281,19.4926561212,41.1001056674,40.8406267604,29.2526738631,0.0,11.5879528973
 10/29  08:00:00,95.5992315076,5.85516072393,5.38038336156,0.0,26.3286599382,57.9988325916,47.6884302477,18.2103399255,0.0,29.4780903222
 10/29  09:00:00,81.7475958233,5.73971278091,6.91763621445,0.0,26.2443270014,42.8153538416,59.719522203,12.3587695089,18.025,29.3357526941
 10/29  10:00:00,56.7475461421,5.5395861022,5.99235475448,0.0,21.7447113004,23.4437158914,48.6702467282,7.23382638128,18.025,23.4114203469
 10/29  11:00:00,54.7803704179,5.55877615263,6.40803602645,0.0,19.3449162599,23.4437158914,38.1375909089,2.58174892276,18.025,17.5308419861
 10/29  12:00:00,55.1777287673,5.58402842905,6.63799023461,0.0,19.190480192,23.7425572507,43.0106903434,1.66802226513,18.025,23.3176680783
 10/29  13:00:00,56.224174531,5.7009189192,7.54142418259,0.0,19.260583323,23.698576057,35.5216921929,0.0,18.025,17.4966921929
 10/29  14:00:00,57.0549912072,5.79776267042,8.27539335655,0.0,19.260583323,23.698576057,35.5184428693,0.0,18.025,17.4934428693
 10/29  15:00:00,56.9648809089,5.81517372868,8.45782641491,0.0,19.260583323,23.4086260847,41.3423095245,0.0,18.025,23.3173095245
 10/29  16:00:00,60.2260236832,5.76356672151,7.31926184459,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,67.8683291509,5.87121709333,6.23142959771,0.0,18.1807569449,37.5792895564,6.30743545749,0.540343688593,0.0,5.76709176889
 10/29  18:00:00,90.3618775679,6.06236452957,7.10424524286,0.0,32.6059821062,37.0465235296,10.0252465478,4.25302846399,0.0,5.77221808381
 10/29  19:00:00,91.0949643319,6.16267765172,7.50591261969,0.0,36.8143715336,33.066984531,20.7038957748,9.15889322968,0.0,11.5450025451
 10/29  20:00:00,96.9511205803,6.27104647081,7.89420086156,0.0,36.43363367,38.8072253906,20.7719884333,14.989821402,0.0,5.78216703138
 10/29  21:00:00,94.1638760197,6.24368563818,7.49102700858,0.0,36.0963922311,36.7877557581,23.4198713506,17.6374686805,0.0,5.78240267008
 10/29  22:00:00,69.8778590842,5.87414260611,4.89463672444,0.0,30.9507766546,20.6087787026,31.3233196011,19.7354043231,0.0,11.587915278
 10/29  23:00:00,45.1021088566,5.59176205924,2.83576448339,0.0,17.4250845679,11.7056064465,34.0749255611,22.5393981674,0.0,11.5355273937
 10/29  24:00:00,38.3325787754,5.5254936125,2.2409997568,0.0,12.925468867,10.100111941,23.8075561057,23.7875561057,0.0,0.02
 10/30  01:00:00,34.8923696627,5.46167858603,1.74462569733,0.0,10.0992000411,10.047477231,31.1705101745,25.4137847275,0.0,5.75672544701
 10/30  02:00:00,32.6327302839,5.41312158536,1.39310400593,0.0,8.25718729233,10.0299323277,26.5341930915,26.5141930915,0.0,0.02
 10/30  03:00:00,32.4045131789,5.38377082174,1.19423656663,0.0,8.25718729233,10.0299323277,32.644360719,26.8877884106,0.0,5.7565723084
 10/30  04:00:00,33.8327346716,5.36062378658,1.03897989708,0.0,8.25718729233,11.6354268332,32.9763702892,27.2145039585,0.0,5.76186633066
 10/30  05:00:00,41.4776872027,5.3629040907,1.04498387485,0.0569576337048,12.1011305571,15.3678112995,33.4344100634,27.6565863021,0.0,5.77782376137
 10/30  06:00:00,73.0686209954,5.62091479777,2.90650430994,0.0,19.7275818095,37.2640762949,38.0884803366,26.4993586075,0.0,11.5891217292
 10/30  07:00:00,87.7055761449,5.82049917008,4.39168768687,0.0,24.3117294858,51.2795993405,41.1586375119,23.7205067566,0.0,17.4381307553
 10/30  08:00:00,73.8287983933,5.59788159466,3.89667052397,0.0,23.6694662846,40.6342015617,36.2221464959,12.7429235107,0.0,23.4792229851
 10/30  09:00:00,72.4240427348,5.69353766348,7.40362893167,0.0,23.6694662846,35.6302164847,44.9809759867,3.54367404148,18.025,23.4123019452
 10/30  10:00:00,55.0551949007,5.65571727913,7.6693221414,0.0,18.7433767983,22.9618409725,42.1380226851,0.74241157348,18.025,23.3706111116
 10/30  11:00:00,55.7315306805,5.71170976576,8.29192411607,0.0,18.7433767983,22.9618409725,35.5241318366,0.0,18.025,17.4991318366
 10/30  12:00:00,57.9830119613,5.88738937702,10.3242765597,0.0,18.5889407304,23.1597249699,41.3432849405,0.0,18.025,23.3182849405
 10/30  13:00:00,59.1870864995,6.00199716345,11.1672443577,0.0,18.7433767983,23.2517909448,35.5216485311,0.0,18.025,17.4966485311
 10/30  14:00:00,60.1058564367,6.07481139864,12.0131951221,0.0,18.7433767983,23.2517909448,35.5185301342,0.0,18.025,17.4935301342
 10/30  15:00:00,60.2669836506,6.13042061492,12.4086664494,0.0,18.7433767983,22.9618409725,41.3426126233,0.0,18.025,23.3176126233
 10/30  16:00:00,63.7545918033,6.12550642022,11.4498758931,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,74.3024295889,6.26082100643,9.67413551664,0.0,17.6635504202,40.6971502883,5.7724598115,0.0,0.0,5.7724598115
 10/30  18:00:00,87.8839736694,6.32055941118,9.15509097229,0.0,27.5259009287,37.3340067412,13.8063989605,2.2286493715,0.0,11.577749589
 10/30  19:00:00,90.3466620727,6.3735665949,9.23948546409,0.0,33.8341110165,33.3544677425,17.4205133762,5.87582778275,0.0,11.5446855934
 10/30  20:00:00,99.1984538207,6.50246975135,9.80821917632,0.0,36.5179666069,38.8247702939,16.3849372454,10.6027084345,0.0,5.78222881092
 10/30  21:00:00,93.1890220443,6.47347586943,9.34272591676,0.0,32.965339924,36.8579353714,25.342014394,13.7531851802,0.0,11.5888292139
 10/30  22:00:00,66.1548475102,6.04640224245,6.28284691918,0.0,25.6355707503,20.6438685092,27.2438026318,15.6870994884,0.0,11.5567031433
 10/30  23:00:00,43.7170712625,5.7006197097,3.7439137591,0.0,15.0252895274,11.7056064465,18.0237923838,18.0037923838,0.0,0.02
 10/30  24:00:00,37.6390289454,5.58895550751,2.80329933316,0.0,11.6412384099,10.0650221343,24.9674159084,19.2053601587,0.0,5.76205574967
 10/31  01:00:00,35.5539033176,5.53572652044,2.33210523889,0.0,10.0992000411,10.047477231,25.4333858142,19.676738336,0.0,5.75664747817
 10/31  02:00:00,33.1918128131,5.47818969205,1.88711553715,0.0,8.25718729233,10.0299323277,22.2368667514,22.2168667514,0.0,0.02
 10/31  03:00:00,32.865635085,5.4410367777,1.59808472866,0.0,8.25718729233,10.0299323277,29.801447919,24.0458676739,0.0,5.7555802451
 10/31  04:00:00,34.2840884437,5.41771812066,1.43323510889,0.0,8.25718729233,11.6354268332,30.2239869043,24.4623806419,0.0,5.7616062624
 10/31  05:00:00,41.9330684226,5.42421619769,1.49599716283,0.0,12.1011305571,15.3678112995,29.5587810925,23.7807105813,0.0,5.77807051121
 10/31  06:00:00,73.695669539,5.69830434418,3.4561445501,0.0,19.7275818095,37.2640762949,34.3391816005,22.7503589052,0.0,11.5888226953
 10/31  07:00:00,90.4185166035,5.91304588139,5.12805439128,0.0,24.3117294858,51.2795993405,37.1075053089,19.6684745711,0.0,17.4390307378
 10/31  08:00:00,74.6294286767,5.67154057529,4.6236231694,0.0,23.6694662846,40.6342015617,34.5604852709,11.0789352694,0.0,23.4815500015
 10/31  09:00:00,73.0556300888,5.73158397952,7.99715593504,0.0,23.6694662846,35.6302164847,44.365669747,2.92895510749,18.025,23.4117146396
 10/31  10:00:00,56.4395687087,5.73315996446,8.97624343267,0.0,18.7433767983,22.9618409725,41.5798317077,0.183521311192,18.025,23.3713103965
 10/31  11:00:00,57.7444927646,5.82018164987,10.1964082198,0.0,18.7433767983,22.9618409725,35.5250328873,0.0,18.025,17.5000328873
 10/31  12:00:00,59.3373672472,5.88089212077,11.6851216116,0.0,18.5889407304,23.1597249699,35.5198579799,0.0,18.025,17.4948579799
 10/31  13:00:00,59.4149503873,5.88498961011,11.5121101943,0.0,18.7433767983,23.2517909448,41.3485763347,0.0,18.025,23.3235763347
 10/31  14:00:00,59.6972805039,5.91205529645,11.76736916,0.0,18.7433767983,23.2517909448,35.5225375825,0.0,18.025,17.4975375825
 10/31  15:00:00,60.2283536089,6.01204733631,12.4884021052,0.0,18.7433767983,22.9618409725,41.3427474642,0.0,18.025,23.3177474642
 10/31  16:00:00,63.95456693,6.02786029031,11.747491109,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,75.2653666319,6.24613257156,10.6517522318,0.0,17.6635504202,40.6971502883,5.7725260763,0.0,0.0,5.7725260763
 10/31  18:00:00,89.9936733483,6.41560262307,11.1697290418,0.0,27.5259009287,37.3340067412,11.5998316879,0.0220011900259,0.0,11.5778304979
 10/31  19:00:00,93.1853450434,6.55248835962,11.8992330011,0.0,33.8341110165,33.3544677425,12.3006730474,0.755317078114,0.0,11.5453559693
 10/31  20:00:00,102.675688198,6.75136084844,13.0365483814,0.0,36.5179666069,38.8247702939,7.95708601746,2.17482221985,0.0,5.78226379761
 10/31  21:00:00,97.3731665264,6.79827749598,13.2020489599,0.0,32.965339924,36.8579353714,14.4570845038,2.86748626762,0.0,11.5895982362
 10/31  22:00:00,70.2009124974,6.37528658857,10.0000124615,0.0,25.6355707503,20.6438685092,15.5699281604,4.01297304169,0.0,11.5569551187
 10/31  23:00:00,47.0874823282,5.98737570058,6.82756026642,0.0,15.0252895274,11.7056064465,5.60062662912,5.58062662912,0.0,0.02
 10/31  24:00:00,40.3738326643,5.83077938502,5.29627215519,0.0,11.6412384099,10.0650221343,12.8373509615,7.07525165741,0.0,5.76209930408
 11/01  01:00:00,37.5106423022,5.71457328984,4.10999237049,0.0,10.0992000411,10.047477231,14.1912517228,8.43456552107,0.0,5.75668620168
 11/01  02:00:00,34.6785502173,5.61875685066,3.23328066213,0.0,8.25718729233,10.0299323277,9.86172348504,9.84172348504,0.0,0.02
 11/01  03:00:00,34.1352655488,5.56686646203,2.74188037665,0.0,8.25718729233,10.0299323277,16.9860265898,11.2294994128,0.0,5.75652717698
 11/01  04:00:00,35.423105945,5.53648648437,2.45347743165,0.0,8.25718729233,11.6354268332,18.4554048524,12.6937044672,0.0,5.76170038522
 11/01  05:00:00,42.9032825854,5.53074832378,2.35966725666,0.0,12.1011305571,15.3678112995,20.5209338586,14.7426826743,0.0,5.77825118429
 11/01  06:00:00,75.2183958176,5.85770341021,4.81945126451,0.0,19.7275818095,37.2640762949,25.2072260265,13.6177662308,0.0,11.5894597956
 11/01  07:00:00,92.8711723241,6.17823084191,7.31549760938,0.0,24.3117294858,51.2795993405,29.3764997837,11.9361068541,0.0,17.4403929296
 11/01  08:00:00,76.7020930876,5.82466865236,6.54314123089,0.0,23.6694662846,40.6342015617,28.0134887705,4.53113499161,0.0,23.4823537789
 11/01  09:00:00,75.2783360916,5.94227314857,10.0091598878,0.0,23.6694662846,35.6302164847,42.0192225027,0.58003655414,18.025,23.4141859486
 11/01  10:00:00,57.8977681251,5.91132184447,10.2562710111,0.0,18.7433767983,22.9618409725,41.4259493003,0.0287031448836,18.025,23.3722461554
 11/01  11:00:00,59.1793961869,6.03844336305,11.4130431338,0.0,18.7433767983,22.9618409725,35.5250788399,0.0,18.025,17.5000788399
 11/01  12:00:00,60.8182724229,6.14751600152,12.8993974298,0.0,18.5889407304,23.1597249699,41.3455999618,0.0,18.025,23.3205999618
 11/01  13:00:00,61.9921678368,6.24920756234,13.725102307,0.0,18.7433767983,23.2517909448,35.5236866819,0.0,18.025,17.4986866819
 11/01  14:00:00,62.186800114,6.27542511772,13.8935118786,0.0,18.7433767983,23.2517909448,35.5207956437,0.0,18.025,17.4957956437
 11/01  15:00:00,61.269151838,6.24552395919,13.2957193776,0.0,18.7433767983,22.9618409725,41.3459936652,0.0,18.025,23.3209936652
 11/01  16:00:00,64.7465664184,6.22620293403,12.341139078,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,78.2586879688,6.43262541639,11.5745675129,0.0,17.6635504202,40.6971502883,5.77267263581,0.0,0.0,5.77267263581
 11/01  18:00:00,90.8328870614,6.56668356969,11.8578420929,0.0,27.5259009287,37.3340067412,11.6611731092,0.0824638616528,0.0,11.5787092476
 11/01  19:00:00,93.8809766048,6.67495266182,12.4723869685,0.0,33.8341110165,33.3544677425,12.4928416714,0.946412123407,0.0,11.5464295479
 11/01  20:00:00,103.536215368,6.8759533043,13.7724706657,0.0,36.5179666069,38.8247702939,7.48152808167,1.69846130282,0.0,5.78306677885
 11/01  21:00:00,98.2091542342,6.91120884337,13.9250840244,0.0,32.965339924,36.8579353714,13.4763223573,1.88655004987,0.0,11.5897723074
 11/01  22:00:00,71.3319870546,6.50495396524,11.0014024207,0.0,25.6355707503,20.6438685092,13.35010834,1.79221723482,0.0,11.5578911052
 11/01  23:00:00,48.5965699644,6.13879419866,8.18521971958,0.0,15.0252895274,11.7056064465,7.52738565641,1.76003821902,0.0,5.76734743739
 11/01  24:00:00,42.1355344143,5.99917852912,6.88957015749,0.0,11.6412384099,10.0650221343,1.90153862609,1.88153862609,0.0,0.02
 11/02  01:00:00,39.1461212167,5.8707682596,5.58927214771,0.0,10.0992000411,10.047477231,9.68012926737,3.92329223149,0.0,5.75683703588
 11/02  02:00:00,35.8960096986,5.74604287232,4.32344697097,0.0,8.25718729233,10.0299323277,6.86292043863,6.84292043863,0.0,0.02
 11/02  03:00:00,35.2568211375,5.68497996662,3.74531989052,0.0,8.25718729233,10.0299323277,13.271345489,7.51461067745,0.0,5.75673481158
 11/02  04:00:00,36.3473156558,5.6313235088,3.2828407803,0.0,8.25718729233,11.6354268332,14.2330241442,8.47087667072,0.0,5.76214747349
 11/02  05:00:00,43.8247774816,5.62198692893,3.18991368624,0.0,12.1011305571,15.3678112995,15.4362534092,9.65789558562,0.0,5.77835782362
 11/02  06:00:00,76.7316673782,6.03153010443,6.15887337201,0.0,19.7275818095,37.2640762949,21.7212059411,10.1304814801,0.0,11.590724461
 11/02  07:00:00,94.3072249366,6.34686212083,8.58289212077,0.0,24.3117294858,51.2795993405,26.9336773436,9.49244245267,0.0,17.441234891
 11/02  08:00:00,77.6722851668,5.9499366013,7.38804680587,0.0,23.6694662846,40.6342015617,27.7644129114,4.27887739535,0.0,23.485535516
 11/02  09:00:00,75.4928032763,6.02110571267,10.1447795371,0.0,23.6694662846,35.6302164847,43.231015132,1.78808377584,18.025,23.4179313562
 11/02  10:00:00,57.1277438331,5.91348610138,9.48407471501,0.0,18.7433767983,22.9618409725,43.2679119221,1.86798676527,18.025,23.3749251568
 11/02  11:00:00,57.8096044692,5.99491174254,10.0867758133,0.0,18.7433767983,22.9618409725,36.2250593543,0.69823539886,18.025,17.5018239555
 11/02  12:00:00,58.6799282588,6.09190753496,10.816658054,0.0,18.5889407304,23.1597249699,41.86183381,0.511446564957,18.025,23.3253872451
 11/02  13:00:00,59.3102618985,6.16248871862,11.1299043121,0.0,18.7433767983,23.2517909448,35.5275867826,0.0,18.025,17.5025867826
 11/02  14:00:00,59.6815003429,6.20047383746,11.4631594621,0.0,18.7433767983,23.2517909448,41.345245281,0.0,18.025,23.320245281
 11/02  15:00:00,59.5599937026,6.21298770191,11.6190918826,0.0,18.7433767983,22.9618409725,35.5243685216,0.0,18.025,17.4993685216
 11/02  16:00:00,62.8737231272,6.17311903369,10.5213671998,0.0,18.7433767983,27.431320555,23.9005769629,0.113454332346,18.025,5.7621226306
 11/02  17:00:00,75.3136889078,6.25351003642,8.80867243506,0.0,17.6635504202,40.6971502883,7.69503857025,1.92220191419,0.0,5.77283665607
 11/02  18:00:00,87.5551309898,6.32218958158,8.82456165077,0.0,27.5259009287,37.3340067412,16.8583470685,5.27926650449,0.0,11.579080564
 11/02  19:00:00,89.6105959375,6.33686350316,8.5400831073,0.0,33.8341110165,33.3544677425,17.6773541157,11.8937474179,0.0,5.78360669778
 11/02  20:00:00,98.1121275481,6.43138375879,8.79293793751,0.0,36.5179666069,38.8247702939,23.8535875094,18.070594443,0.0,5.78299306643
 11/02  21:00:00,92.4395112912,6.42092997664,8.6456994024,0.0,32.965339924,36.8579353714,31.28662886,19.6960998738,0.0,11.5905289862
 11/02  22:00:00,65.4355396715,5.98222685562,5.6276701413,0.0,25.6355707503,20.6438685092,34.1642245623,22.6059098029,0.0,11.5583147595
 11/02  23:00:00,43.166412625,5.65796034933,3.23588680465,0.0,15.0252895274,11.7056064465,31.4285648787,25.6609205649,0.0,5.76764431371
 11/02  24:00:00,37.2419428393,5.56275640842,2.43238965641,0.0,11.6412384099,10.0650221343,33.8933317526,28.13108733,0.0,5.76224442265
 11/03  01:00:00,35.1809786001,5.50316003748,1.99173810409,0.0,10.0992000411,10.047477231,29.4797441848,29.4597441848,0.0,0.02
 11/03  02:00:00,32.8784770803,5.44898364534,1.60296436713,0.0,8.25718729233,10.0299323277,36.4907381954,30.7350511421,0.0,5.75568705332
 11/03  03:00:00,32.5877599199,5.41103499421,1.35020177513,0.0,8.25718729233,10.0299323277,32.026209204,32.006209204,0.0,0.02
 11/03  04:00:00,33.9169514234,5.37477920776,1.10901535898,0.0,8.25718729233,11.6354268332,39.8256261164,34.0632385333,0.0,5.76238758303
 11/03  05:00:00,41.5191046446,5.37281094757,1.09483412328,0.0385698663389,12.1011305571,15.3678112995,40.0071667661,34.2287676724,0.0,5.77839909367
 11/03  06:00:00,73.009720687,5.62147956414,2.84695602952,0.0,19.7275818095,37.2640762949,44.059547309,32.4694854432,0.0,11.5900618658
 11/03  07:00:00,89.4116155436,5.8146150919,4.21950556506,0.0,24.3117294858,51.2795993405,45.8265555767,28.3840305582,0.0,17.4425250185
 11/03  08:00:00,73.597338109,5.60357898975,3.65943753177,0.0,23.6694662846,40.6342015617,45.3841645626,16.0304805492,0.0,29.3536840135
 11/03  09:00:00,72.2585183624,5.70810680174,7.22348163735,0.0,23.6694662846,35.6302164847,47.1607386821,5.72218073917,18.025,23.4135579429
 11/03  10:00:00,55.0322200682,5.67225482825,7.62977141507,0.0,18.7433767983,22.9618409725,37.129884033,1.56915637531,18.025,17.5357276577
 11/03  11:00:00,55.6512573601,5.73549966679,8.1878344449,0.0,18.7433767983,22.9618409725,41.4324461306,0.0780871785498,18.025,23.329358952
 11/03  12:00:00,56.9925548772,5.84511433078,9.37606864452,0.0,18.5889407304,23.1597249699,35.524747004,0.0,18.025,17.499747004
 11/03  13:00:00,57.8683509278,5.93642136144,9.91405719057,0.0,18.7433767983,23.2517909448,41.3486462026,0.0,18.025,23.3236462026
 11/03  14:00:00,58.4363412985,5.98857390809,10.4298959277,0.0,18.7433767983,23.2517909448,35.5260243234,0.0,18.025,17.5010243234
 11/03  15:00:00,58.2459104444,6.00379189624,10.5141921249,0.0,18.7433767983,22.9618409725,35.524454256,0.0,18.025,17.499454256
 11/03  16:00:00,61.7374111188,5.99970534674,9.5584702428,0.0,18.7433767983,27.431320555,23.787078118,0.0,18.025,5.76207811796
 11/03  17:00:00,74.8091776198,6.14596405183,8.41170404121,0.0,17.6635504202,40.6971502883,5.78184785345,0.00885761454122,0.0,5.77299023891
 11/03  18:00:00,87.5469480378,6.26909775126,8.86945374272,0.0,27.5259009287,37.3340067412,12.9596931012,1.37990763819,0.0,11.579785463
 11/03  19:00:00,90.7641471227,6.38324661378,9.64723902088,0.0,33.8341110165,33.3544677425,8.06054945846,2.27717225486,0.0,5.7833772036
 11/03  20:00:00,100.31552197,6.57697093867,10.8507270157,0.0,36.5179666069,38.8247702939,15.272315778,3.72472141707,0.0,11.5475943609
 11/03  21:00:00,95.1163724288,6.62437972809,11.1190945481,0.0,32.965339924,36.8579353714,15.8451377558,4.25470149281,0.0,11.590436263
 11/03  22:00:00,68.4859085888,6.24034888425,8.41990083679,0.0,25.6355707503,20.6438685092,15.6100014502,4.05183895576,0.0,11.5581624944
 11/03  23:00:00,46.1070922855,5.90835146137,5.92616858028,0.0,15.0252895274,11.7056064465,3.99233982671,3.97233982671,0.0,0.02
 11/03  24:00:00,39.8586028112,5.78590482435,4.82589563315,0.0,11.6412384099,10.0650221343,9.90431938585,4.14193162461,0.0,5.76238776124
 11/04  01:00:00,40.4014396716,5.73024127253,4.22562583668,0.0,12.8411359301,10.0650221343,10.7326907619,4.97564637089,0.0,5.75704439105
 11/04  02:00:00,34.833787035,5.6383797487,3.36887935451,0.0,8.25718729233,10.0299323277,6.63162738121,6.61162738121,0.0,0.02
 11/04  03:00:00,34.2558037928,5.58277828156,2.846491783,0.0,8.25718729233,10.0299323277,14.3064153313,8.54977481849,0.0,5.75664051278
 11/04  04:00:00,35.5868907904,5.5551593232,2.59856918756,0.0,8.25718729233,11.6354268332,15.165457922,9.40355678043,0.0,5.76190114152
 11/04  05:00:00,39.5809512334,5.53354751542,2.45591804089,0.0,8.71707943955,15.3327214929,10.171820706,10.151820706,0.0,0.02
 11/04  06:00:00,60.4844540084,5.62006580652,3.17684250958,0.0,18.5082010057,25.6353820695,21.6612551191,10.1240107179,0.0,11.5372444012
 11/04  07:00:00,75.4454236124,5.87785708328,5.31258207395,0.0,19.4083231844,41.0650158608,20.2456657426,8.65401232321,0.0,11.5916534194
 11/04  08:00:00,101.433210779,6.38243817403,10.6869244407,0.0,26.3286599382,57.9988325916,31.7383346773,2.2427651846,0.0,29.4955694927
 11/04  09:00:00,88.2201227907,6.31761860592,12.6927281886,0.0,26.3286599382,42.8504436482,47.4771038879,0.0987156182334,18.025,29.3533882696
 11/04  10:00:00,63.7991763505,6.16682494659,12.4166631302,0.0,21.7447113004,23.4437158914,41.4464232848,0.0,18.025,23.4214232848
 11/04  11:00:00,63.8386855303,6.32830302524,14.7564755569,0.0,19.3027497915,23.426170988,35.7927410253,0.0,18.025,17.7677410253
 11/04  12:00:00,65.8266421014,6.46907898932,16.4615277346,0.0,19.1483137236,23.7250123474,41.1232233226,0.0,18.025,23.0982233226
 11/04  13:00:00,66.5820372131,6.54989414119,16.9905573988,0.0,19.3027497915,23.7161209604,35.5261836554,0.0,18.025,17.5011836554
 11/04  14:00:00,67.6490384023,6.62293074496,17.9845274321,0.0,19.3027497915,23.7161209604,41.3500467271,0.0,18.025,23.3250467271
 11/04  15:00:00,67.5928505453,6.64660791239,18.194609855,0.0,19.3027497915,23.426170988,35.5250068083,0.0,18.025,17.5000068083
 11/04  16:00:00,69.7508684322,6.5430247783,16.0048916782,0.0,19.3027497915,27.8956505705,23.7872336256,0.0,18.025,5.7622336256
 11/04  17:00:00,78.070653324,6.61399444211,13.747214412,0.0,18.2229234133,37.5968344597,5.76767748704,0.0,0.0,5.76767748704
 11/04  18:00:00,98.8974476659,6.84975956917,14.7329366029,0.0,32.690315043,37.0816133363,5.79234443593,0.0192177290485,0.0,5.77312670689
 11/04  19:00:00,100.085777967,7.00013628225,15.6591903789,0.0,36.8143715336,33.066984531,5.78389089397,0.0,0.0,5.78389089397
 11/04  20:00:00,106.495509597,7.16558034265,16.6633934815,0.0,36.3493007332,38.7721355839,12.2187560128,0.673454768403,0.0,11.5453012444
 11/04  21:00:00,103.848132676,7.12925071422,16.1702152109,0.0,36.1807251679,36.8228455648,7.02740848107,1.24341277152,0.0,5.78399570955
 11/04  22:00:00,78.9456659176,6.71570507999,13.0013374515,0.0,31.0351095914,20.6438685092,13.1106661668,1.519037944,0.0,11.5916282228
 11/04  23:00:00,52.7794901739,6.30879098469,9.79604906658,0.0,17.4250845679,11.7056064465,7.25714942149,1.47858847137,0.0,5.77856095012
 11/04  24:00:00,44.8033506629,6.14800918255,8.20863391933,0.0,12.8411359301,10.0650221343,7.20524601505,1.44280565934,0.0,5.76244035571
 11/05  01:00:00,43.6695423163,6.03802586876,7.06651701654,0.0,12.925468867,10.100111941,7.55826677129,1.80121048824,0.0,5.75705628305
 11/05  02:00:00,37.7879154858,5.90967084826,5.9322886407,0.0,8.34152022915,10.0650221343,2.39943582717,2.37943582717,0.0,0.02
 11/05  03:00:00,37.1335456751,5.84523944494,5.34234453179,0.0,8.34152022915,10.0650221343,8.43978605074,2.68279158509,0.0,5.75699446565
 11/05  04:00:00,38.0671367546,5.78231327188,4.73223257792,0.0,8.34152022915,11.6705166398,4.11791314786,4.09791314786,0.0,0.02
 11/05  05:00:00,41.789564142,5.73138150113,4.34726597469,0.0,8.80141237637,15.3678112995,10.753928383,4.98597862264,0.0,5.76794976033
 11/05  06:00:00,62.8120962352,5.84706525208,5.27747295765,0.0,18.5082010057,25.6353820695,17.7875937659,6.24991179151,0.0,11.5376819744
 11/05  07:00:00,78.4670569525,6.17064960364,7.92197981719,0.0,19.4926561212,41.1001056674,17.6263930838,6.03415682301,0.0,11.5922362608
 11/05  08:00:00,104.370071429,6.6648554551,13.3413415203,0.0,26.3286599382,57.9988325916,30.4438357965,0.944163121434,0.0,29.499672675
 11/05  09:00:00,90.0879372248,6.49320161707,14.5043615856,0.0,26.2443270014,42.8153538416,47.3973603191,0.0185009702172,18.025,29.3538593488
 11/05  10:00:00,64.1354795057,6.19522371251,12.7245563026,0.0,21.7447113004,23.4437158914,41.4469664433,0.0,18.025,23.4219664433
 11/05  11:00:00,63.2235151698,6.35373513208,14.056152106,0.0,19.3449162599,23.4437158914,35.5621094975,0.0,18.025,17.5371094975
 11/05  12:00:00,65.544620929,6.51679804532,16.0720697721,0.0,19.190480192,23.7425572507,41.3559292986,0.0,18.025,23.3309292986
 11/05  13:00:00,67.0418532399,6.61307655263,17.4468958652,0.0,19.260583323,23.698576057,35.5272786852,0.0,18.025,17.5022786852
 11/05  14:00:00,68.2238396655,6.69046771789,18.551497073,0.0,19.260583323,23.698576057,41.3516812382,0.0,18.025,23.3266812382
 11/05  15:00:00,67.6186396052,6.69870303108,18.2280083476,0.0,19.260583323,23.4086260847,35.5255815919,0.0,18.025,17.5005815919
 11/05  16:00:00,70.162664952,6.62175366465,16.397664449,0.0,19.260583323,27.8781056672,23.7873667487,0.0,18.025,5.76236674866
 11/05  17:00:00,78.2773908895,6.66131928588,13.9663303114,0.0,18.1807569449,37.5792895564,5.76783171887,0.0,0.0,5.76783171887
 11/05  18:00:00,97.7933345976,6.81388571005,13.784110227,0.0,32.6059821062,37.0465235296,6.20194702576,0.428889251908,0.0,5.77305777385
 11/05  19:00:00,97.9343148668,6.86383762496,13.6440122452,0.0,36.8143715336,33.066984531,8.48466690946,2.7003718276,0.0,5.78429508186
 11/05  20:00:00,104.44094412,7.01897298615,14.6360004127,0.0,36.43363367,38.8072253906,15.3294278769,3.78328343413,0.0,11.5461444428
 11/05  21:00:00,101.03742047,6.93508768076,13.6730753396,0.0,36.0963922311,36.7877557581,12.2813762817,6.49733140795,0.0,5.78404487379
 11/05  22:00:00,75.9276687364,6.50017808892,10.3182693234,0.0,30.9507766546,20.6087787026,19.5950810863,8.00407417514,0.0,11.5910069112
 11/05  23:00:00,50.7445667877,6.15334188372,7.91656198513,0.0,17.4250845679,11.7056064465,12.2467797175,6.46801934099,0.0,5.7787603765
 11/05  24:00:00,43.0248104602,5.99590408077,6.46277029665,0.0,12.925468867,10.100111941,12.9228639823,7.16034602588,0.0,5.76251795646
 11/06  01:00:00,40.1920186319,5.85318678873,5.09200697655,0.0,11.6412384099,10.0650221343,14.8022368731,9.03999468968,0.0,5.76224218338
 11/06  02:00:00,37.7251738723,5.75442413473,4.28465237106,0.0,10.0992000411,10.047477231,9.73033991493,9.71033991493,0.0,0.02
 11/06  03:00:00,35.1246278961,5.67478272981,3.62330354612,0.0,8.25718729233,10.0299323277,16.3028602545,10.5459125037,0.0,5.75694775075
 11/06  04:00:00,34.8454501501,5.64431116371,3.37459680589,0.0,8.25718729233,10.0299323277,15.2671599892,9.51026217522,0.0,5.75689781402
 11/06  05:00:00,36.3890325733,5.6315011435,3.32435779726,0.0,8.25718729233,11.6354268332,8.21313007332,8.19313007332,0.0,0.02
 11/06  06:00:00,44.1718324567,5.64796944334,3.51093525919,0.0,12.1011305571,15.3678112995,18.8536829577,7.31602706793,0.0,11.5376558898
 11/06  07:00:00,73.7447729376,6.07906053946,6.89236854377,0.0,19.7275818095,37.2640762949,18.0937793656,6.50303367383,0.0,11.5907456918
 11/06  08:00:00,93.3552395539,6.5803264818,11.1653366583,0.0,24.3117294858,51.2795993405,15.1728201995,3.53615796506,0.0,11.6366622344
 11/06  09:00:00,81.8690599192,6.27940259522,11.2552821938,0.0,23.6694662846,40.6342015617,29.3655407907,0.00423714335002,0.0,29.3613036474
 11/06  10:00:00,81.0898100386,6.43520789392,15.3276328445,0.0,23.6694662846,35.6302164847,41.4470291412,0.0,18.025,23.4220291412
 11/06  11:00:00,64.312920165,6.36469624738,16.2180004117,0.0,18.7433767983,22.9618409725,41.4049677739,0.0,18.025,23.3799677739
 11/06  12:00:00,66.1011134117,6.48533159645,17.8878399078,0.0,18.7433767983,22.9618409725,35.5294321647,0.0,18.025,17.5044321647
 11/06  13:00:00,67.5649043346,6.59322192099,19.2002931913,0.0,18.5889407304,23.1597249699,41.3528025997,0.0,18.025,23.3278025997
 11/06  14:00:00,68.4540182942,6.63806639845,19.7980589192,0.0,18.7433767983,23.2517909448,35.5265320328,0.0,18.025,17.5015320328
 11/06  15:00:00,68.5324097883,6.63723501949,19.8772809212,0.0,18.7433767983,23.2517909448,35.5241807868,0.0,18.025,17.4991807868
 11/06  16:00:00,66.8600203379,6.57312910129,18.558951856,0.0,18.7433767983,22.9618409725,41.3569710378,0.0,18.025,23.3319710378
 11/06  17:00:00,70.9400908729,6.49478157888,16.3820456801,0.0,18.7433767983,27.431320555,23.7862611542,0.0,18.025,5.76126115419
 11/06  18:00:00,86.8551065041,6.63477388309,14.3167860181,0.0,17.6635504202,40.6971502883,5.77240630971,0.0,0.0,5.77240630971
 11/06  19:00:00,93.2627506445,6.75635924207,14.0979362967,0.0,27.5259009287,37.3340067412,11.5811473621,0.0,0.0,11.5811473621
 11/06  20:00:00,96.5137035008,6.87520978346,14.9047921197,0.0,33.8341110165,33.3544677425,5.7838273071,0.0,0.0,5.7838273071
 11/06  21:00:00,106.710179484,7.1128852432,16.7094320146,0.0,36.5179666069,38.8247702939,5.78411369759,0.0,0.0,5.78411369759
 11/06  22:00:00,101.239239742,7.14261875115,16.7236603596,0.0,32.965339924,36.8579353714,17.3778347536,0.0,0.0,17.3778347536
 11/06  23:00:00,73.6994001751,6.70574224335,13.167956389,0.0,25.6355707503,20.6438685092,5.78996494422,0.0,0.0,5.78996494422
 11/06  24:00:00,50.4189951903,6.30311678942,9.84327935845,0.0,15.0252895274,11.7056064465,5.89156476467,0.123551223434,0.0,5.76801354124
 11/07  01:00:00,43.0577690746,6.09269350361,7.71824411478,0.0,11.6412384099,10.0650221343,7.55966851446,1.79702831178,0.0,5.76264020269
 11/07  02:00:00,38.954562793,5.87743642947,5.3910244551,0.0,10.0992000411,10.047477231,8.18578315486,8.16578315486,0.0,0.02
 11/07  03:00:00,35.5356659676,5.72352987527,3.98558913565,0.0,8.25718729233,10.0299323277,17.817667395,12.0604371436,0.0,5.75723025142
 11/07  04:00:00,34.7458270549,5.64240032874,3.2768799338,0.0,8.25718729233,10.0299323277,19.7793479052,14.0224792004,0.0,5.75686870473
 11/07  05:00:00,35.8947749943,5.5945358669,2.86705861694,0.0,8.25718729233,11.6354268332,15.7874059469,15.7674059469,0.0,0.02
 11/07  06:00:00,43.3370307122,5.58346331454,2.74062801219,0.0,12.1011305571,15.3678112995,28.7535458906,17.2157147341,0.0,11.5378311565
 11/07  07:00:00,71.6326274097,5.88877193542,4.970491364,0.0,19.7275818095,37.2640762949,28.5919262411,17.0007142195,0.0,11.5912120216
 11/07  08:00:00,90.834817281,6.36627752863,8.85893662533,0.0,24.3117294858,51.2795993405,21.2567180913,9.61932801517,0.0,11.6373900762
 11/07  09:00:00,79.9133918431,6.14259518342,9.43640373376,0.0,23.6694662846,40.6342015617,29.995129503,0.631112791878,0.0,29.3640167112
 11/07  10:00:00,78.3612466676,6.27020458145,12.764059967,0.0,23.6694662846,35.6302164847,41.4476056905,0.0,18.025,23.4226056905
 11/07  11:00:00,60.88755019,6.181273757,12.976043078,0.0,18.7433767983,22.9618409725,41.4071500978,0.0,18.025,23.3821500978
 11/07  12:00:00,63.1538977457,6.32306044555,15.1028888124,0.0,18.7433767983,22.9618409725,35.5318083199,0.0,18.025,17.5068083199
 11/07  13:00:00,65.5231585889,6.44853114857,17.3032325562,0.0,18.5889407304,23.1597249699,41.3551878984,0.0,18.025,23.3301878984
 11/07  14:00:00,64.7060534255,6.46672079707,16.2214323217,0.0,18.7433767983,23.2517909448,35.531594286,0.0,18.025,17.506594286
 11/07  15:00:00,63.5670539973,6.41551997222,15.1336355549,0.0,18.7433767983,23.2517909448,41.351858919,0.0,18.025,23.326858919
 11/07  16:00:00,61.9568001515,6.32720900578,13.9016441473,0.0,18.7433767983,22.9618409725,35.5301131206,0.0,18.025,17.5051131206
 11/07  17:00:00,65.3110211124,6.17004557011,11.077705001,0.0,18.7433767983,27.431320555,24.4977104015,0.710202513156,18.025,5.76250788835
 11/07  18:00:00,80.2893268741,6.19988323617,8.18588795405,0.0,17.6635504202,40.6971502883,10.2530498211,4.47947379492,0.0,5.77357602616
 11/07  19:00:00,86.8671716584,6.25735067878,8.20134699115,0.0,27.5259009287,37.3340067412,21.8003817127,10.2199856464,0.0,11.5803960663
 11/07  20:00:00,89.2967685721,6.29351027683,8.26954442452,0.0,33.8341110165,33.3544677425,19.2511696533,13.4666620721,0.0,5.78450758118
 11/07  21:00:00,98.4564373326,6.44210435798,9.12645725401,0.0,36.5179666069,38.8247702939,27.2252514744,15.6786085474,0.0,11.546642927
 11/07  22:00:00,92.7400952015,6.43628262771,8.93083077054,0.0,32.965339924,36.8579353714,28.6856963238,17.092701141,0.0,11.5929951827
 11/07  23:00:00,65.6888679944,5.99975081016,5.86340119625,0.0,25.6355707503,20.6438685092,25.9480490409,20.1582816475,0.0,5.78976739339
 11/07  24:00:00,43.4588827744,5.68195307456,3.50432276915,0.0,15.0252895274,11.7056064465,28.3504923356,22.5823280624,0.0,5.76816427319
 11/08  01:00:00,37.9668297735,5.62791917609,3.09207312962,0.0,11.6412384099,10.0650221343,23.9955861101,18.2330793759,0.0,5.7625067342
 11/08  02:00:00,35.8611135976,5.57206966272,2.60293398952,0.0,10.0992000411,10.047477231,24.9256691297,19.1683624545,0.0,5.75730667519
 11/08  03:00:00,33.7135469103,5.5365785056,2.35041933506,0.0,8.25718729233,10.0299323277,18.043139454,18.023139454,0.0,0.02
 11/08  04:00:00,33.6836886273,5.5274094837,2.32972550618,0.0,8.25718729233,10.0299323277,20.8112065127,15.0542451714,0.0,5.75696134132
 11/08  05:00:00,35.2455209475,5.51825864961,2.29407469908,0.0,8.25718729233,11.6354268332,13.485383405,13.465383405,0.0,0.02
 11/08  06:00:00,42.5755724403,5.49707150061,2.06555027764,0.0,12.1011305571,15.3678112995,29.4780189432,17.9398180035,0.0,11.5382009397
 11/08  07:00:00,70.3366661953,5.74855215669,3.814732174,0.0,19.7275818095,37.2640762949,32.8535000179,21.2608772283,0.0,11.5926227896
 11/08  08:00:00,88.6522825828,6.11758166704,6.92506792954,0.0,24.3117294858,51.2795993405,29.2616180747,11.8135358495,0.0,17.4480822252
 11/08  09:00:00,78.1683359262,5.95622321633,7.87770199141,0.0,23.6694662846,40.6342015617,24.7920938738,1.29680082389,0.0,23.4952930499
 11/08  10:00:00,76.7841521917,6.08544786895,11.3717097218,0.0,23.6694662846,35.6302164847,41.4520950709,0.0,18.025,23.4270950709
 11/08  11:00:00,58.9531692445,6.00508257374,11.217844163,0.0,18.7433767983,22.9618409725,41.4069419217,0.0,18.025,23.3819419217
 11/08  12:00:00,60.5067687298,6.13278748856,12.6460261752,0.0,18.7433767983,22.9618409725,41.3595608152,0.0,18.025,23.3345608152
 11/08  13:00:00,62.2031984125,6.23914674419,14.1926503469,0.0,18.5889407304,23.1597249699,35.5309124749,0.0,18.025,17.5059124749
 11/08  14:00:00,62.4238735388,6.24244236673,14.1635229276,0.0,18.7433767983,23.2517909448,35.5260732882,0.0,18.025,17.5010732882
 11/08  15:00:00,61.2901219391,6.15846841108,13.1137523253,0.0,18.7433767983,23.2517909448,41.3579827354,0.0,18.025,23.3329827354
 11/08  16:00:00,60.0922568242,6.11777343817,12.2465255681,0.0,18.7433767983,22.9618409725,35.5294087261,0.0,18.025,17.5044087261
 11/08  17:00:00,64.6721219419,6.07674000995,10.5321109863,0.0,18.7433767983,27.431320555,23.7875452387,0.0,18.025,5.76254523872
 11/08  18:00:00,81.3894232557,6.23341911566,9.2524435595,0.0,17.6635504202,40.6971502883,6.10501302745,0.331586437829,0.0,5.77342658962
 11/08  19:00:00,87.9773665763,6.31439857358,9.25447852979,0.0,27.5259009287,37.3340067412,15.1404227242,3.55837206911,0.0,11.5820506551
 11/08  20:00:00,90.7170261594,6.38818341342,9.59511372073,0.0,33.8341110165,33.3544677425,12.1495514503,6.36525066826,0.0,5.78430078203
 11/08  21:00:00,99.9840290956,6.55571329462,10.5404266232,0.0,36.5179666069,38.8247702939,20.7800104754,9.23191099097,0.0,11.5480994844
 11/08  22:00:00,94.8784170528,6.60952658228,10.8958900165,0.0,32.965339924,36.8579353714,20.4670622482,8.8747134622,0.0,11.592348786
 11/08  23:00:00,68.5766396073,6.25094166892,8.49996234534,0.0,25.6355707503,20.6438685092,18.7444241237,7.18442235262,0.0,11.560001771
 11/08  24:00:00,46.1338404403,5.91124722604,5.94997863404,0.0,15.0252895274,11.7056064465,13.1107728345,7.34266306965,0.0,5.76810976481
 11/09  01:00:00,39.7073818872,5.77567752391,4.68486429711,0.0,11.6412384099,10.0650221343,8.23555796664,8.21555796664,0.0,0.02
 11/09  02:00:00,37.3401092457,5.70278320053,3.95120992599,0.0,10.0992000411,10.047477231,14.0899292792,8.33275411517,0.0,5.75717516406
 11/09  03:00:00,35.0141526602,5.65253051177,3.53506725181,0.0,8.25718729233,10.0299323277,7.74330170522,7.72330170522,0.0,0.02
 11/09  04:00:00,34.8664267091,5.6353773498,3.40449318769,0.0,8.25718729233,10.0299323277,12.2989355949,6.54175729087,0.0,5.75717830402
 11/09  05:00:00,36.2138569527,5.60696880571,3.17368981121,0.0,8.25718729233,11.6354268332,12.9281197655,7.16524159426,0.0,5.76287817121
 11/09  06:00:00,43.8568910432,5.61434871523,3.22958372064,0.0,12.1011305571,15.3678112995,13.6088803951,7.82948959031,0.0,5.77939080483
 11/09  07:00:00,73.6003362578,6.06878737952,6.7581442595,0.0,19.7275818095,37.2640762949,18.9677165597,7.37345228504,0.0,11.5942642746
 11/09  08:00:00,93.2545367217,6.56839621097,11.0764833476,0.0,24.3117294858,51.2795993405,20.9511789908,3.50228691905,0.0,17.4488920717
 11/09  09:00:00,81.8235065182,6.27202251412,11.2170545638,0.0,23.6694662846,40.6342015617,29.3714969445,0.00420476956422,0.0,29.3672921749
 11/09  10:00:00,80.0638867354,6.36871015443,14.3681684533,0.0,23.6694662846,35.6302164847,41.4469472879,0.0,18.025,23.4219472879
 11/09  11:00:00,62.4300807931,6.24785236398,14.4519764087,0.0,18.7433767983,22.9618409725,39.0884619708,0.0,18.025,21.0634619708
 11/09  12:00:00,64.2445862003,6.37979480794,16.1368300623,0.0,18.7433767983,22.9618409725,37.8464183291,0.0,18.025,19.8214183291
 11/09  13:00:00,65.7878301994,6.4705949606,17.5458242003,0.0,18.5889407304,23.1597249699,35.5264947112,0.0,18.025,17.5014947112
 11/09  14:00:00,66.2041655474,6.46330037744,17.7229581677,0.0,18.7433767983,23.2517909448,41.3587621198,0.0,18.025,23.3337621198
 11/09  15:00:00,66.0206182851,6.40267123825,17.6000330339,0.0,18.7433767983,23.2517909448,35.5273439251,0.0,18.025,17.5023439251
 11/09  16:00:00,65.5110546896,6.40189439608,17.381201456,0.0,18.7433767983,22.9618409725,41.3562376236,0.0,18.025,23.3312376236
 11/09  17:00:00,69.8387515651,6.36353525007,15.4119365776,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,85.7221387682,6.51718686039,13.3013746536,0.0,17.6635504202,40.6971502883,10.2324649662,0.0,0.0,10.2324649662
 11/09  19:00:00,92.8833198333,6.67723795339,13.7975730063,0.0,27.5259009287,37.3340067412,7.10968219561,0.00760386464119,0.0,7.10207833097
 11/09  20:00:00,97.1445332784,6.86645611572,15.5443324887,0.0,33.8341110165,33.3544677425,11.5493383991,0.0,0.0,11.5493383991
 11/09  21:00:00,107.763680855,7.14664501689,17.7291371908,0.0,36.5179666069,38.8247702939,5.78392355578,0.0,0.0,5.78392355578
 11/09  22:00:00,103.187910763,7.24296850492,18.5719192249,0.0,32.965339924,36.8579353714,11.5931574639,0.0,0.0,11.5931574639
 11/09  23:00:00,75.9876505365,6.83334632655,15.3285569697,0.0,25.6355707503,20.6438685092,11.5610657733,0.0,0.0,11.5610657733
 11/09  24:00:00,52.8461780358,6.45408865691,12.1194655736,0.0,15.0252895274,11.7056064465,5.7683463869,0.0,0.0,5.7683463869
 11/10  01:00:00,46.1165135614,6.30130553267,10.5683571013,0.0,11.6412384099,10.0650221343,5.76288218849,0.0,0.0,5.76288218849
 11/10  02:00:00,43.4745465025,6.20572314807,9.58270749113,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/10  03:00:00,40.7370137057,6.12611052508,8.78434037247,0.0,8.25718729233,10.0299323277,5.75744219085,0.0,0.0,5.75744219085
 11/10  04:00:00,40.2307226327,6.08270514883,8.3214566524,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
