Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  05:00:00,40.3419673105,5.96822569806,6.94054082071,0.0,8.25718729233,11.6354268332,6.17836819775,0.415362226936,0.0,5.76300597081
 11/10  06:00:00,47.9178511301,5.97820272513,6.9266746192,0.0,12.1011305571,15.3678112995,12.5422457165,1.00365978632,0.0,11.5385859302
 11/10  07:00:00,77.3328222903,6.4360841178,10.1233140439,0.0,19.7275818095,37.2640762949,13.8012777913,2.2086471628,0.0,11.5926306285
 11/10  08:00:00,94.5379372941,6.73948398586,12.1887708148,0.0,24.3117294858,51.2795993405,16.1827427938,2.73621644568,0.0,13.4465263481
 11/10  09:00:00,81.0541955189,6.29389269047,10.425856946,0.0,23.6694662846,40.6342015617,28.5845680598,1.03938570912,0.0,27.5451823506
 11/10  10:00:00,77.5916332118,6.24728250416,12.0173304818,0.0,23.6694662846,35.6302164847,41.8807528818,0.425761278484,18.025,23.4299916033
 11/10  11:00:00,58.6853622714,6.07276223582,10.8823378069,0.0,18.7433767983,22.9618409725,42.6491155792,1.23860404132,18.025,23.3855115379
 11/10  12:00:00,57.392407831,5.93981951947,9.72462054623,0.0,18.7433767983,22.9618409725,37.1398983259,1.60516405532,18.025,17.5097342706
 11/10  13:00:00,56.5736328079,5.87617089445,8.92604875542,0.0,18.5889407304,23.1597249699,44.4497515282,3.08736980344,18.025,23.3373817248
 11/10  14:00:00,56.1405954546,5.81404149955,8.30863261936,0.0,18.7433767983,23.2517909448,36.5556867707,1.02759244576,18.025,17.5030943249
 11/10  15:00:00,55.7014564615,5.7724701556,7.91107289438,0.0,18.7433767983,23.2517909448,42.4434588172,1.08332534551,18.025,23.3351334717
 11/10  16:00:00,55.2023729524,5.76612380342,7.70827877738,0.0,18.7433767983,22.9618409725,38.4137619143,2.8852588087,18.025,17.5035031056
 11/10  17:00:00,60.2170017863,5.71684392399,6.4368739549,0.0,18.7433767983,27.431320555,27.5693837108,3.78210490183,18.025,5.76227880892
 11/10  18:00:00,77.3820314501,5.87387166188,5.60457953452,0.0,17.6635504202,40.6971502883,10.7377241129,4.96393718293,0.0,5.77378692995
 11/10  19:00:00,84.6162816255,5.98602869833,6.22172748038,0.0,27.5259009287,37.3340067412,21.4094294942,9.82610241485,0.0,11.5833270793
 11/10  20:00:00,87.636004985,6.08086292705,6.82138558174,0.0,33.8341110165,33.3544677425,23.4109802387,11.862524666,0.0,11.5484555728
 11/10  21:00:00,96.5990787727,6.22593253329,7.48523244927,0.0,36.5179666069,38.8247702939,22.3530648397,16.5690744556,0.0,5.78399038406
 11/10  22:00:00,91.2868308986,6.26398785015,7.64980242882,0.0,32.965339924,36.8579353714,28.8010202271,17.2067648632,0.0,11.5942553639
 11/10  23:00:00,64.5635477093,5.86882182863,4.86896006222,0.0,25.6355707503,20.6438685092,31.6450405397,20.0836742973,0.0,11.5613662424
 11/10  24:00:00,42.8944300659,5.6146485179,3.0071499885,0.0,15.0252895274,11.7056064465,26.867628518,21.0991092563,0.0,5.76851926167
 11/11  01:00:00,38.6841158171,5.5650221104,2.55292030622,0.0,12.925468867,10.100111941,19.8310968983,19.8110968983,0.0,0.02
 11/11  02:00:00,38.3010716529,5.52597341442,2.21007013126,0.0,12.925468867,10.100111941,26.758357717,21.0009998276,0.0,5.75735788945
 11/11  03:00:00,33.0601673621,5.45348964987,1.66068787272,0.0,8.34152022915,10.0650221343,30.4164838356,24.6589713375,0.0,5.75751249809
 11/11  04:00:00,32.7338136583,5.4148183214,1.37300866301,0.0,8.34152022915,10.0650221343,26.5058847295,26.4858847295,0.0,0.02
 11/11  05:00:00,34.1113220838,5.38507323243,1.17361483451,0.0,8.34152022915,11.6705166398,33.8875305407,28.1252363988,0.0,5.76229414188
 11/11  06:00:00,38.0240648011,5.35238520701,0.959097792837,0.00161334725235,8.80141237637,15.3678112995,36.4090089948,30.6403404736,0.0,5.76866852116
 11/11  07:00:00,54.7419374868,5.41519146138,1.39875264634,0.00837070553991,18.5082010057,25.6353820695,38.1991614746,32.4194828948,0.0,5.77967857979
 11/11  08:00:00,69.4206784401,5.65185070776,3.16228116384,0.0,19.4926561212,41.1001056674,36.9083058885,25.3127189705,0.0,11.5955869179
 11/11  09:00:00,97.4087665137,6.03072722562,7.01400562692,0.0,26.3286599382,57.9988325916,45.7153620861,10.2981531747,0.0,35.4172089114
 11/11  10:00:00,83.3799128944,5.89300471715,8.39642990539,0.0,26.2443270014,42.8153538416,46.6748407679,5.15082233228,18.025,23.4990184356
 11/11  11:00:00,57.1891593989,5.59280168969,6.38057939378,0.0,21.7447113004,23.4437158914,52.9885311691,5.67699076788,18.025,29.2865404012
 11/11  12:00:00,54.7399680227,5.59206172836,6.33422153234,0.0,19.3449162599,23.4437158914,40.3904011144,4.82001392034,18.025,17.5453871941
 11/11  13:00:00,55.5308030015,5.68474727306,6.89026402277,0.0,19.190480192,23.7425572507,45.695876075,4.33542649289,18.025,23.3354495821
 11/11  14:00:00,54.9400157969,5.63072956379,6.32736834217,0.0,19.260583323,23.698576057,38.1755476581,2.64267034345,18.025,17.5078773146
 11/11  15:00:00,55.4817329374,5.69396169593,6.8058581268,0.0,19.260583323,23.698576057,43.1464946529,1.78808629937,18.025,23.3334083535
 11/11  16:00:00,54.9552420935,5.6690393201,6.59423664703,0.0,19.260583323,23.4086260847,39.3615209893,3.830035133,18.025,17.5064858563
 11/11  17:00:00,59.6785267488,5.58245378084,5.06878735229,0.0,19.260583323,27.8781056672,30.2504891448,6.46258837931,18.025,5.76290076545
 11/11  18:00:00,72.2915286442,5.63428910409,3.35544889007,0.0,18.1807569449,37.5792895564,17.2688338737,11.5002781534,0.0,5.76855572029
 11/11  19:00:00,87.069696806,5.76930461901,4.10499469761,0.0,32.6059821062,37.0465235296,24.9412497171,19.1673544259,0.0,5.77389529125
 11/11  20:00:00,87.947757408,5.85635068596,4.66486286826,0.0,36.8143715336,33.066984531,28.2036400013,22.4194381214,0.0,5.78420187987
 11/11  21:00:00,94.0932848446,5.96706028848,5.34017299803,0.0,36.43363367,38.8072253906,38.5107739639,26.9610277738,0.0,11.5497461901
 11/11  22:00:00,91.415740797,5.93866722049,5.04773772685,0.0,36.0963922311,36.7877557581,35.5428630489,29.7581417389,0.0,5.78472131002
 11/11  23:00:00,67.9931957932,5.67635163068,3.20750215497,0.0,30.9507766546,20.6087787026,43.5990650928,32.0034810424,0.0,11.5955840504
 11/11  24:00:00,44.057779466,5.48914486631,1.8938994675,0.0,17.4250845679,11.7056064465,44.3499160142,32.8109757407,0.0,11.5389402735
 11/12  01:00:00,37.4899508381,5.42994773087,1.49382282402,0.0,12.925468867,10.100111941,33.5720150271,33.5520150271,0.0,0.02
 11/12  02:00:00,37.1794034089,5.38925634225,1.21606222855,0.00905245765107,12.925468867,10.100111941,40.5416244752,34.7840433347,0.0,5.75758114054
 11/12  03:00:00,32.3252826816,5.34009338551,0.800643646005,0.238550383485,8.34152022915,10.0650221343,43.1601276483,37.4027089624,0.0,5.75741868588
 11/12  04:00:00,32.4058671081,5.32569577584,0.600426690976,0.533753501902,8.34152022915,10.0650221343,38.4156220463,38.3956220463,0.0,0.02
 11/12  05:00:00,34.5967593042,5.33887893503,0.41847454033,1.28676582494,8.34152022915,11.6705166398,45.854492673,40.0919218888,0.0,5.76257078425
 11/12  06:00:00,39.6613643409,5.369805776,0.291429457508,2.28915232879,8.80141237637,15.3678112995,45.7112699225,39.9424972464,0.0,5.76877267605
 11/12  07:00:00,55.9601314634,5.40856253124,0.740754835355,1.89118004082,18.5082010057,25.6353820695,45.0428970335,39.2643997943,0.0,5.77849723921
 11/12  08:00:00,69.1009292736,5.5649197076,2.38009249113,0.549350343311,19.4926561212,41.1001056674,44.3290092874,32.7341603228,0.0,11.5948489646
 11/12  09:00:00,96.3768130373,5.92522051918,6.06464890637,0.022883638145,26.3286599382,57.9988325916,49.7615711883,14.3409857309,0.0,35.4205854574
 11/12  10:00:00,83.1614761227,5.8811555459,8.18982282285,0.0,26.2443270014,42.8153538416,45.7347125009,4.20714693913,18.025,23.5025655617
 11/12  11:00:00,58.2017812052,5.70792360425,7.27806868317,0.0,21.7447113004,23.4437158914,49.3934129763,2.08072977754,18.025,29.2876831988
 11/12  12:00:00,56.2921253882,5.76840596996,7.71002413195,0.0,19.3449162599,23.4437158914,36.780580438,1.21013976566,18.025,17.5454406723
 11/12  13:00:00,57.1434715798,5.86219393153,8.32548077466,0.0,19.190480192,23.7425572507,42.494559925,1.13059330442,18.025,23.3389666206
 11/12  14:00:00,57.4723482062,5.90518381004,8.58523904755,0.0,19.260583323,23.698576057,35.5340463497,0.0,18.025,17.5090463497
 11/12  15:00:00,57.4333847126,5.90316664494,8.54830066145,0.0,19.260583323,23.698576057,41.3622824785,0.0,18.025,23.3372824785
 11/12  16:00:00,56.8519226981,5.87106145377,8.28888679207,0.0,19.260583323,23.4086260847,35.8132400407,0.280746912387,18.025,17.5074931283
 11/12  17:00:00,61.3967549515,5.7629156221,6.60655109222,0.0,19.260583323,27.8781056672,25.6195446903,1.83175540536,18.025,5.76278928489
 11/12  18:00:00,73.3439821829,5.75849105875,4.28369425782,0.0,18.1807569449,37.5792895564,13.9882600409,8.21965554565,0.0,5.76860449525
 11/12  19:00:00,88.1464771533,5.89446020882,5.05661095595,0.0,32.6059821062,37.0465235296,20.8575109235,15.0836057224,0.0,5.77390520108
 11/12  20:00:00,89.2852997564,6.01103985926,5.84770035089,0.0,36.8143715336,33.066984531,27.5582197541,16.0091609925,0.0,11.5490587616
 11/12  21:00:00,95.7370285923,6.15850532564,6.79246133414,0.0,36.43363367,38.8072253906,23.3010153972,17.5166590108,0.0,5.78435638638
 11/12  22:00:00,92.8780195135,6.10684637941,6.3418224222,0.0,36.0963922311,36.7877557581,27.143683414,21.3588180845,0.0,5.78486532955
 11/12  23:00:00,68.9232886868,5.77721449797,4.03671240156,0.0,30.9507766546,20.6087787026,41.9448940341,24.5617473925,0.0,17.3831466416
 11/12  24:00:00,44.5893509671,5.54634312832,2.36826419479,0.0,17.4250845679,11.7056064465,32.0918938742,26.312099795,0.0,5.77979407917
 11/13  01:00:00,36.7503054558,5.49824403079,2.00519206419,0.0,11.6412384099,10.0650221343,29.1178925512,23.3548759184,0.0,5.76301663274
 11/13  02:00:00,34.9277889027,5.46455170951,1.7771067104,0.0,10.0992000411,10.047477231,20.7992953604,20.7792953604,0.0,0.02
 11/13  03:00:00,32.8726149064,5.43858274927,1.60745370727,0.0,8.25718729233,10.0299323277,23.9048382675,18.1474641353,0.0,5.75737413226
 11/13  04:00:00,32.6242216895,5.40967201938,1.3879762986,0.0,8.25718729233,10.0299323277,19.4547815714,19.4347815714,0.0,0.02
 11/13  05:00:00,34.1218268491,5.39587231734,1.29273214749,0.0,8.25718729233,11.6354268332,24.4269612164,18.6637387872,0.0,5.76322242922
 11/13  06:00:00,41.6999140303,5.39378283235,1.27612976266,0.0169950767865,12.1011305571,15.3678112995,26.5885171346,20.8085746374,0.0,5.77994249716
 11/13  07:00:00,71.3946613628,5.64780456054,3.08937151003,0.0,19.7275818095,37.2640762949,39.3991942884,22.0179468973,0.0,17.3812473911
 11/13  08:00:00,86.6586914165,5.90917305624,5.13975922433,0.0,24.3117294858,51.2795993405,25.9953755926,14.3542966166,0.0,11.641078976
 11/13  09:00:00,75.4615597347,5.73019883453,5.39686212209,0.0,23.6694662846,40.6342015617,32.869005921,3.48957059192,0.0,29.3794353291
 11/13  10:00:00,73.7380423858,5.83710078258,8.57388305161,0.0,23.6694662846,35.6302164847,41.7601328387,0.29996671709,18.025,23.4351661216
 11/13  11:00:00,55.951659447,5.78114424086,8.44022522395,0.0,18.7433767983,22.9618409725,41.4194441463,0.00367070413505,18.025,23.3907734422
 11/13  12:00:00,56.7516239737,5.86901772139,9.15462032876,0.0,18.7433767983,22.9618409725,41.3659923671,0.0,18.025,23.3409923671
 11/13  13:00:00,57.7484471843,5.92303384461,10.0539804438,0.0,18.5889407304,23.1597249699,35.536448451,0.0,18.025,17.511448451
 11/13  14:00:00,58.3157579062,5.9927869642,10.3050330861,0.0,18.7433767983,23.2517909448,41.3601081716,0.0,18.025,23.3351081716
 11/13  15:00:00,58.426201203,5.99350104227,10.4147666544,0.0,18.7433767983,23.2517909448,35.5355884233,0.0,18.025,17.5105884233
 11/13  16:00:00,57.450753502,5.93980964086,9.78295521782,0.0,18.7433767983,22.9618409725,35.5320059279,0.0,18.025,17.5070059279
 11/13  17:00:00,62.5389790413,5.90272406738,8.57295397211,0.0,18.7433767983,27.431320555,23.7879074841,0.0,18.025,5.7629074841
 11/13  18:00:00,79.6000378704,6.06235117097,7.6340759973,0.0,17.6635504202,40.6971502883,5.77416586724,0.0,0.0,5.77416586724
 11/13  19:00:00,86.6473817567,6.17486101609,8.06394197162,0.0,27.5259009287,37.3340067412,12.8556671184,1.2705996576,0.0,11.5850674608
 11/13  20:00:00,89.9194517581,6.29117460334,8.89448031246,0.0,33.8341110165,33.3544677425,13.4061227326,1.85505731071,0.0,11.5510654219
 11/13  21:00:00,99.5953516862,6.49562616853,10.2117738351,0.0,36.5179666069,38.8247702939,8.05402447334,2.26989828572,0.0,5.78412618761
 11/13  22:00:00,94.3017562339,6.53797352201,10.3906824569,0.0,32.965339924,36.8579353714,14.641458934,3.04468392017,0.0,11.5967750138
 11/13  23:00:00,67.6277144685,6.15493886484,7.64696855774,0.0,25.6355707503,20.6438685092,15.9025799543,4.33976456847,0.0,11.5628153859
 11/13  24:00:00,45.8078233465,5.87550646208,5.65966062424,0.0,15.0252895274,11.7056064465,9.59053247374,3.82167352153,0.0,5.7688589522
 11/14  01:00:00,40.2078794158,5.80699995842,5.1540028344,0.0,11.6412384099,10.0650221343,8.02482995108,2.26158412224,0.0,5.76324582884
 11/14  02:00:00,37.9810495796,5.73881225879,4.55610199028,0.0,10.0992000411,10.047477231,2.4744872081,2.4544872081,0.0,0.02
 11/14  03:00:00,35.5501587648,5.68087248108,4.04270409539,0.0,8.25718729233,10.0299323277,8.7740087575,3.01630866357,0.0,5.75770009394
 11/14  04:00:00,35.1754227325,5.64720581455,3.70163650279,0.0,8.25718729233,10.0299323277,9.56707063029,3.80995877536,0.0,5.75711185493
 11/14  05:00:00,36.6843311919,5.63477587841,3.61632855002,0.0,8.25718729233,11.6354268332,3.76364266736,3.74364266736,0.0,0.02
 11/14  06:00:00,44.6916959451,5.66974439252,4.00893222211,0.0,12.1011305571,15.3678112995,14.3674753274,2.82862104253,0.0,11.5388542849
 11/14  07:00:00,76.7180798743,6.16368643898,7.89689251499,0.0,19.7275818095,37.2640762949,14.4362803296,2.84091712649,0.0,11.5953632031
 11/14  08:00:00,94.0680004667,6.63602674862,11.8221858619,0.0,24.3117294858,51.2795993405,19.3152059075,1.86100497311,0.0,17.4542009344
 11/14  09:00:00,82.334863272,6.31361418042,11.6867327279,0.0,23.6694662846,40.6342015617,23.5056373083,0.0,0.0,23.5056373083
 11/14  10:00:00,80.6822683814,6.41985855375,14.9353341227,0.0,23.6694662846,35.6302164847,41.8139404903,0.0,18.025,23.7889404903
 11/14  11:00:00,63.2922187136,6.31562546508,15.2462980705,0.0,18.7433767983,22.9618409725,41.0671292527,0.0,18.025,23.0421292527
 11/14  12:00:00,64.7598649237,6.42380709261,16.6080655534,0.0,18.7433767983,22.9618409725,41.3687801978,0.0,18.025,23.3437801978
 11/14  13:00:00,65.2713087845,6.43016488131,17.0697026756,0.0,18.5889407304,23.1597249699,35.5343437725,0.0,18.025,17.5093437725
 11/14  14:00:00,64.8989156587,6.376043293,16.5049337531,0.0,18.7433767983,23.2517909448,41.3637008055,0.0,18.025,23.3387008055
 11/14  15:00:00,65.3665289053,6.46265318828,16.8859309528,0.0,18.7433767983,23.2517909448,35.5317405531,0.0,18.025,17.5067405531
 11/14  16:00:00,63.8360353898,6.40334457778,15.7047017053,0.0,18.7433767983,22.9618409725,41.3629909712,0.0,18.025,23.3379909712
 11/14  17:00:00,67.1961994944,6.28132545823,12.8515602077,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/14  18:00:00,83.3998777259,6.41974154278,11.0765095989,0.0,17.6635504202,40.6971502883,11.6160154693,0.0873456417708,0.0,11.5286698275
 11/14  19:00:00,90.0562248476,6.51395068475,11.1336759167,0.0,27.5259009287,37.3340067412,13.9461399528,2.36139485867,0.0,11.5847450941
 11/14  20:00:00,92.3787430901,6.55264055128,11.0922944719,0.0,33.8341110165,33.3544677425,10.8171757066,5.0320578857,0.0,5.78511782087
 11/14  21:00:00,101.367239945,6.69729167924,11.7819816496,0.0,36.5179666069,38.8247702939,19.4602274162,7.91033880417,0.0,11.5498886121
 11/14  22:00:00,96.441716488,6.76148554924,12.307112212,0.0,32.965339924,36.8579353714,17.2770464923,5.68070271035,0.0,11.596343782
 11/14  23:00:00,69.5460968532,6.35410594678,9.36617140997,0.0,25.6355707503,20.6438685092,11.2423591283,5.45120351308,0.0,5.79115561527
 11/14  24:00:00,46.7352770929,5.98422895918,6.47838400267,0.0,15.0252895274,11.7056064465,12.174753359,6.40576250527,0.0,5.76899085374
 11/15  01:00:00,40.2750639722,5.8423216918,5.18585979231,0.0,11.6412384099,10.0650221343,12.8494825234,7.08611816639,0.0,5.76336435703
 11/15  02:00:00,37.8169712095,5.75813664764,4.37268946007,0.0,10.0992000411,10.047477231,13.5260879725,7.76828920949,0.0,5.757798763
 11/15  03:00:00,35.1389715229,5.67431149458,3.63807759272,0.0,8.25718729233,10.0299323277,9.1504470346,9.1304470346,0.0,0.02
 11/15  04:00:00,34.8279090889,5.63941013976,3.36191104875,0.0,8.25718729233,10.0299323277,14.7481309658,8.9909052228,0.0,5.75722574298
 11/15  05:00:00,36.2236087782,5.61444373668,3.17593057201,0.0,8.25718729233,11.6354268332,14.8379931285,9.07507739178,0.0,5.76291573674
 11/15  06:00:00,44.1497803227,5.64517687481,3.49157486344,0.0,12.1011305571,15.3678112995,13.5645128524,7.78410018952,0.0,5.78041266283
 11/15  07:00:00,75.9911117685,6.11879690645,7.21479547033,0.0,19.7275818095,37.2640762949,18.5393005973,6.94202308886,0.0,11.5972775085
 11/15  08:00:00,93.475658374,6.58776782513,11.2780768681,0.0,24.3117294858,51.2795993405,21.0099388505,3.55588081697,0.0,17.4540580335
 11/15  09:00:00,81.6314912606,6.22767505906,11.0692819288,0.0,23.6694662846,40.6342015617,29.3859508948,0.00427520681855,0.0,29.3816756879
 11/15  10:00:00,79.0126057744,6.21543048919,13.4700930826,0.0,23.6694662846,35.6302164847,41.4577284389,0.0,18.025,23.4327284389
 11/15  11:00:00,62.0505848418,6.14180676068,14.1784684022,0.0,18.7433767983,22.9618409725,41.418250766,0.0,18.025,23.393250766
 11/15  12:00:00,64.5019005219,6.29682700034,16.4770763512,0.0,18.7433767983,22.9618409725,35.538998955,0.0,18.025,17.513998955
 11/15  13:00:00,64.0764827185,6.19389649839,16.1111407372,0.0,18.5889407304,23.1597249699,41.3629033923,0.0,18.025,23.3379033923
 11/15  14:00:00,64.0222165405,6.21020524082,15.7940625233,0.0,18.7433767983,23.2517909448,35.5375346614,0.0,18.025,17.5125346614
 11/15  15:00:00,65.276374285,6.34274939268,16.9156778143,0.0,18.7433767983,23.2517909448,41.3625211858,0.0,18.025,23.3375211858
 11/15  16:00:00,63.267342372,6.24674653878,15.2925973137,0.0,18.7433767983,22.9618409725,35.537269249,0.0,18.025,17.512269249
 11/15  17:00:00,67.9225892604,6.21468930953,13.64458019,0.0,18.7433767983,27.431320555,23.788104808,0.0,18.025,5.76310480798
 11/15  18:00:00,84.6851243014,6.41900249781,12.3624907779,0.0,17.6635504202,40.6971502883,5.77460659921,0.0,0.0,5.77460659921
 11/15  19:00:00,92.1407877301,6.59137920901,13.1407926076,0.0,27.5259009287,37.3340067412,11.5953132101,0.0102345727492,0.0,11.5850786373
 11/15  20:00:00,96.2252341166,6.76990265277,14.721511101,0.0,33.8341110165,33.3544677425,5.78551730016,0.0,0.0,5.78551730016
 11/15  21:00:00,106.323616618,7.02218042126,16.4134573811,0.0,36.5179666069,38.8247702939,11.5794974359,0.0286434589977,0.0,11.5508539769
 11/15  22:00:00,101.114714756,7.08289123494,16.65868611,0.0,32.965339924,36.8579353714,11.5976019778,0.0,0.0,11.5976019778
 11/15  23:00:00,73.8284729412,6.67035346297,13.3322810985,0.0,25.6355707503,20.6438685092,11.5629837862,0.0,0.0,11.5629837862
 11/15  24:00:00,50.7081181785,6.28501639566,10.1504296277,0.0,15.0252895274,11.7056064465,5.76902127552,0.0,0.0,5.76902127552
 11/16  01:00:00,44.2981698956,6.15566248018,8.89562078242,0.0,11.6412384099,10.0650221343,5.76330345238,0.0,0.0,5.76330345238
 11/16  02:00:00,42.0954691457,6.09267358443,8.31664899037,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/16  03:00:00,39.6126848649,6.02913869812,7.75695367447,0.0,8.25718729233,10.0299323277,5.75773018457,0.0,0.0,5.75773018457
 11/16  04:00:00,39.4202809762,6.00552702269,7.58816666922,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/16  05:00:00,40.9335322709,5.99133029575,7.50895971787,0.0,8.25718729233,11.6354268332,5.76337248511,0.0,0.0,5.76337248511
 11/16  06:00:00,48.7360436098,6.01339526854,7.70960934086,0.0,12.1011305571,15.3678112995,5.78049485706,0.0,0.0,5.78049485706
 11/16  07:00:00,80.9661159759,6.54646063377,11.762112215,0.0,19.7275818095,37.2640762949,17.4107203474,0.0248669523798,0.0,17.385853395
 11/16  08:00:00,98.5138037268,7.00532262079,15.8986453333,0.0,24.3117294858,51.2795993405,11.6443735676,0.0,0.0,11.6443735676
 11/16  09:00:00,87.9925337802,6.65436087727,17.0036222897,0.0,23.6694662846,40.6342015617,29.3865767274,0.0,0.0,29.3865767274
 11/16  10:00:00,85.936888306,6.6095879283,20.0002033353,0.0,23.6694662846,35.6302164847,41.4645453909,0.0,18.025,23.4395453909
 11/16  11:00:00,66.3349008407,6.34205951138,18.2625245388,0.0,18.7433767983,22.9618409725,41.4191070934,0.0,18.025,23.3941070934
 11/16  12:00:00,67.0682413374,6.3807477858,18.9594897789,0.0,18.7433767983,22.9618409725,41.3717390835,0.0,18.025,23.3467390835
 11/16  13:00:00,68.8163084047,6.5176157932,20.5272398292,0.0,18.5889407304,23.1597249699,35.5391007854,0.0,18.025,17.5141007854
 11/16  14:00:00,69.8640455376,6.57344124004,21.2726523449,0.0,18.7433767983,23.2517909448,41.3647538548,0.0,18.025,23.3397538548
 11/16  15:00:00,68.7636663899,6.4991906175,20.2465199365,0.0,18.7433767983,23.2517909448,35.5369686922,0.0,18.025,17.5119686922
 11/16  16:00:00,66.9511379453,6.44940178737,18.773734237,0.0,18.7433767983,22.9618409725,41.364763706,0.0,18.025,23.339763706
 11/16  17:00:00,72.0906483688,6.44908476339,17.5782376809,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/16  18:00:00,89.2801005136,6.68380520294,16.692649608,0.0,17.6635504202,40.6971502883,11.5292144698,0.0,0.0,11.5292144698
 11/16  19:00:00,96.1147866486,6.8636080844,16.8425454067,0.0,27.5259009287,37.3340067412,11.5856841195,0.0,0.0,11.5856841195
 11/16  20:00:00,100.079057263,7.04422444294,18.3009994955,0.0,33.8341110165,33.3544677425,5.78550236859,0.0,0.0,5.78550236859
 11/16  21:00:00,105.477938761,7.00530983172,15.5846365503,0.0,36.5179666069,38.8247702939,13.1654879988,1.61344444849,0.0,11.5520435503
 11/16  22:00:00,97.0506786781,6.82187908511,12.8556422462,0.0,32.965339924,36.8579353714,19.1686565248,7.57092336863,0.0,11.5977331562
 11/16  23:00:00,68.3948613764,6.27163452236,8.29737874029,0.0,25.6355707503,20.6438685092,18.2478862705,12.4561261825,0.0,5.79176008798
 11/16  24:00:00,45.2692205838,5.86891809805,5.12762263715,0.0,15.0252895274,11.7056064465,20.6429844859,14.8738383382,0.0,5.76914614769
 11/17  01:00:00,38.7534133804,5.70564853676,3.800870282,0.0,11.6412384099,10.0650221343,21.5522865652,15.7887088093,0.0,5.76357775585
 11/17  02:00:00,36.3512390113,5.6170958422,3.04798815901,0.0,10.0992000411,10.047477231,22.3690718624,16.6111662069,0.0,5.75790565552
 11/17  03:00:00,34.2566496963,5.59327799001,2.83677980701,0.0,8.25718729233,10.0299323277,16.3922350623,16.3722350623,0.0,0.02
 11/17  04:00:00,33.8870783728,5.55087695677,2.50960447146,0.0,8.25718729233,10.0299323277,22.2527970847,16.4950849278,0.0,5.75771215683
 11/17  05:00:00,35.1136924444,5.51224077847,2.16820327533,0.0,8.25718729233,11.6354268332,24.8259706034,19.062498687,0.0,5.76347191647
 11/17  06:00:00,42.5270760284,5.49856448774,2.01546169818,0.0,12.1011305571,15.3678112995,26.7072632673,20.9267314964,0.0,5.78053177094
 11/17  07:00:00,72.0826099339,5.74027343271,3.68477813572,0.0,19.7275818095,37.2640762949,33.1984105884,21.5997317769,0.0,11.5986788114
 11/17  08:00:00,87.8586110704,6.06790351413,6.18084490618,0.0,24.3117294858,51.2795993405,36.4321610753,18.9749577927,0.0,17.4572032826
 11/17  09:00:00,75.5206381958,5.79975816642,5.38631133933,0.0,23.6694662846,40.6342015617,41.3530842707,11.9650411944,0.0,29.3880430762
 11/17  10:00:00,72.9493024737,5.85179939596,7.77039776385,0.0,23.6694662846,35.6302164847,50.5748936554,9.11136482562,18.025,23.4385288298
 11/17  11:00:00,54.7273974838,5.75676549283,7.24030315684,0.0,18.7433767983,22.9618409725,49.4506787828,8.03078158374,18.025,23.3948971991
 11/17  12:00:00,55.016965902,5.80280165001,7.48615417081,0.0,18.7433767983,22.9618409725,42.2122219053,6.67279512883,18.025,17.5144267765
 11/17  13:00:00,55.2120959668,5.83354352329,7.60709690177,0.0,18.5889407304,23.1597249699,48.3293415353,6.95949110793,18.025,23.3448504273
 11/17  14:00:00,55.2132150616,5.83197177562,7.36327941576,0.0,18.7433767983,23.2517909448,40.1681896746,4.63364082636,18.025,17.5095488483
 11/17  15:00:00,54.8573969542,5.7997669268,7.039673992,0.0,18.7433767983,23.2517909448,47.6037196617,6.23355121655,18.025,23.3451684452
 11/17  16:00:00,53.9762111679,5.73398667361,6.51421110202,0.0,18.7433767983,22.9618409725,44.769836627,9.23714745328,18.025,17.5076891738
 11/17  17:00:00,60.5708883173,5.63976190214,4.98380005001,0.0,18.7433767983,27.431320555,35.7338217576,11.9454911617,18.025,5.76333059588
 11/17  18:00:00,75.4193764623,5.73742338166,3.77830491493,0.0,17.6635504202,40.6971502883,19.8818315221,14.1070765551,0.0,5.774754967
 11/17  19:00:00,82.5887066018,5.81366484146,4.3663927592,0.0,27.5259009287,37.3340067412,30.4041062354,18.8188228458,0.0,11.5852833896
 11/17  20:00:00,85.4057698394,5.87217321912,4.79974865356,0.0,33.8341110165,33.3544677425,32.6105915014,21.0586836263,0.0,11.5519078751
 11/17  21:00:00,94.5022799887,6.00338771283,5.61089042776,0.0,36.5179666069,38.8247702939,29.8164199899,24.0313821317,0.0,5.78503785814
 11/17  22:00:00,89.0746144229,6.02299357633,5.67844339622,0.0,32.965339924,36.8579353714,43.2368890972,25.8500098639,0.0,17.3868792333
 11/17  23:00:00,63.0821650139,5.71270258848,3.54359979565,0.0,25.6355707503,20.6438685092,34.6775667401,28.8856094674,0.0,5.79195727266
 11/17  24:00:00,41.9069401405,5.51914546779,2.11510672491,0.0,15.0252895274,11.7056064465,35.9639298568,30.1947126932,0.0,5.76921716361
 11/18  01:00:00,37.5620803399,5.45726933821,1.65801154516,0.0,12.8411359301,10.0650221343,36.7317210603,30.9683844772,0.0,5.76333658312
 11/18  02:00:00,37.2369504999,5.41585578934,1.3754572528,0.0,12.8411359301,10.0650221343,32.500292548,32.480292548,0.0,0.02
 11/18  03:00:00,32.1498683738,5.35449823341,0.958750364443,0.0100212430186,8.25718729233,10.0299323277,40.8646102071,35.1066186401,0.0,5.75799156701
 11/18  04:00:00,32.0662723603,5.32878755753,0.731054204912,0.179829028995,8.25718729233,10.0299323277,43.4504619125,37.6930004788,0.0,5.75746143364
 11/18  05:00:00,33.7198947307,5.31023535112,0.509489119535,0.466918130154,8.25718729233,11.6354268332,40.5128642772,40.4928642772,0.0,0.02
 11/18  06:00:00,38.3918539256,5.32324091015,0.383009869905,1.09400287521,8.71707943955,15.3327214929,45.4234410383,39.6540570417,0.0,5.76938399653
 11/18  07:00:00,56.7977242118,5.37304071037,0.859590168011,0.761387940235,18.5082010057,25.6353820695,48.6358207324,37.0941135161,0.0,11.5417072163
 11/18  08:00:00,68.6088480964,5.55680609015,2.35351742726,0.211267522253,19.4083231844,41.0650158608,44.1949138132,32.5963205901,0.0,11.5985932232
 11/18  09:00:00,95.3223142764,5.85316148783,5.08866386033,0.0162791886322,26.3286599382,57.9988325916,57.8790214449,22.4390966013,0.0,35.4399248436
 11/18  10:00:00,81.5238114741,5.76456225241,6.54825506496,0.000974953060899,26.3286599382,42.8504436482,58.9336033151,17.398869473,18.025,23.5097338421
 11/18  11:00:00,56.248141992,5.57743636099,5.38839129902,0.0664480085746,21.7447113004,23.4437158914,59.2857413253,15.9362408011,18.025,25.3245005242
 11/18  12:00:00,53.9294332725,5.6035563784,5.51652578503,0.0553126408992,19.3027497915,23.426170988,53.5814427311,14.0357476003,18.025,21.5206951308
 11/18  13:00:00,54.0016210144,5.62580581028,5.46195131467,0.0177418762606,19.1483137236,23.7250123474,54.8340725517,13.4631834546,18.025,23.3458890971
 11/18  14:00:00,54.2412521042,5.63874120308,5.56083808057,0.0,19.3027497915,23.7161209604,46.1018828664,10.5686885558,18.025,17.5081943106
 11/18  15:00:00,54.2603787266,5.63623201788,5.58248176515,0.0,19.3027497915,23.7161209604,51.6890161026,10.3176132237,18.025,23.346402879
 11/18  16:00:00,53.505340289,5.5791690862,5.17444895636,0.0,19.3027497915,23.426170988,48.2574919775,12.7237606994,18.025,17.5087312781
 11/18  17:00:00,60.127493005,5.48833564312,3.66812171702,0.0,19.3027497915,27.8956505705,39.6809340353,15.8925802445,18.025,5.76335379079
 11/18  18:00:00,71.1206146573,5.52468641853,2.23437284763,0.0,18.2229234133,37.5968344597,26.7569998357,20.9879367114,0.0,5.76906312437
 11/18  19:00:00,86.0015645102,5.63784399943,3.04883389135,0.0,32.690315043,37.0816133363,34.3764338328,28.6015932763,0.0,5.77484055657
 11/18  20:00:00,86.640462065,5.70849194302,3.50533285947,0.0,36.8143715336,33.066984531,43.5022270484,31.9496136683,0.0,11.5526133801
 11/18  21:00:00,92.5174220296,5.79967717162,4.05103012088,0.0,36.3493007332,38.7721355839,41.8903963209,36.1053797718,0.0,5.78501654914
 11/18  22:00:00,90.280803796,5.78994882867,3.90568925476,0.0363135614078,36.1807251679,36.8228455648,49.678006119,38.1251468278,0.0,11.5528592912
 11/18  23:00:00,67.3577937119,5.57716430676,2.44180493023,0.109928634072,31.0351095914,20.6438685092,51.1655877376,39.567133919,0.0,11.5984538187
 11/18  24:00:00,43.8423152554,5.41558652499,1.23523498574,0.516684578796,17.4250845679,11.7056064465,48.0468083713,42.2661223457,0.0,5.78068602561
 11/19  01:00:00,38.5504233802,5.41340565951,0.845593883835,1.72519617197,12.925468867,10.100111941,50.7413834756,44.9776435245,0.0,5.76373995116
 11/19  02:00:00,39.5899038699,5.44057881562,0.63025639338,2.9540012093,12.925468867,10.100111941,51.6295901125,45.8717792998,0.0,5.75781081266
 11/19  03:00:00,35.9589107951,5.46173257425,0.371785247176,4.17936897218,8.34152022915,10.0650221343,47.0372090919,47.0172090919,0.0,0.02
 11/19  04:00:00,37.8588731235,5.53529137924,0.193662674117,6.18388977346,8.34152022915,10.0650221343,55.4006584925,49.6426665505,0.0,5.75799194195
 11/19  05:00:00,41.0279525076,5.59996896198,0.0857457695925,7.78955485905,8.34152022915,11.6705166398,56.8810835145,51.1175984732,0.0,5.76348504126
 11/19  06:00:00,46.5087051235,5.65803758604,0.0352687146542,9.10436851106,8.80141237637,15.3678112995,57.2212612513,51.4524544565,0.0,5.76880679481
 11/19  07:00:00,63.7270993094,5.62942397837,0.219722764413,8.07423843203,18.5082010057,25.6353820695,55.2442029184,49.4632034466,0.0,5.78099947184
 11/19  08:00:00,71.7842159469,5.60119798924,1.54462319761,4.03169625084,19.4926561212,41.1001056674,53.7120325563,42.112188845,0.0,11.5998437113
 11/19  09:00:00,95.5849129925,5.78640979056,4.49237175688,0.941897483049,26.3286599382,57.9988325916,59.9544890007,24.5067641551,0.0,35.4477248455
 11/19  10:00:00,81.7662870878,5.72823048882,6.41255223241,0.534888714783,26.2443270014,42.8153538416,57.3579930997,13.7132246433,18.025,25.6197684564
 11/19  11:00:00,57.0057215777,5.58209923179,5.40479721511,0.802947572951,21.7447113004,23.4437158914,55.8939397258,10.6654708633,18.025,27.2034688625
 11/19  12:00:00,54.3766967831,5.59823200371,5.58190058921,0.382805934236,19.3449162599,23.4437158914,49.3325277124,7.91145050146,18.025,23.3960772109
 11/19  13:00:00,54.4872291348,5.62275130179,5.77988211527,0.12875452844,19.190480192,23.7425572507,41.4212544298,5.87865970627,18.025,17.5175947235
 11/19  14:00:00,54.5722023861,5.64029031523,5.93109071728,0.0188589437362,19.260583323,23.698576057,44.0414589524,2.67391593241,18.025,23.34254302
 11/19  15:00:00,54.6676777317,5.64942929279,6.03628368297,0.0,19.260583323,23.698576057,38.2547707769,2.71530495601,18.025,17.5144658209
 11/19  16:00:00,54.0719900333,5.61210816064,5.76787066753,0.0,19.260583323,23.4086260847,46.4363684843,5.06774752221,18.025,23.3436209621
 11/19  17:00:00,60.2092813216,5.48750552123,3.81043871308,0.0,19.260583323,27.8781056672,30.4614379891,12.4164379891,18.025,0.02
 11/19  18:00:00,71.0609919731,5.51906118403,2.24007501845,0.0,18.1807569449,37.5792895564,23.7605578304,17.9912337329,0.0,5.76932409743
 11/19  19:00:00,85.8658605061,5.62911374225,3.04126935295,0.0,32.6059821062,37.0465235296,37.7849388884,26.255078567,0.0,11.5298603214
 11/19  20:00:00,86.7317515699,5.71053841719,3.5945648122,0.0,36.8143715336,33.066984531,34.7401009774,28.9541256952,0.0,5.78597528218
 11/19  21:00:00,93.001340401,5.83049739255,4.38469116861,0.0,36.43363367,38.8072253906,42.2214409346,30.6695593637,0.0,11.5518815709
 11/19  22:00:00,90.379591724,5.80420014647,4.09629893651,0.0496538992658,36.0963922311,36.7877557581,39.3899623187,33.603497892,0.0,5.7864644267
 11/19  23:00:00,67.361819689,5.5874194649,2.56689232995,0.0980148860696,30.9507766546,20.6087787026,45.8113532916,34.2117881062,0.0,11.5995651853
 11/19  24:00:00,43.8324066524,5.42661673982,1.38308797274,0.347877672692,17.4250845679,11.7056064465,46.6068933133,35.06507526,0.0,11.5418180534
 11/20  01:00:00,36.3007139999,5.38684968164,0.998888367009,0.668065526359,11.6412384099,10.0650221343,35.8311211464,35.8111211464,0.0,0.02
 11/20  02:00:00,35.5542048373,5.3965798042,0.71083203232,1.76062538173,10.0992000411,10.047477231,43.8614771998,38.1034223093,0.0,5.75805489051
 11/20  03:00:00,34.4352528407,5.41285123585,0.518528587847,2.67726310843,8.25718729233,10.0299323277,44.8045296378,39.0463937091,0.0,5.75813592874
 11/20  04:00:00,34.9759891802,5.42427391329,0.379257884274,3.34585068553,8.25718729233,10.0299323277,40.0871558901,40.0671558901,0.0,0.02
 11/20  05:00:00,37.1224010352,5.43822422546,0.266276781066,3.98463241507,8.25718729233,11.6354268332,46.8312260474,41.0679847783,0.0,5.76324126911
 11/20  06:00:00,45.2822444979,5.46644029686,0.284978716586,4.51774346278,12.1011305571,15.3678112995,46.0725634526,40.2913510347,0.0,5.78121241793
 11/20  07:00:00,71.8576614947,5.53874698553,1.85020034637,1.81109625609,19.7275818095,37.2640762949,48.3662089961,36.7663927505,0.0,11.5998162456
 11/20  08:00:00,85.5143785827,5.70922495052,3.51250714083,0.682710545151,24.3117294858,51.2795993405,47.6105784382,30.1497781209,0.0,17.4608003173
 11/20  09:00:00,73.8519185769,5.56786470629,3.29490988041,0.654526132495,23.6694662846,40.6342015617,43.8016142237,14.4055700243,0.0,29.3960441994
 11/20  10:00:00,71.705695574,5.63993931177,6.39730715759,0.341301535549,23.6694662846,35.6302164847,46.8551362621,5.38391666596,18.025,23.4462195961
 11/20  11:00:00,53.6707680784,5.56728912045,6.09101638411,0.282111671221,18.7433767983,22.9618409725,44.3973307155,2.971937167,18.025,23.4003935485
 11/20  12:00:00,53.981298004,5.60849699825,6.51561191506,0.129161152934,18.7433767983,22.9618409725,42.7656300318,1.39032353823,18.025,23.3503064935
 11/20  13:00:00,54.4380704214,5.66986524016,6.98253768486,0.0141900934943,18.5889407304,23.1597249699,37.2460068417,1.70812851029,18.025,17.5128783315
 11/20  14:00:00,54.9122918579,5.71576116111,7.17855738073,0.0,18.7433767983,23.2517909448,41.3842491411,0.00995427179425,18.025,23.3492948693
 11/20  15:00:00,55.0960721951,5.73065666773,7.3474348564,0.0,18.7433767983,23.2517909448,37.130424178,0.0,18.025,19.105424178
 11/20  16:00:00,54.5350741203,5.70044923293,7.1066003201,0.0,18.7433767983,22.9618409725,40.3699703397,0.590652435432,18.025,21.7543179043
 11/20  17:00:00,61.4062592985,5.6423657254,5.81654013787,0.0,18.7433767983,27.431320555,25.6235071474,1.83603019481,18.025,5.76247695257
 11/20  18:00:00,75.4003586188,5.69050560786,3.80617318395,0.0,17.6635504202,40.6971502883,14.4492549627,8.6739613665,0.0,5.77529359619
 11/20  19:00:00,81.9927732482,5.72385717327,3.86021378881,0.0,27.5259009287,37.3340067412,29.9241399026,18.3357486744,0.0,11.5883912283
 11/20  20:00:00,85.0217238275,5.80587825032,4.48196249767,0.0,33.8341110165,33.3544677425,24.8360009068,19.0497149232,0.0,5.78628598364
 11/20  21:00:00,94.4389194775,5.96983202958,5.58104606895,0.0,36.5179666069,38.8247702939,31.8411273529,20.2884791778,0.0,11.5526481751
 11/20  22:00:00,89.3877950141,6.02890588507,5.98565749141,0.0,32.965339924,36.8579353714,30.2229343368,18.6229188995,0.0,11.6000154373
 11/20  23:00:00,63.3370020595,5.7175217107,3.79357192177,0.0,25.6355707503,20.6438685092,31.1818910305,19.6164640019,0.0,11.5654270286
 11/20  24:00:00,41.9710946714,5.50875876708,2.18962462215,0.0,15.0252895274,11.7056064465,27.9500595706,22.1805431249,0.0,5.76951644565
 11/21  01:00:00,36.4721357802,5.45975964607,1.76545677117,0.0,11.6412384099,10.0650221343,26.807822112,21.044101063,0.0,5.76372104907
 11/21  02:00:00,34.7035692436,5.43256462879,1.56332201219,0.0215143904832,10.0992000411,10.047477231,19.722960075,19.702960075,0.0,0.02
 11/21  03:00:00,32.6625887404,5.40681838391,1.36760811444,0.0615465211062,8.25718729233,10.0299323277,24.7600343548,19.0019998098,0.0,5.75803454493
 11/21  04:00:00,32.4837569102,5.37875410492,1.13693825193,0.141452718216,8.25718729233,10.0299323277,21.5392584208,21.5192584208,0.0,0.02
 11/21  05:00:00,34.0020473662,5.36420567366,1.02275842653,0.181811438375,8.25718729233,11.6354268332,27.7546842751,21.9907437793,0.0,5.76394049583
 11/21  06:00:00,41.7325815917,5.3825624675,1.17992323828,0.157000071171,12.1011305571,15.3678112995,31.3339004139,19.7917372359,0.0,11.5421631779
 11/21  07:00:00,71.4191662195,5.63731460261,3.12421888866,0.0,19.7275818095,37.2640762949,30.7652461723,19.1669791645,0.0,11.5982670078
 11/21  08:00:00,86.5912597246,5.88589011787,5.09540593063,0.0,24.3117294858,51.2795993405,31.2620320911,13.8019188752,0.0,17.460113216
 11/21  09:00:00,74.3357559687,5.59457962395,4.40654188555,0.0,23.6694662846,40.6342015617,35.9336399083,6.53874561071,0.0,29.3948942976
 11/21  10:00:00,71.4104347144,5.56618219169,6.51709652909,0.0,23.6694662846,35.6302164847,46.472840296,5.00533403251,18.025,23.4425062635
 11/21  11:00:00,52.7629900951,5.43304822131,5.59957923525,0.0,18.7433767983,22.9618409725,46.8919817052,5.46498620216,18.025,23.401995503
 11/21  12:00:00,52.5962301771,5.42144308724,5.44675458773,0.0,18.7433767983,22.9618409725,41.0422170296,5.49716657595,18.025,17.5200504536
 11/21  13:00:00,52.5393981566,5.41182315458,5.3560952651,0.0,18.5889407304,23.1597249699,46.9065135274,5.53457899916,18.025,23.3469345283
 11/21  14:00:00,52.3360345827,5.38932412808,4.92872375006,0.0,18.7433767983,23.2517909448,39.2438727213,3.70294856365,18.025,17.5159241577
 11/21  15:00:00,52.2781513909,5.38396513793,4.87620683064,0.0,18.7433767983,23.2517909448,45.0836033588,3.70990076272,18.025,23.348702596
 11/21  16:00:00,52.2674064924,5.41191905718,5.12745024494,0.0,18.7433767983,22.9618409725,40.3280369319,4.79221696564,18.025,17.5108199663
 11/21  17:00:00,59.8060782005,5.42442243191,4.43430517681,0.0,18.7433767983,27.431320555,28.6442559131,4.85564970337,18.025,5.7636062097
 11/21  18:00:00,75.2610033421,5.57849382689,3.77882470282,0.0,17.6635504202,40.6971502883,10.6811349411,4.90585992174,0.0,5.77527501932
 11/21  19:00:00,82.584737158,5.67845566676,4.49756491637,0.0,27.5259009287,37.3340067412,18.855237313,7.26690216155,0.0,11.5883351515
 11/21  20:00:00,86.1162317351,5.808786213,5.57354748236,0.0,33.8341110165,33.3544677425,18.642892448,7.08935179014,0.0,11.5535406578
 11/21  21:00:00,96.5244772686,6.08196772526,7.55445836199,0.0,36.5179666069,38.8247702939,13.6036830861,7.81762111373,0.0,5.78606197239
 11/21  22:00:00,91.4201964488,6.15158883372,7.89535622723,0.0,32.965339924,36.8579353714,25.8045624547,8.41481380303,0.0,17.3897486517
 11/21  23:00:00,64.573779427,5.77809967031,4.96976146037,0.0,25.6355707503,20.6438685092,14.8834570569,9.09048430017,0.0,5.79297275671
 11/21  24:00:00,42.9572805044,5.56303693703,3.12152461476,0.0,15.0252895274,11.7056064465,16.1663339424,10.397541829,0.0,5.76879211345
 11/22  01:00:00,37.0515628724,5.49775328774,2.30688378142,0.0,11.6412384099,10.0650221343,17.2002106005,11.4362301649,0.0,5.76398043561
 11/22  02:00:00,34.8721907979,5.44134659181,1.7446665005,0.0,10.0992000411,10.047477231,18.45639397,12.698361592,0.0,5.75803237805
 11/22  03:00:00,32.8605722068,5.42588931888,1.60806775853,0.0,8.25718729233,10.0299323277,14.2941004549,14.2741004549,0.0,0.02
 11/22  04:00:00,32.6718961809,5.40535557429,1.43992034899,0.0,8.25718729233,10.0299323277,20.8973427776,15.1390790041,0.0,5.75826377353
 11/22  05:00:00,34.1283201318,5.38852113293,1.30652000183,0.0,8.25718729233,11.6354268332,21.1007576705,15.3368885422,0.0,5.76386912834
 11/22  06:00:00,41.8629225628,5.40726266996,1.44255651064,0.0,12.1011305571,15.3678112995,21.2128612956,15.4315191568,0.0,5.78134213879
 11/22  07:00:00,72.0433481815,5.70692729083,3.67876943362,0.0,19.7275818095,37.2640762949,26.4060222768,14.8047163555,0.0,11.6013059213
 11/22  08:00:00,86.9215997081,5.92309970126,5.38851425593,0.0,24.3117294858,51.2795993405,30.8367781391,13.3744315496,0.0,17.4623465895
 11/22  09:00:00,73.7584030798,5.54989489152,3.87385655601,0.0,23.6694662846,40.6342015617,40.0740978698,10.6745994291,0.0,29.3994984407
 11/22  10:00:00,70.5718213661,5.52315574499,5.72149875132,0.0,23.6694662846,35.6302164847,52.0369549153,10.5632319198,18.025,23.4487229955
 11/22  11:00:00,51.7077234389,5.37870139241,4.59865039742,0.0,18.7433767983,22.9618409725,53.9590258109,12.5315529519,18.025,23.402472859
 11/22  12:00:00,51.4693920072,5.36913022475,4.37222291847,0.0,18.7433767983,22.9618409725,54.6810621214,13.3017343327,18.025,23.3543277886
 11/22  13:00:00,51.4467266982,5.36964684717,4.30559141,0.0,18.5889407304,23.1597249699,47.0447425776,11.5012773772,18.025,17.5184652003
 11/22  14:00:00,51.5693971103,5.37016804691,4.18124346873,0.0,18.7433767983,23.2517909448,50.636178665,9.26178188217,18.025,23.3493967829
 11/22  15:00:00,51.8964385654,5.40177574573,4.47666975759,0.0,18.7433767983,23.2517909448,43.1688096377,7.63235555506,18.025,17.5114540827
 11/22  16:00:00,51.8188783985,5.42481407824,4.66602938413,0.0,18.7433767983,22.9618409725,49.7033544987,8.32677557818,18.025,23.3515789205
 11/22  17:00:00,59.1405233817,5.41277973016,3.7803773793,0.0,18.7433767983,27.431320555,32.3605573292,8.57172035006,18.025,5.76383697909
 11/22  18:00:00,74.375116303,5.53827299922,2.93314420371,0.0,17.6635504202,40.6971502883,15.0620986133,9.28664304823,0.0,5.77545556505
 11/22  19:00:00,81.7403524615,5.6369676793,3.69464890336,0.0,27.5259009287,37.3340067412,24.0053591508,12.4164620135,0.0,11.5888971373
 11/22  20:00:00,84.575812663,5.70906721063,4.13283859357,0.0,33.8341110165,33.3544677425,20.1501980693,14.3637621898,0.0,5.78643587951
 11/22  21:00:00,93.5964642682,5.84683636775,4.86156129398,0.0,36.5179666069,38.8247702939,29.5783452975,18.0252931941,0.0,11.5530521034
 11/22  22:00:00,88.2326203996,5.88648157815,4.97287045065,0.0,32.965339924,36.8579353714,31.4425716418,19.8416506049,0.0,11.600921037
 11/22  23:00:00,62.4897343918,5.6185295916,3.04526898483,0.0,25.6355707503,20.6438685092,32.7553608355,21.1891616065,0.0,11.566199229
 11/22  24:00:00,41.3462632221,5.43720171248,1.63633504114,0.0,15.0252895274,11.7056064465,28.6180409102,22.8482649487,0.0,5.76977596147
 11/23  01:00:00,37.1464581968,5.38340218665,1.19680418635,0.0,12.925468867,10.100111941,30.6391142566,24.875145481,0.0,5.76396877552
 11/23  02:00:00,36.9273207504,5.35638072149,1.00585922194,0.0,12.925468867,10.100111941,26.6868743645,26.6668743645,0.0,0.02
 11/23  03:00:00,32.005327512,5.31339667771,0.680490681072,0.0653927363743,8.34152022915,10.0650221343,33.7288791893,27.9706076689,0.0,5.75827152041
 11/23  04:00:00,31.9718081962,5.29524770298,0.494372319796,0.236144049469,8.34152022915,10.0650221343,29.5111937246,29.4911937246,0.0,0.02
 11/23  05:00:00,33.6528929654,5.28631757508,0.352207734339,0.461661383179,8.34152022915,11.6705166398,37.0772074776,31.313084388,0.0,5.76412308958
 11/23  06:00:00,37.876125534,5.28124970982,0.25296370767,0.630850299562,8.80141237637,15.3678112995,37.1167876847,31.3468392012,0.0,5.76994848354
 11/23  07:00:00,56.1551619116,5.30079788417,0.377740604026,0.672864527281,18.5082010057,25.6353820695,43.4283394505,31.8852735905,0.0,11.54306586
 11/23  08:00:00,68.1059107843,5.46598440773,1.7536146198,0.279538650908,19.4926561212,41.1001056674,41.2766515515,29.6753960058,0.0,11.6012555457
 11/23  09:00:00,95.1414550936,5.80120456494,4.92590148551,0.0500178179794,26.3286599382,57.9988325916,53.8605680733,20.3954801122,0.0,33.4650879611
 11/23  10:00:00,80.918538625,5.69292095258,6.0879271359,0.0470116985744,26.2443270014,42.8153538416,61.1532571887,17.6291233102,18.025,25.4991338786
 11/23  11:00:00,55.7619642132,5.51560158313,4.88726891239,0.143168356384,21.7447113004,23.4437158914,64.4515851878,17.1154397292,18.025,29.3111454586
 11/23  12:00:00,53.1549844661,5.49975708948,4.67770123522,0.163731300795,19.3449162599,23.4437158914,58.2747486179,16.8501043099,18.025,23.399644308
 11/23  13:00:00,52.618157936,5.44814066707,4.08074109434,0.133413586814,19.190480192,23.7425572507,53.5035978069,17.9579440969,18.025,17.52065371
 11/23  14:00:00,53.038562859,5.4972961337,4.48739729474,0.0718831029839,19.260583323,23.698576057,55.1268769131,13.7551471565,18.025,23.3467297566
 11/23  15:00:00,53.0781417889,5.49886161963,4.55428760879,0.0430049278261,19.260583323,23.698576057,48.4556420715,12.9124822893,18.025,17.5181597822
 11/23  16:00:00,52.5386658742,5.46674235355,4.34363280565,0.0362570774873,19.260583323,23.4086260847,55.9306873968,14.5564580937,18.025,23.3492293031
 11/23  17:00:00,59.4810488473,5.40949265925,3.10284976618,0.0573434200926,19.260583323,27.8781056672,40.6080329116,16.8190647527,18.025,5.76396815887
 11/23  18:00:00,70.5380344155,5.45315840423,1.74717397045,0.0358152077961,18.1807569449,37.5792895564,27.4749238475,21.7051979882,0.0,5.76972585932
 11/23  19:00:00,85.302192512,5.56028431974,2.54639440503,0.0,32.6059821062,37.0465235296,35.2402544419,29.4650165319,0.0,5.77523791002
 11/23  20:00:00,86.2431061872,5.6489921989,3.14433393855,0.0230842727673,36.8143715336,33.066984531,36.7044639255,30.9172797589,0.0,5.78718416658
 11/23  21:00:00,92.7175724205,5.78821926695,4.11260385432,0.0305482962739,36.43363367,38.8072253906,40.0979814088,28.5452524772,0.0,11.5527289316
 11/23  22:00:00,90.5484821941,5.81601763206,4.27247313456,0.0305043127025,36.0963922311,36.7877557581,31.5422334495,25.7547885346,0.0,5.78744491491
 11/23  23:00:00,67.6255454606,5.6145288806,2.86874768057,0.0326999248369,30.9507766546,20.6087787026,36.4215840371,24.8195337599,0.0,11.6020502772
 11/23  24:00:00,43.8713256109,5.44707796423,1.61406491185,0.135317247015,17.4250845679,11.7056064465,37.3205053256,25.7772028929,0.0,11.5433024327
 11/24  01:00:00,36.2165326662,5.40634311738,1.25640813638,0.306844313971,11.6412384099,10.0650221343,32.4215817367,26.6574511232,0.0,5.76413061344
 11/24  02:00:00,34.5185329415,5.38013374694,1.03541104534,0.416806084288,10.0992000411,10.047477231,25.763630027,25.743630027,0.0,0.02
 11/24  03:00:00,32.5476670647,5.35974356858,0.858070156572,0.503223969071,8.25718729233,10.0299323277,30.4134431073,24.6553205726,0.0,5.75812253476
 11/24  04:00:00,32.4576563923,5.35277780321,0.826859430968,0.4513939055,8.25718729233,10.0299323277,21.2225618471,21.2025618471,0.0,0.02
 11/24  05:00:00,33.9814945417,5.34073441103,0.757313040323,0.450157005116,8.25718729233,11.6354268332,25.7739065694,20.0097639751,0.0,5.76414259434
 11/24  06:00:00,41.6304759488,5.35129655529,0.860496225799,0.405555705552,12.1011305571,15.3678112995,30.4653907953,18.922289746,0.0,11.5431010493
 11/24  07:00:00,71.0567219106,5.59285688523,2.80049772768,0.00568086724298,19.7275818095,37.2640762949,29.1367195553,17.5364160761,0.0,11.6003034792
 11/24  08:00:00,85.9524497914,5.81628836674,4.52612548184,0.0,24.3117294858,51.2795993405,31.335055537,13.8702308284,0.0,17.4648247086
 11/24  09:00:00,73.4323681511,5.52352603118,3.57415879975,0.0,23.6694662846,40.6342015617,37.6751131093,8.27161479388,0.0,29.4034983154
 11/24  10:00:00,70.5156091568,5.51377313175,5.67464627523,0.0,23.6694662846,35.6302164847,47.7751014574,6.30242026282,18.025,23.4476811945
 11/24  11:00:00,52.9087375052,5.48115676379,5.69337631194,0.00381429151498,18.7433767983,22.9618409725,45.3172127818,3.88630058169,18.025,23.4059122001
 11/24  12:00:00,53.6685852139,5.56340306593,6.37713165455,0.0,18.7433767983,22.9618409725,37.6658111708,2.11989405853,18.025,17.5209171122
 11/24  13:00:00,54.2598559751,5.62840733638,6.85995240719,0.0,18.5889407304,23.1597249699,43.8878226753,2.5080633541,18.025,23.3547593212
