Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  14:00:00,54.5580224771,5.6526628704,6.88735728636,0.0,18.7433767983,23.2517909448,41.3908572428,0.0178968472677,18.025,23.3479603955
 11/24  15:00:00,54.5984529615,5.65617368765,6.92427939573,0.0,18.7433767983,23.2517909448,35.5474296757,0.0,18.025,17.5224296757
 11/24  16:00:00,54.3816237007,5.65934405535,6.99423089902,0.0,18.7433767983,22.9618409725,42.4976048415,1.12325877081,18.025,23.3493460707
 11/24  17:00:00,61.1071281112,5.59914392336,5.56060809963,0.0,18.7433767983,27.431320555,26.4799328251,2.69111466025,18.025,5.76381816489
 11/24  18:00:00,76.1665182603,5.72666406665,4.53613500756,0.0,17.6635504202,40.6971502883,9.71339181363,3.93779937308,0.0,5.77559244055
 11/24  19:00:00,82.8231667296,5.78296443736,4.63143264426,0.0,27.5259009287,37.3340067412,23.1965724746,11.6066942907,0.0,11.5898781839
 11/24  20:00:00,85.1080825493,5.81060375422,4.56354873694,0.0,33.8341110165,33.3544677425,22.9350088351,17.1473447142,0.0,5.78766412091
 11/24  21:00:00,93.8758998872,5.91285725904,5.07495216066,0.0,36.5179666069,38.8247702939,35.0202165004,23.4665074933,0.0,11.5537090071
 11/24  22:00:00,88.1565813734,5.90356563711,4.87971215637,0.0,32.965339924,36.8579353714,39.1194198011,27.5175621051,0.0,11.601857696
 11/24  23:00:00,62.165284176,5.59861186118,2.74070909141,0.0,25.6355707503,20.6438685092,42.5264936014,30.9595457627,0.0,11.5669478387
 11/24  24:00:00,41.0962770566,5.41670347446,1.40683200272,0.0,15.0252895274,11.7056064465,39.2568801511,33.4868511031,0.0,5.77002904796
 11/25  01:00:00,36.8484271875,5.36246715914,1.01302022621,0.0261004285864,12.8411359301,10.0650221343,40.9138820607,35.1498065056,0.0,5.76407555516
 11/25  02:00:00,36.7450160447,5.33706665542,0.775473050903,0.186807634996,12.8411359301,10.0650221343,36.9752649242,36.9552649242,0.0,0.02
 11/25  03:00:00,32.1451905551,5.3088198692,0.476360168846,0.533376632084,8.25718729233,10.0299323277,43.8307675211,38.0723121404,0.0,5.75845538075
 11/25  04:00:00,32.6099515409,5.31355673157,0.310997517137,1.15876844457,8.25718729233,10.0299323277,40.4947362198,40.4747362198,0.0,0.02
 11/25  05:00:00,35.0905159966,5.34269881379,0.180284938281,2.13423519517,8.25718729233,11.6354268332,48.5363191083,42.7727584028,0.0,5.7635607055
 11/25  06:00:00,39.9285022497,5.36537367598,0.0996020515132,2.87187236317,8.71707943955,15.3327214929,48.5921890208,42.8220364414,0.0,5.77015257936
 11/25  07:00:00,58.2164228234,5.38551356182,0.345359097939,2.68177321665,18.5082010057,25.6353820695,49.3242405536,43.5426124139,0.0,5.78162813962
 11/25  08:00:00,68.7363576941,5.4694041408,1.47876149811,1.30080369953,19.4083231844,41.0650158608,57.5167029976,40.12266393,0.0,17.3940390676
 11/25  09:00:00,94.4323668232,5.71534860466,3.88595944562,0.466679975674,26.3286599382,57.9988325916,58.3269979046,28.7697114006,0.0,29.557286504
 11/25  10:00:00,80.671992811,5.64116777995,5.30838857792,0.512303544978,26.3286599382,42.8504436482,71.4562473431,24.0288900962,18.025,29.4023572469
 11/25  11:00:00,55.9345727904,5.50578780619,4.27242293674,0.940412966226,21.7447113004,23.4437158914,70.0538504165,22.7148947162,18.025,29.3139557003
 11/25  12:00:00,53.5480231511,5.51766965736,4.30329984768,0.972952880227,19.3027497915,23.426170988,62.2692049517,20.8417522003,18.025,23.4024527514
 11/25  13:00:00,53.4162190311,5.5296773267,4.28483574415,0.705543013374,19.1483137236,23.7250123474,55.5668341965,20.0190636487,18.025,17.5227705478
 11/25  14:00:00,53.321666227,5.51861539204,4.32232449886,0.439017900561,19.3027497915,23.7161209604,58.1696142033,16.794766737,18.025,23.3498474664
 11/25  15:00:00,53.2191024003,5.51315478403,4.34796885377,0.316267080157,19.3027497915,23.7161209604,51.6484056677,16.1026119212,18.025,17.5207937465
 11/25  16:00:00,52.5079339376,5.46943576468,4.03554040411,0.251202303499,19.3027497915,23.426170988,59.8613861724,18.4833414968,18.025,23.3530446756
 11/25  17:00:00,59.4108509697,5.40912415118,2.75965357221,0.270985847291,19.3027497915,27.8956505705,45.3226381977,21.5337123218,18.025,5.76392587587
 11/25  18:00:00,70.5797918607,5.44415380262,1.55189515041,0.222129351024,18.2229234133,37.5968344597,30.6749792224,24.9048856099,0.0,5.7700936125
 11/25  19:00:00,85.3942592096,5.54789708025,2.37826699,0.153141612105,32.690315043,37.0816133363,37.6389058181,31.862939928,0.0,5.77596589006
 11/25  20:00:00,86.0790418837,5.61382465174,2.80828561052,0.230212146629,36.8143715336,33.066984531,41.0598255249,35.2736261948,0.0,5.78619933011
 11/25  21:00:00,92.0305605114,5.69536736858,3.29657404468,0.371815984304,36.3493007332,38.7721355839,51.9959587782,40.4414275396,0.0,11.5545312387
 11/25  22:00:00,89.9493451203,5.69375793846,3.21424449963,0.492409439807,36.1807251679,36.8228455648,47.7912655184,42.0037976543,0.0,5.78746786409
 11/25  23:00:00,67.5082724675,5.51513497007,1.89148746959,0.872622051855,31.0351095914,20.6438685092,60.4777638675,43.0849548892,0.0,17.3928089783
 11/25  24:00:00,46.0474079667,5.46035552078,0.763597954894,3.14857069818,17.4250845679,11.7056064465,53.2170610311,47.4351668336,0.0,5.78189419743
 11/26  01:00:00,41.2452167252,5.49602811673,0.505979320218,4.676938929,12.925468867,10.100111941,55.1443524974,49.3799793171,0.0,5.76437318033
 11/26  02:00:00,42.7154327863,5.5504071727,0.332598521701,6.26733248998,12.925468867,10.100111941,50.7565118655,50.7365118655,0.0,0.02
 11/26  03:00:00,40.2209388839,5.63281119071,0.106548441934,8.5355198245,8.34152022915,10.0650221343,57.4244842986,51.6661636642,0.0,5.75832063437
 11/26  04:00:00,41.3956291395,5.68268408927,0.0438805742193,9.72300509774,8.34152022915,10.0650221343,57.8759583275,52.1177023239,0.0,5.75825600367
 11/26  05:00:00,43.7150505891,5.71533191026,0.0325919485986,10.4144035494,8.34152022915,11.6705166398,51.2494033934,51.2294033934,0.0,0.02
 11/26  06:00:00,48.578350429,5.7478640107,0.0281725780315,11.0912300177,8.80141237637,15.3678112995,56.0728627569,50.3025716201,0.0,5.77029113676
 11/26  07:00:00,65.9379444102,5.71045212499,0.0567392759915,10.3669626216,18.5082010057,25.6353820695,62.2952114498,50.7512383632,0.0,11.5439730866
 11/26  08:00:00,73.6175749096,5.62933434247,0.954983915971,6.42643224956,19.4926561212,41.1001056674,55.7162516591,44.1131114356,0.0,11.6031402235
 11/26  09:00:00,95.5593075012,5.70463228089,3.5290035877,1.96127166594,26.3286599382,57.9988325916,64.3599114438,28.8878152875,0.0,35.4720961563
 11/26  10:00:00,81.7701560028,5.65608042826,5.22655504735,1.79678835772,26.2443270014,42.8153538416,67.6221059832,20.1901109318,18.025,29.4069950513
 11/26  11:00:00,57.462123245,5.55481688056,4.45073694859,2.24061194545,21.7447113004,23.4437158914,57.3551437805,15.8741200733,18.025,23.4560237072
 11/26  12:00:00,54.4765792241,5.55250201889,4.7444439802,1.36581354646,19.3449162599,23.4437158914,53.2918379647,11.8595612439,18.025,23.4072767208
 11/26  13:00:00,53.9790690911,5.55104520615,4.84965090127,0.622489289906,19.190480192,23.7425572507,45.7004360753,10.157744935,18.025,17.5176911404
 11/26  14:00:00,53.8117776761,5.55086294936,5.03065797708,0.248256998012,19.260583323,23.698576057,47.0870029415,5.70437850282,18.025,23.3576244387
 11/26  15:00:00,53.6802444734,5.53636413897,5.05152965408,0.110346787881,19.260583323,23.698576057,46.1507048147,4.77595535104,18.025,23.3497494636
 11/26  16:00:00,52.9667796113,5.49414745359,4.69690905365,0.0836685335764,19.260583323,23.4086260847,44.2006414799,8.65479580782,18.025,17.5208456721
 11/26  17:00:00,59.7306752195,5.42512303363,3.26180047956,0.132375900552,19.260583323,27.8781056672,37.6187143254,13.8295812451,18.025,5.76413308037
 11/26  18:00:00,70.578106919,5.45220201854,1.73801617669,0.08598335727,18.1807569449,37.5792895564,24.6768589658,18.9070620907,0.0,5.76979687512
 11/26  19:00:00,85.3500678089,5.55896388025,2.56622073008,0.029347129819,32.6059821062,37.0465235296,32.5629012231,26.7868799055,0.0,5.77602131765
 11/26  20:00:00,86.0729103887,5.61661545116,2.93678243247,0.092779273931,36.8143715336,33.066984531,43.5964249728,32.0414114477,0.0,11.5550135251
 11/26  21:00:00,92.2173047522,5.7139601523,3.55479665572,0.162313725763,36.43363367,38.8072253906,40.9225224121,35.1347219628,0.0,5.78780044931
 11/26  22:00:00,89.9765929386,5.7294450355,3.61511795595,0.202503010523,36.0963922311,36.7877557581,45.4708100227,33.9165222313,0.0,11.5542877914
 11/26  23:00:00,67.2346853701,5.53471615918,2.14919686359,0.441153888346,30.9507766546,20.6087787026,46.99672599,35.3938756051,0.0,11.6028503849
 11/26  24:00:00,44.2192572623,5.40066201708,0.984467989482,1.15923250877,17.4250845679,11.7056064465,43.2969719406,37.5150766238,0.0,5.78189531684
 11/27  01:00:00,38.0261294401,5.43025845683,0.686016492429,2.66290002824,11.6412384099,10.0650221343,45.2461857765,39.481824594,0.0,5.76436118243
 11/27  02:00:00,37.2388859879,5.44856761955,0.494612105186,3.60950604418,10.0992000411,10.047477231,45.9058428702,40.147295225,0.0,5.75854764518
 11/27  03:00:00,35.8114093142,5.45555202861,0.345687405968,4.18353171353,8.25718729233,10.0299323277,39.8233337332,39.8033337332,0.0,0.02
 11/27  04:00:00,36.8231201364,5.49247682598,0.211652922086,5.29234956445,8.25718729233,10.0299323277,46.4939192349,40.7354106591,0.0,5.7585085758
 11/27  05:00:00,39.632932811,5.53998410307,0.096196563048,6.56344232873,8.25718729233,11.6354268332,48.9423393247,43.178244048,0.0,5.76409527668
 11/27  06:00:00,47.2641180608,5.54375603772,0.106381113411,6.60082662985,12.1011305571,15.3678112995,47.5541395266,41.7718890165,0.0,5.78225051005
 11/27  07:00:00,74.4949205522,5.53085331267,1.42146716112,3.00085771096,19.7275818095,37.2640762949,51.875172742,40.2709730781,0.0,11.6041996638
 11/27  08:00:00,85.5546839182,5.64885854086,2.92366997862,1.37205114247,24.3117294858,51.2795993405,52.3498874575,34.8819898096,0.0,17.4678976479
 11/27  09:00:00,74.1674908044,5.53252296085,2.48806514561,1.8121710366,23.6694662846,40.6342015617,47.4627040212,18.0516573251,0.0,29.4110466961
 11/27  10:00:00,71.3247843292,5.56271832263,5.63459604375,0.800242097657,23.6694662846,35.6302164847,54.7270896957,7.38845686484,18.025,29.3136328309
 11/27  11:00:00,53.1650545056,5.46705133127,5.21957463978,0.748015671359,18.7433767983,22.9618409725,45.7263721234,4.29165450422,18.025,23.4097176192
 11/27  12:00:00,53.2861268114,5.50957794438,5.76705415296,0.281428183875,18.7433767983,22.9618409725,37.7275863233,2.17748160369,18.025,17.5251047196
 11/27  13:00:00,53.507750878,5.54117149799,6.08081922994,0.114246528096,18.5889407304,23.1597249699,43.5577397687,2.17701983783,18.025,23.3557199308
 11/27  14:00:00,53.0892217274,5.49171445132,5.56080655858,0.0186792460315,18.7433767983,23.2517909448,35.8374462443,0.295035415375,18.025,17.5174108289
 11/27  15:00:00,53.1931795621,5.50951661169,5.66564948836,0.0,18.7433767983,23.2517909448,42.2290097007,0.845485045358,18.025,23.3585246553
 11/27  16:00:00,52.458241137,5.45858098766,5.27159215281,0.0,18.7433767983,22.9618409725,44.1395881681,2.76374652908,18.025,23.350841639
 11/27  17:00:00,59.9217523568,5.4624801682,4.51188139979,0.0,18.7433767983,27.431320555,21.2991522126,3.25415221255,18.025,0.02
 11/27  18:00:00,75.4972208736,5.62816619268,3.96530979105,0.0,17.6635504202,40.6971502883,14.9944352193,3.46310144662,0.0,11.5313337727
 11/27  19:00:00,82.9331267452,5.7470351081,4.77727408117,0.0,27.5259009287,37.3340067412,18.477302755,6.88697874262,0.0,11.5903240124
 11/27  20:00:00,86.1956414519,5.85439180108,5.60728494895,0.0,33.8341110165,33.3544677425,13.5793954233,7.79144961408,0.0,5.7879458092
 11/27  21:00:00,95.9527332723,6.05647626605,7.00813089541,0.0,36.5179666069,38.8247702939,20.6588029002,9.10344718377,0.0,11.5553557164
 11/27  22:00:00,90.6263516383,6.10536665613,7.14762894708,0.0,32.965339924,36.8579353714,22.6175007618,11.0142141315,0.0,11.6032866303
 11/27  23:00:00,64.3619938403,5.78273222784,4.7532587604,0.0,25.6355707503,20.6438685092,22.2845631822,10.7163755146,0.0,11.5681876676
 11/27  24:00:00,42.8165721569,5.56005988881,2.98374873162,0.0,15.0252895274,11.7056064465,16.0989510328,10.3286734651,0.0,5.77027756776
 11/28  01:00:00,37.0576473045,5.50286349611,2.30782408397,0.0,11.6412384099,10.0650221343,16.356237323,10.5917478692,0.0,5.7644894538
 11/28  02:00:00,34.7937291456,5.43917613204,1.66835267793,0.0,10.0992000411,10.047477231,16.2632637616,16.2432637616,0.0,0.02
 11/28  03:00:00,32.6568894464,5.40745436505,1.42278823796,0.0,8.25718729233,10.0299323277,22.9159085711,17.1574085851,0.0,5.75849998607
 11/28  04:00:00,32.6865110903,5.4095421661,1.45032654687,0.0,8.25718729233,10.0299323277,14.2194860006,14.1994860006,0.0,0.02
 11/28  05:00:00,34.2306030232,5.40094955066,1.39633959978,0.0,8.25718729233,11.6354268332,19.1047483531,13.3401682927,0.0,5.76458006039
 11/28  06:00:00,42.0184691331,5.42383427969,1.58146666333,0.0,12.1011305571,15.3678112995,23.4392188326,11.8950695082,0.0,11.5441493244
 11/28  07:00:00,74.010399298,5.70924769556,3.75939535645,0.0,19.7275818095,37.2640762949,24.0123950522,12.4099397849,0.0,11.6024552673
 11/28  08:00:00,88.0444222559,6.01710904676,6.41718351742,0.0,24.3117294858,51.2795993405,25.4735668726,8.0039168458,0.0,17.4696500268
 11/28  09:00:00,76.1481759318,5.69495900948,6.11847001673,0.0,23.6694662846,40.6342015617,30.2233779846,0.811527145431,0.0,29.4118508392
 11/28  10:00:00,73.8845021638,5.71944240673,8.83782199016,0.0,23.6694662846,35.6302164847,41.4837073777,0.0,18.025,23.4587073777
 11/28  11:00:00,56.798426455,5.68065534329,9.3873491644,0.0,18.7433767983,22.9618409725,41.4352578864,0.0,18.025,23.4102578864
 11/28  12:00:00,57.6457513496,5.74126364787,10.1764152361,0.0,18.7433767983,22.9618409725,41.384946106,0.0,18.025,23.359946106
 11/28  13:00:00,57.6138664776,5.7108697412,10.1314742805,0.0,18.5889407304,23.1597249699,35.5516961517,0.0,18.025,17.5266961517
 11/28  14:00:00,58.5152842539,5.81700800674,10.6802569799,0.0,18.7433767983,23.2517909448,41.3819496265,0.0,18.025,23.3569496265
 11/28  15:00:00,58.4625927927,5.8405498189,10.6040166852,0.0,18.7433767983,23.2517909448,40.3917822669,0.0,18.025,22.3667822669
 11/28  16:00:00,57.7212533467,5.84725931893,10.1459237366,0.0,18.7433767983,22.9618409725,36.5330797664,0.0,18.025,18.5080797664
 11/28  17:00:00,64.7930996913,5.82651524536,9.01918505399,0.0,18.7433767983,27.431320555,23.7891283517,0.0,18.025,5.76412835173
 11/28  18:00:00,80.7481378094,6.07686126373,8.76752662809,0.0,17.6635504202,40.6971502883,5.7763063329,0.0,0.0,5.7763063329
 11/28  19:00:00,88.3827107841,6.25773075563,9.71614762639,0.0,27.5259009287,37.3340067412,11.74177092,0.149420562638,0.0,11.5923503574
 11/28  20:00:00,91.4793917201,6.37609772328,10.3693144653,0.0,33.8341110165,33.3544677425,12.777217145,1.22142491449,0.0,11.5557922305
 11/28  21:00:00,101.593515483,6.6253726115,12.0800064548,0.0,36.5179666069,38.8247702939,7.3542261068,1.56810522567,0.0,5.78612088113
 11/28  22:00:00,96.5604664518,6.69515101666,12.4919397952,0.0,32.965339924,36.8579353714,19.0400307759,1.64452742468,0.0,17.3955033512
 11/28  23:00:00,69.4386996835,6.2790643971,9.33362365031,0.0,25.6355707503,20.6438685092,7.70931087861,1.9152245843,0.0,5.79408629431
 11/28  24:00:00,46.8500773808,5.9374385162,6.63986818413,0.0,15.0252895274,11.7056064465,7.56528262665,1.79485679769,0.0,5.77042582896
 11/29  01:00:00,40.5384903415,5.81907961081,5.4724440533,0.0,11.6412384099,10.0650221343,8.04114655383,2.27658361313,0.0,5.76456294071
 11/29  02:00:00,38.0105074489,5.73479421021,4.5895048023,0.0,10.0992000411,10.047477231,9.19540642456,3.43683467073,0.0,5.75857175383
 11/29  03:00:00,35.5950252519,5.68008224634,4.08829694036,0.0,8.25718729233,10.0299323277,3.48969115822,3.46969115822,0.0,0.02
 11/29  04:00:00,35.464171317,5.66509196608,3.97242902702,0.0,8.25718729233,10.0299323277,8.60665108156,2.84809751828,0.0,5.75855356328
 11/29  05:00:00,37.0966810915,5.66133757125,4.00202265395,0.0,8.25718729233,11.6354268332,7.92172320271,2.15739393788,0.0,5.76432926484
 11/29  06:00:00,45.2083629587,5.70650930253,4.48867924361,0.0,12.1011305571,15.3678112995,7.33663086275,1.5541322462,0.0,5.78249861655
 11/29  07:00:00,79.5454677208,6.24227434162,8.76141757818,0.0,19.7275818095,37.2640762949,13.0397012402,1.4353997073,0.0,11.6043015329
 11/29  08:00:00,94.6675132627,6.66427447177,12.3930885151,0.0,24.3117294858,51.2795993405,18.1267784431,0.658380236388,0.0,17.4683982067
 11/29  09:00:00,82.2912964081,6.23956121904,11.7169723368,0.0,23.6694662846,40.6342015617,29.4160927655,0.0,0.0,29.4160927655
 11/29  10:00:00,80.3030814425,6.30068744649,14.6751434277,0.0,23.6694662846,35.6302164847,47.342981745,0.0,18.025,29.317981745
 11/29  11:00:00,60.9118872271,6.02066617271,13.1607916612,0.0,18.7433767983,22.9618409725,41.4379341557,0.0,18.025,23.4129341557
 11/29  12:00:00,61.1481712585,6.05265003106,13.367443589,0.0,18.7433767983,22.9618409725,35.552516358,0.0,18.025,17.527516358
 11/29  13:00:00,61.7700837537,6.05476886832,13.9437905772,0.0,18.5889407304,23.1597249699,41.3831621516,0.0,18.025,23.3581621516
 11/29  14:00:00,61.1978071862,6.04287456996,13.1369007302,0.0,18.7433767983,23.2517909448,41.3769628062,0.0,18.025,23.3519628062
 11/29  15:00:00,60.7763656746,6.02225635884,12.7360831627,0.0,18.7433767983,23.2517909448,35.5513754717,0.0,18.025,17.5263754717
 11/29  16:00:00,60.6736762321,6.0466071688,12.8989921167,0.0,18.7433767983,22.9618409725,41.3818721201,0.0,18.025,23.3568721201
 11/29  17:00:00,67.7450801575,6.04020204775,11.7574724372,0.0,18.7433767983,27.431320555,23.7894229538,0.0,18.025,5.76442295377
 11/29  18:00:00,83.6677793167,6.29767809723,11.4663389185,0.0,17.6635504202,40.6971502883,5.77514639451,0.0,0.0,5.77514639451
 11/29  19:00:00,91.7675761337,6.51432663405,12.8444005504,0.0,27.5259009287,37.3340067412,11.6010525353,0.00843680363939,0.0,11.5926157316
 11/29  20:00:00,95.3682926864,6.67888578804,13.9554192035,0.0,33.8341110165,33.3544677425,5.78716652879,0.0,0.0,5.78716652879
 11/29  21:00:00,103.865058277,6.82179696298,14.1551118038,0.0,36.5179666069,38.8247702939,11.6125809998,0.0577199847752,0.0,11.554861015
 11/29  22:00:00,96.4733384637,6.70142865394,12.3985188723,0.0,32.965339924,36.8579353714,11.8365175352,0.232077280415,0.0,11.6044402548
 11/29  23:00:00,70.1666306826,6.37818980021,9.96241333805,0.0,25.6355707503,20.6438685092,11.7669066269,0.198014921059,0.0,11.5688917058
 11/29  24:00:00,46.7231380262,5.93409187453,6.51626856793,0.0,15.0252895274,11.7056064465,6.18999407558,0.419495548087,0.0,5.77049852749
 11/30  01:00:00,41.1833600346,5.88700845408,6.04937885356,0.0,11.6412384099,10.0650221343,6.29631864068,0.531655505736,0.0,5.76466313494
 11/30  02:00:00,38.9689338716,5.82138880393,5.4613368313,0.0,10.0992000411,10.047477231,0.869601066598,0.849601066598,0.0,0.02
 11/30  03:00:00,36.4593447345,5.75857614161,4.87411487327,0.0,8.25718729233,10.0299323277,7.02919546461,1.27061050178,0.0,5.75858496284
 11/30  04:00:00,36.245649388,5.74352598165,4.67546938452,0.0,8.25718729233,10.0299323277,8.03779096085,2.27921041364,0.0,5.7585805472
 11/30  05:00:00,37.3067899316,5.6978736193,4.17559287252,0.0,8.25718729233,11.6354268332,4.31497159573,4.29497159573,0.0,0.02
 11/30  06:00:00,45.1106906468,5.72029343595,4.37720933285,0.0,12.1011305571,15.3678112995,16.0036061696,4.4585887648,0.0,11.5450174048
 11/30  07:00:00,78.846066432,6.20998292137,8.09429475784,0.0,19.7275818095,37.2640762949,16.7065524986,5.10174326145,0.0,11.6048092371
 11/30  08:00:00,92.9878287492,6.55609526814,10.8215598836,0.0,24.3117294858,51.2795993405,22.9175153008,5.44690303649,0.0,17.4706122643
 11/30  09:00:00,80.2989494669,6.17255085009,9.79162072388,0.0,23.6694662846,40.6342015617,31.0827350033,1.66464015182,0.0,29.4180948515
 11/30  10:00:00,77.2668433504,6.17124683488,11.7683352893,0.0,23.6694662846,35.6302164847,42.5683065674,1.08278209432,18.025,23.4605244731
 11/30  11:00:00,58.8341269719,6.05657800253,11.0471111554,0.0,18.7433767983,22.9618409725,42.8256499023,1.38623037437,18.025,23.4144195279
 11/30  12:00:00,59.7434813518,6.1610326751,11.8543651124,0.0,18.7433767983,22.9618409725,41.8109275413,0.423656822888,18.025,23.3622707184
 11/30  13:00:00,60.3439828676,6.22718043741,12.3452713211,0.0,18.5889407304,23.1597249699,42.067485928,0.686253893399,18.025,23.3562320346
 11/30  14:00:00,60.1872457427,6.22231831875,11.9468917402,0.0,18.7433767983,23.2517909448,35.5537177096,0.0,18.025,17.5287177096
 11/30  15:00:00,59.8406222202,6.19611520809,11.6264769764,0.0,18.7433767983,23.2517909448,41.3846957,0.0,18.025,23.3596957
 11/30  16:00:00,58.6075665854,6.11321028002,10.7662698979,0.0,18.7433767983,22.9618409725,42.8490452273,1.47149376423,18.025,23.3525514631
 11/30  17:00:00,64.5019118172,5.98239760593,8.57210905625,0.0,18.7433767983,27.431320555,21.0953906185,3.05039061854,18.025,0.02
 11/30  18:00:00,79.1063672404,6.08947191099,7.11312725006,0.0,17.6635504202,40.6971502883,16.1620197224,4.62931471202,0.0,11.5327050103
 11/30  19:00:00,86.4016602442,6.19870905778,7.79408876771,0.0,27.5259009287,37.3340067412,19.8209577652,8.22853257368,0.0,11.5924251916
 11/30  20:00:00,89.3227855565,6.27481215877,8.31397378127,0.0,33.8341110165,33.3544677425,15.5365203062,9.74822412185,0.0,5.78829618435
 11/30  21:00:00,98.3922739512,6.41831008482,9.08580356007,0.0,36.5179666069,38.8247702939,24.0797800977,12.5235883718,0.0,11.5561917259
 11/30  22:00:00,92.6538329404,6.41504885969,8.86537660224,0.0,32.965339924,36.8579353714,26.2445737638,14.6397396404,0.0,11.6048341234
 11/30  23:00:00,65.7074608465,5.99960326702,5.88181632477,0.0,25.6355707503,20.6438685092,28.7041076318,17.1352394753,0.0,11.5688681564
 11/30  24:00:00,43.4316770511,5.6744843182,3.48440799287,0.0,15.0252895274,11.7056064465,25.4735233952,19.702945135,0.0,5.77057826015
 12/01  01:00:00,37.4570064999,5.5798519349,2.63017747818,0.0,11.6412384099,10.0650221343,27.4460569313,21.6814045167,0.0,5.76465241467
 12/01  02:00:00,35.3614528967,5.52078597763,2.15445450254,0.0,10.0992000411,10.047477231,23.7445880564,23.7245880564,0.0,0.02
 12/01  03:00:00,33.0335875739,5.46560331989,1.74132491844,0.0,8.25718729233,10.0299323277,31.5504063723,25.791806796,0.0,5.75859957634
 12/01  04:00:00,32.6941259535,5.42503246153,1.44243766058,0.0,8.25718729233,10.0299323277,27.8525159769,27.8325159769,0.0,0.02
 12/01  05:00:00,33.9857629349,5.38436951774,1.1680634456,0.0,8.25718729233,11.6354268332,37.6875863503,31.9228411352,0.0,5.76474521508
 12/01  06:00:00,41.5678091141,5.38311441009,1.17149772096,0.0,12.1011305571,15.3678112995,43.6195348595,32.0758624115,0.0,11.543672448
 12/01  07:00:00,73.0998598389,5.63477079417,2.92328243373,0.0,19.7275818095,37.2640762949,40.8961799665,29.2919230242,0.0,11.6042569423
 12/01  08:00:00,86.1618766862,5.87657792029,4.67510191522,0.0,24.3117294858,51.2795993405,41.6943181499,24.2218716484,0.0,17.4724465015
 12/01  09:00:00,74.4310237291,5.69701436546,4.39921561742,0.0,23.6694662846,40.6342015617,43.1689254055,13.7497186418,0.0,29.4192067637
 12/01  10:00:00,72.1339267053,5.7556538595,7.05100384932,0.0,23.6694662846,35.6302164847,49.7103014975,8.22287356868,18.025,23.4624279288
 12/01  11:00:00,54.0754814971,5.67933270014,6.66570121427,0.0,18.7433767983,22.9618409725,47.9244934969,6.4851340755,18.025,23.4143594214
 12/01  12:00:00,54.6246153435,5.74905850552,7.14746712306,0.0,18.7433767983,22.9618409725,46.434172431,5.04565115752,18.025,23.3635212734
 12/01  13:00:00,55.1300312889,5.81138753859,7.54710672581,0.0,18.5889407304,23.1597249699,47.1354332883,5.75470498374,18.025,23.3557283046
 12/01  14:00:00,55.4344588558,5.83814778668,7.57827231038,0.0,18.7433767983,23.2517909448,38.0348050468,2.48138666667,18.025,17.5284183801
 12/01  15:00:00,55.3575778711,5.82820719215,7.51133436214,0.0,18.7433767983,23.2517909448,43.8645952937,2.48005111907,18.025,23.3595441747
 12/01  16:00:00,54.525810087,5.7712990382,7.02641816261,0.0,18.7433767983,22.9618409725,42.2615978334,4.8060171701,18.025,19.4305806633
 12/01  17:00:00,60.9589555445,5.66870737914,5.34283908436,0.0,18.7433767983,27.431320555,30.1419781442,8.23564139314,18.025,3.88133675106
 12/01  18:00:00,75.5383066612,5.74684211387,3.88769006105,0.0,17.6635504202,40.6971502883,19.1980649292,13.4215944955,0.0,5.77647043371
 12/01  19:00:00,82.4342286299,5.79558817922,4.22976320694,0.0,27.5259009287,37.3340067412,38.3963256465,21.0170442175,0.0,17.379281429
 12/01  20:00:00,85.0913275503,5.83729382837,4.52002288322,0.0,33.8341110165,33.3544677425,30.8323821936,25.0440800561,0.0,5.78830213744
 12/01  21:00:00,94.1097471787,5.95863550421,5.26294064583,0.0,36.5179666069,38.8247702939,40.2101673843,28.6548796949,0.0,11.5552876894
 12/01  22:00:00,88.6913368379,5.97733921316,5.34057349923,0.0,32.965339924,36.8579353714,40.817504902,29.2123789006,0.0,11.6051260014
 12/01  23:00:00,62.7255385506,5.67422208222,3.22526257633,0.0,25.6355707503,20.6438685092,44.2574295805,32.688408618,0.0,11.5690209625
 12/01  24:00:00,41.5395948132,5.47380080666,1.79300228438,0.0,15.0252895274,11.7056064465,41.0970132237,35.326188954,0.0,5.77082426976
 12/02  01:00:00,37.2451417408,5.41274183943,1.35841972323,0.0271001262421,12.8411359301,10.0650221343,42.7580516319,36.9933514577,0.0,5.76470017428
 12/02  02:00:00,37.1215585792,5.38267686633,1.08663001588,0.206554278524,12.8411359301,10.0650221343,39.6235075823,39.6035075823,0.0,0.02
 12/02  03:00:00,32.7370172251,5.35882939161,0.703102093142,0.848422268568,8.25718729233,10.0299323277,46.8727312128,41.1140901732,0.0,5.75864103961
 12/02  04:00:00,33.7155033135,5.38403300168,0.489289783522,2.01552055329,8.25718729233,10.0299323277,42.8597395884,42.8397395884,0.0,0.02
 12/02  05:00:00,36.1258854366,5.40918929794,0.35131406295,2.93204659287,8.25718729233,11.6354268332,49.7923299049,44.0275075229,0.0,5.76482238202
 12/02  06:00:00,41.5683108519,5.45923188357,0.242489817334,4.27488545507,8.71707943955,15.3327214929,49.4583799463,43.6875548816,0.0,5.77082506469
 12/02  07:00:00,61.3708801819,5.47033103705,0.584162881032,3.62853645326,18.5082010057,25.6353820695,53.5108319474,41.9651428466,0.0,11.5456891009
 12/02  08:00:00,69.5857021983,5.56575240235,2.09984531493,1.43260042846,19.4083231844,41.0650158608,47.5829376857,35.9772729852,0.0,11.6056647005
 12/02  09:00:00,95.9506486292,5.88098068816,5.53884565678,0.166287933279,26.3286599382,57.9988325916,53.2430914432,17.7499985913,0.0,35.4930928518
 12/02  10:00:00,82.7637439808,5.83745032319,7.65404468678,0.0620024290925,26.3286599382,42.8504436482,55.2728838591,7.831483069,18.025,29.4164007901
 12/02  11:00:00,57.852503026,5.68098646461,6.83733055951,0.11816229909,21.7447113004,23.4437158914,45.4561980109,3.9649549775,18.025,23.4662430334
 12/02  12:00:00,55.7618147592,5.72166774198,7.24243482709,0.0435539695334,19.3027497915,23.426170988,43.8419622532,2.40280369838,18.025,23.4141585548
 12/02  13:00:00,56.3513814968,5.78845771536,7.66672268137,0.0,19.1483137236,23.7250123474,44.2106283825,2.82640827665,18.025,23.3592201059
 12/02  14:00:00,56.6702895737,5.82747538377,7.80106284091,0.0,19.3027497915,23.7161209604,35.5755206522,0.0284946725467,18.025,17.5220259797
 12/02  15:00:00,56.6086890795,5.82341616284,7.74352943708,0.0,19.3027497915,23.7161209604,41.5601079251,0.17043325352,18.025,23.3646746716
 12/02  16:00:00,55.7902521964,5.76649906193,7.27195612796,0.0,19.3027497915,23.426170988,43.5454697564,2.16263026012,18.025,23.3578394963
 12/02  17:00:00,61.944381562,5.63768422861,5.33557273078,0.0,19.3027497915,27.8956505705,29.0321726091,5.24266602608,18.025,5.76450658306
 12/02  18:00:00,72.7677070425,5.6838819292,3.72216248353,0.0,18.2229234133,37.5968344597,14.6364699052,8.86587324586,0.0,5.77059665931
 12/02  19:00:00,88.041034412,5.84697208862,4.87904826369,0.0,32.690315043,37.0816133363,19.1396436099,13.363452346,0.0,5.77619126395
 12/02  20:00:00,88.7024495343,5.93304979934,5.34260051065,0.0,36.8143715336,33.066984531,22.3014033516,16.5124838387,0.0,5.78891951286
 12/02  21:00:00,94.7220779185,6.04536832572,6.00982766606,0.0,36.3493007332,38.7721355839,32.0133296795,20.4567384296,0.0,11.5565912499
 12/02  22:00:00,92.5888637996,6.04610647439,5.99374418369,0.0,36.1807251679,36.8228455648,26.4996146125,20.7109408526,0.0,5.7886737599
 12/02  23:00:00,69.1079967732,5.77262635374,4.10622325801,0.0,31.0351095914,20.6438685092,37.8867135626,20.4879467636,0.0,17.398766799
 12/02  24:00:00,44.5371534311,5.5355787687,2.32662216029,0.0,17.4250845679,11.7056064465,30.1829321238,24.4000589465,0.0,5.78287317725
 12/03  01:00:00,37.7591543999,5.45980548033,1.73303920834,0.0,12.925468867,10.100111941,34.5169694702,28.7524665022,0.0,5.76450296804
 12/03  02:00:00,37.4354771347,5.41762882471,1.41535490832,0.0373670154069,12.925468867,10.100111941,36.6333615569,30.8746265044,0.0,5.75873505256
 12/03  03:00:00,32.5143746512,5.36812376656,1.0110823481,0.189082022994,8.34152022915,10.0650221343,32.7395388036,32.7195388036,0.0,0.02
 12/03  04:00:00,32.4824901942,5.35001764783,0.814128982775,0.372253457914,8.34152022915,10.0650221343,39.1604903794,33.4017151705,0.0,5.75877520885
 12/03  05:00:00,34.185906533,5.34486868023,0.721573982174,0.566700057395,8.34152022915,11.6705166398,37.2499213635,31.4854959658,0.0,5.76442539764
 12/03  06:00:00,39.004571141,5.35975010569,0.55383886085,1.37984879975,8.80141237637,15.3678112995,38.5818987978,32.8110398731,0.0,5.77085892473
 12/03  07:00:00,59.2699085596,5.40407757108,0.956221312162,1.2217537088,18.5082010057,25.6353820695,39.4659379184,33.6828621622,0.0,5.78307575619
 12/03  08:00:00,68.9541609166,5.55651195688,2.37355307137,0.417152530397,19.4926561212,41.1001056674,41.7128111626,30.1058796833,0.0,11.6069314792
 12/03  09:00:00,95.5398894198,5.82657555653,5.29002547314,0.0587320206281,26.3286599382,57.9988325916,52.0050594494,16.5110374699,0.0,35.4940219795
 12/03  10:00:00,81.6493348039,5.69845286017,6.86004736645,0.0,26.2443270014,42.8153538416,56.259181071,8.81399617805,18.025,29.420184893
 12/03  11:00:00,56.4787270041,5.49348207105,5.74579861189,0.0234083131248,21.7447113004,23.4437158914,46.4853348245,4.99155714962,18.025,23.4687776748
 12/03  12:00:00,54.1892893608,5.49048764518,5.88229634726,0.00262651371533,19.3449162599,23.4437158914,49.1816513888,1.89485835982,18.025,29.261793029
 12/03  13:00:00,54.4077261104,5.49744153502,5.95436666562,0.0,19.190480192,23.7425572507,37.240814975,1.68555338403,18.025,17.5302615909
 12/03  14:00:00,54.4445470757,5.50222724293,5.96028039112,0.0,19.260583323,23.698576057,41.3869448384,0.0,18.025,23.3619448384
 12/03  15:00:00,54.4758633398,5.50449070028,5.98932759505,0.0,19.260583323,23.698576057,35.5463943985,0.0,18.025,17.5213943985
 12/03  16:00:00,54.0837520554,5.49719709119,5.89446668676,0.0,19.260583323,23.4086260847,41.8875816014,0.495551686688,18.025,23.3670299147
 12/03  17:00:00,61.215998192,5.47566748104,4.82891225728,0.0,19.260583323,27.8781056672,25.5270643633,1.73742666441,18.025,5.76463769891
 12/03  18:00:00,72.6577236299,5.57656902511,3.77919806046,0.0,18.1807569449,37.5792895564,8.23466175354,2.46386409888,0.0,5.77079765466
 12/03  19:00:00,88.293799933,5.7957474288,5.30245645925,0.0,32.6059821062,37.0465235296,10.6814548581,4.9047433264,0.0,5.77671153169
 12/03  20:00:00,90.1864602243,5.98887743057,6.77077034807,0.0,36.8143715336,33.066984531,16.9187370916,5.36144178074,0.0,11.5572953109
 12/03  21:00:00,97.486135915,6.22618807633,8.47363325898,0.0,36.43363367,38.8072253906,12.032047685,6.24292937549,0.0,5.7891183095
 12/03  22:00:00,95.4878460523,6.27879642214,8.77944509214,0.0,36.0963922311,36.7877557581,17.9759620215,6.41904113399,0.0,11.5569208876
 12/03  23:00:00,71.3619390386,5.95051074408,6.30169238251,0.0,30.9507766546,20.6087787026,18.2327110383,6.62579176282,0.0,11.6069192754
 12/03  24:00:00,46.4203162758,5.66546655293,4.07988342451,0.0,17.4250845679,11.7056064465,18.3794137572,6.83328943095,0.0,11.5461243262
 12/04  01:00:00,38.2910555452,5.60396206866,3.44010173461,0.0,11.6412384099,10.0650221343,6.18810991749,6.16810991749,0.0,0.02
 12/04  02:00:00,36.2324760959,5.56380905912,2.98243901415,0.0,10.0992000411,10.047477231,11.7363137637,5.9773914675,0.0,5.75892229623
 12/04  03:00:00,33.9876115718,5.53042487595,2.63051597423,0.0,8.25718729233,10.0299323277,11.8659209765,6.10705713701,0.0,5.75886383952
 12/04  04:00:00,33.6777748045,5.51005265824,2.34105505815,0.0,8.25718729233,10.0299323277,6.80108716275,6.78108716275,0.0,0.02
 12/04  05:00:00,35.1745798553,5.49952344807,2.24170874457,0.0,8.25718729233,11.6354268332,12.9663001581,7.20148495618,0.0,5.76481520188
 12/04  06:00:00,43.0709566513,5.52763279829,2.5300987244,0.0,12.1011305571,15.3678112995,12.3667768081,6.58391667439,0.0,5.78286013374
 12/04  07:00:00,76.3594412398,5.93823465936,5.87934830481,0.0,19.7275818095,37.2640762949,23.1483257495,5.74921138319,0.0,17.3991143663
 12/04  08:00:00,90.9547130286,6.31201692982,9.03243494402,0.0,24.3117294858,51.2795993405,22.1692727465,4.69386833258,0.0,17.4754044139
 12/04  09:00:00,77.7201170541,5.8540547929,7.53122527023,0.0,23.6694662846,40.6342015617,30.0471068557,0.621905616106,0.0,29.4252012396
 12/04  10:00:00,74.8085441651,5.8379625128,9.64328116899,0.0,23.6694662846,35.6302164847,41.4911278467,0.0,18.025,23.4661278467
 12/04  11:00:00,55.7584753828,5.63331069864,8.3946925864,0.0,18.7433767983,22.9618409725,41.6897181198,0.245520055629,18.025,23.4191980642
 12/04  12:00:00,55.924624859,5.64277085026,8.55374866818,0.0,18.7433767983,22.9618409725,41.3911398586,0.0,18.025,23.3661398586
 12/04  13:00:00,55.8370778896,5.64797300513,8.41755244648,0.0,18.5889407304,23.1597249699,42.2123388013,0.827291928436,18.025,23.3600468729
 12/04  14:00:00,56.1562925603,5.6572296267,8.48100772441,0.0,18.7433767983,23.2517909448,35.562414254,0.00569175621667,18.025,17.5317224978
 12/04  15:00:00,56.3354752231,5.67234289242,8.64508086243,0.0,18.7433767983,23.2517909448,41.3891308067,0.0,18.025,23.3641308067
 12/04  16:00:00,56.0870597146,5.68562340349,8.67332933987,0.0,18.7433767983,22.9618409725,41.919193302,0.534319354243,18.025,23.3598739478
 12/04  17:00:00,63.5507694492,5.70629924162,7.89704211434,0.0,18.7433767983,27.431320555,18.9843095541,0.939309554106,18.025,0.02
 12/04  18:00:00,79.4075899905,5.95926504486,7.54452287624,0.0,17.6635504202,40.6971502883,12.8622302397,1.32852123163,0.0,11.5337090081
 12/04  19:00:00,87.044184954,6.12895657171,8.50630493879,0.0,27.5259009287,37.3340067412,13.9783269317,2.383648255,0.0,11.5946786767
 12/04  20:00:00,90.8606840572,6.3009491381,9.82569198688,0.0,33.8341110165,33.3544677425,8.71320914244,2.92564117788,0.0,5.78756796456
 12/04  21:00:00,101.033047537,6.56369082821,11.5811506454,0.0,36.5179666069,38.8247702939,16.1967050969,4.63891683133,0.0,11.5577882655
 12/04  22:00:00,95.7609113947,6.61717215843,11.7702679479,0.0,32.965339924,36.8579353714,16.8109558691,5.20368918361,0.0,11.6072666855
 12/04  23:00:00,68.6442961855,6.20258966976,8.61561751582,0.0,25.6355707503,20.6438685092,17.0424367288,5.47165480378,0.0,11.5707819251
 12/04  24:00:00,45.9709747849,5.85731072757,5.84085223558,0.0,15.0252895274,11.7056064465,11.7599274114,5.98878533985,0.0,5.77114207154
 12/05  01:00:00,39.9005554418,5.76107383328,4.89248169709,0.0,11.6412384099,10.0650221343,11.4731804691,5.70823615054,0.0,5.76494431856
 12/05  02:00:00,37.8401414911,5.71562673706,4.43828541185,0.0,10.0992000411,10.047477231,5.00762167112,4.98762167112,0.0,0.02
 12/05  03:00:00,35.4801097231,5.66693636787,3.9865001665,0.0,8.25718729233,10.0299323277,10.5613423814,4.80253535471,0.0,5.75880702664
 12/05  04:00:00,35.4215580748,5.65827314003,3.93660982865,0.0,8.25718729233,10.0299323277,9.63951021748,3.88099730911,0.0,5.75851290836
 12/05  05:00:00,37.1752862697,5.66455718456,4.07737764866,0.0,8.25718729233,11.6354268332,8.64385856386,2.87962712492,0.0,5.76423143894
 12/05  06:00:00,45.3665033768,5.7172797182,4.63598962777,0.0,12.1011305571,15.3678112995,7.76390853147,1.98052627448,0.0,5.78338225699
 12/05  07:00:00,80.0601548083,6.2777898099,9.24049297531,0.0,19.7275818095,37.2640762949,13.0101649185,1.40199006039,0.0,11.6081748581
 12/05  08:00:00,95.3920334027,6.71272563671,13.0690264541,0.0,24.3117294858,51.2795993405,18.2039241251,0.727871396623,0.0,17.4760527284
 12/05  09:00:00,82.6281707676,6.22152854507,12.0717901868,0.0,23.6694662846,40.6342015617,29.4302077807,0.0,0.0,29.4302077807
 12/05  10:00:00,79.786739527,6.19930599822,14.2601195848,0.0,23.6694662846,35.6302164847,47.3557878463,0.0,18.025,29.3307878463
 12/05  11:00:00,60.5253142667,5.95013434771,12.8447015869,0.0,18.7433767983,22.9618409725,41.4456646464,0.0,18.025,23.4206646464
 12/05  12:00:00,60.0191282877,5.92992963465,12.3610889615,0.0,18.7433767983,22.9618409725,35.5562491961,0.0,18.025,17.5312491961
 12/05  13:00:00,60.5620860737,5.91685817463,12.8736717875,0.0,18.5889407304,23.1597249699,41.3939632719,0.0,18.025,23.3689632719
 12/05  14:00:00,60.4652749403,5.94404409347,12.5031718156,0.0,18.7433767983,23.2517909448,41.389354795,0.0,18.025,23.364354795
 12/05  15:00:00,60.7805264539,5.95620843007,12.8062543105,0.0,18.7433767983,23.2517909448,35.547755324,0.0,18.025,17.522755324
 12/05  16:00:00,60.7218436366,5.97638569846,13.0173512478,0.0,18.7433767983,22.9618409725,41.394235419,0.0,18.025,23.369235419
 12/05  17:00:00,68.1840789919,6.00296007326,12.233681371,0.0,18.7433767983,27.431320555,23.7899126359,0.0,18.025,5.76491263593
 12/05  18:00:00,83.3141951049,6.239105076,11.1712826481,0.0,17.6635504202,40.6971502883,5.77692577618,0.0,0.0,5.77692577618
 12/05  19:00:00,90.2524521755,6.39101352824,11.4525003517,0.0,27.5259009287,37.3340067412,11.8347031072,0.239831703595,0.0,11.5948714036
 12/05  20:00:00,94.003027035,6.56544178936,12.7035265914,0.0,33.8341110165,33.3544677425,11.8122439799,0.25341438819,0.0,11.5588295917
 12/05  21:00:00,104.364803701,6.84299586322,14.6335955277,0.0,36.5179666069,38.8247702939,6.14692713965,0.358496975641,0.0,5.78843016401
 12/05  22:00:00,99.3310605165,6.9188147811,15.0387547526,0.0,32.965339924,36.8579353714,17.8709239774,0.470766609991,0.0,17.4001573675
 12/05  23:00:00,71.9353514575,6.48186489239,11.6273868604,0.0,25.6355707503,20.6438685092,12.3436622052,0.773090190195,0.0,11.570572015
 12/05  24:00:00,48.8303773951,6.10063901269,8.45691928484,0.0,15.0252895274,11.7056064465,6.74064340026,0.969569697551,0.0,5.77107370271
 12/06  01:00:00,42.1508693397,5.95577050094,6.94809644792,0.0,11.6412384099,10.0650221343,1.39376021673,1.37376021673,0.0,0.02
 12/06  02:00:00,39.3101594285,5.85061344276,5.77331042673,0.0,10.0992000411,10.047477231,8.29706356903,2.53811810235,0.0,5.75894546668
 12/06  03:00:00,36.2911252457,5.75259703586,4.71184911323,0.0,8.25718729233,10.0299323277,10.1396538302,4.38085982572,0.0,5.75879400447
 12/06  04:00:00,35.5074067085,5.68886432552,3.99186751474,0.0,8.25718729233,10.0299323277,5.85143490355,5.83143490355,0.0,0.02
 12/06  05:00:00,36.6848142094,5.6498664856,3.60158944452,0.0,8.25718729233,11.6354268332,12.1522457219,6.3870678096,0.0,5.76517791233
 12/06  06:00:00,44.5109939116,5.66836519562,3.82938446375,0.0,12.1011305571,15.3678112995,16.6674051744,6.31986244739,0.0,10.347542727
 12/06  07:00:00,77.8877781443,6.12098414776,7.22490633617,0.0,19.7275818095,37.2640762949,20.7328089275,7.92196621707,0.0,12.8108427104
 12/06  08:00:00,91.9124822264,6.45137157893,9.85080713067,0.0,24.3117294858,51.2795993405,25.3151895929,7.83864718738,0.0,17.4765424055
 12/06  09:00:00,78.6463682097,5.97434083393,8.33716122096,0.0,23.6694662846,40.6342015617,31.3492048354,1.91919245893,0.0,29.4300123765
 12/06  10:00:00,76.2991194865,5.99482444239,10.9769729326,0.0,23.6694662846,35.6302164847,41.595334501,0.0994771602234,18.025,23.4708573407
 12/06  11:00:00,57.8446924403,5.81689512809,10.2973105072,0.0,18.7433767983,22.9618409725,41.4473322358,0.0,18.025,23.4223322358
 12/06  12:00:00,58.0472554983,5.83307534187,10.4860658072,0.0,18.7433767983,22.9618409725,41.3951894532,0.0,18.025,23.3701894532
 12/06  13:00:00,58.7203729706,5.85209068169,11.09672084,0.0,18.5889407304,23.1597249699,41.3898243803,0.0,18.025,23.3648243803
 12/06  14:00:00,58.5397142618,5.86902488162,10.6526206347,0.0,18.7433767983,23.2517909448,35.5514366696,0.0,18.025,17.5264366696
 12/06  15:00:00,58.6437478598,5.88151210919,10.7441736358,0.0,18.7433767983,23.2517909448,41.3956820391,0.0,18.025,23.3706820391
 12/06  16:00:00,58.4006891246,5.89587163569,10.7767044783,0.0,18.7433767983,22.9618409725,41.3906166209,0.0,18.025,23.3656166209
 12/06  17:00:00,65.3189119615,5.8819427219,9.48952384884,0.0,18.7433767983,27.431320555,23.7898203381,0.0,18.025,5.76482033812
 12/06  18:00:00,80.2199261484,6.06502981134,8.25107762994,0.0,17.6635504202,40.6971502883,6.74528947954,0.968109788972,0.0,5.77717969056
 12/06  19:00:00,87.5645374269,6.21803361302,8.93755042263,0.0,27.5259009287,37.3340067412,14.4027023137,2.80715896813,0.0,11.5955433456
 12/06  20:00:00,90.5450755357,6.31938193137,9.49162826561,0.0,33.8341110165,33.3544677425,17.1506419689,5.59320034609,0.0,11.5574416229
 12/06  21:00:00,100.023626422,6.51558741825,10.6198157924,0.0,36.5179666069,38.8247702939,13.8795061373,8.0903606913,0.0,5.78914544604
 12/06  22:00:00,94.5805352076,6.54758312317,10.6594434087,0.0,32.965339924,36.8579353714,26.358309288,8.95726481453,0.0,17.4010444735
 12/06  23:00:00,67.5445053732,6.13237626141,7.58601876712,0.0,25.6355707503,20.6438685092,15.037034117,9.24149294766,0.0,5.79554116938
 12/06  24:00:00,45.0072561982,5.79025381152,4.94417700066,0.0,15.0252895274,11.7056064465,15.1926377929,9.42129340095,0.0,5.77134439198
 12/07  01:00:00,38.7375154699,5.67148649059,3.8190194513,0.0,11.6412384099,10.0650221343,15.2185953907,9.45341975601,0.0,5.7651756347
 12/07  02:00:00,36.4780086459,5.61178292752,3.17998480752,0.0,10.0992000411,10.047477231,15.9346776027,10.1756434036,0.0,5.75903419904
 12/07  03:00:00,34.1969737434,5.57119993139,2.79909458236,0.0,8.25718729233,10.0299323277,10.7989996388,10.7789996388,0.0,0.02
 12/07  04:00:00,33.9932269736,5.54927229064,2.61727300631,0.0,8.25718729233,10.0299323277,16.7561329387,10.9969914759,0.0,5.75914146279
 12/07  05:00:00,35.5617969607,5.54247900694,2.58595379452,0.0,8.25718729233,11.6354268332,15.74725332,9.98218233583,0.0,5.76507098413
 12/07  06:00:00,43.3898877,5.5672917348,2.80934589835,0.0,12.1011305571,15.3678112995,14.537098547,8.75364405617,0.0,5.78345449088
 12/07  07:00:00,76.4979555737,5.96708385079,5.98896349722,0.0,19.7275818095,37.2640762949,24.8828453759,7.47963304662,0.0,17.4032123293
 12/07  08:00:00,91.8273834685,6.41163279389,9.80542786072,0.0,24.3117294858,51.2795993405,22.4698977924,4.9925484345,0.0,17.4773493579
 12/07  09:00:00,79.4816581562,6.01788909288,9.12888980408,0.0,23.6694662846,40.6342015617,29.6139825962,0.181258084846,0.0,29.4327245114
 12/07  10:00:00,77.5699276145,6.08009276441,12.1625017309,0.0,23.6694662846,35.6302164847,41.4967700501,0.0,18.025,23.4717700501
 12/07  11:00:00,59.7402906353,5.98058181113,12.0292150899,0.0,18.7433767983,22.9618409725,41.4481834448,0.0,18.025,23.4231834448
 12/07  12:00:00,60.4233681214,6.03330634594,12.6619414466,0.0,18.7433767983,22.9618409725,41.3974440936,0.0,18.025,23.3724440936
 12/07  13:00:00,61.8704412917,6.10149737905,13.9973765545,0.0,18.5889407304,23.1597249699,41.3885416278,0.0,18.025,23.3635416278
 12/07  14:00:00,61.1271223972,6.06860229903,13.0404490136,0.0,18.7433767983,23.2517909448,35.5593746614,0.0,18.025,17.5343746614
 12/07  15:00:00,61.123922289,6.07293836952,13.0329176962,0.0,18.7433767983,23.2517909448,41.3935950444,0.0,18.025,23.3685950444
 12/07  16:00:00,60.1836149108,6.04591404782,12.409580231,0.0,18.7433767983,22.9618409725,41.3898582084,0.0,18.025,23.3648582084
 12/07  17:00:00,66.7481207318,6.0116175366,10.7890561322,0.0,18.7433767983,27.431320555,19.4483062837,0.0,18.025,1.42330628373
 12/07  18:00:00,81.9171640875,6.21150322483,9.80183433026,0.0,17.6635504202,40.6971502883,10.1274982404,0.0,0.0,10.1274982404
 12/07  19:00:00,89.6417329504,6.39463128836,10.838134498,0.0,27.5259009287,37.3340067412,11.7970795687,0.201567746382,0.0,11.5955118223
 12/07  20:00:00,93.2216387113,6.54532890573,11.9422350675,0.0,33.8341110165,33.3544677425,5.98418766944,0.195495513965,0.0,5.78869215547
 12/07  21:00:00,103.075088961,6.77401683587,13.4128382653,0.0,36.5179666069,38.8247702939,11.9164698326,0.358171253259,0.0,11.5582985793
 12/07  22:00:00,97.7620711673,6.82340951627,13.5651390461,0.0,32.965339924,36.8579353714,12.1911922837,0.582538938558,0.0,11.6086533451
 12/07  23:00:00,70.3851488345,6.38797628454,10.1710495114,0.0,25.6355707503,20.6438685092,12.8434386353,1.27146994553,0.0,11.5719686897
 12/07  24:00:00,46.128214287,5.91269225876,5.9426904156,0.0,15.0252895274,11.7056064465,12.7642306705,6.99299026344,0.0,5.77124040709
 12/08  01:00:00,38.4509649807,5.67072883942,3.53322105679,0.0,11.6412384099,10.0650221343,20.2971112929,14.5321173207,0.0,5.76499397214
 12/08  02:00:00,35.7896527348,5.56309964989,2.54030879554,0.0,10.0992000411,10.047477231,24.6891731894,18.930223143,0.0,5.7589500464
 12/08  03:00:00,33.3629818771,5.50175884734,2.03454061216,0.0,8.25718729233,10.0299323277,21.6410542127,21.6210542127,0.0,0.02
 12/08  04:00:00,32.9913694481,5.45859152622,1.70609138118,0.0,8.25718729233,10.0299323277,29.6560148226,23.8969438071,0.0,5.7590710155
 12/08  05:00:00,34.3173694746,5.42561794508,1.45838250139,0.0,8.25718729233,11.6354268332,31.4164980867,25.6513513047,0.0,5.765146782
 12/08  06:00:00,41.8964145138,5.42489252981,1.45826270246,0.0,12.1011305571,15.3678112995,31.9136778135,26.1299929954,0.0,5.78368481812
 12/08  07:00:00,73.3856490396,5.67230314697,3.1714237315,0.0,19.7275818095,37.2640762949,43.8046176594,26.4022205505,0.0,17.4023971089
 12/08  08:00:00,86.2771352858,5.89277931672,4.77401188854,0.0,24.3117294858,51.2795993405,41.3818047754,23.9035889833,0.0,17.4782157921
 12/08  09:00:00,74.2753640387,5.68950397966,4.25096745185,0.0,23.6694662846,40.6342015617,45.4798905346,16.045477739,0.0,29.4344127956
 12/08  10:00:00,71.5674529611,5.72395810407,6.5161537065,0.0,23.6694662846,35.6302164847,54.6175861434,13.1212434449,18.025,23.4713426984
 12/08  11:00:00,53.3507196025,5.63473400048,5.98548276453,0.0,18.7433767983,22.9618409725,54.3868517857,12.936766126,18.025,23.4250856597
 12/08  12:00:00,53.7756726822,5.69452603161,6.35302137837,0.0,18.7433767983,22.9618409725,52.4091195388,11.0116671923,18.025,23.3724523464
 12/08  13:00:00,54.1519404007,5.74997084034,6.63039671805,0.0,18.5889407304,23.1597249699,50.1034031948,8.71443760423,18.025,23.3639655906
 12/08  14:00:00,54.3859838031,5.76235057796,6.60555781074,0.0,18.7433767983,23.2517909448,42.4328065215,6.87638626502,18.025,17.5314202565
 12/08  15:00:00,54.3291141413,5.74966727411,6.56137571914,0.0,18.7433767983,23.2517909448,47.9787082617,6.58434144065,18.025,23.369366821
 12/08  16:00:00,53.4621153735,5.68050448945,6.05348536808,0.0,18.7433767983,22.9618409725,50.7870730481,9.39853803535,18.025,23.3635350128
 12/08  17:00:00,59.9937894073,5.5840329759,4.46230407708,0.0,18.7433767983,27.431320555,31.4820368719,13.4370368719,18.025,0.02
 12/08  18:00:00,74.866475291,5.67541697973,3.2872239157,0.0,17.6635504202,40.6971502883,28.2347511208,16.6998328497,0.0,11.5349182711
 12/08  19:00:00,82.0833872154,5.75560634321,3.9188004628,0.0,27.5259009287,37.3340067412,32.9668563683,21.3709040885,0.0,11.5959522799
 12/08  20:00:00,84.9259503671,5.81692796356,4.3749366572,0.0,33.8341110165,33.3544677425,29.4795822176,23.6906870152,0.0,5.78889520243
 12/08  21:00:00,93.9946903901,5.94376751479,5.16267878558,0.0,36.5179666069,38.8247702939,38.3122773357,26.753529395,0.0,11.5587479407
 12/08  22:00:00,88.4902106784,5.95434761404,5.16232481784,0.0,32.965339924,36.8579353714,40.1737345754,28.564611308,0.0,11.6091232673
