Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  23:00:00,62.7981510952,5.68125765057,3.29075914911,0.0,25.6355707503,20.6438685092,41.1088225957,29.5377420006,0.0,11.571080595
 12/08  24:00:00,41.6785910515,5.49113838438,1.9146146554,0.0,15.0252895274,11.7056064465,36.6935683058,30.922084309,0.0,5.77148399684
 12/09  01:00:00,37.2933686485,5.42136087094,1.41956607931,0.00552425498833,12.8411359301,10.0650221343,39.6583192141,33.8930877877,0.0,5.76523142641
 12/09  02:00:00,37.0941289723,5.38694334103,1.15177923978,0.10967732646,12.8411359301,10.0650221343,42.1531212569,36.3939395368,0.0,5.75918172012
 12/09  03:00:00,32.4188406208,5.35006158419,0.778265952086,0.463826748339,8.25718729233,10.0299323277,38.203569491,38.183569491,0.0,0.02
 12/09  04:00:00,32.9598826206,5.36159903379,0.604437016556,1.16715649506,8.25718729233,10.0299323277,43.7395295732,37.9806134215,0.0,5.75891615174
 12/09  05:00:00,35.089924177,5.37583327224,0.500383317152,1.7803333138,8.25718729233,11.6354268332,42.826501388,37.0610763504,0.0,5.76542503758
 12/09  06:00:00,39.8765093637,5.3920105393,0.367548544574,2.52520065451,8.71707943955,15.3327214929,43.533398083,37.7619143448,0.0,5.77148373819
 12/09  07:00:00,59.8187093563,5.42528367922,0.873530504888,1.83198659238,18.5082010057,25.6353820695,40.3322439297,34.5498160131,0.0,5.78242791665
 12/09  08:00:00,68.7695439726,5.53953303021,2.16478045452,0.577612171587,19.4083231844,41.0650158608,47.6147629312,30.2099906834,0.0,17.4047722478
 12/09  09:00:00,94.6754436385,5.75157617274,4.41598443961,0.143202245302,26.3286599382,57.9988325916,57.2930140831,21.7840242098,0.0,35.5089898732
 12/09  10:00:00,80.6303378255,5.62209414965,5.6373544431,0.160545059929,26.3286599382,42.8504436482,64.406006235,16.9465951398,18.025,29.4344110952
 12/09  11:00:00,55.5862335768,5.44605935963,4.64531134117,0.278766645667,21.7447113004,23.4437158914,54.9619076594,13.4594125694,18.025,23.4774950901
 12/09  12:00:00,52.9821780783,5.42578516087,4.58928620142,0.212894979959,19.3027497915,23.426170988,51.9635408553,10.5161500941,18.025,23.4223907612
 12/09  13:00:00,52.9373270109,5.41610733978,4.51165514159,0.113328572519,19.1483137236,23.7250123474,50.6806773334,9.28821659724,18.025,23.3674607362
 12/09  14:00:00,52.9925652447,5.41535189058,4.50721327369,0.0282143298583,19.3027497915,23.7161209604,46.9164225696,5.52984000965,18.025,23.3615825599
 12/09  15:00:00,53.0104684919,5.41441750053,4.55382239734,0.000447062102005,19.3027497915,23.7161209604,40.2928212011,4.73191453765,18.025,17.5359066634
 12/09  16:00:00,52.7059224297,5.41275696118,4.54133584699,0.0,19.3027497915,23.426170988,47.7807032595,6.38618475661,18.025,23.3695185029
 12/09  17:00:00,60.0300429225,5.39825993886,3.6606186481,0.0,19.3027497915,27.8956505705,30.977712603,7.18742720551,18.025,5.76528539748
 12/09  18:00:00,71.5194935228,5.49360017063,2.66418417478,0.0,18.2229234133,37.5968344597,13.3539143948,7.58243631646,0.0,5.77147807839
 12/09  19:00:00,86.8630152292,5.65369878814,3.8942494918,0.0,32.690315043,37.0816133363,15.7480781839,9.97039412879,0.0,5.77768405507
 12/09  20:00:00,88.006626578,5.77698901177,4.80276383227,0.0,36.8143715336,33.066984531,21.7698788097,10.2116194281,0.0,11.5582593817
 12/09  21:00:00,94.7069298989,5.95851990518,6.08145609079,0.0,36.3493007332,38.7721355839,16.4064313702,10.6167975442,0.0,5.78963382598
 12/09  22:00:00,93.0275475193,6.01930568197,6.45915104197,0.0,36.1807251679,36.8228455648,22.100605444,10.5407549321,0.0,11.5598505119
 12/09  23:00:00,69.2477787206,5.73389788229,4.28462802441,0.0,31.0351095914,20.6438685092,22.8475531361,11.2379745648,0.0,11.6095785712
 12/09  24:00:00,44.9811737484,5.5439136088,2.76223879726,0.0,17.4250845679,11.7056064465,22.9940271706,11.4471129183,0.0,11.5469142523
 12/10  01:00:00,38.3722257437,5.50732731703,2.29855547908,0.0,12.925468867,10.100111941,11.3196998941,11.2996998941,0.0,0.02
 12/10  02:00:00,38.1240811157,5.48611943436,2.0728076018,0.0,12.925468867,10.100111941,17.0103142303,11.251095296,0.0,5.75921893423
 12/10  03:00:00,33.1367361302,5.44277206179,1.74784703726,0.0,8.34152022915,10.0650221343,17.0253292667,11.2662091285,0.0,5.75912013814
 12/10  04:00:00,32.9911438006,5.42566788945,1.61936299384,0.0,8.34152022915,10.0650221343,11.1098974279,11.0898974279,0.0,0.02
 12/10  05:00:00,34.4487352379,5.40940584557,1.4865282412,0.0,8.34152022915,11.6705166398,18.4717159536,12.7061856676,0.0,5.76553028595
 12/10  06:00:00,38.4698020199,5.39444752643,1.36417617877,0.0,8.80141237637,15.3678112995,19.5357521892,13.7640772322,0.0,5.77167495698
 12/10  07:00:00,58.9364191482,5.45257298099,1.79592372932,0.0,18.5082010057,25.6353820695,25.7062383543,14.1582943502,0.0,11.547944004
 12/10  08:00:00,69.5011495681,5.63532785496,3.25876971547,0.0,19.4926561212,41.1001056674,27.1097652244,15.4997504736,0.0,11.6100147508
 12/10  09:00:00,96.6675263396,5.9039302794,6.39889489931,0.0,26.3286599382,57.9988325916,47.7644663655,12.243268274,0.0,35.5211980915
 12/10  10:00:00,81.7804463989,5.70452428372,6.9849903669,0.0,26.2443270014,42.8153538416,59.4374284406,11.976525886,18.025,29.4359025546
 12/10  11:00:00,55.8796004505,5.45998436039,5.20350793864,0.0,21.7447113004,23.4437158914,54.7860227365,13.2832899539,18.025,23.4777327826
 12/10  12:00:00,53.0795819015,5.42809189115,4.83755833406,0.0,19.3449162599,23.4437158914,60.9613966113,13.6600423175,18.025,29.2763542938
 12/10  13:00:00,52.915679318,5.40302037247,4.55670580016,0.0,19.190480192,23.7425572507,47.8423004095,12.2805444932,18.025,17.5367559163
 12/10  14:00:00,53.0898432743,5.41506027459,4.69270942023,0.0,19.260583323,23.698576057,49.5509902697,8.1553406206,18.025,23.3706496491
 12/10  15:00:00,53.3558349175,5.43394171929,4.9398159206,0.0,19.260583323,23.698576057,48.3931804128,7.00307138136,18.025,23.3651090314
 12/10  16:00:00,53.1511848609,5.43346628097,5.02558965426,0.0,19.260583323,23.4086260847,42.9319971231,7.37729135526,18.025,17.5297057679
 12/10  17:00:00,60.6882647078,5.43392572046,4.34289196747,0.0,19.260583323,27.8781056672,30.3174226423,6.52843008635,18.025,5.76399255592
 12/10  18:00:00,72.3702071082,5.552139229,3.51607039535,0.0,18.1807569449,37.5792895564,11.5251589364,5.75381198659,0.0,5.77134694981
 12/10  19:00:00,87.6338593681,5.71711281294,4.72109634121,0.0,32.6059821062,37.0465235296,13.6899487699,7.91235788281,0.0,5.7775908871
 12/10  20:00:00,89.4716353443,5.89947931677,6.14527234847,0.0,36.8143715336,33.066984531,19.3046814379,7.74516897483,0.0,11.5595124631
 12/10  21:00:00,97.130146099,6.17587847527,8.16788147627,0.0,36.43363367,38.8072253906,19.7356720898,8.17654705957,0.0,11.5591250303
 12/10  22:00:00,94.6334400873,6.19057548284,8.01319087866,0.0,36.0963922311,36.7877557581,15.5330408317,9.74287793685,0.0,5.79016289486
 12/10  23:00:00,70.1637685696,5.84053253305,5.21338651291,0.0,30.9507766546,20.6087787026,28.6430106953,11.237739355,0.0,17.4052713403
 12/10  24:00:00,45.449393411,5.58696444714,3.18740296225,0.0,17.4250845679,11.7056064465,17.2384845947,11.4544992984,0.0,5.78398529636
 12/11  01:00:00,37.4455318352,5.54344520779,2.65505623287,0.0,11.6412384099,10.0650221343,16.5549232086,10.789465324,0.0,5.76545788458
 12/11  02:00:00,35.406891707,5.50192740047,2.21871082169,0.0,10.0992000411,10.047477231,17.2144799694,11.4553229265,0.0,5.75915704288
 12/11  03:00:00,33.1457107219,5.45783799028,1.86117796992,0.0,8.25718729233,10.0299323277,13.1756228014,13.1556228014,0.0,0.02
 12/11  04:00:00,32.8877870579,5.42986431328,1.63122459725,0.0,8.25718729233,10.0299323277,20.421319223,14.6620095889,0.0,5.75930963413
 12/11  05:00:00,34.2896517802,5.40782490408,1.44844439096,0.0,8.25718729233,11.6354268332,21.8381925602,16.0729716064,0.0,5.76522095384
 12/11  06:00:00,41.9309313303,5.41685949663,1.5007858981,0.0,12.1011305571,15.3678112995,22.1641524694,16.3799825711,0.0,5.7841698983
 12/11  07:00:00,73.6581437118,5.68167786407,3.43450012477,0.0,19.7275818095,37.2640762949,28.1966140516,16.5856555374,0.0,11.6109585142
 12/11  08:00:00,86.7005220437,5.90955123559,5.18056690373,0.0,24.3117294858,51.2795993405,38.9406688801,15.6388579896,0.0,23.3018108905
 12/11  09:00:00,73.8806653549,5.58293016596,3.96280182686,0.0,23.6694662846,40.6342015617,41.4625897495,12.02254135,0.0,29.4400483995
 12/11  10:00:00,70.5685907955,5.54259901044,5.69862140617,0.0,23.6694662846,35.6302164847,52.9573820855,11.45714631,18.025,23.4752357755
 12/11  11:00:00,51.8272294124,5.40336960666,4.69333519955,0.0,18.7433767983,22.9618409725,53.2770554006,11.8229984905,18.025,23.4290569101
 12/11  12:00:00,51.634796912,5.39735073386,4.50930650095,0.0,18.7433767983,22.9618409725,53.0346857554,11.6329493593,18.025,23.3767363961
 12/11  13:00:00,51.9756750488,5.44387123373,4.76021778968,0.0,18.5889407304,23.1597249699,51.0973859242,9.70397935838,18.025,23.3684065658
 12/11  14:00:00,52.0689827834,5.45566436181,4.59522662796,0.0,18.7433767983,23.2517909448,44.7218788583,9.16626140214,18.025,17.5306174561
 12/11  15:00:00,51.6266555217,5.41031013592,4.19826016274,0.0,18.7433767983,23.2517909448,51.6955546819,10.2957914049,18.025,23.374763277
 12/11  16:00:00,51.0714605337,5.38676506547,3.95655764873,0.0,18.7433767983,22.9618409725,54.0636958534,12.6693086305,18.025,23.3693872229
 12/11  17:00:00,58.5274360562,5.3886335425,3.19133175349,0.0,18.7433767983,27.431320555,37.2533303947,13.4631204922,18.025,5.76520990247
 12/11  18:00:00,73.7012607874,5.5092453911,2.28815887633,0.0,17.6635504202,40.6971502883,20.2991563776,14.521319036,0.0,5.77783734165
 12/11  19:00:00,80.9374930737,5.58917637088,2.93929411487,0.0,27.5259009287,37.3340067412,29.9709364956,18.3737015041,0.0,11.5972349915
 12/11  20:00:00,83.8027004908,5.65638219902,3.41220188638,0.0,33.8341110165,33.3544677425,31.531854238,19.9722175603,0.0,11.5596366777
 12/11  21:00:00,92.9026640775,5.78511465078,4.22927438627,0.0,36.5179666069,38.8247702939,29.182682397,23.3923157515,0.0,5.79036664547
 12/11  22:00:00,87.5150619384,5.81216001651,4.32931933748,0.0,32.965339924,36.8579353714,42.8625618738,25.4567102214,0.0,17.4058516524
 12/11  23:00:00,62.0432771073,5.57758303043,2.63952635005,0.0,25.6355707503,20.6438685092,33.3563769728,27.5599657724,0.0,5.79641120042
 12/11  24:00:00,40.9934450351,5.40104262828,1.31954492345,0.0,15.0252895274,11.7056064465,41.1502018513,29.6268326348,0.0,11.5233692165
 12/12  01:00:00,35.5669014959,5.34696751243,0.92415286589,0.0487482107755,11.6412384099,10.0650221343,31.0797584992,31.0597584992,0.0,0.02
 12/12  02:00:00,33.9183156984,5.32097738397,0.679512185431,0.231567422649,10.0992000411,10.047477231,37.8117441775,32.0524804254,0.0,5.75926375213
 12/12  03:00:00,32.1145053758,5.30296486415,0.426320955031,0.558518551905,8.25718729233,10.0299323277,39.5736599609,33.8143466099,0.0,5.75931335097
 12/12  04:00:00,32.2389910366,5.2928393374,0.257705603435,0.861748521198,8.25718729233,10.0299323277,35.923399076,35.903399076,0.0,0.02
 12/12  05:00:00,34.2536802956,5.30067218928,0.139890611909,1.37972930956,8.25718729233,11.6354268332,43.384914441,37.6193845154,0.0,5.76552992559
 12/12  06:00:00,42.4821033261,5.33066912074,0.139955426221,1.99818169956,12.1011305571,15.3678112995,49.7157981267,38.1688896965,0.0,11.5469084301
 12/12  07:00:00,72.4765737725,5.47443713445,1.67284377459,0.787315643671,19.7275818095,37.2640762949,49.926224649,38.3167170315,0.0,11.6095076174
 12/12  08:00:00,84.8920157277,5.67187114096,3.27485029597,0.334870531846,24.3117294858,51.2795993405,51.5453557839,34.0626652147,0.0,17.4826905692
 12/12  09:00:00,72.6443756887,5.47486141567,2.17843881632,0.656128883417,23.6694662846,40.6342015617,54.0618443097,24.6175928804,0.0,29.4442514293
 12/12  10:00:00,69.3008186048,5.42985559982,3.75236324252,0.79121445418,23.6694662846,35.6302164847,70.4543717237,23.087341592,18.025,29.3420301317
 12/12  11:00:00,51.6757774331,5.35758188694,3.10037739373,1.48728963132,18.7433767983,22.9618409725,63.6777143654,22.2228004728,18.025,23.4299138926
 12/12  12:00:00,51.7472133912,5.36850153143,3.17766278234,1.47290559463,18.7433767983,22.9618409725,56.6876675067,21.1257926014,18.025,17.5368749053
 12/12  13:00:00,52.0020654651,5.44919942483,3.77476701355,1.00650828382,18.5889407304,23.1597249699,58.5166280685,17.1140853873,18.025,23.3775426813
 12/12  14:00:00,52.0349039041,5.45308262547,3.90199977814,0.661729854676,18.7433767983,23.2517909448,56.4151301627,15.0178918809,18.025,23.3722382818
 12/12  15:00:00,51.6714857565,5.42749579491,3.81147523308,0.414419683609,18.7433767983,23.2517909448,55.9793956863,14.5873824251,18.025,23.3670132612
 12/12  16:00:00,50.8751832233,5.37507261529,3.43829540991,0.333668560887,18.7433767983,22.9618409725,53.2156834349,17.6593224087,18.025,17.5313610262
 12/12  17:00:00,58.0435607634,5.3493703612,2.40443355717,0.342292051749,18.7433767983,27.431320555,43.710506971,19.9201881035,18.025,5.7653188675
 12/12  18:00:00,73.0765742351,5.43512534345,1.56158580373,0.176005507301,17.6635504202,40.6971502883,27.7005185956,21.9226711056,0.0,5.77784748999
 12/12  19:00:00,80.1193394044,5.49130413916,2.09045218998,0.128549895653,27.5259009287,37.3340067412,44.2068075372,26.8203607365,0.0,17.3864468007
 12/12  20:00:00,83.0047956249,5.55559667418,2.60694564026,0.108128935458,33.8341110165,33.3544677425,33.5115287222,27.7211764665,0.0,5.79035225568
 12/12  21:00:00,92.2170054132,5.69192305562,3.54715490049,0.0896418143394,36.5179666069,38.8247702939,40.878063968,29.3182197029,0.0,11.5598442652
 12/12  22:00:00,86.9263869859,5.72617328812,3.71714375863,0.109475663225,32.965339924,36.8579353714,41.4748890496,29.8640799777,0.0,11.6108090718
 12/12  23:00:00,61.6168282935,5.50804915485,2.08906684029,0.193532314974,25.6355707503,20.6438685092,42.5846073117,31.0111667917,0.0,11.57344052
 12/12  24:00:00,41.2581034385,5.37581843789,0.93093595247,0.678486577475,15.0252895274,11.7056064465,37.9585806439,32.1866879152,0.0,5.77189272867
 12/13  01:00:00,36.609620638,5.36206416086,0.584023832027,1.41649292428,11.6412384099,10.0650221343,39.2739384431,33.5085543966,0.0,5.76538404651
 12/13  02:00:00,35.6406199987,5.37246721526,0.390239927736,2.19165115907,10.0992000411,10.047477231,40.5718698175,34.8126740035,0.0,5.75919581394
 12/13  03:00:00,34.0689398928,5.37462374646,0.255887678988,2.61172730259,8.25718729233,10.0299323277,34.7693921244,34.7493921244,0.0,0.02
 12/13  04:00:00,34.5936208128,5.39248998979,0.164744200783,3.20968134395,8.25718729233,10.0299323277,40.6052738533,34.8458894801,0.0,5.75938437322
 12/13  05:00:00,36.7879006055,5.41601337041,0.10608944059,3.83240459584,8.25718729233,11.6354268332,41.0503743425,35.2846518645,0.0,5.76572247797
 12/13  06:00:00,44.5851415392,5.4259488578,0.115394658933,4.03049629242,12.1011305571,15.3678112995,41.0696189198,35.2851415723,0.0,5.78447734749
 12/13  07:00:00,72.9220202054,5.484300486,1.67869198449,1.21703200757,19.7275818095,37.2640762949,51.891563723,34.4855184602,0.0,17.4060452628
 12/13  08:00:00,84.9666488716,5.64203830652,3.08443390669,0.629734125515,24.3117294858,51.2795993405,48.5245247186,31.0428694303,0.0,17.4816552883
 12/13  09:00:00,72.5706244528,5.41734103453,1.66966774602,1.14865643646,23.6694662846,40.6342015617,51.916582554,22.4718349287,0.0,29.4447476253
 12/13  10:00:00,69.6340421669,5.4034485557,3.6692149436,1.23398886679,23.6694662846,35.6302164847,60.6113643217,19.1074449267,18.025,23.478919395
 12/13  11:00:00,52.0112737715,5.33852701891,3.18293951293,1.75926931285,18.7433767983,22.9618409725,58.2977720824,16.8416928711,18.025,23.4310792114
 12/13  12:00:00,51.7458215903,5.32756591269,3.2020357856,1.48807216542,18.7433767983,22.9618409725,56.5669335879,15.1642329272,18.025,23.3777006607
 12/13  13:00:00,51.4133751753,5.3154361496,3.20506999608,1.12127448849,18.5889407304,23.1597249699,53.8158153115,12.4185092053,18.025,23.3723061062
 12/13  14:00:00,51.2458905401,5.30340283235,3.11339038568,0.8109970842,18.7433767983,23.2517909448,52.3701957972,10.9757009626,18.025,23.3694948345
 12/13  15:00:00,51.0972458065,5.29473611883,3.03506813455,0.749341361047,18.7433767983,23.2517909448,47.4478497486,11.8866876295,18.025,17.536162119
 12/13  16:00:00,50.7103986189,5.29196156384,3.0001159882,0.690176581188,18.7433767983,22.9618409725,55.6863488265,14.2849348389,18.025,23.3764139875
 12/13  17:00:00,58.0614344066,5.29544435362,2.15509413649,0.663417235476,18.7433767983,27.431320555,39.4075464461,15.6171844466,18.025,5.76536199947
 12/13  18:00:00,72.9644735461,5.38991021548,1.28847521175,0.382219905245,17.6635504202,40.6971502883,22.7632979673,16.9855032735,0.0,5.77779469381
 12/13  19:00:00,80.0705018013,5.46089138621,1.99957357456,0.200987715942,27.5259009287,37.3340067412,32.486094243,20.8875726867,0.0,11.5985215563
 12/13  20:00:00,82.9175494382,5.52539322694,2.56009297542,0.0979255268365,33.8341110165,33.3544677425,33.6089044878,22.048090618,0.0,11.5608138698
 12/13  21:00:00,92.0962164325,5.65492830346,3.48803198506,0.06496348537,36.5179666069,38.8247702939,35.2124309458,23.6529677996,0.0,11.5594631462
 12/13  22:00:00,86.8332517916,5.69556596701,3.69390587988,0.0701702995438,32.965339924,36.8579353714,35.6507726014,24.0412560176,0.0,11.6095165838
 12/13  23:00:00,61.4277624133,5.4809472771,2.02579468389,0.0948285422775,25.6355707503,20.6438685092,36.6167881312,25.043445407,0.0,11.5733427242
 12/13  24:00:00,40.8936913533,5.34492372678,0.798844856265,0.47705410943,15.0252895274,11.7056064465,31.8667826719,26.0949162892,0.0,5.77186638263
 12/14  01:00:00,35.7860822377,5.31595191703,0.492879715565,0.730206587644,11.6412384099,10.0650221343,32.3331321868,26.567393924,0.0,5.76573826284
 12/14  02:00:00,34.1968552178,5.30105988467,0.32892875634,0.880604474372,10.0992000411,10.047477231,26.9801986093,26.9601986093,0.0,0.02
 12/14  03:00:00,32.3625076177,5.29720799634,0.257881651694,0.980709900031,8.25718729233,10.0299323277,30.9986264432,25.2390654207,0.0,5.75956102245
 12/14  04:00:00,32.3647499566,5.29753368617,0.251034960526,0.989473610448,8.25718729233,10.0299323277,28.7014571013,22.94207686,0.0,5.75938024131
 12/14  05:00:00,33.8604095374,5.29413534386,0.26661546168,0.866262864795,8.25718729233,11.6354268332,20.4386129901,20.4186129901,0.0,0.02
 12/14  06:00:00,41.3660308826,5.30060765797,0.416209246736,0.635900897188,12.1011305571,15.3678112995,28.6040358777,17.0555619682,0.0,11.5484739096
 12/14  07:00:00,72.9998816818,5.57350386982,2.85457639388,0.0297953687411,19.7275818095,37.2640762949,25.4284727186,13.8163955073,0.0,11.6120772113
 12/14  08:00:00,87.7013614505,5.77212213708,4.4347778278,0.0,24.3117294858,51.2795993405,28.4205361684,10.9360643678,0.0,17.4844718005
 12/14  09:00:00,73.3088140554,5.46836085479,3.50548077074,0.0,23.6694662846,40.6342015617,42.0369825153,6.70312290555,0.0,35.3338596098
 12/14  10:00:00,70.220510791,5.44251715172,5.45059544024,0.0,23.6694662846,35.6302164847,47.3052468008,5.80229364209,18.025,23.4779531587
 12/14  11:00:00,51.5705444021,5.31978118786,4.44873944307,0.0714784459875,18.7433767983,22.9618409725,48.1567431032,6.7014164357,18.025,23.4303266675
 12/14  12:00:00,51.3699184987,5.31153462347,4.23700244709,0.0932280917648,18.7433767983,22.9618409725,48.8509644602,7.44639138684,18.025,23.3795730734
 12/14  13:00:00,51.3435338811,5.31172160263,4.20293233591,0.0572803707886,18.5889407304,23.1597249699,47.7508425537,6.35416224503,18.025,23.3716803087
 12/14  14:00:00,51.2687083479,5.30763198249,3.90209765436,0.040872722865,18.7433767983,23.2517909448,41.6399106596,6.0834413515,18.025,17.5314693081
 12/14  15:00:00,51.0869278466,5.2985819563,3.72343714424,0.0468095150484,18.7433767983,23.2517909448,48.5554622745,7.15150686519,18.025,23.3789554093
 12/14  16:00:00,50.7540167227,5.30028697595,3.68064283843,0.0449362454255,18.7433767983,22.9618409725,50.5767744323,9.17775096703,18.025,23.3740234652
 12/14  17:00:00,58.2282258025,5.31285407352,2.92810791218,0.0397782238191,18.7433767983,27.431320555,33.7197946348,9.92919897516,18.025,5.76559565961
 12/14  18:00:00,73.5885935595,5.44914158296,2.23557466628,0.0,17.6635504202,40.6971502883,16.1656893042,10.3879584294,0.0,5.7777308748
 12/14  19:00:00,80.8662123239,5.53239325067,2.92475711148,0.0,27.5259009287,37.3340067412,25.2827363978,13.6836762294,0.0,11.5990601685
 12/14  20:00:00,83.7611551109,5.60355807788,3.42345025393,0.0,33.8341110165,33.3544677425,26.387017541,14.8256891548,0.0,11.5613283862
 12/14  21:00:00,92.8358125632,5.73743754067,4.21007244534,0.0,36.5179666069,38.8247702939,23.601464047,17.811881077,0.0,5.78958296993
 12/14  22:00:00,87.5262389194,5.77948845822,4.37312578,0.0,32.965339924,36.8579353714,36.35735719,18.9508257091,0.0,17.4065314809
 12/14  23:00:00,61.9780713316,5.5471369082,2.60473275479,0.0,25.6355707503,20.6438685092,31.4870933958,19.9133844522,0.0,11.5737089436
 12/14  24:00:00,41.0116699141,5.39148044484,1.34731468456,0.0,15.0252895274,11.7056064465,25.9815227868,20.2096380948,0.0,5.77188469194
 12/15  01:00:00,35.5799181404,5.34520728556,0.958101921002,0.0295613530966,11.6412384099,10.0650221343,27.174073859,21.408267475,0.0,5.76580638407
 12/15  02:00:00,33.8966050747,5.32053415262,0.729885393365,0.159919196366,10.0992000411,10.047477231,22.5707356533,22.5507356533,0.0,0.02
 12/15  03:00:00,31.9855265535,5.30319903812,0.547297492451,0.308317627881,8.25718729233,10.0299323277,28.7147544152,22.9554105484,0.0,5.75934386679
 12/15  04:00:00,31.9774964383,5.29447524871,0.446465657818,0.409846030067,8.25718729233,10.0299323277,23.3010408728,23.2810408728,0.0,0.02
 12/15  05:00:00,33.5657496005,5.2854224419,0.346689923592,0.500236482378,8.25718729233,11.6354268332,30.0530334744,24.2872100968,0.0,5.7658233776
 12/15  06:00:00,41.2461194446,5.29597574402,0.429227736186,0.507593803402,12.1011305571,15.3678112995,35.522890886,23.9739545891,0.0,11.5489362969
 12/15  07:00:00,72.5589330484,5.53452027398,2.43640125695,0.0459934828935,19.7275818095,37.2640762949,35.4091701627,23.7970522578,0.0,11.6121179049
 12/15  08:00:00,87.0120808699,5.71624126371,3.78908562307,0.0122737522513,24.3117294858,51.2795993405,39.5546328888,22.0697515876,0.0,17.4848813012
 12/15  09:00:00,72.3640928026,5.43610184876,2.52894901867,0.0640562499567,23.6694662846,40.6342015617,45.3944266102,15.9436339043,0.0,29.4507927059
 12/15  10:00:00,69.3220308894,5.41057744732,4.4479345013,0.13611124611,23.6694662846,35.6302164847,62.0485738367,14.6784812589,18.025,29.3450925778
 12/15  11:00:00,51.0249339502,5.29853849045,3.58519324538,0.41065056759,18.7433767983,22.9618409725,56.5752227383,15.1163768836,18.025,23.4338458547
 12/15  12:00:00,50.8820274331,5.29036875631,3.38996974579,0.473531624514,18.7433767983,22.9618409725,56.6893983761,15.2829834757,18.025,23.3814149004
 12/15  13:00:00,50.7234386763,5.28555786688,3.1697428477,0.496532752107,18.5889407304,23.1597249699,55.9680288493,14.57161383,18.025,23.3714150193
 12/15  14:00:00,50.8330297456,5.28255130264,3.03591783769,0.496451587184,18.7433767983,23.2517909448,49.714277927,14.1521286263,18.025,17.5371493007
 12/15  15:00:00,50.79324127,5.27863817126,2.99847746076,0.49802207808,18.7433767983,23.2517909448,55.4465177233,14.0425544864,18.025,23.3789632369
 12/15  16:00:00,50.5144000084,5.28091212278,3.00055215096,0.504780003326,18.7433767983,22.9618409725,57.2502308475,15.8510376614,18.025,23.3741931861
 12/15  17:00:00,57.9410173783,5.29008101869,2.1958726967,0.507573533578,18.7433767983,27.431320555,40.5175555207,16.7269284771,18.025,5.76562704363
 12/15  18:00:00,73.0879455514,5.41339325349,1.56094304016,0.209724796573,17.6635504202,40.6971502883,22.3939264437,16.6157463959,0.0,5.77818004781
 12/15  19:00:00,80.2790997658,5.4931600985,2.3257376299,0.0511275424938,27.5259009287,37.3340067412,30.6606041511,19.0624347172,0.0,11.5981694339
 12/15  20:00:00,83.2669967707,5.56957675146,2.96275939327,0.000504989454186,33.8341110165,33.3544677425,30.4813580097,18.9199893578,0.0,11.5613686519
 12/15  21:00:00,92.5157479294,5.70708639876,3.9114573564,0.00889223603092,36.5179666069,38.8247702939,26.5818901332,20.7922673405,0.0,5.78962279271
 12/15  22:00:00,87.2105482765,5.74361714143,4.06876829538,0.0245238365785,32.965339924,36.8579353714,39.7105158795,22.3035582777,0.0,17.4069576019
 12/15  23:00:00,61.668883558,5.51388290196,2.29653942645,0.0322493874802,25.6355707503,20.6438685092,35.3071468893,23.7332011774,0.0,11.5739457119
 12/15  24:00:00,40.850416005,5.35977711028,0.99372911844,0.224029246885,15.0252895274,11.7056064465,31.1705590193,25.3986097203,0.0,5.771949299
 12/16  01:00:00,36.9563410549,5.32911936313,0.65677558856,0.523496521613,12.8411359301,10.0650221343,32.7473944744,26.9815293075,0.0,5.76586516696
 12/16  02:00:00,36.9442145389,5.31482436205,0.494217823779,0.689421796506,12.8411359301,10.0650221343,27.8530785561,27.8330785561,0.0,0.02
 12/16  03:00:00,32.2602025249,5.28866752014,0.218816883537,0.926002344793,8.25718729233,10.0299323277,35.2929374117,29.5335411266,0.0,5.75939628508
 12/16  04:00:00,32.6319316001,5.29922346391,0.140595364994,1.3653998664,8.25718729233,10.0299323277,31.464128368,31.444128368,0.0,0.02
 12/16  05:00:00,35.2327544239,5.34477726841,0.109406052418,2.34516581453,8.25718729233,11.6354268332,39.0145431243,33.2486364303,0.0,5.76590669402
 12/16  06:00:00,40.1693674676,5.3810342009,0.0933054287575,3.10323667457,8.71707943955,15.3327214929,39.0107077278,33.2385385148,0.0,5.77216921303
 12/16  07:00:00,59.4968477204,5.3550923125,0.251512288449,2.20227148221,18.5082010057,25.6353820695,43.7565915461,32.2071546799,0.0,11.5494368662
 12/16  08:00:00,70.3514893147,5.46694421772,1.6782810351,0.834551107577,19.4083231844,41.0650158608,40.816211007,29.2035699654,0.0,11.6126410416
 12/16  09:00:00,94.42106375,5.67463167147,4.10331820527,0.278302234147,26.3286599382,57.9988325916,56.7195488166,21.1842741045,0.0,35.5352747121
 12/16  10:00:00,80.1753832152,5.5205848762,5.03225596202,0.412108010591,26.3286599382,42.8504436482,65.4066654946,17.9346566581,18.025,29.4470088365
 12/16  11:00:00,54.9420803619,5.33590606565,3.62653321732,0.763478249991,21.7447113004,23.4437158914,64.2617307964,16.8841382837,18.025,29.3525925127
 12/16  12:00:00,52.2883088277,5.32174742843,3.48358385178,0.728716414315,19.3027497915,23.426170988,57.4331249306,15.9767289243,18.025,23.4313960064
 12/16  13:00:00,52.1702151452,5.31852206763,3.34068221013,0.614743397847,19.1483137236,23.7250123474,56.712655072,15.3136722577,18.025,23.3739828144
 12/16  14:00:00,52.1839679417,5.31661631476,3.34022865848,0.485306084112,19.3027497915,23.7161209604,53.503459546,12.1069829618,18.025,23.3714765842
 12/16  15:00:00,52.1095494617,5.3119376384,3.35543260749,0.400363951121,19.3027497915,23.7161209604,47.185684561,11.6227122155,18.025,17.5379723455
 12/16  16:00:00,51.7272124762,5.30407699606,3.29605306965,0.375221402382,19.3027497915,23.426170988,54.7561684447,13.3518788881,18.025,23.3792895566
 12/16  17:00:00,59.0224953407,5.29533456763,2.36349818239,0.392466955764,19.3027497915,27.8956505705,38.0664474341,14.275849522,18.025,5.76559791205
 12/16  18:00:00,70.2763761264,5.38004937864,1.3457891584,0.188788313029,18.2229234133,37.5968344597,20.9536587792,15.1815507224,0.0,5.77210805684
 12/16  19:00:00,85.3299395439,5.50852416106,2.5003140305,0.00598513747833,32.690315043,37.0816133363,24.2170338138,18.4385839358,0.0,5.77844987803
 12/16  20:00:00,86.1769422776,5.60119821344,3.14880113486,0.0,36.8143715336,33.066984531,31.0155498815,19.4548067466,0.0,11.5607431349
 12/16  21:00:00,92.4251351312,5.73055799621,4.02752298745,3.36980102585e-05,36.3493007332,38.7721355839,26.2680539294,20.4780620876,0.0,5.78999184187
 12/16  22:00:00,90.3755808704,5.75000558494,4.07343162791,0.00298942237646,36.1807251679,36.8228455648,32.2423228583,20.6811579781,0.0,11.5611648802
 12/16  23:00:00,67.2704366438,5.5432242618,2.49052349789,0.00733321969903,31.0351095914,20.6438685092,38.9981439499,21.589211767,0.0,17.4089321829
 12/16  24:00:00,43.3333284068,5.38461648571,1.24016812431,0.03346690906,17.4250845679,11.7056064465,27.7826986079,21.9978000091,0.0,5.78489859881
 12/17  01:00:00,37.1082881964,5.36181548827,1.02512475062,0.15496964581,12.925468867,10.100111941,27.0990950289,21.3331453602,0.0,5.76594966874
 12/17  02:00:00,37.0906776226,5.35081354357,0.928912446881,0.245774639924,12.925468867,10.100111941,20.6428069987,20.6228069987,0.0,0.02
 12/17  03:00:00,32.3084638388,5.32229758096,0.672325756904,0.367701280335,8.34152022915,10.0650221343,25.5938830691,19.8342916545,0.0,5.75959141458
 12/17  04:00:00,32.2825968031,5.31693529272,0.628871057621,0.390648958914,8.34152022915,10.0650221343,24.0580624591,18.2986158968,0.0,5.75944656231
 12/17  05:00:00,33.8714443682,5.31392922284,0.610000711634,0.394681527382,8.34152022915,11.6705166398,23.4175761155,17.652035258,0.0,5.7655408575
 12/17  06:00:00,37.9814435727,5.30559234095,0.538961669041,0.425669603107,8.80141237637,15.3678112995,23.5128505483,17.7410028302,0.0,5.77184771813
 12/17  07:00:00,58.5120165759,5.38258086871,1.23081919766,0.21064076831,18.5082010057,25.6353820695,22.4283024385,16.6433690696,0.0,5.78493336886
 12/17  08:00:00,70.8019138046,5.55990352409,2.75085734661,0.0,19.4926561212,41.1001056674,32.6801883427,15.2706988949,0.0,17.4094894479
 12/17  09:00:00,95.9441717997,5.79887125264,5.78047033061,0.0,26.3286599382,57.9988325916,46.5313951185,10.998810141,0.0,35.5325849775
 12/17  10:00:00,81.1949518411,5.61671607082,6.4872123227,0.0,26.2443270014,42.8153538416,57.5532428694,10.0774575717,18.025,29.4507852978
 12/17  11:00:00,55.5569427164,5.40073627914,4.94003645594,0.0,21.7447113004,23.4437158914,51.4603262594,9.94785636245,18.025,23.4874698969
 12/17  12:00:00,53.0721421725,5.3904744297,4.86768935602,0.0,19.3449162599,23.4437158914,50.1099933238,8.65172541291,18.025,23.4332679109
 12/17  13:00:00,53.2558363677,5.39974121768,4.90011055045,0.0,19.190480192,23.7425572507,49.0698558799,7.66301914937,18.025,23.3818367305
 12/17  14:00:00,53.3351242194,5.41571241654,4.93730597059,0.0,19.260583323,23.698576057,45.7875904103,4.38548524418,18.025,23.3771051661
 12/17  15:00:00,53.2636878035,5.4105597059,4.87101965553,0.0,19.260583323,23.698576057,45.9172702586,4.51965615483,18.025,23.3726141038
 12/17  16:00:00,52.7896435184,5.39683633518,4.70064620027,0.0,19.260583323,23.4086260847,42.1486912325,6.59217708212,18.025,17.5315141504
 12/17  17:00:00,59.9307694059,5.37970236814,3.63958815895,0.0,19.260583323,27.8781056672,32.1472888662,8.35664665579,18.025,5.76564221037
 12/17  18:00:00,71.0751226355,5.46016062849,2.31292329624,0.0,18.1807569449,37.5792895564,16.3442595882,10.5722452842,0.0,5.77201430396
 12/17  19:00:00,85.9679788322,5.58866364119,3.18361442464,0.0,32.6059821062,37.0465235296,27.7764579134,16.2393457576,0.0,11.5371121558
 12/17  20:00:00,86.9052942515,5.68376129293,3.79458626282,0.0,36.8143715336,33.066984531,23.6037504514,17.8128140362,0.0,5.79093641524
 12/17  21:00:00,93.2888249796,5.82457751251,4.67779389371,0.0,36.43363367,38.8072253906,30.8565742567,19.2953421486,0.0,11.5612321082
 12/17  22:00:00,91.0015061377,5.84395465538,4.72781100432,0.0,36.0963922311,36.7877557581,31.0888168027,19.5269923223,0.0,11.5618244804
 12/17  23:00:00,67.7236573435,5.6127152236,3.00099753249,0.0,30.9507766546,20.6087787026,32.4078578606,20.7955899946,0.0,11.6122678661
 12/17  24:00:00,43.7317572009,5.43431148078,1.62236188416,0.0,17.4250845679,11.7056064465,28.5211517985,22.7363148204,0.0,5.78483697803
 12/18  01:00:00,35.9910700947,5.39819720074,1.34581157334,0.0,11.6412384099,10.0650221343,27.2691394491,21.5031075985,0.0,5.76603185064
 12/18  02:00:00,34.1951828999,5.36800150488,1.12433424455,0.0165673409024,10.0992000411,10.047477231,27.055308438,21.2955754039,0.0,5.75973303412
 12/18  03:00:00,32.2125562836,5.34635046592,0.938116157235,0.101369339194,8.25718729233,10.0299323277,27.0135064837,21.2538960768,0.0,5.75961040695
 12/18  04:00:00,32.223098058,5.34088233663,0.872867085259,0.182629728819,8.25718729233,10.0299323277,20.4907579516,20.4707579516,0.0,0.02
 12/18  05:00:00,33.8435312675,5.33636441699,0.817350613413,0.256400697816,8.25718729233,11.6354268332,26.1535183033,20.3878845945,0.0,5.76563370879
 12/18  06:00:00,41.5593090803,5.35180488195,0.945342748604,0.248816949696,12.1011305571,15.3678112995,25.3686098327,19.5839432852,0.0,5.78466654744
 12/18  07:00:00,72.8644244243,5.57673105839,2.74563314947,0.0,19.7275818095,37.2640762949,36.3424062228,18.9333920257,0.0,17.4090141971
 12/18  08:00:00,87.5849106702,5.78308094206,4.30729665792,0.0,24.3117294858,51.2795993405,34.1809812455,16.6937920618,0.0,17.4871891837
 12/18  09:00:00,73.2500617966,5.50666662441,3.4083738331,0.0,23.6694662846,40.6342015617,41.0286306613,11.5725025856,0.0,29.4561280757
 12/18  10:00:00,70.0757292553,5.47209617873,5.2761969038,0.0,23.6694662846,35.6302164847,58.1323245792,10.7539013051,18.025,29.3534232741
 12/18  11:00:00,51.6935462096,5.37257773397,4.57474116699,0.015657206468,18.7433767983,22.9618409725,52.4119324731,10.9489069298,18.025,23.4380255433
 12/18  12:00:00,52.7735217339,5.4881748413,5.55717748483,0.0,18.7433767983,22.9618409725,47.9495719636,6.54150123973,18.025,23.3830707239
 12/18  13:00:00,52.3828490952,5.4288444062,5.18238451132,0.0,18.5889407304,23.1597249699,46.9707911502,5.57341624062,18.025,23.3723749096
 12/18  14:00:00,52.3635051366,5.42316899437,4.92221721539,0.0,18.7433767983,23.2517909448,38.6147400373,3.04625803186,18.025,17.5434820054
 12/18  15:00:00,52.8622554699,5.48020869931,5.36392979667,0.0,18.7433767983,23.2517909448,43.5370556748,2.13128326407,18.025,23.3807724107
 12/18  16:00:00,52.436985694,5.47134178577,5.23747468171,0.0,18.7433767983,22.9618409725,45.7126524836,4.31121042929,18.025,23.3764420543
 12/18  17:00:00,59.3888561526,5.43635147155,4.005001447,0.0,18.7433767983,27.431320555,30.8428775594,7.05200970645,18.025,5.76586785291
 12/18  18:00:00,74.3002835282,5.54392400995,2.8524549209,0.0,17.6635504202,40.6971502883,15.7568322544,9.97819462948,0.0,5.77863762493
 12/18  19:00:00,81.4938734933,5.62887042885,3.45589188648,0.0,27.5259009287,37.3340067412,26.5958815777,14.995066033,0.0,11.6008155447
 12/18  20:00:00,84.4082427823,5.70818666355,3.96587351408,0.0,33.8341110165,33.3544677425,28.26698,16.7046318952,0.0,11.5623481048
 12/18  21:00:00,93.7386949405,5.87111657241,4.97923952393,0.0,36.5179666069,38.8247702939,25.1048978378,19.3147397204,0.0,5.79015811747
 12/18  22:00:00,88.4042430055,5.90522626038,5.12533883379,0.0,32.965339924,36.8579353714,38.0877146545,20.6782499291,0.0,17.4094647254
 12/18  23:00:00,62.5567560281,5.62675716761,3.10375627576,0.0,25.6355707503,20.6438685092,33.9493999244,22.3746238944,0.0,11.5747760301
 12/18  24:00:00,41.3925895104,5.44307739048,1.67661490794,0.0,15.0252895274,11.7056064465,29.9921324445,24.2197679685,0.0,5.77236447592
 12/19  01:00:00,35.8579856467,5.3849983919,1.22592126808,0.0,11.6412384099,10.0650221343,31.4411552535,25.6750239944,0.0,5.76613125904
 12/19  02:00:00,34.0647877717,5.35222783008,0.977207336969,0.0490736244018,10.0992000411,10.047477231,26.4920760217,26.4720760217,0.0,0.02
 12/19  03:00:00,32.1348316265,5.32861458372,0.742325411083,0.237166495514,8.25718729233,10.0299323277,33.3489931552,27.5893970938,0.0,5.7595960614
 12/19  04:00:00,32.1701590966,5.31527943571,0.559463354496,0.468692477641,8.25718729233,10.0299323277,34.926220267,29.1667469035,0.0,5.75947336345
 12/19  05:00:00,33.813260984,5.3082613134,0.443877571446,0.627703819796,8.25718729233,11.6354268332,29.3588436651,29.3388436651,0.0,0.02
 12/19  06:00:00,41.5581398115,5.31964742137,0.512107984827,0.71303193899,12.1011305571,15.3678112995,40.6037863852,29.0535548061,0.0,11.550231579
 12/19  07:00:00,72.6347233866,5.5382788196,2.34629731058,0.208074076211,19.7275818095,37.2640762949,40.1861766728,28.5718378614,0.0,11.6143388114
 12/19  08:00:00,87.1173557452,5.73284865852,3.81797734953,0.0719787498648,24.3117294858,51.2795993405,48.9853713892,25.6743732782,0.0,23.310998111
 12/19  09:00:00,72.985096598,5.51443891932,3.02254440903,0.113080788341,23.6694662846,40.6342015617,45.7009768,16.2454577704,0.0,29.4555190296
 12/19  10:00:00,70.2932161001,5.52952985299,5.3436431072,0.0926003626068,23.6694662846,35.6302164847,53.5175488038,12.007754684,18.025,23.4847941198
 12/19  11:00:00,52.244512198,5.45141564146,4.8854745597,0.177044461534,18.7433767983,22.9618409725,51.7631101914,10.3008436619,18.025,23.4372665295
 12/19  12:00:00,52.4893638903,5.49145293354,5.13453741992,0.135200035546,18.7433767983,22.9618409725,49.7152553519,8.30570431965,18.025,23.3845510323
 12/19  13:00:00,52.21356679,5.46224768874,4.9144118804,0.0652868046275,18.5889407304,23.1597249699,48.6079704119,7.20292228445,18.025,23.3800481275
 12/19  14:00:00,52.061074988,5.44101643431,4.58847928636,0.0134547711313,18.7433767983,23.2517909448,47.1902830113,5.78716071322,18.025,23.3781222981
 12/19  15:00:00,52.124378785,5.4523801015,4.65387196624,0.0,18.7433767983,23.2517909448,47.2904276258,5.89380540021,18.025,23.3716222256
 12/19  16:00:00,51.4916211002,5.42004506522,4.3434014122,0.0,18.7433767983,22.9618409725,44.3385056361,8.77316439828,18.025,17.5403412379
 12/19  17:00:00,58.6973330207,5.40275714526,3.34707803047,0.0,18.7433767983,27.431320555,35.0759495068,11.285904694,18.025,5.76504481281
 12/19  18:00:00,73.6557047485,5.50304863991,2.24875031913,0.0,17.6635504202,40.6971502883,20.1482283637,14.3707230083,0.0,5.77750535543
 12/19  19:00:00,80.8089497771,5.57405741113,2.82577124921,0.0,27.5259009287,37.3340067412,37.1969428977,19.8061410501,0.0,17.3908018476
 12/19  20:00:00,83.6438700677,5.63586868062,3.27381295793,0.0,33.8341110165,33.3544677425,28.7532188801,22.9619709597,0.0,5.79124792045
 12/19  21:00:00,92.7388519797,5.76287666018,4.08762748731,0.0,36.5179666069,38.8247702939,38.1346281936,26.5739646369,0.0,11.5606635566
 12/19  22:00:00,87.3597160386,5.79155493863,4.18271844611,0.0117513679903,32.965339924,36.8579353714,40.0876308983,28.4736946394,0.0,11.6139362589
 12/19  23:00:00,61.8706620933,5.55193145302,2.43211345314,0.0603671037521,25.6355707503,20.6438685092,42.3554668492,30.7797401703,0.0,11.5757266789
 12/19  24:00:00,41.12686927,5.39484698809,1.21458396171,0.244535883288,15.0252895274,11.7056064465,38.2667092842,32.4942085296,0.0,5.77250075456
 12/20  01:00:00,36.0797078294,5.35857463495,0.825651735637,0.648411195242,11.6412384099,10.0650221343,39.7176300447,33.9514079686,0.0,5.76622207613
 12/20  02:00:00,34.8406717466,5.3462470885,0.522742310556,1.28539601895,10.0992000411,10.047477231,42.6561260831,36.8962615674,0.0,5.75986451567
 12/20  03:00:00,33.7810173007,5.36693083977,0.314604226176,2.27275662582,8.25718729233,10.0299323277,38.7257419407,38.7057419407,0.0,0.02
 12/20  04:00:00,34.5483120075,5.39017278185,0.186713867764,3.14469912281,8.25718729233,10.0299323277,45.8831678419,40.1234036057,0.0,5.75976423613
 12/20  05:00:00,37.5612237141,5.44821788655,0.0889744466443,4.59060696285,8.25718729233,11.6354268332,47.7129477215,41.947481749,0.0,5.7654659725
 12/20  06:00:00,45.6797385642,5.47407390404,0.102577344707,5.08972907492,12.1011305571,15.3678112995,46.6971224426,40.9119329188,0.0,5.78518952379
 12/20  07:00:00,73.7049211145,5.51650492932,1.64134226215,2.0049867659,19.7275818095,37.2640762949,57.0425803069,39.6330053065,0.0,17.4095750004
 12/20  08:00:00,87.2691700391,5.65517089086,3.01941578176,1.10001630518,24.3117294858,51.2795993405,54.8508020055,37.3619337424,0.0,17.4888682631
 12/20  09:00:00,74.1565939685,5.53742422766,2.15065975574,2.13346565927,23.6694662846,40.6342015617,55.0286426851,25.5691100495,0.0,29.4595326356
 12/20  10:00:00,71.3308758408,5.57889485142,5.0266573623,1.3978709079,23.6694662846,35.6302164847,63.0317170389,15.6471659789,18.025,29.3595510599
 12/20  11:00:00,53.7317757954,5.54203735197,4.98108069831,1.47807495427,18.7433767983,22.9618409725,52.5958913061,11.132378072,18.025,23.4385132341
 12/20  12:00:00,53.4688133248,5.56129558474,5.21640708127,0.962933027914,18.7433767983,22.9618409725,50.1530703542,8.74226258161,18.025,23.3858077726
 12/20  13:00:00,53.0071336049,5.55251439792,5.31561245002,0.367379570806,18.5889407304,23.1597249699,48.7506961499,7.35033063377,18.025,23.3753655161
 12/20  14:00:00,52.9577343892,5.54754988743,5.21977321632,0.172281913065,18.7433767983,23.2517909448,39.383565639,3.81488466778,18.025,17.5436809712
 12/20  15:00:00,52.8823868409,5.54264537276,5.24066149873,0.080955061123,18.7433767983,23.2517909448,45.154021639,3.74468473987,18.025,23.3843368991
 12/20  16:00:00,52.2960125703,5.5178409163,5.01690784278,0.0330873989522,18.7433767983,22.9618409725,48.1578036578,6.75252298862,18.025,23.3802806692
 12/20  17:00:00,59.1339382428,5.45895232846,3.7001690167,0.0273047713385,18.7433767983,27.431320555,34.1812541546,10.3914245221,18.025,5.76482963246
 12/20  18:00:00,73.9700242804,5.54521200904,2.52089545975,0.0,17.6635504202,40.6971502883,19.8409747989,14.0622297791,0.0,5.77874501979
 12/20  19:00:00,80.9882946466,5.60082941492,2.9783295352,0.0,27.5259009287,37.3340067412,33.2129881197,21.6117973298,0.0,11.6011907898
 12/20  20:00:00,83.6240708935,5.64059979678,3.24927051239,0.0,33.8341110165,33.3544677425,38.329583212,26.7669125204,0.0,11.5626706917
 12/20  21:00:00,92.6524226223,5.75762628742,3.98365788374,0.0227838047915,36.5179666069,38.8247702939,41.6389038365,30.0775299538,0.0,11.5613738826
 12/20  22:00:00,87.3237148535,5.78391278467,4.08543210972,0.0806666281219,32.965339924,36.8579353714,42.9130541524,31.2996441038,0.0,11.6134100487
 12/20  23:00:00,61.9304008977,5.55088656793,2.38094789646,0.172304689294,25.6355707503,20.6438685092,44.7694286135,33.1934521231,0.0,11.5759764904
 12/20  24:00:00,41.4052487823,5.39817600635,1.12144143492,0.612723828925,15.0252895274,11.7056064465,41.8608855483,36.0883382405,0.0,5.77254730777
 12/21  01:00:00,37.1802060963,5.40176498439,0.746847837919,1.78451816129,11.6412384099,10.0650221343,43.8858232393,38.1196283399,0.0,5.76619489938
 12/21  02:00:00,36.5600247434,5.42612621922,0.542807144573,2.90480502879,10.0992000411,10.047477231,39.6192571174,39.5992571174,0.0,0.02
 12/21  03:00:00,35.430711932,5.44136666844,0.349018073027,3.81359794269,8.25718729233,10.0299323277,46.9447157856,41.1849026629,0.0,5.75981312264
 12/21  04:00:00,36.380358026,5.47312716405,0.207726310705,4.87277299479,8.25718729233,10.0299323277,48.2603288617,42.5006153292,0.0,5.75971353242
 12/21  05:00:00,39.2293112891,5.52353293489,0.103213071629,6.16913780672,8.25718729233,11.6354268332,49.3975962697,43.6316742746,0.0,5.76592199511
 12/21  06:00:00,47.1761158909,5.54121982424,0.113757611391,6.50777385463,12.1011305571,15.3678112995,48.2455664233,42.4604723949,0.0,5.78509402839
 12/21  07:00:00,74.6461912323,5.54278385293,1.46365609154,3.09764939976,19.7275818095,37.2640762949,58.9462388642,41.5338058888,0.0,17.4124329754
 12/21  08:00:00,87.5089507007,5.67413532729,3.15160297777,1.18862930518,24.3117294858,51.2795993405,50.3021074103,32.812288625,0.0,17.4898187853
 12/21  09:00:00,74.2361982181,5.55728787496,2.89254597848,1.45130846246,23.6694662846,40.6342015617,44.413912423,14.9548538437,0.0,29.4590585793
 12/21  10:00:00,71.6212011253,5.60091173599,5.59740464857,1.09542209784,23.6694662846,35.6302164847,56.804355754,9.41982846211,18.025,29.3595272919
 12/21  11:00:00,54.0331299412,5.56802586299,5.37586029108,1.35865662106,18.7433767983,22.9618409725,48.8711660465,7.40556395607,18.025,23.4406020905
 12/21  12:00:00,53.8082859352,5.59140004801,5.85261409193,0.636089801606,18.7433767983,22.9618409725,45.7477344958,4.33882876062,18.025,23.3839057352
 12/21  13:00:00,53.8804925147,5.62070756877,6.27748397513,0.210670290494,18.5889407304,23.1597249699,39.541454951,3.97076470478,18.025,17.5456902462
 12/21  14:00:00,54.1690868158,5.6529835788,6.42689806949,0.0710757465187,18.7433767983,23.2517909448,42.1725774006,0.763503425143,18.025,23.3840739754
 12/21  15:00:00,54.2443220824,5.66589797997,6.55631854357,0.00397447921581,18.7433767983,23.2517909448,42.0778736548,0.672729269967,18.025,23.3801443849
 12/21  16:00:00,53.8372298421,5.64975334035,6.45929322071,0.0,18.7433767983,22.9618409725,43.4504003421,2.04917253701,18.025,23.376227805
 12/21  17:00:00,60.1857794927,5.55115949613,4.68710731335,0.0,18.7433767983,27.431320555,28.9641703197,5.17311246654,18.025,5.76605785311
 12/21  18:00:00,74.7499559036,5.63155920081,3.2144733499,0.0,17.6635504202,40.6971502883,16.3215219559,10.5425987163,0.0,5.77892323961
 12/21  19:00:00,81.7889570472,5.69505151271,3.68476014945,0.0,27.5259009287,37.3340067412,29.0089322384,17.4073068022,0.0,11.6016254362
 12/21  20:00:00,84.4494044272,5.7368606149,3.9783380441,0.0,33.8341110165,33.3544677425,33.4000367916,21.8374446227,0.0,11.5625921689
 12/21  21:00:00,93.5388761276,5.86388974993,4.78662132885,0.0,36.5179666069,38.8247702939,31.5903156105,25.8002096574,0.0,5.7901059531
 12/21  22:00:00,87.9043116767,5.86200694664,4.6685868536,0.0,32.965339924,36.8579353714,46.3947932672,28.9842310691,0.0,17.4105621981
 12/21  23:00:00,62.1178344627,5.5883023586,2.67918475569,0.0240773817695,25.6355707503,20.6438685092,43.0191395874,31.4433242933,0.0,11.5758152941
 12/21  24:00:00,41.3322454159,5.42079136264,1.38105391127,0.257487117086,15.0252895274,11.7056064465,39.226299675,33.4537247478,0.0,5.77257492714
 12/22  01:00:00,36.1327595695,5.37561280855,0.968315901146,0.541752780171,11.6412384099,10.0650221343,40.5974942025,34.8313687381,0.0,5.7661254644
 12/22  02:00:00,35.1864232717,5.38267658447,0.721839074329,1.39561899723,10.0992000411,10.047477231,36.9471567284,36.9271567284,0.0,0.02
 12/22  03:00:00,34.2190240432,5.40572131958,0.529118022737,2.45744999784,8.25718729233,10.0299323277,44.2587644535,38.4988128273,0.0,5.75995162625
 12/22  04:00:00,34.7853991191,5.42012341713,0.413202019856,3.1253408217,8.25718729233,10.0299323277,44.9458839006,39.1864020596,0.0,5.75948184096
 12/22  05:00:00,36.6280844586,5.42439707103,0.344123423867,3.42613319288,8.25718729233,11.6354268332,38.2077237564,38.1877237564,0.0,0.02
 12/22  06:00:00,43.9307551124,5.42033411112,0.444288846194,3.05275757263,12.1011305571,15.3678112995,45.0156390346,33.4657951676,0.0,11.549843867
 12/22  07:00:00,73.1262351038,5.53811947669,2.14324236852,0.902762817585,19.7275818095,37.2640762949,41.3547400387,29.7392071949,0.0,11.6155328439
 12/22  08:00:00,87.138885316,5.70082639886,3.52741312954,0.4160446906,24.3117294858,51.2795993405,50.3332911406,27.0189707625,0.0,23.3143203782
 12/22  09:00:00,72.9244980884,5.46875464489,2.33260853438,0.788068467385,23.6694662846,40.6342015617,47.9542832812,18.4920716034,0.0,29.4622116777
 12/22  10:00:00,70.1401396388,5.46994738162,4.68992804987,0.652796269061,23.6694662846,35.6302164847,55.4802818075,13.964434856,18.025,23.4908469516
 12/22  11:00:00,52.2881634251,5.39394600367,4.212143454,0.951478577144,18.7433767983,22.9618409725,59.3054313305,11.9833798995,18.025,29.297051431
 12/22  12:00:00,51.9324034702,5.37305407073,4.30439782283,0.52676595148,18.7433767983,22.9618409725,44.1162414697,8.54434872232,18.025,17.5468927474
 12/22  13:00:00,51.9901924111,5.37105047144,4.601963313,0.245545835862,18.5889407304,23.1597249699,46.7005351629,5.28982875227,18.025,23.3857064106
 12/22  14:00:00,52.2500688878,5.39035861258,4.72055360072,0.121021797461,18.7433767983,23.2517909448,43.090881883,1.68398958361,18.025,23.3818922994
 12/22  15:00:00,52.2133325082,5.3886350761,4.75072896508,0.0558319340778,18.7433767983,23.2517909448,42.8205430049,1.41744364306,18.025,23.3780993618
 12/22  16:00:00,51.7516955177,5.38454744327,4.61083154725,0.0281278210467,18.7433767983,22.9618409725,45.498791196,4.09947892144,18.025,23.3743122746
 12/22  17:00:00,58.9551702707,5.37764419409,3.61564942064,0.0143655012388,18.7433767983,27.431320555,24.4153675008,6.37036750079,18.025,0.02
