Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  18:00:00,74.2506657085,5.50961589467,2.83712212244,0.0,17.6635504202,40.6971502883,18.7389889061,7.20235134133,0.0,11.5366375647
 12/22  19:00:00,81.6008588917,5.60546105242,3.58624332485,0.0,27.5259009287,37.3340067412,21.6961674827,10.0945684171,0.0,11.6015990656
 12/22  20:00:00,84.8124698473,5.70410389423,4.37415339524,0.0,33.8341110165,33.3544677425,21.4263771392,9.86477735025,0.0,11.561599789
 12/22  21:00:00,94.4728110644,5.892015196,5.69242370489,0.0,36.5179666069,38.8247702939,16.4945301264,10.7029571463,0.0,5.79157298013
 12/22  22:00:00,89.3540899577,5.95807101209,6.02228803656,0.0,32.965339924,36.8579353714,29.0712976665,11.6594858349,0.0,17.4118118315
 12/22  23:00:00,63.0777885886,5.65377697104,3.59773271318,0.0,25.6355707503,20.6438685092,25.0546089796,13.4781518158,0.0,11.5764571638
 12/22  24:00:00,41.8916319578,5.47936417944,2.1393488637,0.0,15.0252895274,11.7056064465,19.2552496003,13.4825130714,0.0,5.77273652894
 12/23  01:00:00,37.6813769322,5.44773490392,1.78666319484,0.0,12.8411359301,10.0650221343,12.4830442984,12.4630442984,0.0,0.02
 12/23  02:00:00,37.486572568,5.42951152362,1.61128712211,0.0,12.8411359301,10.0650221343,18.6508952782,12.8909529046,0.0,5.75994237363
 12/23  03:00:00,32.5261354606,5.38990033285,1.30949717773,0.0,8.25718729233,10.0299323277,19.1610675028,13.4011953839,0.0,5.75987211889
 12/23  04:00:00,32.3963935684,5.37465286314,1.19500599128,0.0,8.25718729233,10.0299323277,13.5972899385,13.5772899385,0.0,0.02
 12/23  05:00:00,33.9187668786,5.36402463778,1.12130684649,0.0,8.25718729233,11.6354268332,20.1006130367,14.3342633369,0.0,5.76634969978
 12/23  06:00:00,37.9652467553,5.35004082521,1.02337763408,0.0,8.71707943955,15.3327214929,20.5610611851,14.7882133106,0.0,5.77284787455
 12/23  07:00:00,58.7383496074,5.42863216598,1.62169403386,0.0,18.5082010057,25.6353820695,26.4588670635,14.9076922464,0.0,11.5511748172
 12/23  08:00:00,71.080144684,5.61077402057,3.09756855037,0.0,19.4083231844,41.0650158608,26.1156937905,14.4997570879,0.0,11.6159367026
 12/23  09:00:00,96.4416006133,5.87155318693,6.20511677717,0.0,26.3286599382,57.9988325916,45.4722184921,9.9150811038,0.0,35.5571373883
 12/23  10:00:00,81.9198444454,5.69491072285,7.0144192482,0.0,26.3286599382,42.8504436482,60.9758946606,7.60103233799,18.025,35.3498623226
 12/23  11:00:00,56.3355449503,5.48446678561,5.63485878508,0.0,21.7447113004,23.4437158914,47.7720124444,6.25119509847,18.025,23.495817346
 12/23  12:00:00,54.1541791343,5.51184903573,5.88802635349,0.0,19.3027497915,23.426170988,45.4746795555,4.00840537158,18.025,23.4412741839
 12/23  13:00:00,54.2903124006,5.51552626254,5.87848835054,0.0,19.1483137236,23.7250123474,44.831052157,3.41793670919,18.025,23.3881154478
 12/23  14:00:00,54.1568723453,5.4926838159,5.62234735331,0.0,19.3027497915,23.7161209604,42.1528087866,0.743571068179,18.025,23.3842377184
 12/23  15:00:00,54.1080407648,5.48688677836,5.57931138656,0.0,19.3027497915,23.7161209604,42.0774431541,0.671891518713,18.025,23.3805516354
 12/23  16:00:00,53.6783224428,5.4764394368,5.44998840905,0.0,19.3027497915,23.426170988,44.2012360707,2.79933516105,18.025,23.3769009096
 12/23  17:00:00,60.924958732,5.46205020112,4.49168672285,0.0,19.3027497915,27.8956505705,21.8892004369,3.84420043694,18.025,0.02
 12/23  18:00:00,72.4657147458,5.56530349893,3.53862508023,0.0,18.2229234133,37.5968344597,15.6416793602,4.11630292004,0.0,11.5253764402
 12/23  19:00:00,87.977237554,5.7717423826,4.89033348685,0.0,32.690315043,37.0816133363,13.2295688371,7.45133918512,0.0,5.77822965196
 12/23  20:00:00,89.3654079057,5.93479645419,6.00361290109,0.0,36.8143715336,33.066984531,13.7967831216,8.00596990866,0.0,5.79081321294
 12/23  21:00:00,96.1796886673,6.14047717638,7.37213251436,0.0,36.3493007332,38.7721355839,20.1845018253,8.62124807247,0.0,11.5632537528
 12/23  22:00:00,94.0339079119,6.15937501032,7.32531664484,0.0,36.1807251679,36.8228455648,21.7140981273,10.1514981864,0.0,11.5625999409
 12/23  23:00:00,70.0475564567,5.843096312,4.97501842924,0.0,31.0351095914,20.6438685092,23.0118331831,11.3962686353,0.0,11.6155645478
 12/23  24:00:00,45.2034911326,5.57745708342,2.95090238456,0.0,17.4250845679,11.7056064465,23.4175477678,11.8662256721,0.0,11.5513220957
 12/24  01:00:00,38.4049432226,5.52151639152,2.31702050083,0.0,12.925468867,10.100111941,18.9436949713,13.1773705689,0.0,5.76632440241
 12/24  02:00:00,38.0420712781,5.48680503326,1.99006823742,0.0,12.925468867,10.100111941,14.7196805281,14.6996805281,0.0,0.02
 12/24  03:00:00,33.0579835518,5.44308558298,1.66873467814,0.0,8.34152022915,10.0650221343,20.385928018,14.6261687421,0.0,5.75975927588
 12/24  04:00:00,32.9172650803,5.42588443419,1.54521882146,0.0,8.34152022915,10.0650221343,20.1842447366,14.4245540038,0.0,5.75969073276
 12/24  05:00:00,34.3751206137,5.40852354569,1.4137355453,0.0,8.34152022915,11.6705166398,15.2243910949,15.2043910949,0.0,0.02
 12/24  06:00:00,38.4136457329,5.39475914817,1.30763005611,0.0,8.80141237637,15.3678112995,23.6798567464,15.5391518984,0.0,8.14070484798
 12/24  07:00:00,59.0626752705,5.47640225759,1.89824481322,0.0,18.5082010057,25.6353820695,24.9063255851,15.7291119649,0.0,9.17721362011
 12/24  08:00:00,71.5562301085,5.66698422544,3.39800747605,0.0,19.4926561212,41.1001056674,26.4150223967,14.7998937131,0.0,11.6151286835
 12/24  09:00:00,97.1988732333,5.97859669915,6.85533007318,0.0,26.3286599382,57.9988325916,51.3737800795,9.89640100085,0.0,41.4773790786
 12/24  10:00:00,82.3325877941,5.76920762675,7.47227827711,0.0,26.2443270014,42.8153538416,56.2526764547,8.76514011807,18.025,29.4625363367
 12/24  11:00:00,56.4609378798,5.51779318409,5.72691738368,0.0,21.7447113004,23.4437158914,51.265555833,9.74501613813,18.025,23.4955396948
 12/24  12:00:00,53.5757290581,5.47879944661,5.28290826815,0.0,19.3449162599,23.4437158914,58.9637893454,11.6427268198,18.025,29.2960625256
 12/24  13:00:00,53.2344110572,5.45258029143,4.82581581463,0.0,19.190480192,23.7425572507,49.2750301845,13.7034380602,18.025,17.5465921243
 12/24  14:00:00,53.1067516919,5.44536420325,4.67925478185,0.0,19.260583323,23.698576057,52.658243686,11.2444942336,18.025,23.3887494524
 12/24  15:00:00,53.1081608903,5.44333933261,4.68268831296,0.0,19.260583323,23.698576057,51.7173890553,10.3071832183,18.025,23.3852058369
 12/24  16:00:00,52.8549755005,5.44067429829,4.72211622082,0.0,19.260583323,23.4086260847,52.0785279747,10.6718355538,18.025,23.3816924209
 12/24  17:00:00,60.3483726433,5.43728657345,3.99956648816,0.0,19.260583323,27.8781056672,33.5483424232,9.75702878834,18.025,5.76631363485
 12/24  18:00:00,71.8543352521,5.54262773605,3.00962597034,0.0,18.1807569449,37.5792895564,15.3508155069,9.57915673515,0.0,5.77165877176
 12/24  19:00:00,87.0136110156,5.68961529414,4.12825124453,0.0,32.6059821062,37.0465235296,17.8520645173,12.0739496607,0.0,5.77811485665
 12/24  20:00:00,88.3677041266,5.82884289838,5.11185350506,0.0,36.8143715336,33.066984531,24.3120087095,12.7488373673,0.0,11.5631713422
 12/24  21:00:00,95.2990568356,6.04036869158,6.47217623173,0.0,36.43363367,38.8072253906,20.7924481607,15.0019981271,0.0,5.79045003355
 12/24  22:00:00,92.9448377689,6.06262308558,6.45241489705,0.0,36.0963922311,36.7877557581,27.661164302,16.0969637919,0.0,11.5642005102
 12/24  23:00:00,68.7931234117,5.73366200009,3.94942819701,0.0,30.9507766546,20.6087787026,34.9126926875,17.4991226369,0.0,17.4135700506
 12/24  24:00:00,44.5922769071,5.52918423595,2.38795693732,0.0,17.4250845679,11.7056064465,24.5807627447,18.7949525323,0.0,5.78581021244
 12/25  01:00:00,37.8229107352,5.46041389214,1.79608571513,0.0,12.925468867,10.100111941,25.6286153562,19.8620750605,0.0,5.76654029572
 12/25  02:00:00,37.5802788101,5.43262338618,1.58245324491,0.0,12.925468867,10.100111941,20.4938103967,20.4738103967,0.0,0.02
 12/25  03:00:00,32.6683245912,5.39682824199,1.32533287083,0.0,8.34152022915,10.0650221343,26.3749513588,20.6148145079,0.0,5.76013685087
 12/25  04:00:00,32.4935967415,5.37509009379,1.17234029707,0.0,8.34152022915,10.0650221343,26.5898928261,20.8298126031,0.0,5.76008022303
 12/25  05:00:00,33.9882598687,5.36093036065,1.07446296519,0.0,8.34152022915,11.6705166398,26.7804794709,21.0140831029,0.0,5.76639636799
 12/25  06:00:00,38.0934157184,5.35345693063,1.02869808799,0.0,8.80141237637,15.3678112995,25.6154604075,19.8425329055,0.0,5.77292750204
 12/25  07:00:00,58.7265977876,5.43073309262,1.60783170897,0.0,18.5082010057,25.6353820695,24.5975748002,18.8116781439,0.0,5.78589665638
 12/25  08:00:00,71.4426645155,5.64963673645,3.30177474525,0.0,19.4926561212,41.1001056674,33.8572082236,16.442380541,0.0,17.4148276826
 12/25  09:00:00,97.0432661314,5.95559524111,6.72271200448,0.0,26.3286599382,57.9988325916,46.1465957171,10.5855944901,0.0,35.561001227
 12/25  10:00:00,82.7957865028,5.81841392332,7.88626147563,0.0,26.2443270014,42.8153538416,56.3739451004,8.88406867435,18.025,29.464876426
 12/25  11:00:00,57.1782104559,5.59510375817,6.36686912313,0.0,21.7447113004,23.4437158914,56.2286663019,8.83614917336,18.025,29.3675171285
 12/25  12:00:00,54.9370332047,5.61327872615,6.50972873341,0.0,19.3449162599,23.4437158914,48.7261406064,7.25690998743,18.025,23.444230619
 12/25  13:00:00,55.2810763566,5.64717966021,6.67788031766,0.0,19.190480192,23.7425572507,48.1703716613,6.76309523456,18.025,23.3822764268
 12/25  14:00:00,55.3591983856,5.66293833961,6.71411861393,0.0,19.260583323,23.698576057,44.8865934671,3.48518542294,18.025,23.3764080441
 12/25  15:00:00,55.5961332907,5.68043530174,6.93355885877,0.0,19.260583323,23.698576057,37.9613965552,2.39056347331,18.025,17.5458330819
 12/25  16:00:00,55.3573911379,5.68695485255,6.97825034635,0.0,19.260583323,23.4086260847,45.1263897984,3.71233971417,18.025,23.3890500842
 12/25  17:00:00,61.9513178428,5.60084815395,5.43895010824,0.0,19.260583323,27.8781056672,29.3124017095,5.52123906626,18.025,5.76616264322
 12/25  18:00:00,73.3296540453,5.69936906687,4.32820154981,0.0,18.1807569449,37.5792895564,11.751363805,5.97852040442,0.0,5.77284340056
 12/25  19:00:00,89.0275149688,5.92071590648,5.91104898101,0.0,32.6059821062,37.0465235296,14.0302993129,8.25123794706,0.0,5.77906136586
 12/25  20:00:00,90.5635130614,6.08342757011,7.0530686526,0.0,36.8143715336,33.066984531,20.3385808574,8.77446938272,0.0,11.5641114747
 12/25  21:00:00,97.4697381404,6.28155090424,8.40166901459,0.0,36.43363367,38.8072253906,21.3202148193,9.7565396272,0.0,11.5636751921
 12/25  22:00:00,94.6291278006,6.25576572692,7.94355649681,0.0,36.0963922311,36.7877557581,17.951823678,12.1600901013,0.0,5.79173357675
 12/25  23:00:00,69.9341709499,5.87147486083,4.95265034348,0.0,30.9507766546,20.6087787026,32.9448548321,15.5298487909,0.0,17.4150060412
 12/25  24:00:00,45.0092268301,5.58192393252,2.75216188553,0.0,17.4250845679,11.7056064465,24.7790745624,18.9932726371,0.0,5.78580192525
 12/26  01:00:00,36.8585798558,5.50812156643,2.10336428992,0.0,11.6412384099,10.0650221343,26.3121536891,20.5463889656,0.0,5.76576472352
 12/26  02:00:00,34.866919968,5.45740657947,1.7232093655,0.0,10.0992000411,10.047477231,27.2354504044,21.475450222,0.0,5.76000018244
 12/26  03:00:00,32.6336691339,5.41302199642,1.39390270633,0.0,8.25718729233,10.0299323277,28.5813005743,22.8213366059,0.0,5.75996396847
 12/26  04:00:00,32.3695607208,5.3797427984,1.16307466121,0.0,8.25718729233,10.0299323277,24.8134165626,24.7934165626,0.0,0.02
 12/26  05:00:00,33.7472455171,5.35080181751,0.962995911427,0.0,8.25718729233,11.6354268332,32.8472646216,27.0810616258,0.0,5.76620299577
 12/26  06:00:00,41.3538142593,5.35303131813,0.987381450613,0.0,12.1011305571,15.3678112995,38.6262585596,27.0760899392,0.0,11.5501686204
 12/26  07:00:00,72.8775589409,5.59958669326,2.73581621911,0.0,19.7275818095,37.2640762949,38.5546577498,26.939451695,0.0,11.6152060547
 12/26  08:00:00,87.5345980544,5.80799561142,4.231939279,0.0,24.3117294858,51.2795993405,41.9005135855,24.4055408855,0.0,17.4949727001
 12/26  09:00:00,73.7372816696,5.61352347994,3.78864842352,0.0,23.6694662846,40.6342015617,48.5561461528,14.5209477313,0.0,34.0351984215
 12/26  10:00:00,71.3863024355,5.67026401757,6.38854162293,0.0,23.6694662846,35.6302164847,52.2964209311,9.45998674209,18.025,24.811434189
 12/26  11:00:00,53.3647895097,5.58763468941,6.04653617004,0.0,18.7433767983,22.9618409725,48.7181547874,7.24779490762,18.025,23.4453598798
 12/26  12:00:00,53.5959274677,5.61880916745,6.24891783857,0.0,18.7433767983,22.9618409725,47.5172347361,6.10206267337,18.025,23.3901720628
 12/26  13:00:00,54.0626564697,5.66911389621,6.62189522389,0.0,18.5889407304,23.1597249699,47.3590443384,5.94770906802,18.025,23.3863352704
 12/26  14:00:00,54.847194865,5.75416240877,7.07488169671,0.0,18.7433767983,23.2517909448,43.8919987915,2.48210225295,18.025,23.3848965386
 12/26  15:00:00,54.8960323467,5.75921151966,7.11866871849,0.0,18.7433767983,23.2517909448,43.7120162962,2.30695711456,18.025,23.3800591817
 12/26  16:00:00,54.2476848421,5.72285644973,6.79662463098,0.0,18.7433767983,22.9618409725,45.7516454554,4.34985287034,18.025,23.376792585
 12/26  17:00:00,60.6361103119,5.62063574497,5.06794986336,0.0,18.7433767983,27.431320555,26.2803128941,8.23531289407,18.025,0.02
 12/26  18:00:00,75.1269695647,5.69079301621,3.53222714601,0.0,17.6635504202,40.6971502883,25.3118471393,13.773355897,0.0,11.5384912422
 12/26  19:00:00,82.1428925505,5.75177967927,3.98191699277,0.0,27.5259009287,37.3340067412,32.3348920042,20.7320312688,0.0,11.6028607354
 12/26  20:00:00,84.8837758908,5.80223199929,4.34730010358,0.0,33.8341110165,33.3544677425,35.9450668019,24.3823834184,0.0,11.5626833835
 12/26  21:00:00,94.0889594538,5.9431756729,5.25737970413,0.0,36.5179666069,38.8247702939,32.4646797368,26.6724884621,0.0,5.79219127466
 12/26  22:00:00,88.5037437452,5.94525426148,5.18471184172,0.0,32.965339924,36.8579353714,46.4782757264,29.064108235,0.0,17.4141674914
 12/26  23:00:00,62.5821607873,5.65030475624,3.1055419009,0.0,25.6355707503,20.6438685092,43.0780177782,31.5005232678,0.0,11.5774945104
 12/26  24:00:00,41.4220696507,5.45586735356,1.69118764658,0.00207677827207,15.0252895274,11.7056064465,39.6684801313,33.8960064335,0.0,5.77247369779
 12/27  01:00:00,36.0195795211,5.39682929867,1.20809618424,0.167556843284,11.6412384099,10.0650221343,41.9647724796,36.1981071015,0.0,5.76666537808
 12/27  02:00:00,34.4389714391,5.3655932421,0.898376735542,0.488698170397,10.0992000411,10.047477231,38.0491024139,38.0291024139,0.0,0.02
 12/27  03:00:00,33.1130061257,5.36407174287,0.616806075607,1.30537919848,8.25718729233,10.0299323277,45.6467165854,39.886585792,0.0,5.76013079341
 12/27  04:00:00,33.8877292991,5.38764857644,0.464749096977,2.20858434996,8.25718729233,10.0299323277,46.1735208115,40.4138123653,0.0,5.75970844621
 12/27  05:00:00,36.0391299156,5.40327445526,0.370074842117,2.83233046679,8.25718729233,11.6354268332,40.5517345973,40.5317345973,0.0,0.02
 12/27  06:00:00,44.2055506032,5.42805298694,0.371716784577,3.3923724257,12.1011305571,15.3678112995,52.1988682696,40.6468443559,0.0,11.5520239137
 12/27  07:00:00,73.3753414148,5.53759228342,1.97406428507,1.32151610092,19.7275818095,37.2640762949,51.5987320145,39.9819444336,0.0,11.6167875809
 12/27  08:00:00,87.1604022741,5.68672616401,3.2883235395,0.690674561695,24.3117294858,51.2795993405,59.8004188555,36.4813281365,0.0,23.3190907191
 12/27  09:00:00,73.197680005,5.49747098622,2.14041105133,1.22467913337,23.6694662846,40.6342015617,54.9054606446,25.4337480037,0.0,29.4717126409
 12/27  10:00:00,70.9623975564,5.58886049007,5.35196614316,0.694064942329,23.6694662846,35.6302164847,63.2878730886,15.8979163589,18.025,29.3649567297
 12/27  11:00:00,53.5157548524,5.56727355751,5.57420879607,0.643649336664,18.7433767983,22.9618409725,50.7447108086,9.27362859674,18.025,23.4460822119
 12/27  12:00:00,53.896157081,5.62302728406,6.31553120453,0.229394802704,18.7433767983,22.9618409725,45.5888989338,4.17323487422,18.025,23.3906640596
 12/27  13:00:00,54.5860733356,5.68894746292,7.05187531201,0.0735951845805,18.5889407304,23.1597249699,39.0969223245,3.52637377451,18.025,17.54554855
 12/27  14:00:00,55.2838159116,5.75967696814,7.50358768137,0.00239946097798,18.7433767983,23.2517909448,41.6143387867,0.197016818716,18.025,23.392321968
 12/27  15:00:00,55.6617417259,5.79507814508,7.84851130904,0.0,18.7433767983,23.2517909448,41.414169615,0.0,18.025,23.389169615
 12/27  16:00:00,55.3348607429,5.78773913185,7.81891812461,0.0,18.7433767983,22.9618409725,42.5397078276,1.12867343504,18.025,23.3860343926
 12/27  17:00:00,61.7753706874,5.69401110132,6.133819906,0.0,18.7433767983,27.431320555,26.6820305538,2.89062945367,18.025,5.76640110009
 12/27  18:00:00,76.0502821412,5.76194208364,4.38438195801,0.0,17.6635504202,40.6971502883,13.1636654465,7.38415795434,0.0,5.77950749212
 12/27  19:00:00,82.6105059755,5.79488229228,4.40641197084,0.0,27.5259009287,37.3340067412,28.5260404248,16.9223408775,0.0,11.6036995474
 12/27  20:00:00,85.3578040676,5.84807319676,4.77547627998,0.0,33.8341110165,33.3544677425,31.446849273,19.8819296862,0.0,11.5649195868
 12/27  21:00:00,94.749244744,6.00922682557,5.85160687377,0.0,36.5179666069,38.8247702939,32.6268000337,21.062588494,0.0,11.5642115397
 12/27  22:00:00,89.4922993986,6.04660374648,6.07191076147,0.0,32.965339924,36.8579353714,32.5176097911,20.9007969603,0.0,11.6168128308
 12/27  23:00:00,63.3545830692,5.72558880899,3.80267107757,0.0,25.6355707503,20.6438685092,33.4316446615,21.8534336767,0.0,11.5782109847
 12/27  24:00:00,42.0182284315,5.51827589246,2.2270107159,0.0,15.0252895274,11.7056064465,28.7859355067,23.0128207029,0.0,5.77311480378
 12/28  01:00:00,36.3692380528,5.44876178149,1.67180865691,0.00156576631774,11.6412384099,10.0650221343,30.7484928428,24.9824727251,0.0,5.76602011761
 12/28  02:00:00,34.4565147563,5.4008557713,1.29759652811,0.0717532348821,10.0992000411,10.047477231,33.536958676,27.7768543329,0.0,5.7601043431
 12/28  03:00:00,32.3514035619,5.35932441243,0.950160863724,0.215170268146,8.25718729233,10.0299323277,31.0506367536,31.0306367536,0.0,0.02
 12/28  04:00:00,32.2558452263,5.3343897402,0.703076208127,0.391628571206,8.25718729233,10.0299323277,40.5538856229,34.7937980267,0.0,5.76008759612
 12/28  05:00:00,34.1709668633,5.33065172634,0.524848438173,0.882010904062,8.25718729233,11.6354268332,43.9842580613,38.2176257184,0.0,5.7666323429
 12/28  06:00:00,42.1386605214,5.34893554369,0.544114922477,1.23219813647,12.1011305571,15.3678112995,43.7507281952,37.964912746,0.0,5.78581544916
 12/28  07:00:00,72.6698429116,5.53509938548,2.23616809784,0.356394622588,19.7275818095,37.2640762949,53.8634664598,36.4491451206,0.0,17.4143213392
 12/28  08:00:00,86.8678330434,5.70029128431,3.47533476376,0.197516301914,24.3117294858,51.2795993405,51.3360194438,33.8408611811,0.0,17.4951582627
 12/28  09:00:00,72.4609615694,5.46561813791,2.26710905461,0.393104839832,23.6694662846,40.6342015617,51.753498204,22.2816343183,0.0,29.4718638858
 12/28  10:00:00,70.0306399956,5.49789542201,4.94244797134,0.262785275668,23.6694662846,35.6302164847,61.7401488008,14.3501138222,18.025,29.3650349786
 12/28  11:00:00,53.1675993552,5.53877145331,5.66348450193,0.23471420009,18.7433767983,22.9618409725,48.6494849309,7.17811164908,18.025,23.4463732819
 12/28  12:00:00,53.8600503378,5.61166710422,6.36713621113,0.153039486547,18.7433767983,22.9618409725,45.0620680796,3.64639292862,18.025,23.390675151
 12/28  13:00:00,54.5714516348,5.680417969,7.07806622758,0.0413133761818,18.5889407304,23.1597249699,44.4423519374,3.0288262436,18.025,23.3885256938
 12/28  14:00:00,55.2886847932,5.75341103475,7.51711571798,0.0,18.7433767983,23.2517909448,41.4253823736,0.0144812217132,18.025,23.3859011518
 12/28  15:00:00,55.3183124669,5.75865335645,7.54149990864,0.0,18.7433767983,23.2517909448,41.4063023991,0.0,18.025,23.3813023991
 12/28  16:00:00,54.6262191042,5.72368631246,7.17432216291,0.0,18.7433767983,22.9618409725,42.920439801,1.51715527372,18.025,23.3782845273
 12/28  17:00:00,61.1727626957,5.6391782264,5.58605275104,0.0,18.7433767983,27.431320555,21.1932604261,3.14826042614,18.025,0.02
 12/28  18:00:00,75.804435434,5.72702306909,4.17345225282,0.0,17.6635504202,40.6971502883,17.9915516765,6.45267921511,0.0,11.5388724614
 12/28  19:00:00,82.6987471381,5.79316898995,4.49636190019,0.0,27.5259009287,37.3340067412,25.1809276693,13.5772556552,0.0,11.6036720141
 12/28  20:00:00,85.2784977668,5.83888993748,4.70534983648,0.0,33.8341110165,33.3544677425,29.6698074652,18.1064596955,0.0,11.5633477697
 12/28  21:00:00,94.4383346461,5.97663422737,5.5732812962,0.0,36.5179666069,38.8247702939,27.4410198154,21.648454484,0.0,5.79256533141
 12/28  22:00:00,88.9553720465,5.99088919047,5.59068343207,0.0,32.965339924,36.8579353714,41.2264533574,23.8106875093,0.0,17.4157658481
 12/28  23:00:00,62.9776860166,5.68580324278,3.46555236982,0.0,25.6355707503,20.6438685092,34.9440948208,23.3663491744,0.0,11.5777456464
 12/28  24:00:00,41.9901467788,5.51256832594,2.20463175877,0.0,15.0252895274,11.7056064465,26.1560013807,20.382789303,0.0,5.77321207768
 12/29  01:00:00,36.4112652024,5.45437096944,1.70978954273,0.0,11.6412384099,10.0650221343,26.3053062284,20.5385859184,0.0,5.76672031002
 12/29  02:00:00,34.5125353846,5.40968802753,1.36672642585,0.0498126526486,10.0992000411,10.047477231,23.0876463952,23.0676463952,0.0,0.02
 12/29  03:00:00,32.4012101838,5.37018416984,1.05106948864,0.153202452855,8.25718729233,10.0299323277,31.2813528281,25.5212259788,0.0,5.76012684934
 12/29  04:00:00,32.2964951568,5.35051797881,0.887076678373,0.232147066209,8.25718729233,10.0299323277,31.7888240625,26.0287151374,0.0,5.7601089251
 12/29  05:00:00,33.8408681175,5.33721037958,0.774916592245,0.295283531534,8.25718729233,11.6354268332,26.0042597967,25.9842597967,0.0,0.02
 12/29  06:00:00,41.5478986629,5.348574101,0.855062392905,0.330842999868,12.1011305571,15.3678112995,36.4299100365,24.8773790534,0.0,11.5525309831
 12/29  07:00:00,72.8332982415,5.58268967806,2.67094017013,0.0374765226672,19.7275818095,37.2640762949,35.9084962689,24.2903201035,0.0,11.6181761654
 12/29  08:00:00,87.579298625,5.80018420003,4.2703143861,0.0140943209965,24.3117294858,51.2795993405,44.9666976586,21.6463098188,0.0,23.3203878398
 12/29  09:00:00,73.7647790421,5.60270668279,3.79060272191,0.0363320271094,23.6694662846,40.6342015617,42.3009308299,12.8273655591,0.0,29.4735652708
 12/29  10:00:00,71.3125943805,5.64890674374,6.28753617709,0.0486288875321,23.6694662846,35.6302164847,56.254172025,8.86123149914,18.025,29.3679405259
 12/29  11:00:00,52.9063050541,5.53506806069,5.51115291721,0.129452655247,18.7433767983,22.9618409725,49.8649060644,8.39150307877,18.025,23.4484029856
 12/29  12:00:00,52.4150814011,5.48003612902,5.1321483474,0.0746861844691,18.7433767983,22.9618409725,48.9252165763,7.50746428122,18.025,23.3927522951
 12/29  13:00:00,52.5163371224,5.49340110309,5.22724757723,0.0240283062188,18.5889407304,23.1597249699,47.8745140147,6.4661515401,18.025,23.3833624746
 12/29  14:00:00,52.3957454137,5.47444788304,4.90141223077,0.00172165815977,18.7433767983,23.2517909448,40.1050207551,4.53858973375,18.025,17.5414310213
 12/29  15:00:00,52.7563738591,5.52101865016,5.21719597521,0.0,18.7433767983,23.2517909448,45.7000004437,4.28030348679,18.025,23.394696957
 12/29  16:00:00,52.3353665228,5.51329677954,5.0938609093,0.0,18.7433767983,22.9618409725,48.5057527588,7.08897750129,18.025,23.3917752575
 12/29  17:00:00,59.2307617345,5.46382193735,3.81939631565,0.0,18.7433767983,27.431320555,34.1447738613,10.3532040198,18.025,5.76656984147
 12/29  18:00:00,74.0364609353,5.5524118544,2.58008194785,0.0,17.6635504202,40.6971502883,18.9668157087,13.1873368698,0.0,5.77947883892
 12/29  19:00:00,81.148173623,5.6207502668,3.11819192472,0.0,27.5259009287,37.3340067412,35.9946912504,18.5984964911,0.0,17.3961947593
 12/29  20:00:00,84.0401255487,5.68859952925,3.61725932239,0.0,33.8341110165,33.3544677425,25.7304430821,19.9377975921,0.0,5.79264549003
 12/29  21:00:00,93.3872198182,5.84771291114,4.65108088089,0.0,36.5179666069,38.8247702939,33.0892789501,21.526254572,0.0,11.5630243781
 12/29  22:00:00,88.0039280195,5.87568046341,4.75443883848,0.0,32.965339924,36.8579353714,34.512564601,22.8948676988,0.0,11.6176969023
 12/29  23:00:00,62.2316013751,5.60086333652,2.80440066037,0.0,25.6355707503,20.6438685092,37.3493682395,25.7707536344,0.0,11.5786146051
 12/29  24:00:00,41.1807723343,5.42245584007,1.44557541183,0.0397893956203,15.0252895274,11.7056064465,34.4246409026,28.6513277242,0.0,5.77331317837
 12/30  01:00:00,37.1380879054,5.37975222325,1.05680164573,0.254528972016,12.8411359301,10.0650221343,36.5878579415,30.8210666906,0.0,5.76679125092
 12/30  02:00:00,37.1238061387,5.35688039719,0.83402202334,0.487108828957,12.8411359301,10.0650221343,38.7783073756,33.017974283,0.0,5.76033309266
 12/30  03:00:00,32.8045202312,5.34046800427,0.509517344894,1.12777826132,8.25718729233,10.0299323277,41.592846207,35.8325105719,0.0,5.76033563507
 12/30  04:00:00,33.5728702312,5.36198205814,0.348433674535,2.03570123588,8.25718729233,10.0299323277,38.0788449438,38.0588449438,0.0,0.02
 12/30  05:00:00,35.8158257931,5.37995042862,0.225573269456,2.77684006075,8.25718729233,11.6354268332,45.6767793939,39.9099805599,0.0,5.76679883399
 12/30  06:00:00,40.8516198136,5.40946176411,0.11465352163,3.73564405905,8.71707943955,15.3327214929,46.6164261839,40.8431798164,0.0,5.77324636753
 12/30  07:00:00,60.8884709287,5.42436531469,0.369600250323,3.40643623305,18.5082010057,25.6353820695,52.6448681957,41.0920128779,0.0,11.5528553178
 12/30  08:00:00,71.2374844109,5.48944795826,1.40392661045,1.97223041983,19.4083231844,41.0650158608,51.0926033235,39.4745161841,0.0,11.6180871394
 12/30  09:00:00,94.0872976755,5.64282024433,3.18804247387,0.891401068776,26.3286599382,57.9988325916,68.1505312654,32.4819665397,0.0,35.6685647257
 12/30  10:00:00,80.1817692143,5.54930750991,4.39095700446,1.03092135505,26.3286599382,42.8504436482,81.7290797689,28.4300865091,18.025,35.2739932599
 12/30  11:00:00,56.4166190556,5.46772684284,3.59474262232,2.1378789225,21.7447113004,23.4437158914,67.2160508009,25.6890479269,18.025,23.5020028741
 12/30  12:00:00,54.1734342217,5.51414544898,4.05996781673,1.84497945256,19.3027497915,23.426170988,69.740215275,22.4131435894,18.025,29.3020716856
 12/30  13:00:00,53.7565958514,5.50962312451,4.06376956402,1.28687753276,19.1483137236,23.7250123474,57.1752560782,20.2626252456,18.025,18.8876308326
 12/30  14:00:00,53.329425162,5.48701580944,4.11898037751,0.681562869511,19.3027497915,23.7161209604,55.8915146267,15.8176873078,18.025,22.048827319
 12/30  15:00:00,53.0433644286,5.47422891046,4.17366075864,0.353609553051,19.3027497915,23.7161209604,55.5777124537,14.1594481728,18.025,23.3932642809
 12/30  16:00:00,52.3111478865,5.42686891575,3.89117241385,0.241190543442,19.3027497915,23.426170988,56.9543461664,15.5388607348,18.025,23.3904854316
 12/30  17:00:00,59.3676349024,5.38921002971,2.75116691928,0.256005642924,19.3027497915,27.8956505705,42.5503500185,18.7586855052,18.025,5.76666451328
 12/30  18:00:00,70.4008795503,5.41720712977,1.37044921274,0.251403867204,18.2229234133,37.5968344597,30.0444465973,24.271322798,0.0,5.77312379931
 12/30  19:00:00,85.1867910605,5.51513442902,2.15252161107,0.203934838491,32.690315043,37.0816133363,38.2557028984,32.476170301,0.0,5.77953259736
 12/30  20:00:00,85.8529809161,5.57949391061,2.57904751524,0.267385039733,36.8143715336,33.066984531,47.6537522835,36.0886451792,0.0,11.5651071043
 12/30  21:00:00,91.8482839771,5.67213583159,3.17788699872,0.331130615907,36.3493007332,38.7721355839,50.4437484371,38.8794904944,0.0,11.5642579427
 12/30  22:00:00,89.7697485068,5.67104947965,3.09909069175,0.45034323366,36.1807251679,36.8228455648,46.4450787415,40.652967553,0.0,5.79211118846
 12/30  23:00:00,67.3750576913,5.49137688415,1.72491383211,0.929244179549,31.0351095914,20.6438685092,60.7205026861,43.3031204251,0.0,17.417382261
 12/30  24:00:00,45.8120431115,5.43802249011,0.642422332152,3.05642553734,17.4250845679,11.7056064465,52.2624545892,46.4761397143,0.0,5.78631487489
 12/31  01:00:00,41.0976780511,5.48031572542,0.400285112999,4.65064531188,12.925468867,10.100111941,53.9926278676,48.225805355,0.0,5.76682251263
 12/31  02:00:00,43.0720435782,5.55967445099,0.222153054836,6.72499535349,12.925468867,10.100111941,55.8314534131,50.07114367,0.0,5.76030974313
 12/31  03:00:00,40.5175281792,5.64346750058,0.0541373355539,8.87374249112,8.34152022915,10.0650221343,57.1363983795,51.3760769733,0.0,5.76032140617
 12/31  04:00:00,41.92670746,5.70780804754,0.036829158586,10.2358912717,8.34152022915,10.0650221343,52.0779487836,52.0579487836,0.0,0.02
 12/31  05:00:00,44.374148871,5.74669800382,0.0315486149791,11.0430141014,8.34152022915,11.6705166398,57.5190876147,51.752406039,0.0,5.76668157568
 12/31  06:00:00,48.858202598,5.76204883528,0.0278243472601,11.3570421038,8.80141237637,15.3678112995,55.0267069365,49.253395731,0.0,5.77331120549
 12/31  07:00:00,67.3367114694,5.6898710172,0.050406758195,9.90835834487,18.5082010057,25.6353820695,58.1741825238,46.6222276009,0.0,11.5519549229
 12/31  08:00:00,75.8941251662,5.63689345091,0.808796003678,6.95712333102,19.4926561212,41.1001056674,55.0172412885,43.3983732701,0.0,11.6188680183
 12/31  09:00:00,95.665603915,5.65522460821,2.80853750392,2.83679602192,26.3286599382,57.9988325916,68.2949679011,32.7190053702,0.0,35.5759625309
 12/31  10:00:00,81.4537311681,5.55560328244,4.06693283644,2.74002426171,26.2443270014,42.8153538416,77.1374467753,23.7461548583,18.025,35.366291917
 12/31  11:00:00,57.9048213369,5.4732065705,3.31205481447,3.9032827642,21.7447113004,23.4437158914,60.0589932692,18.531372161,18.025,23.5026211082
 12/31  12:00:00,54.1631890921,5.41970666593,3.81484394754,2.11458024236,19.3449162599,23.4437158914,58.1824295147,10.8531941404,18.025,29.3042353743
 12/31  13:00:00,53.420169077,5.38883941314,4.02787650823,1.0474129759,19.190480192,23.7425572507,42.992349044,7.42034814082,18.025,17.5470009032
 12/31  14:00:00,52.7854063045,5.35960829177,3.83280914345,0.610831558256,19.260583323,23.698576057,46.8843641884,5.46321956825,18.025,23.3961446202
 12/31  15:00:00,52.4952969722,5.3420579866,3.76239735275,0.408684480589,19.260583323,23.698576057,47.4280966412,6.00964626046,18.025,23.3934503808
 12/31  16:00:00,52.0801865929,5.33328594086,3.76504455194,0.289647984297,19.260583323,23.4086260847,48.899257867,7.48346649479,18.025,23.3907913722
 12/31  17:00:00,57.5246063266,5.32527693935,2.93292712678,0.238857611497,19.260583323,27.8781056672,32.0979987386,8.30637728444,18.025,5.76662145415
 12/31  18:00:00,70.4303890867,5.39245404571,1.67885647621,0.0569661781347,18.1807569449,37.5792895564,16.43029399,10.6570083568,0.0,5.77328563319
 12/31  19:00:00,85.5083674195,5.52850001513,2.78408491106,0.0,32.6059821062,37.0465235296,20.253494003,14.4739577035,0.0,5.77953629955
 12/31  20:00:00,86.5635845172,5.62699026589,3.5095327763,0.0,36.8143715336,33.066984531,26.4796413599,14.9144408131,0.0,11.5652005468
 12/31  21:00:00,93.0763569693,5.77023964629,4.51955747635,0.0,36.43363367,38.8072253906,27.0398590109,15.4754737633,0.0,11.5643852476
 12/31  22:00:00,90.8865114059,5.80063609666,4.65602613198,0.0,36.0963922311,36.7877557581,20.7153595408,14.9231688666,0.0,5.7921906742
 12/31  23:00:00,67.7853933617,5.59596549077,3.07931772278,0.0,30.9507766546,20.6087787026,31.5623345481,14.1444789725,0.0,17.4178555755
 12/31  24:00:00,43.9259362576,5.44018776373,1.81056981806,0.0,17.4250845679,11.7056064465,18.9251563772,13.1387363371,0.0,5.7864200401
